Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,1,7,15,5.5,3.5,0.7,12.55,3.5,0.0,0.0
2018,1,1,7,30,11.0,7.0,0.8,12.6,7.0,11.96,0.0
2018,1,1,7,45,62.5,21.0,0.9,12.65,26.5,71.03,0.0
2018,1,1,8,0,114.0,35.0,1.0,12.7,46.0,127.16,92.64
2018,1,1,8,15,163.0,49.0,1.15,12.85,73.0,170.43,136.5
2018,1,1,8,30,212.0,63.0,1.3,13.0,100.0,215.07,176.32
2018,1,1,8,45,257.0,75.5,1.45,13.15,132.0,255.77,211.84
2018,1,1,9,0,302.0,88.0,1.6,13.3,164.0,308.8,256.3
2018,1,1,9,15,365.0,94.5,1.7,13.45,200.5,352.86,292.84
2018,1,1,9,30,428.0,101.0,1.8,13.6,237.0,396.12,327.86
2018,1,1,9,45,434.5,111.5,1.85,13.8,262.5,407.92,336.43
2018,1,1,10,0,441.0,122.0,1.9,14.0,288.0,417.81,343.33
2018,1,1,10,15,470.0,127.0,1.8,14.15,315.5,433.17,354.19
2018,1,1,10,30,499.0,132.0,1.7,14.3,343.0,446.19,362.82
2018,1,1,10,45,537.0,131.0,1.65,14.45,368.5,455.41,368.52
2018,1,1,11,0,575.0,130.0,1.6,14.6,394.0,466.26,375.06
2018,1,1,11,15,575.0,134.5,1.45,14.75,405.5,454.33,363.28
2018,1,1,11,30,575.0,139.0,1.3,14.9,417.0,440.36,349.9
2018,1,1,11,45,588.5,137.0,1.2,15.05,425.0,424.77,335.32
2018,1,1,12,0,602.0,135.0,1.1,15.2,433.0,406.66,318.44
2018,1,1,12,15,622.0,129.0,1.05,15.3,437.0,385.01,298.65
2018,1,1,12,30,642.0,123.0,1.0,15.4,441.0,360.49,276.06
2018,1,1,12,45,606.5,131.0,1.0,15.55,427.5,326.82,246.9
2018,1,1,13,0,571.0,139.0,1.0,15.7,414.0,294.31,218.67
2018,1,1,13,15,587.0,130.0,1.05,15.75,405.0,261.86,189.17
2018,1,1,13,30,603.0,121.0,1.1,15.8,396.0,227.15,157.73
2018,1,1,13,45,611.5,112.0,1.15,15.9,379.5,189.0,124.52
2018,1,1,14,0,620.0,103.0,1.2,16.0,363.0,149.44,92.48
2018,1,1,14,15,638.5,92.0,1.2,16.0,344.0,107.63,63.4
2018,1,1,14,30,657.0,81.0,1.2,16.0,325.0,63.69,43.48
2018,1,1,14,45,627.5,78.0,1.2,16.05,293.5,55.86,44.04
2018,1,1,15,0,598.0,75.0,1.2,16.1,262.0,54.77,43.09
2018,1,1,15,15,570.5,68.0,1.2,16.1,228.0,50.51,39.3
2018,1,1,15,30,543.0,61.0,1.2,16.1,194.0,46.17,35.37
2018,1,1,15,45,472.0,56.0,1.1,15.8,156.5,43.3,32.68
2018,1,1,16,0,401.0,51.0,1.0,15.5,119.0,40.55,29.93
2018,1,1,16,15,273.5,42.0,1.05,15.3,82.5,32.5,22.29
2018,1,1,16,30,146.0,33.0,1.1,15.1,46.0,25.79,14.11
2018,1,1,16,45,75.0,19.5,1.1,14.95,26.0,15.84,0.0
2018,1,1,17,0,4.0,6.0,1.1,14.8,6.0,5.46,0.0
2018,1,1,17,15,2.0,3.0,1.1,14.75,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,2.4,12.95,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,2.4,13.1,5.0,4.55,0.0
2018,1,2,7,45,1.0,17.5,2.4,13.25,17.5,17.15,0.0
2018,1,2,8,0,2.0,30.0,2.4,13.4,30.0,31.36,18.45
2018,1,2,8,15,6.5,46.0,2.4,13.55,47.0,50.72,36.59
2018,1,2,8,30,11.0,62.0,2.4,13.7,64.0,69.2,52.99
2018,1,2,8,45,38.5,79.5,2.4,13.85,89.0,110.63,88.93
2018,1,2,9,0,66.0,97.0,2.4,14.0,114.0,145.24,118.83
2018,1,2,9,15,81.5,112.0,2.3,14.15,136.0,168.92,138.96
2018,1,2,9,30,97.0,127.0,2.2,14.3,158.0,202.37,166.76
2018,1,2,9,45,79.5,139.0,2.1,14.45,166.0,191.35,156.96
2018,1,2,10,0,62.0,151.0,2.0,14.6,174.0,190.26,155.37
2018,1,2,10,15,51.5,152.0,1.9,14.9,172.0,181.08,147.15
2018,1,2,10,30,41.0,153.0,1.8,15.2,170.0,172.62,139.57
2018,1,2,10,45,20.5,112.5,1.75,15.45,121.0,117.15,93.23
2018,1,2,11,0,0.0,72.0,1.7,15.7,72.0,63.68,48.22
2018,1,2,11,15,0.0,63.5,1.65,15.85,63.5,56.13,41.86
2018,1,2,11,30,0.0,55.0,1.6,16.0,55.0,48.59,35.47
2018,1,2,11,45,0.5,87.0,1.6,16.2,87.0,77.28,59.44
2018,1,2,12,0,1.0,119.0,1.6,16.4,119.0,105.97,83.11
2018,1,2,12,15,1.0,134.5,1.55,16.55,134.5,119.37,94.02
2018,1,2,12,30,1.0,150.0,1.5,16.7,150.0,132.41,104.61
2018,1,2,12,45,0.5,134.0,1.5,16.8,134.0,117.86,92.67
2018,1,2,13,0,0.0,118.0,1.5,16.9,118.0,103.62,81.01
2018,1,2,13,15,0.0,106.5,1.5,16.95,106.5,93.56,72.77
2018,1,2,13,30,0.0,95.0,1.5,17.0,95.0,83.61,64.6
2018,1,2,13,45,0.5,102.0,1.5,17.05,102.0,89.29,69.37
2018,1,2,14,0,1.0,109.0,1.5,17.1,109.0,94.55,73.79
2018,1,2,14,15,36.5,122.0,1.45,17.0,135.5,103.25,79.91
2018,1,2,14,30,72.0,135.0,1.4,16.9,162.0,108.4,84.87
2018,1,2,14,45,101.0,129.5,1.35,16.85,163.5,98.52,81.11
2018,1,2,15,0,130.0,124.0,1.3,16.8,165.0,94.44,77.63
2018,1,2,15,15,163.0,109.0,1.3,16.8,153.5,84.21,68.69
2018,1,2,15,30,196.0,94.0,1.3,16.8,142.0,71.07,57.08
2018,1,2,15,45,171.0,78.5,1.2,16.3,115.0,60.18,47.38
2018,1,2,16,0,146.0,63.0,1.1,15.8,88.0,48.99,37.25
2018,1,2,16,15,109.5,48.0,1.15,15.6,64.0,37.83,26.87
2018,1,2,16,30,73.0,33.0,1.2,15.4,40.0,26.4,14.9
2018,1,2,16,45,39.5,19.5,1.25,15.2,23.0,16.27,0.0
2018,1,2,17,0,6.0,6.0,1.3,15.0,6.0,5.46,0.0
2018,1,2,17,15,3.0,3.0,1.3,14.85,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.15,13.4,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,13.5,1.0,0.91,0.0
2018,1,3,7,45,0.0,2.5,1.9,13.6,2.5,2.19,0.0
2018,1,3,8,0,0.0,4.0,1.8,13.7,4.0,3.5,0.0
2018,1,3,8,15,0.0,5.0,1.65,13.85,5.0,4.38,0.0
2018,1,3,8,30,0.0,6.0,1.5,14.0,6.0,5.26,0.0
2018,1,3,8,45,0.0,7.5,1.35,14.1,7.5,6.58,0.0
2018,1,3,9,0,0.0,9.0,1.2,14.2,9.0,7.9,1.15
2018,1,3,9,15,0.0,10.5,1.2,14.35,10.5,9.22,2.31
2018,1,3,9,30,0.0,12.0,1.2,14.5,12.0,10.55,3.45
2018,1,3,9,45,0.0,14.5,1.15,14.6,14.5,12.75,5.34
2018,1,3,10,0,0.0,17.0,1.1,14.7,17.0,14.96,7.22
2018,1,3,10,15,0.0,18.5,1.35,14.8,18.5,16.28,8.33
2018,1,3,10,30,0.0,20.0,1.6,14.9,20.0,17.61,9.44
2018,1,3,10,45,0.0,26.5,1.85,14.95,26.5,23.35,14.31
2018,1,3,11,0,0.0,33.0,2.1,15.0,33.0,29.1,19.17
2018,1,3,11,15,0.0,42.0,2.45,15.05,42.0,37.07,25.9
2018,1,3,11,30,0.0,51.0,2.8,15.1,51.0,45.04,32.61
2018,1,3,11,45,0.0,60.5,3.15,15.1,60.5,53.47,39.69
2018,1,3,12,0,0.0,70.0,3.5,15.1,70.0,61.91,46.78
2018,1,3,12,15,0.0,75.0,3.75,15.1,75.0,66.36,50.5
2018,1,3,12,30,0.0,80.0,4.0,15.1,80.0,70.81,54.24
2018,1,3,12,45,0.0,78.0,4.25,15.15,78.0,69.02,52.76
2018,1,3,13,0,0.0,76.0,4.5,15.2,76.0,67.24,51.28
2018,1,3,13,15,0.0,54.5,4.45,15.2,54.5,48.14,35.22
2018,1,3,13,30,0.0,33.0,4.4,15.2,33.0,29.1,19.12
2018,1,3,13,45,0.0,31.0,4.35,15.25,31.0,27.33,17.64
2018,1,3,14,0,0.0,29.0,4.3,15.3,29.0,25.56,16.16
2018,1,3,14,15,0.0,46.0,4.05,15.3,46.0,40.59,28.99
2018,1,3,14,30,0.0,63.0,3.8,15.3,63.0,55.66,41.85
2018,1,3,14,45,0.0,75.5,3.5,15.3,75.5,66.19,53.3
2018,1,3,15,0,0.0,88.0,3.2,15.3,88.0,75.39,61.46
2018,1,3,15,15,0.0,72.0,3.2,15.3,72.0,62.43,49.97
2018,1,3,15,30,0.0,56.0,3.2,15.3,56.0,49.24,38.19
2018,1,3,15,45,0.0,46.0,3.25,15.15,46.0,40.61,30.38
2018,1,3,16,0,0.0,36.0,3.3,15.0,36.0,31.75,22.29
2018,1,3,16,15,0.0,27.0,3.55,14.95,27.0,23.79,14.89
2018,1,3,16,30,0.0,18.0,3.8,14.9,18.0,15.84,6.88
2018,1,3,16,45,0.0,11.0,4.1,14.85,11.0,9.67,0.0
2018,1,3,17,0,0.0,4.0,4.4,14.8,4.0,3.64,0.0
2018,1,3,17,15,0.0,2.0,4.6,14.85,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,5.05,14.9,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,5.2,14.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,5.25,14.55,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.55,14.65,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.45,14.7,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.15,14.65,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.0,3.8,14.3,2.0,0.0,0.0
2018,1,4,7,30,0.0,4.0,3.9,14.5,4.0,3.64,0.0
2018,1,4,7,45,0.0,15.0,4.0,14.7,15.0,13.22,0.0
2018,1,4,8,0,0.0,26.0,4.1,14.9,26.0,24.07,12.7
2018,1,4,8,15,1.5,41.5,4.1,15.1,42.0,41.4,28.58
2018,1,4,8,30,3.0,57.0,4.1,15.3,58.0,57.79,42.98
2018,1,4,8,45,9.0,73.5,4.1,15.45,76.0,77.68,60.27
2018,1,4,9,0,15.0,90.0,4.1,15.6,94.0,97.27,77.17
2018,1,4,9,15,22.5,105.5,4.15,15.8,112.5,124.5,100.28
2018,1,4,9,30,30.0,121.0,4.2,16.0,131.0,143.83,116.49
2018,1,4,9,45,54.0,138.5,4.25,16.25,158.0,175.32,142.88
2018,1,4,10,0,78.0,156.0,4.3,16.5,185.0,206.07,168.25
2018,1,4,10,15,96.5,168.5,4.4,16.65,207.5,226.82,185.1
2018,1,4,10,30,115.0,181.0,4.5,16.8,230.0,255.63,208.27
2018,1,4,10,45,128.0,191.5,4.6,16.95,248.5,268.59,218.29
2018,1,4,11,0,141.0,202.0,4.7,17.1,267.0,280.43,227.31
2018,1,4,11,15,145.0,200.5,4.75,17.15,269.5,274.18,221.68
2018,1,4,11,30,149.0,199.0,4.8,17.2,272.0,267.62,215.8
2018,1,4,11,45,99.5,200.5,4.85,17.3,249.5,232.42,186.53
2018,1,4,12,0,50.0,202.0,4.9,17.4,227.0,205.89,164.58
2018,1,4,12,15,117.5,202.5,4.9,17.4,261.0,233.9,186.61
2018,1,4,12,30,185.0,203.0,4.9,17.4,295.0,252.65,200.19
2018,1,4,12,45,281.0,190.0,4.95,17.4,328.0,265.58,207.71
2018,1,4,13,0,377.0,177.0,5.0,17.4,361.0,268.47,205.83
2018,1,4,13,15,286.5,182.0,4.95,17.35,319.5,228.58,174.08
2018,1,4,13,30,196.0,187.0,4.9,17.3,278.0,197.17,150.43
2018,1,4,13,45,126.5,180.5,4.9,17.3,238.0,167.5,128.47
2018,1,4,14,0,57.0,174.0,4.9,17.3,198.0,147.27,115.01
2018,1,4,14,15,285.5,133.5,4.85,17.2,242.5,122.08,86.6
2018,1,4,14,30,514.0,93.0,4.8,17.1,287.0,74.95,50.97
2018,1,4,14,45,406.5,75.5,4.75,17.05,220.5,52.24,40.63
2018,1,4,15,0,299.0,58.0,4.7,17.0,154.0,41.48,31.17
2018,1,4,15,15,282.0,51.0,4.7,17.0,132.5,36.98,27.18
2018,1,4,15,30,265.0,44.0,4.7,17.0,111.0,32.37,23.04
2018,1,4,15,45,132.5,32.0,4.35,16.6,65.5,23.52,15.15
2018,1,4,16,0,0.0,20.0,4.0,16.2,20.0,17.58,9.79
2018,1,4,16,15,0.0,15.0,3.9,16.0,15.0,13.18,5.71
2018,1,4,16,30,0.0,10.0,3.8,15.8,10.0,8.78,1.36
2018,1,4,16,45,0.0,6.0,3.7,15.55,6.0,5.26,0.0
2018,1,4,17,0,0.0,2.0,3.6,15.3,2.0,1.82,0.0
2018,1,4,17,15,0.0,1.0,3.65,15.25,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,3.9,15.2,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,3.9,15.3,2.0,1.82,0.0
2018,1,5,7,45,0.0,6.0,3.85,15.35,6.0,5.26,0.0
2018,1,5,8,0,0.0,10.0,3.8,15.4,10.0,8.78,1.03
2018,1,5,8,15,0.0,15.5,3.7,15.45,15.5,13.62,5.61
2018,1,5,8,30,0.0,21.0,3.6,15.5,21.0,18.47,9.92
2018,1,5,8,45,0.0,22.5,3.5,15.55,22.5,19.79,11.19
2018,1,5,9,0,0.0,24.0,3.4,15.6,24.0,21.11,12.4
2018,1,5,9,15,0.0,19.0,3.25,15.65,19.0,16.71,8.66
2018,1,5,9,30,0.0,14.0,3.1,15.7,14.0,12.31,4.9
2018,1,5,9,45,0.0,27.5,3.0,15.75,27.5,24.21,15.07
2018,1,5,10,0,0.0,41.0,2.9,15.8,41.0,36.15,25.22
2018,1,5,10,15,0.0,56.0,2.75,15.85,56.0,49.45,36.44
2018,1,5,10,30,0.0,71.0,2.6,15.9,71.0,62.78,47.62
2018,1,5,10,45,0.0,82.0,2.5,15.9,82.0,72.62,55.8
2018,1,5,11,0,0.0,93.0,2.4,15.9,93.0,82.64,64.11
2018,1,5,11,15,0.0,113.5,2.25,15.9,113.5,101.29,79.56
2018,1,5,11,30,0.0,134.0,2.1,15.9,134.0,119.76,94.74
2018,1,5,11,45,0.0,113.0,2.0,15.9,113.0,100.38,78.61
2018,1,5,12,0,0.0,92.0,1.9,15.9,92.0,81.48,62.91
2018,1,5,12,15,0.0,89.5,1.9,15.85,89.5,79.24,61.07
2018,1,5,12,30,0.0,87.0,1.9,15.8,87.0,77.02,59.24
2018,1,5,12,45,9.5,121.5,1.95,15.75,126.0,110.29,86.76
2018,1,5,13,0,19.0,156.0,2.0,15.7,165.0,141.73,112.39
2018,1,5,13,15,22.0,160.0,2.05,15.65,170.5,144.14,114.2
2018,1,5,13,30,25.0,164.0,2.1,15.6,176.0,144.03,113.97
2018,1,5,13,45,15.5,147.5,2.15,15.5,155.0,128.79,101.89
2018,1,5,14,0,6.0,131.0,2.2,15.4,134.0,112.78,89.22
2018,1,5,14,15,3.0,108.5,2.25,15.3,110.0,93.7,73.63
2018,1,5,14,30,0.0,86.0,2.3,15.2,86.0,75.04,58.2
2018,1,5,14,45,6.5,89.0,2.3,15.1,91.0,76.92,62.79
2018,1,5,15,0,13.0,92.0,2.3,15.0,96.0,78.6,64.34
2018,1,5,15,15,21.0,93.0,2.3,15.0,98.5,76.18,62.19
2018,1,5,15,30,29.0,94.0,2.3,15.0,101.0,75.6,61.55
2018,1,5,15,45,17.5,70.0,2.55,14.75,74.0,58.04,45.87
2018,1,5,16,0,6.0,46.0,2.8,14.5,47.0,40.14,29.77
2018,1,5,16,15,3.0,35.5,2.9,14.4,36.0,31.1,21.35
2018,1,5,16,30,0.0,25.0,3.0,14.3,25.0,22.02,12.23
2018,1,5,16,45,0.0,14.5,3.15,14.2,14.5,12.77,0.0
2018,1,5,17,0,0.0,4.0,3.3,14.1,4.0,3.64,0.0
2018,1,5,17,15,0.0,2.0,3.35,14.0,2.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,6,7,15,0.0,3.0,2.45,12.65,3.0,0.0,0.0
2018,1,6,7,30,0.0,6.0,2.5,12.8,6.0,5.46,0.0
2018,1,6,7,45,157.0,20.0,2.5,13.0,34.5,128.23,0.0
2018,1,6,8,0,314.0,34.0,2.5,13.2,63.0,247.43,183.97
2018,1,6,8,15,453.5,38.0,2.55,13.3,104.5,337.65,272.83
2018,1,6,8,30,593.0,42.0,2.6,13.4,146.0,424.08,348.07
2018,1,6,8,45,472.0,60.0,2.6,13.55,156.5,383.46,317.6
2018,1,6,9,0,351.0,78.0,2.6,13.7,167.0,328.6,273.72
2018,1,6,9,15,425.0,85.5,2.65,13.85,210.0,381.82,318.29
2018,1,6,9,30,499.0,93.0,2.7,14.0,253.0,434.15,360.54
2018,1,6,9,45,502.0,102.5,2.7,14.1,278.0,443.16,366.8
2018,1,6,10,0,505.0,112.0,2.7,14.2,303.0,450.09,371.29
2018,1,6,10,15,513.0,121.0,2.85,14.3,328.0,457.36,376.17
2018,1,6,10,30,521.0,130.0,3.0,14.4,353.0,462.36,379.04
2018,1,6,10,45,609.0,117.5,3.1,14.55,391.0,494.04,403.23
2018,1,6,11,0,697.0,105.0,3.2,14.7,429.0,515.93,419.08
2018,1,6,11,15,663.5,117.0,3.3,14.75,433.5,491.67,398.02
2018,1,6,11,30,630.0,129.0,3.4,14.8,438.0,466.16,376.05
2018,1,6,11,45,631.0,129.0,3.55,14.85,442.5,445.29,357.71
2018,1,6,12,0,632.0,129.0,3.7,14.9,447.0,422.46,337.39
2018,1,6,12,15,659.5,122.5,3.6,14.95,454.5,402.96,318.77
2018,1,6,12,30,687.0,116.0,3.5,15.0,462.0,380.0,296.71
2018,1,6,12,45,750.5,101.0,3.4,15.0,474.0,358.42,274.42
2018,1,6,13,0,814.0,86.0,3.3,15.0,486.0,333.1,247.92
2018,1,6,13,15,782.5,87.5,3.25,15.0,463.0,288.35,207.77
2018,1,6,13,30,751.0,89.0,3.2,15.0,440.0,244.78,169.01
2018,1,6,13,45,676.5,100.0,3.15,15.0,405.0,198.93,131.42
2018,1,6,14,0,602.0,111.0,3.1,15.0,370.0,162.21,104.02
2018,1,6,14,15,623.5,98.0,3.2,14.95,351.0,119.97,72.34
2018,1,6,14,30,645.0,85.0,3.3,14.9,332.0,75.39,47.8
2018,1,6,14,45,705.0,70.0,3.35,14.8,318.0,54.62,43.12
2018,1,6,15,0,765.0,55.0,3.4,14.7,304.0,43.66,33.43
2018,1,6,15,15,734.5,53.5,3.4,14.7,268.5,43.13,32.96
2018,1,6,15,30,704.0,52.0,3.4,14.7,233.0,42.74,32.55
2018,1,6,15,45,653.5,47.5,3.3,14.3,193.0,39.71,29.75
2018,1,6,16,0,603.0,43.0,3.2,13.9,153.0,36.73,26.87
2018,1,6,16,15,517.5,37.0,3.1,13.65,113.5,29.54,20.1
2018,1,6,16,30,432.0,31.0,3.0,13.4,74.0,25.47,15.3
2018,1,6,16,45,269.0,21.0,2.95,13.1,43.5,17.5,0.0
2018,1,6,17,0,106.0,11.0,2.9,12.8,13.0,10.01,0.0
2018,1,6,17,15,53.0,5.5,2.9,12.75,6.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,7,7,15,1.0,2.0,2.45,10.65,2.0,0.0,0.0
2018,1,7,7,30,2.0,4.0,2.4,10.8,4.0,4.66,0.0
2018,1,7,7,45,7.5,10.5,2.35,10.95,11.0,13.42,0.0
2018,1,7,8,0,13.0,17.0,2.3,11.1,18.0,22.48,11.98
2018,1,7,8,15,6.5,22.0,2.35,11.25,22.5,23.48,14.2
2018,1,7,8,30,0.0,27.0,2.4,11.4,27.0,23.77,14.69
2018,1,7,8,45,0.0,33.0,2.5,11.5,33.0,29.07,19.45
2018,1,7,9,0,0.0,39.0,2.6,11.6,39.0,34.38,24.14
2018,1,7,9,15,0.0,51.0,2.6,11.8,51.0,45.01,33.36
2018,1,7,9,30,0.0,63.0,2.6,12.0,63.0,55.67,42.51
2018,1,7,9,45,0.0,81.0,2.65,12.15,81.0,72.69,57.02
2018,1,7,10,0,0.0,99.0,2.7,12.3,99.0,89.78,71.46
2018,1,7,10,15,0.0,104.5,2.65,12.5,104.5,94.46,75.25
2018,1,7,10,30,0.0,110.0,2.6,12.7,110.0,99.17,79.05
2018,1,7,10,45,0.0,114.5,2.6,12.9,114.5,102.95,82.05
2018,1,7,11,0,0.0,119.0,2.6,13.1,119.0,106.73,85.06
2018,1,7,11,15,0.0,121.0,2.45,13.25,121.0,108.2,86.14
2018,1,7,11,30,0.0,123.0,2.3,13.4,123.0,109.7,87.25
2018,1,7,11,45,0.0,110.5,2.15,13.5,110.5,98.13,77.48
2018,1,7,12,0,0.0,98.0,2.0,13.6,98.0,86.83,67.96
2018,1,7,12,15,0.0,119.5,1.9,13.7,119.5,105.77,83.77
2018,1,7,12,30,0.0,141.0,1.8,13.8,141.0,124.31,99.12
2018,1,7,12,45,2.5,153.5,1.65,13.85,154.5,135.45,108.24
2018,1,7,13,0,5.0,166.0,1.5,13.9,168.0,145.93,116.78
2018,1,7,13,15,4.0,156.5,1.35,13.9,158.0,136.63,109.13
2018,1,7,13,30,3.0,147.0,1.2,13.9,148.0,127.55,101.72
2018,1,7,13,45,1.5,123.0,1.05,13.85,123.5,106.87,84.72
2018,1,7,14,0,0.0,99.0,0.9,13.8,99.0,86.51,67.91
2018,1,7,14,15,0.0,92.0,0.9,13.75,92.0,80.4,62.92
2018,1,7,14,30,0.0,85.0,0.9,13.7,85.0,74.32,57.9
2018,1,7,14,45,0.0,75.0,0.9,13.6,75.0,65.91,53.37
2018,1,7,15,0,0.0,65.0,0.9,13.5,65.0,57.45,45.93
2018,1,7,15,15,0.0,55.5,0.9,13.5,55.5,49.01,38.42
2018,1,7,15,30,0.0,46.0,0.9,13.5,46.0,40.58,30.84
2018,1,7,15,45,0.0,38.0,0.95,13.3,38.0,33.5,24.4
2018,1,7,16,0,0.0,30.0,1.0,13.1,30.0,26.42,17.9
2018,1,7,16,15,0.0,23.0,0.95,13.05,23.0,20.24,12.12
2018,1,7,16,30,0.0,16.0,0.9,13.0,16.0,14.07,6.08
2018,1,7,16,45,22.0,11.5,0.85,12.95,12.0,10.2,0.0
2018,1,7,17,0,44.0,7.0,0.8,12.9,8.0,6.37,0.0
2018,1,7,17,15,22.0,3.5,0.85,12.85,4.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.6,13.55,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.8,13.7,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,5.0,13.8,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,5.2,13.9,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,5.35,14.05,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,5.5,14.2,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.0,5.65,14.3,8.0,7.02,0.34
2018,1,8,9,0,0.0,9.0,5.8,14.4,9.0,7.9,1.12
2018,1,8,9,15,0.0,15.5,5.9,14.5,15.5,13.62,6.05
2018,1,8,9,30,0.0,22.0,6.0,14.6,22.0,19.36,10.97
2018,1,8,9,45,0.0,19.0,6.1,14.65,19.0,16.72,8.69
2018,1,8,10,0,0.0,16.0,6.2,14.7,16.0,14.08,6.41
2018,1,8,10,15,0.0,19.0,6.2,14.8,19.0,16.73,8.66
2018,1,8,10,30,0.0,22.0,6.2,14.9,22.0,19.38,10.9
2018,1,8,10,45,0.0,26.0,6.25,14.95,26.0,22.91,13.88
2018,1,8,11,0,0.0,30.0,6.3,15.0,30.0,26.45,16.87
2018,1,8,11,15,0.0,34.5,6.35,15.05,34.5,30.43,20.22
2018,1,8,11,30,0.0,39.0,6.4,15.1,39.0,34.42,23.57
2018,1,8,11,45,0.0,41.5,6.5,15.2,41.5,36.63,25.41
2018,1,8,12,0,0.0,44.0,6.6,15.3,44.0,38.85,27.26
2018,1,8,12,15,0.0,37.5,6.55,15.35,37.5,33.1,22.39
2018,1,8,12,30,0.0,31.0,6.5,15.4,31.0,27.35,17.53
2018,1,8,12,45,0.0,31.5,6.4,15.45,31.5,27.79,17.9
2018,1,8,13,0,0.0,32.0,6.3,15.5,32.0,28.23,18.28
2018,1,8,13,15,0.0,36.5,6.2,15.5,36.5,32.2,21.67
2018,1,8,13,30,0.0,41.0,6.1,15.5,41.0,36.18,25.06
2018,1,8,13,45,0.0,34.0,6.0,15.5,34.0,29.98,19.84
2018,1,8,14,0,0.0,27.0,5.9,15.5,27.0,23.79,14.61
2018,1,8,14,15,14.0,54.0,5.8,15.45,59.5,49.02,35.54
2018,1,8,14,30,28.0,81.0,5.7,15.4,92.0,70.29,53.62
2018,1,8,14,45,28.0,72.0,5.65,15.35,82.0,62.08,49.62
2018,1,8,15,0,28.0,63.0,5.6,15.3,72.0,54.82,43.24
2018,1,8,15,15,22.0,53.0,5.6,15.3,59.5,46.61,35.95
2018,1,8,15,30,16.0,43.0,5.6,15.3,47.0,38.26,28.47
2018,1,8,15,45,8.0,26.0,5.65,15.2,28.0,23.37,15.15
2018,1,8,16,0,0.0,9.0,5.7,15.1,9.0,7.9,1.32
2018,1,8,16,15,0.0,12.5,5.55,15.05,12.5,10.97,3.9
2018,1,8,16,30,0.0,16.0,5.4,15.0,16.0,14.07,6.03
2018,1,8,16,45,17.0,11.0,5.3,14.95,11.5,9.8,0.0
2018,1,8,17,0,34.0,6.0,5.2,14.9,7.0,5.46,0.0
2018,1,8,17,15,17.0,3.0,5.05,14.9,3.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.85,15.1,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,5.2,15.15,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,5.0,15.15,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.5,3.7,14.15,1.5,0.0,0.0
2018,1,9,7,30,0.0,3.0,4.1,14.2,3.0,2.73,0.0
2018,1,9,7,45,0.0,8.5,4.55,14.3,8.5,7.46,0.0
2018,1,9,8,0,0.0,14.0,5.0,14.4,14.0,12.3,3.81
2018,1,9,8,15,0.0,20.0,5.35,14.4,20.0,17.59,8.95
2018,1,9,8,30,0.0,26.0,5.7,14.4,26.0,22.88,13.7
2018,1,9,8,45,0.0,33.0,6.0,14.45,33.0,29.07,19.15
2018,1,9,9,0,0.0,40.0,6.3,14.5,40.0,35.26,24.55
2018,1,9,9,15,0.0,40.0,6.25,14.5,40.0,35.26,24.6
2018,1,9,9,30,0.0,40.0,6.2,14.5,40.0,35.26,24.61
2018,1,9,9,45,2.5,73.5,6.2,14.5,74.5,66.89,51.64
2018,1,9,10,0,5.0,107.0,6.2,14.5,109.0,100.83,80.38
2018,1,9,10,15,10.0,124.5,6.05,14.5,128.5,120.3,96.73
2018,1,9,10,30,15.0,142.0,5.9,14.5,148.0,139.42,112.67
2018,1,9,10,45,7.5,118.0,5.8,14.5,121.0,110.65,88.24
2018,1,9,11,0,0.0,94.0,5.7,14.5,94.0,83.54,65.23
2018,1,9,11,15,0.0,98.5,5.75,14.5,98.5,87.54,68.53
2018,1,9,11,30,0.0,103.0,5.8,14.5,103.0,91.51,71.81
2018,1,9,11,45,0.0,101.5,5.8,14.45,101.5,90.05,70.54
2018,1,9,12,0,0.0,100.0,5.8,14.4,100.0,88.62,69.33
2018,1,9,12,15,2.0,101.5,6.0,14.4,102.5,90.73,71.09
2018,1,9,12,30,4.0,103.0,6.2,14.4,105.0,92.68,72.71
2018,1,9,12,45,9.5,129.0,6.4,14.4,133.5,116.95,92.95
2018,1,9,13,0,15.0,155.0,6.6,14.4,162.0,140.0,112.04
2018,1,9,13,15,9.5,142.5,6.75,14.4,147.0,126.66,101.04
2018,1,9,13,30,4.0,130.0,6.9,14.4,132.0,113.97,90.66
2018,1,9,13,45,8.5,123.5,7.05,14.4,127.5,108.68,86.12
2018,1,9,14,0,13.0,117.0,7.2,14.4,123.0,102.97,81.23
2018,1,9,14,15,35.5,110.0,7.2,14.4,124.5,95.69,74.36
2018,1,9,14,30,58.0,103.0,7.2,14.4,126.0,88.12,68.24
2018,1,9,14,45,34.5,104.0,7.25,14.4,117.5,85.78,70.84
2018,1,9,15,0,11.0,105.0,7.3,14.4,109.0,88.51,73.32
2018,1,9,15,15,11.5,90.5,7.3,14.4,94.0,76.91,63.04
2018,1,9,15,30,12.0,76.0,7.3,14.4,79.0,65.15,52.52
2018,1,9,15,45,8.0,62.0,7.4,14.3,64.0,53.6,42.1
2018,1,9,16,0,4.0,48.0,7.5,14.2,49.0,41.92,31.45
2018,1,9,16,15,2.0,35.5,7.55,14.15,36.0,31.3,21.68
2018,1,9,16,30,0.0,23.0,7.6,14.1,23.0,20.26,11.32
2018,1,9,16,45,7.5,16.0,7.65,14.05,16.0,14.3,1.06
2018,1,9,17,0,15.0,9.0,7.7,14.0,9.0,8.19,0.0
2018,1,9,17,15,7.5,4.5,7.8,13.95,4.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.9,13.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.95,13.85,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,8.0,13.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,8.0,13.75,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,8.0,13.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.95,13.65,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.9,13.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.85,13.55,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.75,13.45,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.7,13.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.6,13.35,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.45,13.2,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.35,13.05,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,7.3,12.9,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,7.1,12.65,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.95,12.55,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.8,12.45,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.7,12.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.6,12.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.5,12.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.35,12.25,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,6.15,12.15,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.95,12.1,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.55,12.1,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,3.65,12.75,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,3.5,12.9,2.0,1.82,0.0
2018,1,10,7,45,0.0,8.0,3.3,13.0,8.0,7.02,0.0
2018,1,10,8,0,0.0,14.0,3.1,13.1,14.0,12.3,3.89
2018,1,10,8,15,0.0,21.0,3.1,13.2,21.0,18.48,9.78
2018,1,10,8,30,0.0,28.0,3.1,13.3,28.0,24.65,15.31
2018,1,10,8,45,0.0,37.0,3.15,13.4,37.0,32.61,22.3
2018,1,10,9,0,0.0,46.0,3.2,13.5,46.0,40.58,29.25
2018,1,10,9,15,33.5,79.5,3.25,13.55,90.5,99.65,80.47
2018,1,10,9,30,67.0,113.0,3.3,13.6,135.0,157.38,129.75
2018,1,10,9,45,48.5,120.0,3.4,13.7,137.0,150.58,123.38
2018,1,10,10,0,30.0,127.0,3.5,13.8,139.0,143.98,117.24
2018,1,10,10,15,15.0,118.5,3.65,13.85,124.5,117.39,94.44
2018,1,10,10,30,0.0,110.0,3.8,13.9,110.0,99.13,78.65
2018,1,10,10,45,0.0,114.0,3.9,13.95,114.0,102.45,81.33
2018,1,10,11,0,0.0,118.0,4.0,14.0,118.0,105.78,84.0
2018,1,10,11,15,5.0,137.0,4.0,14.05,139.5,125.79,100.68
2018,1,10,11,30,10.0,156.0,4.0,14.1,161.0,145.29,116.78
2018,1,10,11,45,10.5,165.5,4.0,14.15,171.0,153.23,123.19
2018,1,10,12,0,11.0,175.0,4.0,14.2,181.0,160.91,129.4
2018,1,10,12,15,6.0,159.0,3.85,14.25,162.5,143.34,114.77
2018,1,10,12,30,1.0,143.0,3.7,14.3,144.0,126.52,100.83
2018,1,10,12,45,23.0,162.0,3.6,14.35,174.0,150.91,120.72
2018,1,10,13,0,45.0,181.0,3.5,14.4,204.0,171.26,136.81
2018,1,10,13,15,58.0,164.0,3.35,14.45,192.5,157.16,124.5
2018,1,10,13,30,71.0,147.0,3.2,14.5,181.0,142.29,111.43
2018,1,10,13,45,35.5,110.5,3.05,14.55,127.5,101.88,79.02
2018,1,10,14,0,0.0,74.0,2.9,14.6,74.0,65.45,50.03
2018,1,10,14,15,0.0,67.0,2.8,14.65,67.0,59.22,44.86
2018,1,10,14,30,0.0,60.0,2.7,14.7,60.0,53.0,39.64
2018,1,10,14,45,0.0,57.0,2.6,14.7,57.0,50.33,39.33
2018,1,10,15,0,0.0,54.0,2.5,14.7,54.0,47.67,37.01
2018,1,10,15,15,0.0,40.0,2.5,14.7,40.0,35.26,25.95
2018,1,10,15,30,0.0,26.0,2.5,14.7,26.0,22.88,14.86
2018,1,10,15,45,83.0,22.5,2.3,14.55,38.5,16.32,8.95
2018,1,10,16,0,166.0,19.0,2.1,14.4,51.0,13.27,6.15
2018,1,10,16,15,284.5,26.5,2.1,14.25,65.0,19.82,11.73
2018,1,10,16,30,403.0,34.0,2.1,14.1,79.0,27.73,17.76
2018,1,10,16,45,277.5,25.0,2.05,14.0,49.5,20.9,5.67
2018,1,10,17,0,152.0,16.0,2.0,13.9,20.0,14.55,0.0
2018,1,10,17,15,76.0,8.0,2.0,13.85,10.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.4,13.2,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.4,13.3,5.0,4.55,0.0
2018,1,11,7,45,11.5,19.5,0.45,13.35,20.5,28.51,0.0
2018,1,11,8,0,23.0,34.0,0.5,13.4,36.0,54.87,37.28
2018,1,11,8,15,49.5,50.5,0.65,13.55,58.5,98.2,76.49
2018,1,11,8,30,76.0,67.0,0.8,13.7,81.0,131.93,106.26
2018,1,11,8,45,100.5,83.5,1.0,13.8,106.5,164.42,134.57
2018,1,11,9,0,125.0,100.0,1.2,13.9,132.0,196.72,162.25
2018,1,11,9,15,144.5,116.0,1.3,14.05,158.5,224.84,185.78
2018,1,11,9,30,164.0,132.0,1.4,14.2,185.0,252.32,208.32
2018,1,11,9,45,180.5,145.5,1.5,14.35,210.0,274.01,225.74
2018,1,11,10,0,197.0,159.0,1.6,14.5,235.0,294.82,242.16
2018,1,11,10,15,157.0,169.0,1.55,14.6,232.5,275.68,225.32
2018,1,11,10,30,117.0,179.0,1.5,14.7,230.0,256.68,208.79
2018,1,11,10,45,91.0,187.0,1.4,14.85,228.0,235.67,190.87
2018,1,11,11,0,65.0,195.0,1.3,15.0,226.0,224.4,180.86
2018,1,11,11,15,75.0,205.0,1.2,15.05,241.5,235.75,189.59
2018,1,11,11,30,85.0,215.0,1.1,15.1,257.0,246.15,197.32
2018,1,11,11,45,99.0,221.5,0.95,15.2,271.5,254.15,202.91
2018,1,11,12,0,113.0,228.0,0.8,15.3,286.0,265.32,210.79
2018,1,11,12,15,122.0,229.5,0.85,15.3,292.0,262.89,208.29
2018,1,11,12,30,131.0,231.0,0.9,15.3,298.0,259.42,204.92
2018,1,11,12,45,154.5,226.5,0.95,15.35,305.0,255.08,200.47
2018,1,11,13,0,178.0,222.0,1.0,15.4,312.0,248.64,194.0
2018,1,11,13,15,185.0,215.5,1.1,15.35,306.5,233.7,181.04
2018,1,11,13,30,192.0,209.0,1.2,15.3,301.0,217.87,167.27
2018,1,11,13,45,165.0,199.5,1.3,15.3,276.0,192.46,147.18
2018,1,11,14,0,138.0,190.0,1.4,15.3,251.0,169.47,129.63
2018,1,11,14,15,161.5,175.0,1.45,15.25,242.0,150.11,113.67
2018,1,11,14,30,185.0,160.0,1.5,15.2,233.0,128.57,98.19
