Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,1,22,7,15,11.5,5.0,3.35,13.45,5.5,0.0,0.0
2018,1,22,7,30,23.0,10.0,3.4,13.6,11.0,21.42,0.0
2018,1,22,7,45,17.5,24.0,3.45,13.7,25.0,38.69,12.93
2018,1,22,8,0,12.0,38.0,3.5,13.8,39.0,52.48,36.93
2018,1,22,8,15,32.5,56.0,3.5,13.85,61.5,85.24,66.3
2018,1,22,8,30,53.0,74.0,3.5,13.9,84.0,117.38,94.69
2018,1,22,8,45,72.5,91.5,3.45,13.9,109.0,147.93,121.46
2018,1,22,9,0,92.0,109.0,3.4,13.9,134.0,189.24,156.74
2018,1,22,9,15,90.5,119.5,3.45,14.0,147.5,196.61,162.85
2018,1,22,9,30,89.0,130.0,3.5,14.1,161.0,204.03,168.79
2018,1,22,9,45,92.5,146.0,3.5,14.15,181.0,221.12,182.65
2018,1,22,10,0,96.0,162.0,3.5,14.2,201.0,226.84,186.97
2018,1,22,10,15,195.0,174.0,3.6,14.25,261.0,310.46,256.64
2018,1,22,10,30,294.0,186.0,3.7,14.3,321.0,391.14,321.96
2018,1,22,10,45,488.5,153.5,3.75,14.3,392.0,480.45,394.23
2018,1,22,11,0,683.0,121.0,3.8,14.3,463.0,557.87,455.0
2018,1,22,11,15,771.5,102.5,3.85,14.35,500.5,571.73,464.39
2018,1,22,11,30,860.0,84.0,3.9,14.4,538.0,581.19,470.04
2018,1,22,11,45,864.0,85.0,3.95,14.4,548.0,558.45,449.92
2018,1,22,12,0,868.0,86.0,4.0,14.4,558.0,532.84,427.25
2018,1,22,12,15,870.0,86.0,4.0,14.35,560.5,502.49,400.37
2018,1,22,12,30,872.0,86.0,4.0,14.3,563.0,469.62,370.87
2018,1,22,12,45,870.0,85.5,3.95,14.3,557.0,432.27,337.03
2018,1,22,13,0,868.0,85.0,3.9,14.3,551.0,392.98,300.93
2018,1,22,13,15,862.5,84.0,3.85,14.25,537.5,350.37,261.63
2018,1,22,13,30,857.0,83.0,3.8,14.2,524.0,306.49,220.86
2018,1,22,13,45,849.5,81.0,3.75,14.15,503.5,260.23,178.32
2018,1,22,14,0,842.0,79.0,3.7,14.1,483.0,213.33,136.38
2018,1,22,14,15,828.0,77.5,3.6,14.0,456.0,165.58,97.1
2018,1,22,14,30,814.0,76.0,3.5,13.9,429.0,118.24,64.56
2018,1,22,14,45,794.0,73.5,3.4,13.8,395.5,70.6,43.92
2018,1,22,15,0,774.0,71.0,3.3,13.7,362.0,55.08,43.69
2018,1,22,15,15,743.0,68.0,3.3,13.7,323.5,53.63,42.47
2018,1,22,15,30,712.0,65.0,3.3,13.7,285.0,52.25,41.25
2018,1,22,15,45,669.0,60.5,3.05,13.45,243.5,45.26,35.02
2018,1,22,16,0,626.0,56.0,2.8,13.2,202.0,42.84,32.76
2018,1,22,16,15,559.0,50.0,2.8,12.95,160.0,39.09,29.18
2018,1,22,16,30,492.0,44.0,2.8,12.7,118.0,35.37,25.44
2018,1,22,16,45,379.0,35.5,2.75,12.5,81.0,29.27,18.99
2018,1,22,17,0,266.0,27.0,2.7,12.3,44.0,23.16,3.47
2018,1,22,17,15,152.0,16.5,2.7,12.2,24.5,15.01,0.0
2018,1,22,17,30,38.0,6.0,2.7,12.1,5.0,0.0,0.0
2018,1,22,17,45,19.0,3.0,2.75,12.05,2.5,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,23,7,15,29.0,7.0,1.95,10.25,7.5,0.0,0.0
2018,1,23,7,30,58.0,14.0,1.9,10.4,15.0,43.94,0.0
2018,1,23,7,45,91.0,26.5,1.9,10.55,34.0,101.65,48.34
2018,1,23,8,0,124.0,39.0,1.9,10.7,53.0,140.42,110.38
2018,1,23,8,15,135.5,51.5,1.9,10.85,73.0,161.27,132.15
2018,1,23,8,30,147.0,64.0,1.9,11.0,93.0,182.63,152.08
2018,1,23,8,45,326.5,70.5,1.85,11.1,155.5,317.42,267.49
2018,1,23,9,0,506.0,77.0,1.8,11.2,218.0,447.54,374.58
2018,1,23,9,15,621.5,75.0,1.85,11.4,274.0,522.73,434.47
2018,1,23,9,30,737.0,73.0,1.9,11.6,330.0,592.69,488.9
2018,1,23,9,45,771.5,74.0,1.95,11.75,368.0,614.8,504.76
2018,1,23,10,0,806.0,75.0,2.0,11.9,406.0,633.83,518.21
2018,1,23,10,15,824.0,76.5,2.0,12.1,437.0,639.33,520.6
2018,1,23,10,30,842.0,78.0,2.0,12.3,468.0,641.53,520.39
2018,1,23,10,45,855.0,79.0,2.0,12.5,492.5,636.6,514.66
2018,1,23,11,0,868.0,80.0,2.0,12.7,517.0,628.3,506.27
2018,1,23,11,15,875.5,81.0,1.85,12.85,534.0,613.32,491.91
2018,1,23,11,30,883.0,82.0,1.7,13.0,551.0,595.13,474.95
2018,1,23,11,45,887.5,82.5,1.55,13.15,561.0,570.06,452.6
2018,1,23,12,0,892.0,83.0,1.4,13.3,571.0,544.25,429.31
2018,1,23,12,15,893.5,82.5,1.2,13.4,573.0,513.18,401.43
2018,1,23,12,30,895.0,82.0,1.0,13.5,575.0,479.59,371.11
2018,1,23,12,45,894.0,81.0,0.8,13.6,569.0,442.11,337.27
2018,1,23,13,0,893.0,80.0,0.6,13.7,563.0,402.57,301.23
2018,1,23,13,15,887.5,79.5,0.6,13.8,549.5,360.11,263.46
2018,1,23,13,30,882.0,79.0,0.6,13.9,536.0,316.27,224.0
2018,1,23,13,45,832.0,87.0,0.55,13.95,504.5,264.28,179.51
2018,1,23,14,0,782.0,95.0,0.5,14.0,473.0,218.88,141.6
2018,1,23,14,15,768.0,91.0,0.55,14.0,445.0,171.72,103.61
2018,1,23,14,30,754.0,87.0,0.6,14.0,417.0,125.15,71.44
2018,1,23,14,45,775.5,77.0,0.65,14.0,393.5,75.45,46.5
2018,1,23,15,0,797.0,67.0,0.7,14.0,370.0,51.89,40.81
2018,1,23,15,15,768.0,64.5,0.7,14.0,331.5,50.75,39.89
2018,1,23,15,30,739.0,62.0,0.7,14.0,293.0,49.69,38.97
2018,1,23,15,45,699.0,57.5,0.8,13.85,251.0,46.9,36.47
2018,1,23,16,0,659.0,53.0,0.9,13.7,209.0,44.14,33.9
2018,1,23,16,15,595.5,47.5,0.95,13.55,166.5,36.95,27.28
2018,1,23,16,30,532.0,42.0,1.0,13.4,124.0,33.53,23.85
2018,1,23,16,45,404.5,34.0,1.1,13.25,84.5,27.75,17.85
2018,1,23,17,0,277.0,26.0,1.2,13.1,45.0,21.98,5.19
2018,1,23,17,15,166.5,16.5,1.3,13.0,25.0,15.01,0.0
2018,1,23,17,30,56.0,7.0,1.4,12.9,5.0,0.0,0.0
2018,1,23,17,45,28.0,3.5,1.45,12.8,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,1,24,7,15,22.0,4.0,4.1,12.35,4.5,0.0,0.0
2018,1,24,7,30,44.0,8.0,4.2,12.6,9.0,31.05,0.0
2018,1,24,7,45,22.0,20.5,4.35,12.85,21.0,41.48,17.78
2018,1,24,8,0,0.0,33.0,4.5,13.1,33.0,31.45,19.99
2018,1,24,8,15,0.0,48.5,4.65,13.3,48.5,47.24,34.12
2018,1,24,8,30,0.0,64.0,4.8,13.5,64.0,62.36,47.44
2018,1,24,8,45,22.5,84.0,5.0,13.7,90.5,104.92,84.44
2018,1,24,9,0,45.0,104.0,5.2,13.9,117.0,140.79,115.48
2018,1,24,9,15,121.5,123.5,5.35,14.0,165.0,222.42,185.74
2018,1,24,9,30,198.0,143.0,5.5,14.1,213.0,292.88,245.45
2018,1,24,9,45,217.0,155.0,5.7,14.25,239.0,326.68,272.91
2018,1,24,10,0,236.0,167.0,5.9,14.4,265.0,347.72,289.74
2018,1,24,10,15,226.0,181.5,6.05,14.5,281.0,351.28,291.6
2018,1,24,10,30,216.0,196.0,6.2,14.6,297.0,343.35,284.19
2018,1,24,10,45,177.0,210.5,6.4,14.7,296.0,327.11,269.5
2018,1,24,11,0,138.0,225.0,6.6,14.8,295.0,311.0,255.01
2018,1,24,11,15,93.5,218.0,6.8,14.85,266.0,262.58,214.38
2018,1,24,11,30,49.0,211.0,7.0,14.9,237.0,225.25,182.83
2018,1,24,11,45,28.0,196.0,7.2,14.95,211.0,195.82,158.18
2018,1,24,12,0,7.0,181.0,7.4,15.0,185.0,164.91,132.36
2018,1,24,12,15,4.0,165.0,7.5,14.95,167.5,148.21,118.52
2018,1,24,12,30,1.0,149.0,7.6,14.9,150.0,132.09,105.17
2018,1,24,12,45,1.0,134.0,7.7,14.85,135.0,118.57,93.98
2018,1,24,13,0,1.0,119.0,7.8,14.8,120.0,105.27,82.95
2018,1,24,13,15,0.5,108.5,7.75,14.7,109.0,95.82,75.15
2018,1,24,13,30,0.0,98.0,7.7,14.6,98.0,86.51,67.46
2018,1,24,13,45,0.0,88.5,7.65,14.5,88.5,78.29,60.65
2018,1,24,14,0,0.0,79.0,7.6,14.4,79.0,69.91,53.7
2018,1,24,14,15,3.0,86.5,7.3,14.3,88.0,76.77,59.48
2018,1,24,14,30,6.0,94.0,7.0,14.2,97.0,82.81,64.61
2018,1,24,14,45,13.0,103.0,6.75,14.1,108.5,89.32,70.27
2018,1,24,15,0,20.0,112.0,6.5,14.0,120.0,91.7,76.11
2018,1,24,15,15,15.0,92.5,6.5,14.0,98.0,79.64,65.52
2018,1,24,15,30,10.0,73.0,6.5,14.0,76.0,63.82,51.49
2018,1,24,15,45,5.0,45.5,6.15,13.75,47.0,40.16,30.39
2018,1,24,16,0,0.0,18.0,5.8,13.5,18.0,15.82,8.54
2018,1,24,16,15,0.0,15.0,5.85,13.2,15.0,13.18,6.11
2018,1,24,16,30,0.0,12.0,5.9,12.9,12.0,10.53,3.63
2018,1,24,16,45,3.5,9.0,6.0,12.6,9.0,8.06,1.21
2018,1,24,17,0,7.0,6.0,6.1,12.3,6.0,5.49,0.0
2018,1,24,17,15,7.0,3.5,5.75,11.95,3.5,3.18,0.0
2018,1,24,17,30,7.0,1.0,5.4,11.6,1.0,0.0,0.0
2018,1,24,17,45,3.5,0.5,5.0,11.3,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,25,7,15,4.5,5.0,3.85,11.3,5.0,0.0,0.0
2018,1,25,7,30,9.0,10.0,3.8,11.5,10.0,13.98,0.0
2018,1,25,7,45,126.0,26.5,3.7,11.65,41.0,133.84,75.13
2018,1,25,8,0,243.0,43.0,3.6,11.8,72.0,230.71,184.77
2018,1,25,8,15,371.0,52.0,3.6,11.9,117.0,321.64,266.69
2018,1,25,8,30,499.0,61.0,3.6,12.0,162.0,418.48,350.14
2018,1,25,8,45,535.0,68.0,3.65,12.15,199.5,455.63,382.56
2018,1,25,9,0,571.0,75.0,3.7,12.3,237.0,491.34,412.53
2018,1,25,9,15,650.0,74.5,3.75,12.4,285.0,545.11,456.37
2018,1,25,9,30,729.0,74.0,3.8,12.5,333.0,596.96,497.39
2018,1,25,9,45,633.5,82.0,3.85,12.65,323.5,540.17,450.54
2018,1,25,10,0,538.0,90.0,3.9,12.8,314.0,481.0,401.68
2018,1,25,10,15,430.5,124.0,4.0,12.9,311.5,434.95,362.27
2018,1,25,10,30,323.0,158.0,4.1,13.0,309.0,382.31,317.36
2018,1,25,10,45,460.5,149.5,4.2,13.1,377.5,463.75,383.5
2018,1,25,11,0,598.0,141.0,4.3,13.2,446.0,533.1,438.01
2018,1,25,11,15,596.0,147.0,4.4,13.25,459.5,521.54,427.11
2018,1,25,11,30,594.0,153.0,4.5,13.3,473.0,507.8,414.7
2018,1,25,11,45,558.5,167.0,4.6,13.35,472.0,477.39,388.78
2018,1,25,12,0,523.0,181.0,4.7,13.4,471.0,450.96,365.84
2018,1,25,12,15,415.5,198.5,4.8,13.45,429.5,392.76,317.58
2018,1,25,12,30,308.0,216.0,4.9,13.5,388.0,336.37,271.03
2018,1,25,12,45,458.5,185.0,5.0,13.5,438.0,357.59,285.28
2018,1,25,13,0,609.0,154.0,5.1,13.5,488.0,365.55,286.61
2018,1,25,13,15,728.5,121.0,5.15,13.5,511.0,345.35,263.76
2018,1,25,13,30,848.0,88.0,5.2,13.5,534.0,317.21,232.54
2018,1,25,13,45,702.0,118.0,5.25,13.5,477.5,261.61,186.9
2018,1,25,14,0,556.0,148.0,5.3,13.5,421.0,219.27,154.64
2018,1,25,14,15,409.5,152.5,5.3,13.45,347.5,170.2,119.68
2018,1,25,14,30,263.0,157.0,5.3,13.4,274.0,139.77,102.54
2018,1,25,14,45,204.5,126.0,5.3,13.4,213.0,98.87,74.69
2018,1,25,15,0,146.0,95.0,5.3,13.4,152.0,70.64,57.55
2018,1,25,15,15,258.0,87.0,5.3,13.4,175.0,60.58,48.69
2018,1,25,15,30,370.0,79.0,5.3,13.4,198.0,56.62,45.19
2018,1,25,15,45,456.5,73.0,5.05,13.15,199.0,53.86,42.75
2018,1,25,16,0,543.0,67.0,4.8,12.9,200.0,51.27,40.36
2018,1,25,16,15,474.5,59.5,4.65,12.7,159.0,46.6,35.96
2018,1,25,16,30,406.0,52.0,4.5,12.5,118.0,41.92,31.35
2018,1,25,16,45,295.0,41.5,4.3,12.3,81.5,32.33,22.06
2018,1,25,17,0,184.0,31.0,4.1,12.1,45.0,24.46,9.85
2018,1,25,17,15,104.0,19.0,4.05,12.05,25.5,17.28,0.0
2018,1,25,17,30,24.0,7.0,4.0,12.0,6.0,0.0,0.0
2018,1,25,17,45,12.0,3.5,4.0,12.0,3.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,26,7,15,79.0,9.0,1.85,11.1,11.5,0.0,0.0
2018,1,26,7,30,158.0,18.0,1.9,11.3,23.0,102.54,0.0
2018,1,26,7,45,207.0,19.5,1.95,11.5,37.5,173.22,104.32
2018,1,26,8,0,256.0,21.0,2.0,11.7,52.0,207.92,167.12
2018,1,26,8,15,204.0,25.0,2.05,11.8,56.0,182.72,151.15
2018,1,26,8,30,152.0,29.0,2.1,11.9,60.0,147.53,123.09
2018,1,26,8,45,85.0,40.0,2.15,12.05,58.0,107.51,88.68
2018,1,26,9,0,18.0,51.0,2.2,12.2,56.0,59.49,46.2
2018,1,26,9,15,129.5,88.0,2.1,12.25,133.5,183.72,154.35
2018,1,26,9,30,241.0,125.0,2.0,12.3,211.0,312.41,261.76
2018,1,26,9,45,357.0,130.0,1.95,12.35,272.5,405.61,337.23
2018,1,26,10,0,473.0,135.0,1.9,12.4,334.0,483.88,398.84
2018,1,26,10,15,618.5,113.0,1.85,12.5,393.0,555.18,453.95
2018,1,26,10,30,764.0,91.0,1.8,12.6,452.0,613.9,498.01
2018,1,26,10,45,827.0,79.5,1.8,12.7,488.5,628.32,507.26
2018,1,26,11,0,890.0,68.0,1.8,12.8,525.0,634.57,510.51
2018,1,26,11,15,897.0,68.5,1.8,12.85,542.0,619.29,496.9
2018,1,26,11,30,904.0,69.0,1.8,12.9,559.0,600.8,480.79
2018,1,26,11,45,906.0,70.5,1.8,12.95,568.5,577.41,460.64
2018,1,26,12,0,908.0,72.0,1.8,13.0,578.0,551.11,437.88
2018,1,26,12,15,907.0,72.5,1.85,13.05,579.5,519.54,410.81
2018,1,26,12,30,906.0,73.0,1.9,13.1,581.0,485.51,381.17
2018,1,26,12,45,902.5,73.0,1.95,13.15,575.0,447.67,347.78
2018,1,26,13,0,899.0,73.0,2.0,13.2,569.0,407.87,312.01
2018,1,26,13,15,893.5,72.5,2.1,13.15,555.5,365.2,273.34
2018,1,26,13,30,888.0,72.0,2.2,13.1,542.0,321.13,232.8
2018,1,26,13,45,654.5,120.0,2.3,13.1,459.0,254.35,181.77
2018,1,26,14,0,421.0,168.0,2.4,13.1,376.0,210.85,152.81
2018,1,26,14,15,396.0,162.0,2.5,13.05,349.0,176.84,125.39
2018,1,26,14,30,371.0,156.0,2.6,13.0,322.0,145.02,102.25
2018,1,26,14,45,471.5,129.5,2.65,12.9,324.5,105.75,74.47
2018,1,26,15,0,572.0,103.0,2.7,12.8,327.0,72.29,59.11
2018,1,26,15,15,463.0,106.5,2.7,12.8,276.0,75.36,61.97
2018,1,26,15,30,354.0,110.0,2.7,12.8,225.0,78.45,64.78
2018,1,26,15,45,264.0,99.5,2.7,12.55,178.5,75.2,61.92
2018,1,26,16,0,174.0,89.0,2.7,12.3,132.0,67.58,55.04
2018,1,26,16,15,238.0,71.5,2.7,12.05,118.0,55.55,44.06
2018,1,26,16,30,302.0,54.0,2.7,11.8,104.0,41.25,30.92
2018,1,26,16,45,224.0,40.5,2.65,11.6,71.0,31.33,21.41
2018,1,26,17,0,146.0,27.0,2.6,11.4,38.0,21.15,8.83
2018,1,26,17,15,104.0,17.5,2.65,11.3,22.5,15.92,0.0
2018,1,26,17,30,62.0,8.0,2.7,11.2,7.0,0.0,0.0
2018,1,26,17,45,31.0,4.0,2.75,11.1,3.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,7,15,31.0,7.0,1.7,10.95,8.0,0.0,0.0
2018,1,27,7,30,62.0,14.0,1.7,11.2,16.0,46.71,0.0
2018,1,27,7,45,156.0,28.5,1.75,11.4,45.0,156.74,98.3
2018,1,27,8,0,250.0,43.0,1.8,11.6,74.0,235.71,189.36
2018,1,27,8,15,360.0,49.0,1.85,11.8,113.5,314.57,260.0
2018,1,27,8,30,470.0,55.0,1.9,12.0,153.0,396.72,330.35
2018,1,27,8,45,533.0,62.5,1.95,12.15,197.5,451.55,376.38
2018,1,27,9,0,596.0,70.0,2.0,12.3,242.0,505.92,420.5
2018,1,27,9,15,677.5,66.0,2.1,12.55,289.0,557.29,461.39
2018,1,27,9,30,759.0,62.0,2.2,12.8,336.0,604.59,498.04
2018,1,27,9,45,721.5,77.0,2.3,13.0,358.5,595.01,488.91
2018,1,27,10,0,684.0,92.0,2.4,13.2,381.0,585.29,479.75
2018,1,27,10,15,649.5,108.5,2.5,13.4,399.0,573.19,468.66
2018,1,27,10,30,615.0,125.0,2.6,13.6,417.0,558.25,455.31
2018,1,27,10,45,613.0,132.5,2.7,13.75,436.0,552.72,449.71
2018,1,27,11,0,611.0,140.0,2.8,13.9,455.0,544.76,442.08
2018,1,27,11,15,646.5,133.5,2.9,14.05,477.0,543.19,439.76
2018,1,27,11,30,682.0,127.0,3.0,14.2,499.0,537.88,434.23
2018,1,27,11,45,711.0,121.5,3.1,14.35,515.5,526.09,423.3
2018,1,27,12,0,740.0,116.0,3.2,14.5,532.0,510.61,409.1
2018,1,27,12,15,803.0,98.0,3.25,14.65,550.5,496.88,395.64
2018,1,27,12,30,866.0,80.0,3.3,14.8,569.0,477.21,376.59
2018,1,27,12,45,834.0,88.0,3.3,14.95,555.0,435.02,339.53
2018,1,27,13,0,802.0,96.0,3.3,15.1,541.0,393.48,302.6
2018,1,27,13,15,797.5,93.5,3.3,15.15,527.5,352.24,265.12
2018,1,27,13,30,793.0,91.0,3.3,15.2,514.0,309.83,226.13
2018,1,27,13,45,820.5,81.0,3.25,15.25,504.0,267.74,186.09
2018,1,27,14,0,848.0,71.0,3.2,15.3,494.0,226.91,147.37
2018,1,27,14,15,782.5,83.0,3.25,15.3,456.5,177.36,107.79
2018,1,27,14,30,717.0,95.0,3.3,15.3,419.0,132.74,77.12
2018,1,27,14,45,584.5,111.5,3.3,15.3,363.0,98.99,64.81
2018,1,27,15,0,452.0,128.0,3.3,15.3,307.0,88.77,73.02
2018,1,27,15,15,450.0,114.5,3.3,15.3,277.5,80.73,66.07
2018,1,27,15,30,448.0,101.0,3.3,15.3,248.0,72.44,58.84
2018,1,27,15,45,445.0,87.5,3.15,15.0,216.5,63.87,51.32
2018,1,27,16,0,442.0,74.0,3.0,14.7,185.0,55.0,43.41
2018,1,27,16,15,370.5,64.5,3.0,14.4,145.5,48.53,37.49
2018,1,27,16,30,299.0,55.0,3.0,14.1,106.0,41.93,31.27
2018,1,27,16,45,240.0,41.5,3.05,13.8,74.5,32.1,21.95
2018,1,27,17,0,181.0,28.0,3.1,13.5,43.0,21.96,10.09
2018,1,27,17,15,116.5,17.5,3.2,13.4,24.5,15.92,0.0
2018,1,27,17,30,52.0,7.0,3.3,13.3,6.0,0.0,0.0
2018,1,27,17,45,26.0,3.5,3.4,13.2,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,1,28,7,15,60.0,8.5,4.55,10.55,10.5,0.0,0.0
2018,1,28,7,30,120.0,17.0,4.7,10.8,21.0,81.55,0.0
2018,1,28,7,45,252.0,29.0,4.9,11.1,55.0,212.92,141.43
2018,1,28,8,0,384.0,41.0,5.1,11.4,89.0,314.15,256.12
2018,1,28,8,15,508.5,44.5,5.1,11.65,135.5,403.12,337.01
2018,1,28,8,30,633.0,48.0,5.1,11.9,182.0,488.56,411.75
2018,1,28,8,45,685.5,51.5,5.1,12.15,226.0,535.06,451.93
2018,1,28,9,0,738.0,55.0,5.1,12.4,270.0,580.09,489.25
2018,1,28,9,15,773.0,57.5,5.05,12.75,312.0,610.27,512.9
2018,1,28,9,30,808.0,60.0,5.0,13.1,354.0,637.98,533.51
2018,1,28,9,45,834.5,61.0,4.9,13.45,391.5,655.24,545.12
2018,1,28,10,0,861.0,62.0,4.8,13.8,429.0,664.36,550.11
2018,1,28,10,15,876.5,63.5,4.7,14.1,460.5,668.82,551.4
2018,1,28,10,30,892.0,65.0,4.6,14.4,492.0,669.96,549.67
2018,1,28,10,45,904.0,66.5,4.45,14.7,518.0,665.38,543.16
2018,1,28,11,0,916.0,68.0,4.3,15.0,544.0,657.32,533.86
2018,1,28,11,15,924.0,68.5,4.2,15.3,562.0,642.2,519.25
2018,1,28,11,30,932.0,69.0,4.1,15.6,580.0,623.73,502.06
2018,1,28,11,45,936.0,69.0,4.0,15.85,590.0,599.16,480.07
2018,1,28,12,0,940.0,69.0,3.9,16.1,600.0,571.54,455.39
2018,1,28,12,15,940.5,69.0,3.85,16.3,602.0,539.22,426.83
2018,1,28,12,30,941.0,69.0,3.8,16.5,604.0,504.26,395.65
2018,1,28,12,45,939.0,69.0,3.75,16.65,598.5,465.74,361.09
2018,1,28,13,0,937.0,69.0,3.7,16.8,593.0,425.06,324.08
2018,1,28,13,15,931.5,68.5,3.65,16.9,579.0,380.76,283.59
2018,1,28,13,30,926.0,68.0,3.6,17.0,565.0,334.97,241.33
2018,1,28,13,45,916.5,67.5,3.6,17.15,544.0,286.92,197.19
2018,1,28,14,0,907.0,67.0,3.6,17.3,523.0,238.16,153.23
2018,1,28,14,15,894.5,66.0,3.55,17.3,495.5,188.06,110.81
2018,1,28,14,30,882.0,65.0,3.5,17.3,468.0,138.02,73.8
2018,1,28,14,45,864.0,63.5,3.5,17.3,434.0,87.6,47.17
2018,1,28,15,0,846.0,62.0,3.5,17.3,400.0,47.78,36.57
2018,1,28,15,15,809.0,61.5,3.5,17.3,358.5,48.01,36.86
2018,1,28,15,30,772.0,61.0,3.5,17.3,317.0,48.41,37.25
2018,1,28,15,45,734.5,57.0,3.15,16.8,274.0,46.01,35.22
2018,1,28,16,0,697.0,53.0,2.8,16.3,231.0,43.64,33.12
2018,1,28,16,15,643.5,47.5,2.8,16.0,187.5,39.87,29.64
2018,1,28,16,30,590.0,42.0,2.8,15.7,144.0,36.09,26.01
2018,1,28,16,45,468.5,35.5,2.85,15.35,101.0,28.54,18.86
2018,1,28,17,0,347.0,29.0,2.9,15.0,58.0,24.14,12.28
2018,1,28,17,15,207.5,18.5,2.95,14.85,33.0,16.83,0.0
2018,1,28,17,30,68.0,8.0,3.0,14.7,8.0,7.28,0.0
2018,1,28,17,45,34.0,4.0,3.1,14.6,4.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,1,29,7,15,0.0,4.0,4.95,10.95,4.0,0.0,0.0
2018,1,29,7,30,0.0,8.0,5.0,11.1,8.0,7.28,0.0
2018,1,29,7,45,0.0,17.5,5.05,11.25,17.5,15.41,5.23
2018,1,29,8,0,0.0,27.0,5.1,11.4,27.0,23.8,14.16
2018,1,29,8,15,0.0,38.0,4.95,11.6,38.0,33.53,22.91
2018,1,29,8,30,0.0,49.0,4.8,11.8,49.0,43.68,31.92
2018,1,29,8,45,0.0,58.5,4.7,12.0,58.5,52.41,39.59
2018,1,29,9,0,0.0,68.0,4.6,12.2,68.0,61.14,47.15
2018,1,29,9,15,8.5,93.0,4.4,12.55,96.0,91.78,73.53
2018,1,29,9,30,17.0,118.0,4.2,12.9,124.0,122.4,99.51
2018,1,29,9,45,68.5,150.5,4.0,13.2,179.5,199.96,165.44
2018,1,29,10,0,120.0,183.0,3.8,13.5,235.0,279.57,231.25
2018,1,29,10,15,114.5,196.0,3.6,13.85,248.5,285.1,234.39
2018,1,29,10,30,109.0,209.0,3.4,14.2,262.0,290.08,237.25
2018,1,29,10,45,117.5,220.0,3.2,14.55,279.5,301.45,245.51
2018,1,29,11,0,126.0,231.0,3.0,14.9,297.0,311.92,252.9
2018,1,29,11,15,164.5,239.0,2.9,15.2,328.0,336.67,272.11
2018,1,29,11,30,203.0,247.0,2.8,15.5,359.0,358.98,288.92
2018,1,29,11,45,158.0,234.5,2.7,15.8,322.5,312.05,250.32
2018,1,29,12,0,113.0,222.0,2.6,16.1,286.0,267.94,214.24
2018,1,29,12,15,71.0,215.5,2.5,16.15,256.0,229.72,183.11
2018,1,29,12,30,29.0,209.0,2.4,16.2,226.0,199.71,158.7
2018,1,29,12,45,114.5,212.0,2.3,16.25,277.0,237.36,188.24
2018,1,29,13,0,200.0,215.0,2.2,16.3,328.0,264.67,207.99
2018,1,29,13,15,315.0,208.0,2.1,16.25,381.0,285.61,220.89
2018,1,29,13,30,430.0,201.0,2.0,16.2,434.0,294.64,222.64
2018,1,29,13,45,443.5,189.5,1.9,16.2,422.0,263.3,194.42
2018,1,29,14,0,457.0,178.0,1.8,16.2,410.0,230.31,165.12
2018,1,29,14,15,356.0,183.0,1.9,16.2,357.5,194.2,139.39
2018,1,29,14,30,255.0,188.0,2.0,16.2,305.0,164.35,120.72
2018,1,29,14,45,236.0,175.0,2.1,16.2,277.0,136.11,102.29
2018,1,29,15,0,217.0,162.0,2.2,16.2,249.0,114.82,95.28
2018,1,29,15,15,223.5,145.5,2.2,16.2,227.5,104.8,86.77
2018,1,29,15,30,230.0,129.0,2.2,16.2,206.0,94.45,77.86
2018,1,29,15,45,183.0,112.0,2.25,15.85,168.0,83.13,68.08
2018,1,29,16,0,136.0,95.0,2.3,15.5,130.0,74.42,60.41
2018,1,29,16,15,116.0,78.5,2.4,15.2,104.5,62.29,49.53
2018,1,29,16,30,96.0,62.0,2.5,14.9,79.0,49.87,38.2
2018,1,29,16,45,69.5,46.0,2.6,14.6,56.5,37.5,26.7
2018,1,29,17,0,43.0,30.0,2.7,14.3,34.0,24.89,13.48
2018,1,29,17,15,22.5,17.5,2.85,14.15,19.5,15.92,0.0
2018,1,29,17,30,2.0,5.0,3.0,14.0,5.0,4.55,0.0
2018,1,29,17,45,1.0,2.5,3.15,13.85,2.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,30,7,15,26.0,8.5,3.1,12.05,9.5,7.73,0.0
2018,1,30,7,30,52.0,17.0,3.2,12.3,19.0,44.39,0.0
2018,1,30,7,45,232.0,29.5,3.3,12.55,57.0,206.71,144.8
2018,1,30,8,0,412.0,42.0,3.4,12.8,95.0,335.0,271.86
2018,1,30,8,15,534.5,44.0,3.35,13.0,141.5,422.17,349.32
2018,1,30,8,30,657.0,46.0,3.3,13.2,188.0,506.2,421.06
2018,1,30,8,45,707.0,49.5,3.25,13.4,233.0,551.56,458.99
2018,1,30,9,0,757.0,53.0,3.2,13.6,278.0,595.48,494.1
2018,1,30,9,15,788.5,55.5,3.1,13.85,319.5,623.7,514.94
2018,1,30,9,30,820.0,58.0,3.0,14.1,361.0,649.39,533.13
2018,1,30,9,45,841.0,60.5,2.85,14.4,398.5,659.61,538.67
2018,1,30,10,0,862.0,63.0,2.7,14.7,436.0,672.4,546.04
2018,1,30,10,15,877.0,64.5,2.6,14.95,467.5,676.67,547.16
2018,1,30,10,30,892.0,66.0,2.5,15.2,499.0,677.61,545.48
2018,1,30,10,45,902.5,66.5,2.45,15.45,523.5,671.0,538.14
2018,1,30,11,0,913.0,67.0,2.4,15.7,548.0,661.02,528.2
2018,1,30,11,15,919.5,68.0,2.3,15.95,566.0,645.68,513.87
2018,1,30,11,30,926.0,69.0,2.2,16.2,584.0,627.04,496.92
2018,1,30,11,45,929.5,69.5,2.15,16.45,594.0,602.9,475.9
2018,1,30,12,0,933.0,70.0,2.1,16.7,604.0,575.71,452.27
2018,1,30,12,15,934.5,69.5,2.1,16.95,606.5,543.58,424.69
2018,1,30,12,30,936.0,69.0,2.1,17.2,609.0,508.76,394.48
2018,1,30,12,45,936.0,68.5,2.05,17.45,604.0,470.76,360.96
2018,1,30,13,0,936.0,68.0,2.0,17.7,599.0,430.45,324.91
2018,1,30,13,15,932.0,67.5,2.1,17.75,586.0,386.63,285.93
2018,1,30,13,30,928.0,67.0,2.2,17.8,573.0,341.18,244.83
2018,1,30,13,45,919.5,66.5,2.3,17.9,552.0,293.17,201.34
2018,1,30,14,0,911.0,66.0,2.4,18.0,531.0,244.34,157.62
2018,1,30,14,15,898.5,65.0,2.55,17.8,503.0,193.9,114.94
2018,1,30,14,30,886.0,64.0,2.7,17.6,475.0,143.51,77.06
2018,1,30,14,45,868.0,62.0,2.85,17.45,440.5,92.34,48.39
2018,1,30,15,0,850.0,60.0,3.0,17.3,406.0,52.81,40.96
2018,1,30,15,15,825.0,58.0,3.0,17.3,367.0,45.17,34.34
2018,1,30,15,30,800.0,56.0,3.0,17.3,328.0,44.29,33.62
2018,1,30,15,45,763.0,53.5,3.1,16.7,285.0,43.0,32.57
2018,1,30,16,0,726.0,51.0,3.2,16.1,242.0,41.78,31.53
2018,1,30,16,15,617.0,50.5,3.15,15.7,192.0,38.65,28.65
2018,1,30,16,30,508.0,50.0,3.1,15.3,142.0,39.47,29.09
2018,1,30,16,45,362.0,40.5,3.05,14.95,96.5,32.52,22.46
2018,1,30,17,0,216.0,31.0,3.0,14.6,51.0,24.26,13.43
2018,1,30,17,15,142.0,20.0,3.0,14.45,30.0,15.87,0.0
2018,1,30,17,30,68.0,9.0,3.0,14.3,9.0,8.19,0.0
2018,1,30,17,45,34.0,4.5,3.0,14.15,4.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,31,7,15,76.0,9.5,2.9,12.25,12.5,8.64,0.0
2018,1,31,7,30,152.0,19.0,2.8,12.5,25.0,102.29,0.0
2018,1,31,7,45,192.0,32.5,2.7,12.8,51.0,190.1,135.57
2018,1,31,8,0,232.0,46.0,2.6,13.1,77.0,231.19,187.01
2018,1,31,8,15,336.0,56.0,2.4,13.3,120.0,310.0,256.57
2018,1,31,8,30,440.0,66.0,2.2,13.5,163.0,396.06,329.21
2018,1,31,8,45,494.0,71.5,2.0,13.65,202.5,443.6,368.38
2018,1,31,9,0,548.0,77.0,1.8,13.8,242.0,490.17,405.17
2018,1,31,9,15,624.0,78.5,1.8,14.0,291.5,545.77,448.44
2018,1,31,9,30,700.0,80.0,1.8,14.2,341.0,599.71,489.02
2018,1,31,9,45,782.0,71.0,1.8,14.4,390.0,640.25,518.81
2018,1,31,10,0,864.0,62.0,1.8,14.6,439.0,675.68,543.55
2018,1,31,10,15,878.5,63.5,1.95,14.85,470.5,679.7,545.72
2018,1,31,10,30,893.0,65.0,2.1,15.1,502.0,680.4,545.56
2018,1,31,10,45,902.5,66.5,2.2,15.3,527.0,674.35,539.59
2018,1,31,11,0,912.0,68.0,2.3,15.5,552.0,664.89,530.97
2018,1,31,11,15,918.0,69.0,2.35,15.65,569.5,649.27,517.41
2018,1,31,11,30,924.0,70.0,2.4,15.8,587.0,630.36,501.18
2018,1,31,11,45,926.5,70.0,2.4,16.0,596.5,605.16,479.65
2018,1,31,12,0,929.0,70.0,2.4,16.2,606.0,577.01,455.53
2018,1,31,12,15,928.0,71.0,2.5,16.35,608.0,545.22,428.57
2018,1,31,12,30,927.0,72.0,2.6,16.5,610.0,510.86,398.94
2018,1,31,12,45,922.0,73.0,2.65,16.7,604.0,472.35,365.18
2018,1,31,13,0,917.0,74.0,2.7,16.9,598.0,431.9,329.11
2018,1,31,13,15,817.5,99.5,2.75,17.0,558.5,375.93,282.0
2018,1,31,13,30,718.0,125.0,2.8,17.1,519.0,324.19,238.64
2018,1,31,13,45,744.0,109.5,2.8,17.2,504.5,280.01,198.03
2018,1,31,14,0,770.0,94.0,2.8,17.3,490.0,236.73,158.0
2018,1,31,14,15,782.5,85.5,2.8,17.3,469.5,189.9,117.07
2018,1,31,14,30,795.0,77.0,2.8,17.3,449.0,141.09,78.54
2018,1,31,14,45,774.5,73.5,2.8,17.35,414.5,92.59,50.06
2018,1,31,15,0,754.0,70.0,2.8,17.4,380.0,52.91,41.02
2018,1,31,15,15,747.5,64.0,2.8,17.4,346.5,49.22,37.89
2018,1,31,15,30,741.0,58.0,2.8,17.4,313.0,45.43,34.6
2018,1,31,15,45,643.5,62.5,2.7,16.95,263.0,45.49,34.75
2018,1,31,16,0,546.0,67.0,2.6,16.5,213.0,50.15,38.88
2018,1,31,16,15,428.0,63.5,2.65,16.15,165.0,48.72,37.49
2018,1,31,16,30,310.0,60.0,2.7,15.8,117.0,45.49,34.34
2018,1,31,16,45,269.5,47.0,2.7,15.4,86.5,36.21,25.67
2018,1,31,17,0,229.0,34.0,2.7,15.0,56.0,26.62,15.66
2018,1,31,17,15,141.5,21.5,2.75,14.9,32.5,17.05,0.0
2018,1,31,17,30,54.0,9.0,2.8,14.8,9.0,8.19,0.0
2018,1,31,17,45,27.0,4.5,2.8,14.65,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
