Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,1,7,15,21.5,9.0,1.7,13.65,10.0,19.71,0.0
2018,2,1,7,30,43.0,18.0,1.8,13.9,20.0,57.38,0.0
2018,2,1,7,45,97.0,34.0,1.9,14.2,45.0,123.66,87.83
2018,2,1,8,0,151.0,50.0,2.0,14.5,70.0,175.29,140.45
2018,2,1,8,15,185.5,66.0,2.0,14.65,100.5,216.57,177.72
2018,2,1,8,30,220.0,82.0,2.0,14.8,131.0,258.5,214.22
2018,2,1,8,45,290.0,93.0,2.05,15.0,172.0,317.4,264.07
2018,2,1,9,0,360.0,104.0,2.1,15.2,213.0,391.57,324.4
2018,2,1,9,15,424.5,109.5,2.05,15.45,256.0,441.59,363.96
2018,2,1,9,30,489.0,115.0,2.0,15.7,299.0,490.88,401.89
2018,2,1,9,45,486.5,128.5,2.0,15.95,327.0,501.49,408.3
2018,2,1,10,0,484.0,142.0,2.0,16.2,355.0,509.81,412.99
2018,2,1,10,15,515.0,145.5,2.05,16.45,386.5,527.81,425.74
2018,2,1,10,30,546.0,149.0,2.1,16.7,418.0,543.35,436.32
2018,2,1,10,45,596.0,142.0,2.15,17.0,449.0,563.11,450.1
2018,2,1,11,0,646.0,135.0,2.2,17.3,480.0,574.09,457.06
2018,2,1,11,15,657.0,137.0,2.25,17.45,498.0,565.72,449.16
2018,2,1,11,30,668.0,139.0,2.3,17.6,516.0,554.52,439.1
2018,2,1,11,45,701.5,131.0,2.35,17.8,533.0,543.56,429.18
2018,2,1,12,0,735.0,123.0,2.4,18.0,550.0,528.68,415.87
2018,2,1,12,15,796.0,105.0,2.5,18.15,569.0,514.95,403.22
2018,2,1,12,30,857.0,87.0,2.6,18.3,588.0,495.34,385.17
2018,2,1,12,45,861.5,84.5,2.65,18.4,584.0,460.03,354.32
2018,2,1,13,0,866.0,82.0,2.7,18.5,580.0,422.32,320.86
2018,2,1,13,15,861.5,81.0,2.75,18.6,567.0,380.47,283.46
2018,2,1,13,30,857.0,80.0,2.8,18.7,554.0,337.21,244.25
2018,2,1,13,45,840.5,80.0,2.85,18.75,531.0,286.29,199.05
2018,2,1,14,0,824.0,80.0,2.9,18.8,508.0,238.96,157.04
2018,2,1,14,15,806.0,79.0,2.9,18.8,479.0,190.95,116.28
2018,2,1,14,30,788.0,78.0,2.9,18.8,450.0,143.74,80.22
2018,2,1,14,45,701.0,90.5,2.85,18.75,404.0,98.96,56.19
2018,2,1,15,0,614.0,103.0,2.8,18.7,358.0,71.04,56.56
2018,2,1,15,15,620.5,90.5,2.8,18.7,327.0,63.46,50.09
2018,2,1,15,30,627.0,78.0,2.8,18.7,296.0,55.66,43.36
2018,2,1,15,45,657.5,64.0,2.55,18.2,266.5,46.59,35.52
2018,2,1,16,0,688.0,50.0,2.3,17.7,237.0,40.52,30.22
2018,2,1,16,15,615.5,47.5,2.35,17.35,192.0,39.24,29.01
2018,2,1,16,30,543.0,45.0,2.4,17.0,147.0,34.96,25.02
2018,2,1,16,45,435.0,39.5,2.4,16.65,106.5,31.47,21.53
2018,2,1,17,0,327.0,34.0,2.4,16.3,66.0,28.2,17.17
2018,2,1,17,15,195.0,21.5,2.4,16.15,38.0,18.14,0.0
2018,2,1,17,30,63.0,9.0,2.4,16.0,10.0,8.19,0.0
2018,2,1,17,45,31.5,4.5,2.4,15.9,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,7,15,35.0,9.5,1.45,14.8,11.0,27.5,0.0
2018,2,2,7,30,70.0,19.0,1.6,15.0,22.0,74.9,0.0
2018,2,2,7,45,134.5,34.0,1.7,15.25,49.5,145.17,105.54
2018,2,2,8,0,199.0,49.0,1.8,15.5,77.0,216.25,173.56
2018,2,2,8,15,327.0,57.0,1.95,15.7,122.5,307.55,252.42
2018,2,2,8,30,455.0,65.0,2.1,15.9,168.0,408.31,336.51
2018,2,2,8,45,478.0,75.0,2.25,16.1,203.5,440.49,363.3
2018,2,2,9,0,501.0,85.0,2.4,16.3,239.0,471.23,388.14
2018,2,2,9,15,523.0,95.0,2.5,16.45,275.5,499.55,410.13
2018,2,2,9,30,545.0,105.0,2.6,16.6,312.0,525.83,429.91
2018,2,2,9,45,532.5,119.5,2.75,16.75,338.5,524.94,428.11
2018,2,2,10,0,520.0,134.0,2.9,16.9,365.0,527.65,428.93
2018,2,2,10,15,480.0,155.5,2.95,17.05,380.5,516.67,418.33
2018,2,2,10,30,440.0,177.0,3.0,17.2,396.0,503.43,406.09
2018,2,2,10,45,469.5,179.0,3.05,17.35,423.0,514.68,413.9
2018,2,2,11,0,499.0,181.0,3.1,17.5,450.0,523.27,419.37
2018,2,2,11,15,520.0,180.5,3.1,17.6,468.5,521.11,416.42
2018,2,2,11,30,541.0,180.0,3.1,17.7,487.0,516.26,411.31
2018,2,2,11,45,494.0,200.0,3.15,17.85,484.0,488.95,388.23
2018,2,2,12,0,447.0,220.0,3.2,18.0,481.0,461.69,365.3
2018,2,2,12,15,484.0,208.0,3.2,18.15,492.0,449.55,354.39
2018,2,2,12,30,521.0,196.0,3.2,18.3,503.0,433.86,340.15
2018,2,2,12,45,624.0,160.5,3.2,18.4,524.5,425.4,330.57
2018,2,2,13,0,727.0,125.0,3.2,18.5,546.0,404.78,310.11
2018,2,2,13,15,773.0,108.0,3.15,18.55,547.0,373.53,280.58
2018,2,2,13,30,819.0,91.0,3.1,18.6,548.0,334.63,243.95
2018,2,2,13,45,825.0,86.5,3.1,18.6,532.5,290.71,203.65
2018,2,2,14,0,831.0,82.0,3.1,18.6,517.0,244.95,162.01
2018,2,2,14,15,842.0,75.0,3.0,18.55,496.0,196.27,119.22
2018,2,2,14,30,853.0,68.0,2.9,18.5,475.0,151.73,83.8
2018,2,2,14,45,809.0,69.5,2.85,18.45,433.5,96.5,50.04
2018,2,2,15,0,765.0,71.0,2.8,18.4,392.0,53.48,41.33
2018,2,2,15,15,689.0,76.0,2.8,18.4,344.5,52.93,40.95
2018,2,2,15,30,613.0,81.0,2.8,18.4,297.0,57.7,45.2
2018,2,2,15,45,633.0,68.0,2.5,18.05,266.0,49.39,38.0
2018,2,2,16,0,653.0,55.0,2.2,17.7,235.0,44.52,33.75
2018,2,2,16,15,557.5,54.5,2.2,17.45,188.5,41.29,30.81
2018,2,2,16,30,462.0,54.0,2.2,17.2,142.0,42.32,31.46
2018,2,2,16,45,300.0,46.0,2.2,16.95,97.0,35.39,24.93
2018,2,2,17,0,138.0,38.0,2.2,16.7,52.0,30.32,19.14
2018,2,2,17,15,76.0,23.0,2.2,16.55,30.0,18.59,0.0
2018,2,2,17,30,14.0,8.0,2.2,16.4,8.0,7.28,0.0
2018,2,2,17,45,7.0,4.0,2.2,16.25,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,2,3,7,15,121.5,11.0,3.2,13.8,17.0,75.84,0.0
2018,2,3,7,30,243.0,22.0,3.3,14.1,34.0,184.98,0.0
2018,2,3,7,45,387.0,30.0,3.35,14.4,73.5,304.38,229.59
2018,2,3,8,0,531.0,38.0,3.4,14.7,113.0,410.68,333.1
2018,2,3,8,15,602.5,43.0,3.35,14.95,157.5,466.08,383.73
2018,2,3,8,30,674.0,48.0,3.3,15.2,202.0,529.21,437.26
2018,2,3,8,45,717.5,51.5,3.2,15.4,246.5,571.25,471.61
2018,2,3,9,0,761.0,55.0,3.1,15.6,291.0,611.67,502.6
2018,2,3,9,15,792.0,57.5,3.1,15.95,333.5,640.14,523.28
2018,2,3,9,30,823.0,60.0,3.1,16.3,376.0,666.07,541.41
2018,2,3,9,45,845.0,62.0,3.05,16.65,414.0,676.58,547.28
2018,2,3,10,0,867.0,64.0,3.0,17.0,452.0,689.84,555.16
2018,2,3,10,15,881.5,65.0,3.0,17.35,483.5,693.42,555.95
2018,2,3,10,30,896.0,66.0,3.0,17.7,515.0,693.68,554.39
2018,2,3,10,45,905.5,68.0,3.0,18.0,540.5,688.27,548.48
2018,2,3,11,0,915.0,70.0,3.0,18.3,566.0,679.4,539.52
2018,2,3,11,15,921.5,70.5,2.9,18.65,584.0,663.5,524.77
2018,2,3,11,30,928.0,71.0,2.8,19.0,602.0,644.29,507.45
2018,2,3,11,45,930.0,71.5,2.75,19.35,611.5,619.18,485.75
2018,2,3,12,0,932.0,72.0,2.7,19.7,621.0,591.1,461.54
2018,2,3,12,15,932.0,72.0,2.65,20.0,623.0,558.6,433.73
2018,2,3,12,30,932.0,72.0,2.6,20.3,625.0,523.5,403.43
2018,2,3,12,45,929.0,72.5,2.5,20.55,619.0,485.07,369.93
2018,2,3,13,0,926.0,73.0,2.4,20.8,613.0,444.54,334.13
2018,2,3,13,15,921.0,72.0,2.4,20.9,599.5,400.01,294.96
2018,2,3,13,30,916.0,71.0,2.4,21.0,586.0,353.98,253.84
2018,2,3,13,45,908.0,70.5,2.35,21.1,565.5,306.27,210.95
2018,2,3,14,0,900.0,70.0,2.3,21.2,545.0,257.72,167.66
2018,2,3,14,15,887.5,68.5,2.3,21.15,516.5,206.98,124.48
2018,2,3,14,30,875.0,67.0,2.3,21.1,488.0,156.31,85.32
2018,2,3,14,45,856.5,65.5,2.3,21.0,453.5,105.56,54.5
2018,2,3,15,0,838.0,64.0,2.3,20.9,419.0,55.93,42.98
2018,2,3,15,15,813.5,61.5,2.3,20.9,379.5,47.39,35.71
2018,2,3,15,30,789.0,59.0,2.3,20.9,340.0,46.2,34.75
2018,2,3,15,45,753.5,56.0,2.1,20.3,297.0,44.58,33.46
2018,2,3,16,0,718.0,53.0,1.9,19.7,254.0,43.0,32.15
2018,2,3,16,15,664.5,49.0,1.85,19.35,209.0,40.53,29.92
2018,2,3,16,30,611.0,45.0,1.8,19.0,164.0,38.14,27.63
2018,2,3,16,45,522.0,38.5,1.8,18.65,121.0,30.55,20.65
2018,2,3,17,0,433.0,32.0,1.8,18.3,78.0,26.17,15.85
2018,2,3,17,15,268.5,21.5,1.75,18.25,45.5,17.9,0.0
2018,2,3,17,30,104.0,11.0,1.7,18.2,13.0,10.01,0.0
2018,2,3,17,45,52.0,5.5,1.7,18.1,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.5,17.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,4,7,15,41.5,10.5,2.0,14.45,12.5,32.16,0.0
2018,2,4,7,30,83.0,21.0,2.1,14.7,25.0,87.08,0.0
2018,2,4,7,45,154.5,36.0,2.15,14.95,54.5,173.67,130.66
2018,2,4,8,0,226.0,51.0,2.2,15.2,84.0,236.8,191.54
2018,2,4,8,15,268.0,65.0,2.25,15.35,117.5,282.61,232.59
2018,2,4,8,30,310.0,79.0,2.3,15.5,151.0,329.31,272.82
2018,2,4,8,45,264.0,97.5,2.35,15.65,167.5,308.21,255.93
2018,2,4,9,0,218.0,116.0,2.4,15.8,184.0,298.41,247.26
2018,2,4,9,15,164.0,132.0,2.45,16.05,187.5,264.79,218.6
2018,2,4,9,30,110.0,148.0,2.5,16.3,191.0,242.31,198.57
2018,2,4,9,45,125.5,162.0,2.55,16.55,215.5,265.41,217.05
2018,2,4,10,0,141.0,176.0,2.6,16.8,240.0,287.8,234.55
2018,2,4,10,15,208.5,193.5,2.6,17.1,295.0,349.32,283.75
2018,2,4,10,30,276.0,211.0,2.6,17.4,350.0,419.58,338.21
2018,2,4,10,45,375.5,198.5,2.65,17.7,398.0,464.52,373.1
2018,2,4,11,0,475.0,186.0,2.7,18.0,446.0,516.61,412.48
2018,2,4,11,15,541.5,174.5,2.7,18.25,479.5,532.86,423.66
2018,2,4,11,30,608.0,163.0,2.7,18.5,513.0,549.18,434.57
2018,2,4,11,45,573.0,177.5,2.7,18.75,512.0,517.5,408.19
2018,2,4,12,0,538.0,192.0,2.7,19.0,511.0,489.78,384.92
2018,2,4,12,15,543.0,192.0,2.7,19.1,515.0,469.56,367.67
2018,2,4,12,30,548.0,192.0,2.7,19.2,519.0,447.42,348.58
2018,2,4,12,45,676.5,148.0,2.7,19.25,548.0,442.34,341.68
2018,2,4,13,0,805.0,104.0,2.7,19.3,577.0,425.17,323.72
2018,2,4,13,15,826.5,95.5,2.7,19.3,572.0,387.31,289.54
2018,2,4,13,30,848.0,87.0,2.7,19.3,567.0,346.1,251.81
2018,2,4,13,45,860.5,82.0,2.7,19.3,554.0,306.26,214.59
2018,2,4,14,0,873.0,77.0,2.7,19.3,541.0,260.57,172.7
2018,2,4,14,15,869.5,74.5,2.7,19.25,516.5,211.68,130.19
2018,2,4,14,30,866.0,72.0,2.7,19.2,492.0,162.0,90.76
2018,2,4,14,45,851.0,69.5,2.7,19.15,458.0,104.45,53.23
2018,2,4,15,0,836.0,67.0,2.7,19.1,424.0,53.85,41.5
2018,2,4,15,15,811.5,64.5,2.7,19.1,384.5,49.57,37.89
2018,2,4,15,30,787.0,62.0,2.7,19.1,345.0,48.46,36.99
2018,2,4,15,45,754.5,58.5,2.5,18.7,302.0,46.53,35.39
2018,2,4,16,0,722.0,55.0,2.3,18.3,259.0,44.61,33.76
2018,2,4,16,15,670.0,50.0,2.25,18.0,213.5,41.32,30.8
2018,2,4,16,30,618.0,45.0,2.2,17.7,168.0,38.03,27.72
2018,2,4,16,45,530.0,39.5,2.15,17.4,125.0,31.31,21.48
2018,2,4,17,0,442.0,34.0,2.1,17.1,82.0,27.89,17.55
2018,2,4,17,15,299.5,24.5,2.05,17.05,50.0,20.69,2.4
2018,2,4,17,30,157.0,15.0,2.0,17.0,18.0,13.64,0.0
2018,2,4,17,45,78.5,7.5,1.95,16.9,9.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,5,7,15,113.5,11.5,0.85,15.45,18.0,72.63,0.0
2018,2,5,7,30,227.0,23.0,0.9,15.6,36.0,181.51,6.16
2018,2,5,7,45,364.5,32.0,0.9,15.75,75.5,295.66,224.57
2018,2,5,8,0,502.0,41.0,0.9,15.9,115.0,399.89,318.98
2018,2,5,8,15,574.5,46.0,1.05,16.05,159.5,461.81,372.65
2018,2,5,8,30,647.0,51.0,1.2,16.2,204.0,519.72,421.09
2018,2,5,8,45,692.5,55.5,1.3,16.35,249.0,564.43,456.82
2018,2,5,9,0,738.0,60.0,1.4,16.5,294.0,607.62,489.64
2018,2,5,9,15,770.0,62.0,1.5,16.7,336.0,636.32,510.58
2018,2,5,9,30,802.0,64.0,1.6,16.9,378.0,662.49,529.22
2018,2,5,9,45,827.0,65.5,1.75,17.1,416.5,680.26,541.73
2018,2,5,10,0,852.0,67.0,1.9,17.3,455.0,689.5,547.91
2018,2,5,10,15,868.0,68.5,1.95,17.55,487.0,694.88,550.53
2018,2,5,10,30,884.0,70.0,2.0,17.8,519.0,696.93,550.8
2018,2,5,10,45,894.5,71.0,2.05,18.0,544.5,691.19,545.5
2018,2,5,11,0,905.0,72.0,2.1,18.2,570.0,682.05,537.07
2018,2,5,11,15,893.5,77.5,2.1,18.4,582.5,660.23,518.77
2018,2,5,11,30,882.0,83.0,2.1,18.6,595.0,635.69,498.41
2018,2,5,11,45,767.0,121.0,2.15,18.8,571.5,582.93,456.26
2018,2,5,12,0,652.0,159.0,2.2,19.0,548.0,528.24,412.77
2018,2,5,12,15,660.0,156.5,2.25,19.15,552.0,503.77,392.56
2018,2,5,12,30,668.0,154.0,2.3,19.3,556.0,476.93,369.85
2018,2,5,12,45,724.0,134.5,2.35,19.45,566.5,454.08,349.44
2018,2,5,13,0,780.0,115.0,2.4,19.6,577.0,427.81,325.22
2018,2,5,13,15,711.0,132.0,2.5,19.55,546.0,377.27,283.35
2018,2,5,13,30,642.0,149.0,2.6,19.5,515.0,332.88,246.26
2018,2,5,13,45,657.5,137.5,2.7,19.45,501.0,292.55,210.2
2018,2,5,14,0,673.0,126.0,2.8,19.4,487.0,250.01,172.07
2018,2,5,14,15,734.5,103.0,2.85,19.2,478.0,204.28,130.16
2018,2,5,14,30,796.0,80.0,2.9,19.0,469.0,156.66,89.28
2018,2,5,14,45,740.5,86.5,2.95,18.75,429.0,113.02,63.26
2018,2,5,15,0,685.0,93.0,3.0,18.5,389.0,68.29,54.15
2018,2,5,15,15,698.5,81.5,3.0,18.5,359.0,56.49,44.01
2018,2,5,15,30,712.0,70.0,3.0,18.5,329.0,54.32,42.2
2018,2,5,15,45,712.5,61.5,2.9,17.85,293.5,48.64,37.38
2018,2,5,16,0,713.0,53.0,2.8,17.2,258.0,42.74,32.27
2018,2,5,16,15,661.0,49.0,2.65,16.8,213.5,40.27,30.05
2018,2,5,16,30,609.0,45.0,2.5,16.4,169.0,37.86,27.75
2018,2,5,16,45,522.0,39.5,2.4,16.05,126.0,31.16,21.52
2018,2,5,17,0,435.0,34.0,2.3,15.7,83.0,27.72,17.68
2018,2,5,17,15,296.0,25.0,2.25,15.55,51.0,21.01,4.74
2018,2,5,17,30,157.0,16.0,2.2,15.4,19.0,14.55,0.0
2018,2,5,17,45,78.5,8.0,2.2,15.25,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,6,7,15,149.0,11.5,2.75,15.0,20.5,92.53,0.0
2018,2,6,7,30,298.0,23.0,2.8,15.3,41.0,225.39,44.14
2018,2,6,7,45,450.0,29.5,2.85,15.65,84.0,337.52,261.54
2018,2,6,8,0,602.0,36.0,2.9,16.0,127.0,452.24,365.9
2018,2,6,8,15,670.0,40.0,3.0,16.15,174.0,513.51,420.16
2018,2,6,8,30,738.0,44.0,3.1,16.3,221.0,574.74,471.32
2018,2,6,8,45,779.5,47.0,3.2,16.45,267.5,616.03,504.4
2018,2,6,9,0,821.0,50.0,3.3,16.6,314.0,649.51,530.15
2018,2,6,9,15,848.5,52.0,3.3,16.8,357.0,675.77,549.04
2018,2,6,9,30,876.0,54.0,3.3,17.0,400.0,699.48,565.46
2018,2,6,9,45,896.5,56.0,3.35,17.15,439.5,715.28,575.94
2018,2,6,10,0,917.0,58.0,3.4,17.3,479.0,727.84,583.92
2018,2,6,10,15,929.0,60.0,3.4,17.45,511.5,730.94,584.66
2018,2,6,10,30,941.0,62.0,3.4,17.6,544.0,730.5,582.93
2018,2,6,10,45,949.5,63.0,3.4,17.8,569.5,722.89,575.92
2018,2,6,11,0,958.0,64.0,3.4,18.0,595.0,711.73,566.01
2018,2,6,11,15,964.5,64.5,3.35,18.15,613.5,695.16,551.34
2018,2,6,11,30,971.0,65.0,3.3,18.3,632.0,675.11,533.94
2018,2,6,11,45,974.0,65.0,3.3,18.45,642.5,649.03,512.0
2018,2,6,12,0,977.0,65.0,3.3,18.6,653.0,619.78,487.33
2018,2,6,12,15,977.0,65.5,3.25,18.75,655.5,586.38,458.89
2018,2,6,12,30,977.0,66.0,3.2,18.9,658.0,550.2,427.78
2018,2,6,12,45,973.5,66.5,3.2,19.0,652.0,509.81,392.96
2018,2,6,13,0,970.0,67.0,3.2,19.1,646.0,467.24,355.62
2018,2,6,13,15,963.5,67.0,3.15,19.15,631.5,421.1,314.66
2018,2,6,13,30,957.0,67.0,3.1,19.2,617.0,373.45,271.7
2018,2,6,13,45,948.0,66.5,3.1,19.3,595.0,323.38,226.36
2018,2,6,14,0,939.0,66.0,3.1,19.4,573.0,272.5,180.43
2018,2,6,14,15,928.0,64.5,3.05,19.35,544.5,219.86,134.57
2018,2,6,14,30,917.0,63.0,3.0,19.3,516.0,167.1,92.26
2018,2,6,14,45,900.5,62.0,2.95,19.25,481.0,114.42,58.02
2018,2,6,15,0,884.0,61.0,2.9,19.2,446.0,62.59,39.63
2018,2,6,15,15,861.0,59.5,2.9,19.2,406.0,52.53,40.43
2018,2,6,15,30,838.0,58.0,2.9,19.2,366.0,51.28,39.42
2018,2,6,15,45,803.0,54.5,2.55,18.65,320.5,43.34,32.59
2018,2,6,16,0,768.0,51.0,2.2,18.1,275.0,41.25,30.84
2018,2,6,16,15,716.0,48.0,2.15,17.75,228.5,39.53,29.29
2018,2,6,16,30,664.0,45.0,2.1,17.4,182.0,37.94,27.73
2018,2,6,16,45,579.5,39.0,2.05,17.05,136.5,33.58,23.56
2018,2,6,17,0,495.0,33.0,2.0,16.7,91.0,29.27,19.03
2018,2,6,17,15,346.0,25.0,1.95,16.7,56.5,20.91,6.29
2018,2,6,17,30,197.0,17.0,1.9,16.7,22.0,15.46,0.0
2018,2,6,17,45,98.5,8.5,1.85,16.65,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,2,7,6,45,13.0,1.5,3.1,13.2,1.0,0.0,0.0
2018,2,7,7,0,26.0,3.0,3.1,13.3,2.0,0.0,0.0
2018,2,7,7,15,158.0,14.0,3.2,13.6,22.5,100.27,0.0
2018,2,7,7,30,290.0,25.0,3.3,13.9,43.0,224.72,72.66
2018,2,7,7,45,420.0,32.0,3.4,14.25,83.5,332.31,261.1
2018,2,7,8,0,550.0,39.0,3.5,14.6,124.0,424.53,347.39
2018,2,7,8,15,617.5,44.0,3.4,14.8,170.0,486.32,401.96
2018,2,7,8,30,685.0,49.0,3.3,15.0,216.0,548.04,453.6
2018,2,7,8,45,728.0,52.5,3.2,15.2,261.5,590.58,487.23
2018,2,7,9,0,771.0,56.0,3.1,15.4,307.0,631.5,518.11
2018,2,7,9,15,800.5,58.5,2.95,15.7,349.5,659.53,537.59
2018,2,7,9,30,830.0,61.0,2.8,16.0,392.0,684.96,554.44
2018,2,7,9,45,851.0,62.5,2.7,16.35,430.0,694.36,558.98
2018,2,7,10,0,872.0,64.0,2.6,16.7,468.0,706.69,565.67
2018,2,7,10,15,886.0,65.5,2.45,17.1,500.0,710.76,565.78
2018,2,7,10,30,900.0,67.0,2.3,17.5,532.0,711.45,563.48
2018,2,7,10,45,909.5,68.5,2.2,17.9,557.5,705.55,556.79
2018,2,7,11,0,919.0,70.0,2.1,18.3,583.0,696.17,547.22
2018,2,7,11,15,925.0,70.5,1.95,18.5,601.0,679.92,532.29
2018,2,7,11,30,931.0,71.0,1.8,18.7,619.0,660.36,514.85
2018,2,7,11,45,934.5,71.5,1.65,18.95,629.5,636.01,493.65
2018,2,7,12,0,938.0,72.0,1.5,19.2,640.0,608.57,469.95
2018,2,7,12,15,937.0,73.0,1.45,19.35,642.5,576.21,443.1
2018,2,7,12,30,936.0,74.0,1.4,19.5,645.0,541.24,413.81
2018,2,7,12,45,932.0,74.5,1.3,19.6,639.0,501.95,380.51
2018,2,7,13,0,928.0,75.0,1.2,19.7,633.0,460.61,344.97
2018,2,7,13,15,923.0,75.0,1.1,19.75,619.5,416.6,306.7
2018,2,7,13,30,918.0,75.0,1.0,19.8,606.0,371.02,266.47
2018,2,7,13,45,910.0,74.0,0.95,19.9,585.0,322.39,223.53
2018,2,7,14,0,902.0,73.0,0.9,20.0,564.0,272.93,179.87
2018,2,7,14,15,890.0,71.5,0.85,19.95,535.5,221.74,136.15
2018,2,7,14,30,878.0,70.0,0.8,19.9,507.0,170.56,95.61
2018,2,7,14,45,861.0,68.5,0.7,19.9,472.5,119.25,62.08
2018,2,7,15,0,844.0,67.0,0.6,19.9,438.0,61.88,37.26
2018,2,7,15,15,820.5,65.0,0.6,19.9,398.5,49.67,37.82
2018,2,7,15,30,797.0,63.0,0.6,19.9,359.0,48.96,37.31
2018,2,7,15,45,762.5,59.5,0.55,19.55,315.0,47.04,35.74
2018,2,7,16,0,728.0,56.0,0.5,19.2,271.0,45.12,34.13
2018,2,7,16,15,676.0,52.0,0.5,18.85,225.0,42.73,32.01
2018,2,7,16,30,624.0,48.0,0.5,18.5,179.0,40.41,29.82
2018,2,7,16,45,539.0,41.5,0.55,18.2,134.5,32.69,22.76
2018,2,7,17,0,454.0,35.0,0.6,17.9,90.0,28.38,18.34
2018,2,7,17,15,313.5,26.0,0.6,17.75,56.0,21.67,8.02
2018,2,7,17,30,173.0,17.0,0.6,17.6,22.0,15.46,0.0
2018,2,7,17,45,86.5,8.5,0.6,17.4,11.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,14.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,8,6,45,25.0,3.5,1.1,13.9,2.5,0.0,0.0
2018,2,8,7,0,50.0,7.0,1.2,13.9,5.0,0.0,0.0
2018,2,8,7,15,177.5,16.5,1.3,14.1,25.5,113.92,0.0
2018,2,8,7,30,305.0,26.0,1.4,14.3,46.0,237.16,99.97
2018,2,8,7,45,421.0,33.5,1.45,14.5,86.0,336.16,263.26
2018,2,8,8,0,537.0,41.0,1.5,14.7,126.0,427.84,346.1
2018,2,8,8,15,588.0,47.5,1.45,14.85,169.0,479.03,390.65
2018,2,8,8,30,639.0,54.0,1.4,15.0,212.0,530.33,432.72
2018,2,8,8,45,630.0,66.0,1.3,15.2,247.0,546.59,444.9
2018,2,8,9,0,621.0,78.0,1.2,15.4,282.0,559.83,453.75
2018,2,8,9,15,595.0,93.5,1.15,15.65,310.0,562.0,453.49
2018,2,8,9,30,569.0,109.0,1.1,15.9,338.0,560.82,450.39
2018,2,8,9,45,578.0,119.5,1.05,16.15,371.0,576.52,460.15
2018,2,8,10,0,587.0,130.0,1.0,16.4,404.0,589.6,467.52
2018,2,8,10,15,675.0,117.0,1.0,16.8,452.5,631.09,496.92
2018,2,8,10,30,763.0,104.0,1.0,17.2,501.0,667.94,521.95
2018,2,8,10,45,772.5,106.0,1.05,17.55,524.5,660.75,514.86
2018,2,8,11,0,782.0,108.0,1.1,17.9,548.0,652.97,507.67
2018,2,8,11,15,771.0,115.5,1.1,18.2,561.0,634.28,491.94
2018,2,8,11,30,760.0,123.0,1.1,18.5,574.0,614.31,475.27
2018,2,8,11,45,850.5,98.0,1.15,18.8,610.5,618.45,477.26
2018,2,8,12,0,941.0,73.0,1.2,19.1,647.0,614.84,472.76
2018,2,8,12,15,857.5,100.5,1.25,19.3,625.0,564.57,433.14
2018,2,8,12,30,774.0,128.0,1.3,19.5,603.0,513.5,393.01
2018,2,8,12,45,697.0,151.0,1.4,19.7,576.0,464.56,354.32
2018,2,8,13,0,620.0,174.0,1.5,19.9,549.0,418.84,317.68
2018,2,8,13,15,742.5,132.5,1.55,19.95,572.5,397.24,296.55
2018,2,8,13,30,865.0,91.0,1.6,20.0,596.0,367.16,266.59
2018,2,8,13,45,893.5,80.0,1.7,20.05,585.5,325.9,228.46
2018,2,8,14,0,922.0,69.0,1.8,20.1,575.0,277.38,184.09
2018,2,8,14,15,911.0,67.5,1.85,20.05,546.5,225.35,139.08
2018,2,8,14,30,900.0,66.0,1.9,20.0,518.0,173.22,97.09
2018,2,8,14,45,884.0,64.5,1.95,19.95,483.5,120.81,62.01
2018,2,8,15,0,868.0,63.0,2.0,19.9,449.0,69.25,41.25
2018,2,8,15,15,845.5,61.0,2.0,19.9,409.0,53.49,41.11
2018,2,8,15,30,823.0,59.0,2.0,19.9,369.0,45.9,34.6
2018,2,8,15,45,790.5,56.0,2.0,19.35,324.5,44.26,33.31
2018,2,8,16,0,758.0,53.0,2.0,18.8,280.0,42.65,31.99
2018,2,8,16,15,709.0,49.0,2.05,18.35,233.5,40.15,29.78
2018,2,8,16,30,660.0,45.0,2.1,17.9,187.0,37.68,27.49
2018,2,8,16,45,580.0,39.5,2.15,17.45,141.5,33.78,23.78
2018,2,8,17,0,500.0,34.0,2.2,17.0,96.0,29.97,19.82
2018,2,8,17,15,355.0,26.0,2.2,16.8,60.5,21.57,8.99
2018,2,8,17,30,210.0,18.0,2.2,16.6,25.0,16.37,0.0
2018,2,8,17,45,105.0,9.0,2.25,16.45,12.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,9,6,45,35.0,3.5,0.7,14.25,2.5,0.0,0.0
2018,2,9,7,0,70.0,7.0,0.7,14.3,5.0,0.0,0.0
2018,2,9,7,15,216.0,16.0,0.7,14.55,27.5,135.64,0.0
2018,2,9,7,30,362.0,25.0,0.7,14.8,50.0,273.6,136.43
2018,2,9,7,45,474.0,31.5,0.75,15.0,91.5,359.87,280.77
2018,2,9,8,0,586.0,38.0,0.8,15.2,133.0,451.24,361.35
2018,2,9,8,15,650.5,42.5,0.75,15.4,179.5,511.32,411.28
2018,2,9,8,30,715.0,47.0,0.7,15.6,226.0,571.35,457.72
2018,2,9,8,45,756.5,50.0,0.65,15.8,272.0,612.89,487.86
2018,2,9,9,0,798.0,53.0,0.6,16.0,318.0,652.77,515.36
2018,2,9,9,15,827.0,55.0,0.6,16.3,361.5,674.05,528.91
2018,2,9,9,30,856.0,57.0,0.6,16.6,405.0,699.06,544.84
2018,2,9,9,45,876.5,58.0,0.6,16.85,443.5,713.79,553.23
2018,2,9,10,0,897.0,59.0,0.6,17.1,482.0,725.39,559.46
2018,2,9,10,15,909.5,61.0,0.75,17.35,514.5,729.1,562.44
2018,2,9,10,30,922.0,63.0,0.9,17.6,547.0,729.33,563.01
2018,2,9,10,45,930.5,64.0,1.1,17.8,572.5,722.03,558.98
2018,2,9,11,0,939.0,65.0,1.3,18.0,598.0,711.23,552.34
2018,2,9,11,15,944.5,66.5,1.45,18.25,616.5,695.49,540.36
2018,2,9,11,30,950.0,68.0,1.6,18.5,635.0,676.31,525.47
2018,2,9,11,45,952.0,69.0,1.75,18.7,645.5,651.12,505.88
2018,2,9,12,0,954.0,70.0,1.9,18.9,656.0,622.82,483.49
2018,2,9,12,15,945.5,72.5,2.0,19.0,655.5,587.34,455.06
2018,2,9,12,30,937.0,75.0,2.1,19.1,655.0,549.65,424.29
2018,2,9,12,45,903.5,82.5,2.2,19.15,637.5,502.97,386.15
2018,2,9,13,0,870.0,90.0,2.3,19.2,620.0,456.26,347.2
2018,2,9,13,15,834.0,99.0,2.35,19.2,598.5,408.04,306.33
2018,2,9,13,30,798.0,108.0,2.4,19.2,577.0,362.59,267.0
2018,2,9,13,45,833.5,93.5,2.45,19.25,568.5,319.08,226.93
2018,2,9,14,0,869.0,79.0,2.5,19.3,560.0,276.11,186.49
2018,2,9,14,15,855.0,76.5,2.5,19.2,530.0,225.11,142.18
2018,2,9,14,30,841.0,74.0,2.5,19.1,500.0,174.42,100.98
2018,2,9,14,45,774.0,82.5,2.55,19.05,454.0,121.92,66.56
2018,2,9,15,0,707.0,91.0,2.6,19.0,408.0,76.03,47.49
2018,2,9,15,15,664.0,90.0,2.6,19.0,366.5,61.67,48.38
2018,2,9,15,30,621.0,89.0,2.6,19.0,325.0,62.44,49.16
2018,2,9,15,45,588.0,83.0,2.55,18.45,285.0,59.55,46.82
2018,2,9,16,0,555.0,77.0,2.5,17.9,245.0,56.63,44.39
2018,2,9,16,15,479.5,71.5,2.45,17.45,199.5,53.9,42.0
2018,2,9,16,30,404.0,66.0,2.4,17.0,154.0,49.64,38.11
2018,2,9,16,45,342.5,54.5,2.4,16.55,116.5,41.6,30.72
2018,2,9,17,0,281.0,43.0,2.4,16.1,79.0,33.32,22.84
2018,2,9,17,15,197.0,29.5,2.45,15.9,49.5,23.17,10.98
2018,2,9,17,30,113.0,16.0,2.5,15.7,20.0,14.55,0.0
2018,2,9,17,45,56.5,8.0,2.55,15.45,10.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.45,13.75,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.35,12.7,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,2,10,6,45,31.0,4.0,3.95,12.4,3.0,0.0,0.0
2018,2,10,7,0,62.0,8.0,3.9,12.5,6.0,0.0,0.0
2018,2,10,7,15,202.5,18.0,4.1,12.8,29.5,130.58,0.0
2018,2,10,7,30,343.0,28.0,4.3,13.1,53.0,267.5,153.25
2018,2,10,7,45,410.5,36.0,4.5,13.4,88.0,335.64,270.1
2018,2,10,8,0,478.0,44.0,4.7,13.7,123.0,397.51,329.69
2018,2,10,8,15,543.5,53.0,4.7,13.9,170.0,460.89,385.83
2018,2,10,8,30,609.0,62.0,4.7,14.1,217.0,525.03,440.14
2018,2,10,8,45,681.5,61.5,4.75,14.35,266.0,577.44,483.08
2018,2,10,9,0,754.0,61.0,4.8,14.6,315.0,634.74,527.86
2018,2,10,9,15,795.5,61.5,4.8,14.85,360.5,669.19,553.34
2018,2,10,9,30,837.0,62.0,4.8,15.1,406.0,695.03,571.64
2018,2,10,9,45,853.5,65.0,4.85,15.35,444.0,709.28,580.95
2018,2,10,10,0,870.0,68.0,4.9,15.6,482.0,720.36,587.81
2018,2,10,10,15,884.0,70.0,4.75,15.8,514.5,725.11,589.06
2018,2,10,10,30,898.0,72.0,4.6,16.0,547.0,726.44,587.78
2018,2,10,10,45,889.5,77.5,4.5,16.2,567.0,712.49,575.34
2018,2,10,11,0,881.0,83.0,4.4,16.4,587.0,695.42,560.27
2018,2,10,11,15,779.5,117.0,4.35,16.55,573.0,647.51,520.22
2018,2,10,11,30,678.0,151.0,4.3,16.7,559.0,596.5,478.06
2018,2,10,11,45,653.5,162.0,4.25,16.85,560.5,569.25,454.98
2018,2,10,12,0,629.0,173.0,4.2,17.0,562.0,540.79,430.75
2018,2,10,12,15,641.0,169.5,4.3,17.1,567.5,518.11,411.58
2018,2,10,12,30,653.0,166.0,4.4,17.2,573.0,492.83,389.86
2018,2,10,12,45,731.5,140.5,4.45,17.3,592.5,476.43,374.22
2018,2,10,13,0,810.0,115.0,4.5,17.4,612.0,454.76,353.11
2018,2,10,13,15,862.5,95.5,4.65,17.45,615.0,418.82,319.94
2018,2,10,13,30,915.0,76.0,4.8,17.5,618.0,380.51,283.35
2018,2,10,13,45,894.5,77.5,4.95,17.55,592.0,330.24,237.83
2018,2,10,14,0,874.0,79.0,5.1,17.6,566.0,280.25,192.55
2018,2,10,14,15,824.0,89.0,5.15,17.5,530.0,226.68,146.69
2018,2,10,14,30,774.0,99.0,5.2,17.4,494.0,181.88,111.03
2018,2,10,14,45,734.5,98.5,5.3,17.35,453.5,128.02,73.14
2018,2,10,15,0,695.0,98.0,5.4,17.3,413.0,82.93,52.49
2018,2,10,15,15,756.0,78.0,5.4,17.3,392.5,58.86,46.24
2018,2,10,15,30,817.0,58.0,5.4,17.3,372.0,51.14,39.56
2018,2,10,15,45,739.0,64.0,5.2,16.95,322.5,50.19,38.85
2018,2,10,16,0,661.0,70.0,5.0,16.6,273.0,51.41,40.01
2018,2,10,16,15,619.0,61.0,4.9,16.3,226.5,45.68,34.93
2018,2,10,16,30,577.0,52.0,4.8,16.0,180.0,39.74,29.55
2018,2,10,16,45,566.0,43.5,4.7,15.65,144.0,34.1,24.3
2018,2,10,17,0,555.0,35.0,4.6,15.3,108.0,30.79,20.83
2018,2,10,17,15,402.0,27.5,4.7,15.15,69.0,22.76,11.37
2018,2,10,17,30,249.0,20.0,4.8,15.0,30.0,18.19,0.0
2018,2,10,17,45,124.5,10.0,4.9,14.85,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,13.65,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,11,6,45,41.5,4.5,2.15,12.2,3.5,0.0,0.0
2018,2,11,7,0,83.0,9.0,2.3,12.2,7.0,0.0,0.0
2018,2,11,7,15,242.0,18.0,2.3,12.45,32.5,153.7,0.0
2018,2,11,7,30,401.0,27.0,2.3,12.7,58.0,305.34,189.93
2018,2,11,7,45,510.0,34.0,2.35,12.95,102.0,388.58,311.91
2018,2,11,8,0,619.0,41.0,2.4,13.2,146.0,480.66,394.23
2018,2,11,8,15,552.5,49.5,2.7,13.4,165.0,464.49,385.95
2018,2,11,8,30,486.0,58.0,3.0,13.6,184.0,437.25,366.4
2018,2,11,8,45,279.5,96.5,3.35,13.8,172.0,322.84,271.37
2018,2,11,9,0,73.0,135.0,3.7,14.0,160.0,197.4,163.2
2018,2,11,9,15,142.0,149.5,4.2,14.1,206.0,273.14,227.72
2018,2,11,9,30,211.0,164.0,4.7,14.2,252.0,349.99,291.63
2018,2,11,9,45,237.5,178.0,5.2,14.3,285.5,381.16,316.88
2018,2,11,10,0,264.0,192.0,5.7,14.4,319.0,411.06,340.98
2018,2,11,10,15,230.0,206.5,5.85,14.35,322.5,396.17,327.39
2018,2,11,10,30,196.0,221.0,6.0,14.3,326.0,368.93,304.08
