Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,10,45,142.5,239.5,6.1,14.25,317.5,344.17,282.18
2018,2,11,11,0,89.0,258.0,6.2,14.2,309.0,310.17,252.94
2018,2,11,11,15,66.0,244.5,6.0,14.1,283.0,275.8,224.22
2018,2,11,11,30,43.0,231.0,5.8,14.0,257.0,243.35,197.1
2018,2,11,11,45,28.5,223.0,5.65,13.9,240.5,223.19,180.22
2018,2,11,12,0,14.0,215.0,5.5,13.8,224.0,200.1,161.01
2018,2,11,12,15,81.5,238.0,5.7,13.75,289.5,259.43,210.07
2018,2,11,12,30,149.0,261.0,5.9,13.7,355.0,312.03,252.54
2018,2,11,12,45,258.5,253.5,6.1,13.65,414.5,349.3,281.83
2018,2,11,13,0,368.0,246.0,6.3,13.6,474.0,374.22,299.8
2018,2,11,13,15,228.0,239.5,6.75,13.5,379.5,293.3,234.44
2018,2,11,13,30,88.0,233.0,7.2,13.4,285.0,227.48,182.32
2018,2,11,13,45,49.0,187.5,7.65,13.3,216.5,173.44,138.55
2018,2,11,14,0,10.0,142.0,8.1,13.2,148.0,125.89,100.26
2018,2,11,14,15,21.0,125.0,8.2,13.15,136.0,110.71,87.21
2018,2,11,14,30,32.0,108.0,8.3,13.1,124.0,96.76,75.09
2018,2,11,14,45,71.0,135.0,8.4,13.1,168.0,113.04,87.62
2018,2,11,15,0,110.0,162.0,8.5,13.1,212.0,125.29,98.9
2018,2,11,15,15,205.5,140.0,8.5,13.1,223.5,100.47,83.98
2018,2,11,15,30,301.0,118.0,8.5,13.1,235.0,81.1,66.95
2018,2,11,15,45,387.0,101.0,8.4,12.95,233.0,71.3,58.36
2018,2,11,16,0,473.0,84.0,8.3,12.8,231.0,61.47,49.64
2018,2,11,16,15,413.5,68.5,8.15,12.65,182.0,50.64,39.91
2018,2,11,16,30,354.0,53.0,8.0,12.5,133.0,39.51,29.79
2018,2,11,16,45,388.5,48.5,7.85,12.4,117.0,37.7,27.86
2018,2,11,17,0,423.0,44.0,7.7,12.3,101.0,35.95,25.66
2018,2,11,17,15,264.5,31.5,7.65,12.25,62.0,26.2,14.73
2018,2,11,17,30,106.0,19.0,7.6,12.2,23.0,17.28,0.0
2018,2,11,17,45,53.0,9.5,7.55,12.1,11.5,8.64,0.0
2018,2,11,18,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.9,11.95,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.9,11.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.85,11.85,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.8,11.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.6,11.75,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.4,11.7,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,7.2,11.6,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,7.0,11.5,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.8,11.45,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.6,11.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,6.15,11.15,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,6.05,11.05,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.95,10.95,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.9,10.85,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.85,10.75,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.95,10.45,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.95,10.35,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.9,10.25,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.85,10.15,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.8,10.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.75,10.05,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.55,10.15,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,2,12,6,45,0.0,1.5,5.45,10.45,1.5,0.0,0.0
2018,2,12,7,0,0.0,3.0,5.4,10.6,3.0,0.0,0.0
2018,2,12,7,15,3.0,14.5,5.45,10.85,14.5,14.9,0.0
2018,2,12,7,30,6.0,26.0,5.5,11.1,26.0,30.17,15.11
2018,2,12,7,45,26.0,45.0,5.55,11.35,49.0,71.26,54.11
2018,2,12,8,0,46.0,64.0,5.6,11.6,72.0,105.65,85.16
2018,2,12,8,15,113.0,82.5,5.45,11.75,110.0,182.25,152.69
2018,2,12,8,30,180.0,101.0,5.3,11.9,148.0,262.54,222.41
2018,2,12,8,45,254.5,113.0,5.2,12.05,193.0,328.07,278.84
2018,2,12,9,0,329.0,125.0,5.1,12.2,238.0,394.96,335.06
2018,2,12,9,15,399.0,130.5,4.95,12.35,285.5,465.76,392.73
2018,2,12,9,30,469.0,136.0,4.8,12.5,333.0,521.62,437.2
2018,2,12,9,45,658.0,106.5,4.65,12.6,410.0,630.65,524.83
2018,2,12,10,0,847.0,77.0,4.5,12.7,487.0,727.0,597.61
2018,2,12,10,15,881.0,73.5,4.4,12.85,524.5,734.07,600.39
2018,2,12,10,30,915.0,70.0,4.3,13.0,562.0,743.43,605.45
2018,2,12,10,45,925.5,70.5,4.2,13.15,588.0,736.95,598.59
2018,2,12,11,0,936.0,71.0,4.1,13.3,614.0,726.93,589.46
2018,2,12,11,15,942.0,72.0,4.05,13.4,633.0,710.86,575.58
2018,2,12,11,30,948.0,73.0,4.0,13.5,652.0,691.37,558.49
2018,2,12,11,45,951.0,73.5,3.95,13.6,662.5,666.12,536.81
2018,2,12,12,0,954.0,74.0,3.9,13.7,673.0,637.72,512.42
2018,2,12,12,15,954.0,74.5,3.85,13.8,675.5,604.63,484.0
2018,2,12,12,30,954.0,75.0,3.8,13.9,678.0,568.8,452.91
2018,2,12,12,45,950.5,75.5,3.8,14.0,672.0,528.72,417.95
2018,2,12,13,0,947.0,76.0,3.8,14.1,666.0,486.5,380.49
2018,2,12,13,15,942.5,75.5,3.75,14.15,652.5,441.04,339.58
2018,2,12,13,30,938.0,75.0,3.7,14.2,639.0,393.95,296.48
2018,2,12,13,45,930.0,74.5,3.7,14.25,617.5,344.38,250.8
2018,2,12,14,0,922.0,74.0,3.7,14.3,596.0,293.92,204.17
2018,2,12,14,15,911.0,73.0,3.7,14.35,567.5,241.81,157.08
2018,2,12,14,30,900.0,72.0,3.7,14.4,539.0,189.57,112.65
2018,2,12,14,45,884.0,70.0,3.65,14.4,503.5,136.21,73.75
2018,2,12,15,0,868.0,68.0,3.6,14.4,468.0,83.74,47.78
2018,2,12,15,15,846.0,65.5,3.6,14.4,427.5,49.65,38.61
2018,2,12,15,30,824.0,63.0,3.6,14.4,387.0,48.56,37.75
2018,2,12,15,45,790.0,60.5,3.6,14.3,341.5,47.42,36.82
2018,2,12,16,0,756.0,58.0,3.6,14.2,296.0,46.34,35.9
2018,2,12,16,15,707.0,54.5,3.55,13.9,249.0,44.41,34.19
2018,2,12,16,30,658.0,51.0,3.5,13.6,202.0,42.58,32.44
2018,2,12,16,45,580.0,45.0,3.45,13.25,155.5,35.16,25.59
2018,2,12,17,0,502.0,39.0,3.4,12.9,109.0,31.38,21.73
2018,2,12,17,15,359.5,30.0,3.45,12.8,70.0,24.74,14.04
2018,2,12,17,30,217.0,21.0,3.5,12.7,31.0,18.05,0.0
2018,2,12,17,45,108.5,10.5,3.6,12.55,15.5,9.55,0.0
2018,2,12,18,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,9.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.7,9.55,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.7,9.45,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.7,9.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.65,9.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.55,9.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.4,9.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.2,8.95,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,13,6,45,34.5,4.5,3.75,9.25,4.0,0.0,0.0
2018,2,13,7,0,69.0,9.0,3.7,9.4,8.0,0.0,0.0
2018,2,13,7,15,210.5,20.0,3.75,9.65,34.0,139.16,0.0
2018,2,13,7,30,352.0,31.0,3.8,9.9,60.0,286.02,201.32
2018,2,13,7,45,460.0,38.0,3.8,10.15,103.0,374.23,307.56
2018,2,13,8,0,568.0,45.0,3.8,10.4,146.0,463.63,388.29
2018,2,13,8,15,632.0,50.5,3.7,10.75,193.5,518.55,436.88
2018,2,13,8,30,696.0,56.0,3.6,11.1,241.0,580.54,487.57
2018,2,13,8,45,737.5,60.0,3.5,11.5,288.5,624.04,521.24
2018,2,13,9,0,779.0,64.0,3.4,11.9,336.0,665.75,552.1
2018,2,13,9,15,810.0,66.0,3.25,12.25,380.0,695.1,572.25
2018,2,13,9,30,841.0,68.0,3.1,12.6,424.0,721.75,589.75
2018,2,13,9,45,865.0,68.5,3.0,13.0,463.5,732.29,594.85
2018,2,13,10,0,889.0,69.0,2.9,13.4,503.0,745.96,602.31
2018,2,13,10,15,902.0,71.0,2.75,13.6,536.0,749.99,602.68
2018,2,13,10,30,915.0,73.0,2.6,13.8,569.0,750.53,600.59
2018,2,13,10,45,924.0,73.5,2.4,14.05,594.5,742.94,592.22
2018,2,13,11,0,933.0,74.0,2.2,14.3,620.0,731.85,581.47
2018,2,13,11,15,938.0,75.5,2.05,14.45,638.5,715.64,567.09
2018,2,13,11,30,943.0,77.0,1.9,14.6,657.0,696.02,549.55
2018,2,13,11,45,946.0,77.5,1.7,14.75,667.5,670.78,527.4
2018,2,13,12,0,949.0,78.0,1.5,14.9,678.0,642.41,502.71
2018,2,13,12,15,950.0,78.0,1.35,15.05,680.5,609.41,474.64
2018,2,13,12,30,951.0,78.0,1.2,15.2,683.0,573.63,444.08
2018,2,13,12,45,950.0,77.0,1.05,15.35,677.5,533.34,409.6
2018,2,13,13,0,949.0,76.0,0.9,15.5,672.0,490.76,372.71
2018,2,13,13,15,944.5,75.5,0.85,15.6,658.0,445.14,333.41
2018,2,13,13,30,940.0,75.0,0.8,15.7,644.0,397.88,291.91
2018,2,13,13,45,932.0,75.0,0.7,15.8,623.0,348.55,247.89
2018,2,13,14,0,924.0,75.0,0.6,15.9,602.0,298.32,202.86
2018,2,13,14,15,913.0,73.5,0.6,15.9,573.0,245.58,156.91
2018,2,13,14,30,902.0,72.0,0.6,15.9,544.0,192.75,113.13
2018,2,13,14,45,885.5,70.5,0.6,15.9,508.5,139.51,74.85
2018,2,13,15,0,869.0,69.0,0.6,15.9,473.0,87.18,48.75
2018,2,13,15,15,847.0,67.0,0.6,15.9,432.5,50.67,39.25
2018,2,13,15,30,825.0,65.0,0.6,15.9,392.0,50.0,38.82
2018,2,13,15,45,793.0,62.0,0.8,15.7,347.0,48.52,37.61
2018,2,13,16,0,761.0,59.0,1.0,15.5,302.0,47.08,36.4
2018,2,13,16,15,714.0,55.0,1.1,15.1,254.5,44.75,34.37
2018,2,13,16,30,667.0,51.0,1.2,14.7,207.0,42.47,32.26
2018,2,13,16,45,592.5,45.0,1.3,14.35,160.0,38.31,28.31
2018,2,13,17,0,518.0,39.0,1.4,14.0,113.0,31.27,21.63
2018,2,13,17,15,373.5,30.5,1.5,13.85,73.0,25.08,14.62
2018,2,13,17,30,229.0,22.0,1.6,13.7,33.0,18.89,0.0
2018,2,13,17,45,114.5,11.0,1.75,13.5,16.5,10.01,0.0
2018,2,13,18,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,14,6,45,34.0,4.5,1.25,11.25,4.0,0.0,0.0
2018,2,14,7,0,68.0,9.0,1.2,11.3,8.0,8.19,0.0
2018,2,14,7,15,205.5,20.5,1.15,11.45,35.0,137.48,0.0
2018,2,14,7,30,343.0,32.0,1.1,11.6,62.0,285.03,204.56
2018,2,14,7,45,446.5,40.0,1.05,11.75,105.0,369.73,298.53
2018,2,14,8,0,550.0,48.0,1.0,11.9,148.0,457.72,374.28
2018,2,14,8,15,612.5,53.5,1.05,12.1,195.0,517.35,424.39
2018,2,14,8,30,675.0,59.0,1.1,12.3,242.0,577.24,471.91
2018,2,14,8,45,716.0,63.0,1.2,12.55,288.0,615.22,500.91
2018,2,14,9,0,757.0,67.0,1.3,12.8,334.0,656.52,531.49
2018,2,14,9,15,721.0,81.5,1.55,13.15,361.5,655.26,530.62
2018,2,14,9,30,685.0,96.0,1.8,13.5,389.0,646.43,524.01
2018,2,14,9,45,528.0,118.0,2.1,13.8,356.0,552.31,450.77
2018,2,14,10,0,371.0,140.0,2.4,14.1,323.0,448.69,368.06
2018,2,14,10,15,201.5,175.0,2.55,14.25,275.5,342.62,280.45
2018,2,14,10,30,32.0,210.0,2.7,14.4,228.0,228.79,184.46
2018,2,14,10,45,33.5,219.5,2.9,14.55,239.0,236.29,190.47
2018,2,14,11,0,35.0,229.0,3.1,14.7,250.0,243.51,195.93
2018,2,14,11,15,73.0,248.0,3.2,14.8,293.0,284.45,229.17
2018,2,14,11,30,111.0,267.0,3.3,14.9,336.0,330.78,266.02
2018,2,14,11,45,322.0,236.0,3.45,15.0,440.5,432.0,348.07
2018,2,14,12,0,533.0,205.0,3.6,15.1,545.0,520.02,416.65
2018,2,14,12,15,490.5,219.0,3.7,15.1,532.5,485.8,387.91
2018,2,14,12,30,448.0,233.0,3.8,15.1,520.0,452.41,360.27
2018,2,14,12,45,352.5,260.0,3.95,15.15,484.5,403.32,320.25
2018,2,14,13,0,257.0,287.0,4.1,15.2,449.0,363.39,287.78
2018,2,14,13,15,419.5,234.5,4.25,15.1,493.0,368.38,288.99
2018,2,14,13,30,582.0,182.0,4.4,15.0,537.0,358.0,275.43
2018,2,14,13,45,746.5,130.0,4.5,14.95,569.5,333.64,247.91
2018,2,14,14,0,911.0,78.0,4.6,14.9,602.0,300.53,210.68
2018,2,14,14,15,900.0,77.0,4.8,14.75,573.5,248.7,163.78
2018,2,14,14,30,889.0,76.0,5.0,14.6,545.0,196.76,119.17
2018,2,14,14,45,873.0,74.0,5.2,14.4,509.5,143.69,79.51
2018,2,14,15,0,857.0,72.0,5.4,14.2,474.0,84.36,45.81
2018,2,14,15,15,835.0,69.5,5.4,14.2,433.5,52.32,40.98
2018,2,14,15,30,813.0,67.0,5.4,14.2,393.0,51.34,40.21
2018,2,14,15,45,783.0,64.0,5.6,13.7,348.5,49.94,39.13
2018,2,14,16,0,753.0,61.0,5.8,13.2,304.0,48.57,38.03
2018,2,14,16,15,706.5,57.0,5.7,12.9,257.0,46.32,36.03
2018,2,14,16,30,660.0,53.0,5.6,12.6,210.0,44.11,33.97
2018,2,14,16,45,584.5,47.0,5.55,12.3,163.0,36.62,27.03
2018,2,14,17,0,509.0,41.0,5.5,12.0,116.0,32.89,23.24
2018,2,14,17,15,365.5,32.0,5.55,11.85,75.5,26.32,16.04
2018,2,14,17,30,222.0,23.0,5.6,11.7,35.0,19.7,0.0
2018,2,14,17,45,111.0,11.5,5.6,11.5,17.5,10.46,0.0
2018,2,14,18,0,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,6.1,11.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,6.05,11.4,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,6.0,11.35,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.95,11.25,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.85,10.9,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.85,10.25,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.65,10.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.85,9.85,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,5.15,9.75,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.3,9.7,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.35,9.65,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.55,9.55,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,15,6,45,47.0,5.0,5.6,9.8,5.0,0.0,0.0
2018,2,15,7,0,94.0,10.0,5.6,9.9,10.0,9.1,0.0
2018,2,15,7,15,259.0,20.0,5.7,10.15,39.5,193.88,0.0
2018,2,15,7,30,424.0,30.0,5.8,10.4,69.0,335.18,252.26
2018,2,15,7,45,530.0,36.5,5.9,10.6,115.0,413.01,343.55
2018,2,15,8,0,636.0,43.0,6.0,10.8,161.0,504.65,426.87
2018,2,15,8,15,697.0,47.5,5.95,11.05,210.5,565.16,479.94
2018,2,15,8,30,758.0,52.0,5.9,11.3,260.0,625.29,529.95
2018,2,15,8,45,797.0,55.0,5.8,11.55,308.5,666.81,562.78
2018,2,15,9,0,836.0,58.0,5.7,11.8,357.0,706.39,592.76
2018,2,15,9,15,861.5,60.5,5.65,12.15,401.5,726.5,606.44
2018,2,15,9,30,887.0,63.0,5.6,12.5,446.0,750.32,622.68
2018,2,15,9,45,906.5,65.0,5.5,12.8,486.5,765.95,632.17
2018,2,15,10,0,926.0,67.0,5.4,13.1,527.0,778.26,639.01
2018,2,15,10,15,941.5,67.5,5.3,13.4,561.5,782.26,639.51
2018,2,15,10,30,957.0,68.0,5.2,13.7,596.0,782.66,637.4
2018,2,15,10,45,967.0,69.0,5.1,14.0,623.0,775.93,630.04
2018,2,15,11,0,977.0,70.0,5.0,14.3,650.0,765.49,620.08
2018,2,15,11,15,983.0,70.5,4.9,14.45,669.0,748.04,605.38
2018,2,15,11,30,989.0,71.0,4.8,14.6,688.0,727.03,586.83
2018,2,15,11,45,993.0,70.5,4.75,14.8,699.0,700.21,563.7
2018,2,15,12,0,997.0,70.0,4.7,15.0,710.0,670.1,537.77
2018,2,15,12,15,998.0,70.0,4.65,15.1,712.5,635.58,508.23
2018,2,15,12,30,999.0,70.0,4.6,15.2,715.0,598.16,475.89
2018,2,15,12,45,997.5,70.0,4.6,15.3,709.5,556.75,439.9
2018,2,15,13,0,996.0,70.0,4.6,15.4,704.0,512.93,401.17
2018,2,15,13,15,991.5,70.0,4.55,15.45,690.0,465.68,358.77
2018,2,15,13,30,987.0,70.0,4.5,15.5,676.0,416.67,314.03
2018,2,15,13,45,980.0,69.0,4.5,15.6,654.0,364.49,266.02
2018,2,15,14,0,973.0,68.0,4.5,15.7,632.0,311.26,216.79
2018,2,15,14,15,963.0,67.0,4.45,15.65,602.5,256.59,167.16
2018,2,15,14,30,953.0,66.0,4.4,15.6,573.0,201.63,119.74
2018,2,15,14,45,938.5,64.5,4.35,15.6,537.0,145.79,77.64
2018,2,15,15,0,924.0,63.0,4.3,15.6,501.0,90.62,47.85
2018,2,15,15,15,904.0,61.5,4.3,15.6,459.5,54.24,42.42
2018,2,15,15,30,884.0,60.0,4.3,15.6,418.0,53.06,41.5
2018,2,15,15,45,851.5,57.5,4.05,15.3,370.5,51.01,39.82
2018,2,15,16,0,819.0,55.0,3.8,15.0,323.0,43.92,33.62
2018,2,15,16,15,773.5,51.5,3.7,14.6,273.5,41.84,31.82
2018,2,15,16,30,728.0,48.0,3.6,14.2,224.0,39.81,29.96
2018,2,15,16,45,656.5,43.0,3.55,13.75,175.0,36.41,26.73
2018,2,15,17,0,585.0,38.0,3.5,13.3,126.0,33.08,23.35
2018,2,15,17,15,431.5,31.0,3.5,13.1,82.5,25.35,15.41
2018,2,15,17,30,278.0,24.0,3.5,12.9,39.0,20.58,0.0
2018,2,15,17,45,139.0,12.0,3.5,12.75,19.5,10.91,0.0
2018,2,15,18,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,16,6,45,43.0,5.0,1.9,11.4,5.0,0.0,0.0
2018,2,16,7,0,86.0,10.0,1.8,11.5,10.0,56.91,0.0
2018,2,16,7,15,240.0,21.0,1.85,11.7,39.5,186.37,0.0
2018,2,16,7,30,394.0,32.0,1.9,11.9,69.0,320.23,241.94
2018,2,16,7,45,495.0,38.5,1.95,12.15,113.5,402.99,328.58
2018,2,16,8,0,596.0,45.0,2.0,12.4,158.0,482.68,398.68
2018,2,16,8,15,656.5,50.0,2.1,12.65,206.5,542.98,449.35
2018,2,16,8,30,717.0,55.0,2.2,12.9,255.0,602.96,497.17
2018,2,16,8,45,756.5,58.5,2.25,13.2,302.5,645.09,529.03
2018,2,16,9,0,796.0,62.0,2.3,13.5,350.0,685.39,558.4
2018,2,16,9,15,823.0,64.0,2.3,13.75,393.5,712.21,576.63
2018,2,16,9,30,850.0,66.0,2.3,14.0,437.0,729.88,587.74
2018,2,16,9,45,869.5,67.5,2.3,14.25,476.0,744.86,596.75
2018,2,16,10,0,889.0,69.0,2.3,14.5,515.0,756.66,603.4
2018,2,16,10,15,901.5,71.0,2.3,14.7,548.0,760.44,604.36
2018,2,16,10,30,914.0,73.0,2.3,14.9,581.0,760.72,602.96
2018,2,16,10,45,922.5,74.5,2.35,15.1,607.0,753.95,596.94
2018,2,16,11,0,931.0,76.0,2.4,15.3,633.0,743.64,588.55
2018,2,16,11,15,937.0,76.5,2.4,15.4,651.5,726.98,575.57
2018,2,16,11,30,943.0,77.0,2.4,15.5,670.0,706.92,558.92
2018,2,16,11,45,945.5,77.5,2.4,15.65,680.5,681.27,537.84
2018,2,16,12,0,948.0,78.0,2.4,15.8,691.0,652.52,514.15
2018,2,16,12,15,949.0,78.0,2.4,15.9,693.5,619.41,486.89
2018,2,16,12,30,950.0,78.0,2.4,16.0,696.0,583.53,456.96
2018,2,16,12,45,948.5,78.5,2.4,16.1,691.0,544.25,423.75
2018,2,16,13,0,947.0,79.0,2.4,16.2,686.0,502.67,387.91
2018,2,16,13,15,944.5,78.0,2.45,16.2,673.0,457.22,348.43
2018,2,16,13,30,942.0,77.0,2.5,16.2,660.0,409.97,306.45
2018,2,16,13,45,935.0,76.0,2.6,16.25,638.5,359.72,261.26
2018,2,16,14,0,928.0,75.0,2.7,16.3,617.0,308.49,214.71
2018,2,16,14,15,917.5,74.0,2.75,16.3,588.5,255.78,167.43
2018,2,16,14,30,907.0,73.0,2.8,16.3,560.0,202.89,122.11
2018,2,16,14,45,891.5,71.5,2.9,16.25,524.5,149.15,81.56
2018,2,16,15,0,876.0,70.0,3.0,16.2,489.0,96.22,52.33
2018,2,16,15,15,855.0,68.0,3.0,16.2,448.0,51.12,39.55
2018,2,16,15,30,834.0,66.0,3.0,16.2,407.0,50.47,39.11
2018,2,16,15,45,803.5,63.0,3.0,15.9,361.5,49.03,37.97
2018,2,16,16,0,773.0,60.0,3.0,15.6,316.0,47.61,36.81
2018,2,16,16,15,727.0,56.0,3.0,15.2,267.5,45.3,34.82
2018,2,16,16,30,681.0,52.0,3.0,14.8,219.0,43.03,32.75
2018,2,16,16,45,610.0,46.5,3.0,14.4,171.5,39.35,29.28
2018,2,16,17,0,539.0,41.0,3.0,14.0,124.0,32.68,22.99
2018,2,16,17,15,394.0,32.5,3.05,13.85,81.5,26.52,16.53
2018,2,16,17,30,249.0,24.0,3.1,13.7,39.0,20.36,0.0
2018,2,16,17,45,124.5,12.0,3.2,13.5,19.5,10.91,0.0
2018,2,16,18,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,17,6,45,42.5,5.0,1.2,12.0,5.5,0.0,0.0
2018,2,17,7,0,85.0,10.0,1.3,12.1,11.0,56.64,0.0
2018,2,17,7,15,237.0,22.0,1.35,12.25,42.0,188.32,0.0
2018,2,17,7,30,389.0,34.0,1.4,12.4,73.0,320.58,245.13
2018,2,17,7,45,489.0,41.0,1.5,12.6,117.5,404.12,328.56
2018,2,17,8,0,589.0,48.0,1.6,12.8,162.0,490.71,403.12
2018,2,17,8,15,649.0,52.5,1.6,13.05,210.0,543.41,446.93
2018,2,17,8,30,709.0,57.0,1.6,13.3,258.0,602.66,493.02
2018,2,17,8,45,748.5,60.5,1.65,13.6,305.5,644.87,524.42
2018,2,17,9,0,788.0,64.0,1.7,13.9,353.0,685.24,553.39
2018,2,17,9,15,815.5,66.0,1.7,14.15,396.5,712.49,571.57
2018,2,17,9,30,843.0,68.0,1.7,14.4,440.0,736.99,587.41
2018,2,17,9,45,864.0,69.0,1.65,14.7,479.0,746.05,591.28
2018,2,17,10,0,885.0,70.0,1.6,15.0,518.0,758.43,597.65
2018,2,17,10,15,898.0,71.5,1.55,15.3,551.0,762.03,597.71
2018,2,17,10,30,911.0,73.0,1.5,15.6,584.0,762.15,595.48
2018,2,17,10,45,920.5,74.0,1.45,15.85,610.0,755.59,588.79
2018,2,17,11,0,930.0,75.0,1.4,16.1,636.0,745.48,579.82
2018,2,17,11,15,936.0,75.5,1.35,16.3,654.5,728.85,566.54
2018,2,17,11,30,942.0,76.0,1.3,16.5,673.0,708.82,549.94
2018,2,17,11,45,945.0,76.5,1.3,16.65,683.5,683.51,529.76
2018,2,17,12,0,948.0,77.0,1.3,16.8,694.0,655.05,507.03
2018,2,17,12,15,949.0,77.5,1.4,16.9,697.0,622.41,481.68
2018,2,17,12,30,950.0,78.0,1.5,17.0,700.0,586.97,453.5
2018,2,17,12,45,949.5,77.0,1.6,17.05,694.5,546.73,420.96
2018,2,17,13,0,949.0,76.0,1.7,17.1,689.0,504.16,385.6
2018,2,17,13,15,944.5,75.0,1.85,17.05,674.5,457.8,346.5
2018,2,17,13,30,940.0,74.0,2.0,17.0,660.0,409.82,304.84
2018,2,17,13,45,931.5,73.5,2.15,16.95,638.0,359.6,260.33
2018,2,17,14,0,923.0,73.0,2.3,16.9,616.0,308.54,214.42
2018,2,17,14,15,913.0,72.0,2.45,16.75,587.5,256.15,167.71
2018,2,17,14,30,903.0,71.0,2.6,16.6,559.0,203.54,122.64
2018,2,17,14,45,888.0,69.5,2.7,16.5,524.0,150.02,81.92
2018,2,17,15,0,873.0,68.0,2.8,16.4,489.0,97.26,52.06
2018,2,17,15,15,852.5,65.5,2.8,16.4,448.0,56.64,44.36
2018,2,17,15,30,832.0,63.0,2.8,16.4,407.0,48.07,36.95
2018,2,17,15,45,801.0,61.0,3.15,15.9,362.0,47.32,36.45
2018,2,17,16,0,770.0,59.0,3.5,15.4,317.0,46.65,35.99
2018,2,17,16,15,723.5,55.0,3.55,15.05,268.5,44.31,33.96
2018,2,17,16,30,677.0,51.0,3.6,14.7,220.0,41.99,31.85
2018,2,17,16,45,604.5,46.5,3.7,14.3,173.0,39.19,29.18
2018,2,17,17,0,532.0,42.0,3.8,13.9,126.0,33.41,23.67
2018,2,17,17,15,389.0,33.5,3.9,13.7,83.0,27.29,17.35
2018,2,17,17,30,246.0,25.0,4.0,13.5,40.0,21.17,2.03
2018,2,17,17,45,123.0,12.5,4.15,13.3,20.0,11.37,0.0
2018,2,17,18,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.95,11.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,5.0,11.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,5.25,11.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.3,11.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.35,11.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.55,11.6,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,2,18,6,45,0.0,2.0,5.9,11.8,2.0,0.0,0.0
2018,2,18,7,0,0.0,4.0,6.1,11.9,4.0,3.64,0.0
2018,2,18,7,15,10.5,16.5,6.45,12.0,17.5,23.12,0.0
2018,2,18,7,30,21.0,29.0,6.8,12.1,31.0,44.75,30.52
2018,2,18,7,45,45.5,44.0,7.15,12.15,52.0,87.96,69.48
2018,2,18,8,0,70.0,59.0,7.5,12.2,73.0,121.67,99.99
2018,2,18,8,15,80.0,75.0,7.6,12.25,95.0,147.12,122.78
2018,2,18,8,30,90.0,91.0,7.7,12.3,117.0,172.27,144.86
2018,2,18,8,45,121.5,114.5,7.75,12.35,156.0,222.68,188.45
2018,2,18,9,0,153.0,138.0,7.8,12.4,195.0,272.59,230.94
2018,2,18,9,15,229.5,153.0,7.8,12.5,249.5,359.12,304.29
2018,2,18,9,30,306.0,168.0,7.8,12.6,304.0,431.56,364.73
2018,2,18,9,45,367.0,169.5,7.8,12.65,347.0,489.94,412.43
2018,2,18,10,0,428.0,171.0,7.8,12.7,390.0,532.6,446.97
2018,2,18,10,15,660.0,129.5,7.9,12.75,491.0,661.35,553.55
2018,2,18,10,30,892.0,88.0,8.0,12.8,592.0,774.2,642.7
2018,2,18,10,45,849.0,103.0,8.05,12.85,600.0,744.27,617.73
2018,2,18,11,0,806.0,118.0,8.1,12.9,608.0,711.62,590.33
2018,2,18,11,15,767.5,134.0,8.25,12.95,611.5,683.17,565.65
2018,2,18,11,30,729.0,150.0,8.4,13.0,615.0,650.82,537.84
2018,2,18,11,45,769.5,141.5,8.55,13.05,639.5,643.58,530.95
2018,2,18,12,0,810.0,133.0,8.7,13.1,664.0,631.46,519.72
2018,2,18,12,15,870.5,114.0,8.8,13.05,686.5,617.11,506.54
2018,2,18,12,30,931.0,95.0,8.9,13.0,709.0,596.21,487.3
2018,2,18,12,45,879.5,109.0,9.0,12.95,685.5,544.09,441.9
2018,2,18,13,0,828.0,123.0,9.1,12.9,662.0,493.08,396.98
2018,2,18,13,15,698.5,156.0,9.2,12.75,604.0,425.34,339.07
2018,2,18,13,30,569.0,189.0,9.3,12.6,546.0,366.93,289.36
2018,2,18,13,45,477.5,204.0,9.4,12.5,497.0,317.02,246.83
2018,2,18,14,0,386.0,219.0,9.5,12.4,448.0,274.56,211.5
2018,2,18,14,15,489.0,173.0,9.55,12.3,449.0,236.81,173.87
2018,2,18,14,30,592.0,127.0,9.6,12.2,450.0,188.05,126.83
2018,2,18,14,45,379.5,146.5,9.7,12.05,348.5,143.96,100.26
2018,2,18,15,0,167.0,166.0,9.8,11.9,247.0,134.8,104.39
2018,2,18,15,15,225.0,163.5,9.8,11.9,263.0,115.01,97.11
2018,2,18,15,30,283.0,161.0,9.8,11.9,279.0,114.5,96.89
2018,2,18,15,45,191.0,135.0,9.8,11.55,211.0,97.75,82.29
2018,2,18,16,0,99.0,109.0,9.8,11.2,143.0,85.17,71.25
2018,2,18,16,15,62.5,76.0,9.75,11.0,96.5,61.68,50.17
2018,2,18,16,30,26.0,43.0,9.7,10.8,50.0,38.24,28.97
2018,2,18,16,45,76.0,37.0,9.6,10.65,50.5,29.7,21.09
2018,2,18,17,0,126.0,31.0,9.5,10.5,51.0,23.3,15.06
2018,2,18,17,15,72.5,21.5,9.5,10.35,32.0,17.77,9.58
2018,2,18,17,30,19.0,12.0,9.5,10.2,13.0,10.65,0.0
2018,2,18,17,45,18.5,9.0,9.45,10.1,9.0,8.19,0.0
2018,2,18,18,0,18.0,6.0,9.4,10.0,5.0,0.0,0.0
2018,2,18,18,15,9.0,3.0,9.4,9.9,2.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.4,9.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.35,9.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.3,9.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.3,9.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.3,9.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.25,9.45,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.2,9.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.2,9.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.2,9.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,9.15,9.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,9.1,9.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,9.05,9.05,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.95,8.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.9,8.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.8,8.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.7,8.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.65,8.65,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.6,8.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.5,8.6,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.4,8.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.3,8.55,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.3,8.45,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.4,8.4,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.45,8.4,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.5,8.4,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.6,8.35,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.7,8.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.85,8.25,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,9.0,8.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,9.05,8.15,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,9.1,8.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,9.1,8.05,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,9.1,8.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,9.1,7.95,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,9.1,7.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,9.05,7.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,9.0,7.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,9.0,7.75,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,9.0,7.8,0.0,0.0,0.0
2018,2,19,6,45,11.5,4.5,8.95,7.8,4.5,0.0,0.0
2018,2,19,7,0,23.0,9.0,8.9,7.8,9.0,21.22,0.0
2018,2,19,7,15,109.5,25.5,8.9,7.9,36.0,115.8,22.06
2018,2,19,7,30,196.0,42.0,8.9,8.0,63.0,214.49,172.37
2018,2,19,7,45,279.0,54.0,8.9,8.1,101.0,284.57,241.6
2018,2,19,8,0,362.0,66.0,8.9,8.2,139.0,359.53,310.65
2018,2,19,8,15,354.5,82.5,8.8,8.35,169.5,379.83,329.88
2018,2,19,8,30,347.0,99.0,8.7,8.5,200.0,398.17,345.97
2018,2,19,8,45,330.0,118.5,8.55,8.65,228.0,396.07,343.73
2018,2,19,9,0,313.0,138.0,8.4,8.8,256.0,407.05,351.71
2018,2,19,9,15,460.5,130.0,8.25,8.9,326.0,523.06,450.68
2018,2,19,9,30,608.0,122.0,8.1,9.0,396.0,631.61,540.91
2018,2,19,9,45,719.5,107.0,7.95,9.1,458.0,697.38,593.33
2018,2,19,10,0,831.0,92.0,7.8,9.2,520.0,756.48,638.88
2018,2,19,10,15,866.5,89.0,7.7,9.3,560.0,771.63,648.96
2018,2,19,10,30,902.0,86.0,7.6,9.4,600.0,777.45,651.82
2018,2,19,10,45,910.0,86.5,7.45,9.5,625.0,769.06,643.42
2018,2,19,11,0,918.0,87.0,7.3,9.6,650.0,757.23,632.52
2018,2,19,11,15,924.0,88.5,7.25,9.6,669.0,741.58,619.3
2018,2,19,11,30,930.0,90.0,7.2,9.6,688.0,722.52,602.24
2018,2,19,11,45,934.0,90.0,7.15,9.65,698.5,697.27,579.9
2018,2,19,12,0,938.0,90.0,7.1,9.7,709.0,668.88,554.77
2018,2,19,12,15,939.0,90.0,7.1,9.8,711.5,635.69,525.4
2018,2,19,12,30,940.0,90.0,7.1,9.9,714.0,599.75,493.3
2018,2,19,12,45,940.0,89.0,7.15,9.95,709.0,559.78,457.47
2018,2,19,13,0,940.0,88.0,7.2,10.0,704.0,517.47,418.91
2018,2,19,13,15,937.5,87.5,7.3,10.05,691.0,472.38,377.23
2018,2,19,13,30,935.0,87.0,7.4,10.1,678.0,425.48,333.09
2018,2,19,13,45,928.5,85.5,7.45,10.2,656.5,374.84,285.07
2018,2,19,14,0,922.0,84.0,7.5,10.3,635.0,323.22,235.81
2018,2,19,14,15,898.0,86.0,7.55,10.3,601.5,269.74,186.17
2018,2,19,14,30,874.0,88.0,7.6,10.3,568.0,211.35,134.57
2018,2,19,14,45,872.5,82.0,7.6,10.35,536.0,156.34,89.62
2018,2,19,15,0,871.0,76.0,7.6,10.4,504.0,100.92,54.4
2018,2,19,15,15,849.5,74.0,7.6,10.4,462.5,55.14,44.07
2018,2,19,15,30,828.0,72.0,7.6,10.4,421.0,54.65,43.76
2018,2,19,15,45,798.5,68.5,7.45,10.35,375.0,52.98,42.36
2018,2,19,16,0,769.0,65.0,7.3,10.3,329.0,51.32,40.94
2018,2,19,16,15,725.5,61.0,7.05,10.1,280.5,49.18,39.05
2018,2,19,16,30,682.0,57.0,6.8,9.9,232.0,47.08,37.11
2018,2,19,16,45,613.0,51.0,6.55,9.75,183.5,39.42,29.98
2018,2,19,17,0,544.0,45.0,6.3,9.6,135.0,35.8,26.32
2018,2,19,17,15,423.0,37.0,6.25,9.45,92.5,30.29,20.54
2018,2,19,17,30,302.0,29.0,6.2,9.3,50.0,24.86,8.38
2018,2,19,17,45,174.0,18.0,6.15,9.2,27.5,16.37,0.0
2018,2,19,18,0,46.0,7.0,6.1,9.1,5.0,0.0,0.0
2018,2,19,18,15,23.0,3.5,6.05,9.0,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,6.0,8.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.95,8.85,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.9,8.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.8,8.7,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.6,8.55,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,5.1,8.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.95,8.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.8,8.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.65,8.15,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.35,8.1,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.65,8.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,20,6,45,53.0,6.0,2.5,7.9,7.0,0.0,0.0
2018,2,20,7,0,106.0,12.0,2.4,8.0,14.0,71.36,0.0
2018,2,20,7,15,274.0,24.0,2.35,8.2,49.5,222.13,81.84
2018,2,20,7,30,442.0,36.0,2.3,8.4,85.0,361.69,291.05
2018,2,20,7,45,533.5,42.5,2.25,8.65,131.5,441.49,367.61
2018,2,20,8,0,625.0,49.0,2.2,8.9,178.0,517.42,433.87
2018,2,20,8,15,678.5,53.5,2.15,9.0,226.5,573.89,480.6
2018,2,20,8,30,732.0,58.0,2.1,9.1,275.0,629.6,524.37
2018,2,20,8,45,667.0,75.0,2.0,9.25,298.0,616.15,512.51
2018,2,20,9,0,602.0,92.0,1.9,9.4,321.0,593.1,493.14
2018,2,20,9,15,478.5,131.0,1.95,9.5,326.0,539.85,448.75
2018,2,20,9,30,355.0,170.0,2.0,9.6,331.0,473.7,393.64
2018,2,20,9,45,570.5,135.5,2.05,9.75,420.5,617.58,508.74
2018,2,20,10,0,786.0,101.0,2.1,9.9,510.0,735.51,596.91
2018,2,20,10,15,846.0,91.0,2.25,10.0,556.0,761.85,614.93
2018,2,20,10,30,906.0,81.0,2.4,10.1,602.0,778.39,626.59
2018,2,20,10,45,914.0,83.0,2.55,10.2,628.0,771.72,621.3
2018,2,20,11,0,922.0,85.0,2.7,10.3,654.0,761.51,613.67
2018,2,20,11,15,926.5,85.5,2.8,10.35,671.5,743.71,600.29
2018,2,20,11,30,931.0,86.0,2.9,10.4,689.0,722.6,583.64
2018,2,20,11,45,933.5,87.0,3.0,10.45,699.5,697.42,563.19
2018,2,20,12,0,936.0,88.0,3.1,10.5,710.0,669.13,539.99
2018,2,20,12,15,937.5,87.5,3.25,10.5,712.5,635.81,512.74
2018,2,20,12,30,939.0,87.0,3.4,10.5,715.0,599.73,482.63
2018,2,20,12,45,938.5,86.0,3.6,10.55,709.5,559.56,448.52
2018,2,20,13,0,938.0,85.0,3.8,10.6,704.0,517.08,411.56
2018,2,20,13,15,934.0,84.5,3.95,10.55,690.0,471.44,371.05
2018,2,20,13,30,930.0,84.0,4.1,10.5,676.0,424.14,328.12
2018,2,20,13,45,923.0,82.5,4.25,10.5,654.0,373.57,281.55
2018,2,20,14,0,916.0,81.0,4.4,10.5,632.0,322.08,233.49
2018,2,20,14,15,870.5,89.0,4.55,10.45,593.0,263.3,181.06
2018,2,20,14,30,825.0,97.0,4.7,10.4,554.0,212.9,137.52
2018,2,20,14,45,563.0,139.0,4.8,10.35,442.0,161.43,106.91
2018,2,20,15,0,301.0,181.0,4.9,10.3,330.0,146.44,109.88
2018,2,20,15,15,196.5,174.5,4.9,10.3,268.5,129.14,109.96
2018,2,20,15,30,92.0,168.0,4.9,10.3,207.0,129.77,110.81
2018,2,20,15,45,134.0,154.0,5.05,10.1,204.0,114.81,97.83
2018,2,20,16,0,176.0,140.0,5.2,9.9,201.0,105.5,89.77
2018,2,20,16,15,128.0,120.0,5.1,9.75,161.0,91.64,77.43
2018,2,20,16,30,80.0,100.0,5.0,9.6,121.0,77.42,64.56
2018,2,20,16,45,58.0,79.5,4.9,9.45,93.0,64.51,52.64
2018,2,20,17,0,36.0,59.0,4.8,9.3,65.0,48.74,37.95
2018,2,20,17,15,43.5,40.5,4.7,9.2,45.5,33.27,23.28
2018,2,20,17,30,51.0,22.0,4.6,9.1,26.0,17.97,5.69
2018,2,20,17,45,48.5,14.0,4.55,9.05,15.5,12.73,0.0
2018,2,20,18,0,46.0,6.0,4.5,9.0,5.0,0.0,0.0
2018,2,20,18,15,23.0,3.0,4.4,8.95,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.2,8.85,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,21,6,45,24.5,6.5,1.8,8.75,7.0,0.0,0.0
2018,2,21,7,0,49.0,13.0,1.8,8.8,14.0,39.95,0.0
2018,2,21,7,15,105.5,28.0,1.95,8.9,38.0,120.01,55.59
2018,2,21,7,30,162.0,43.0,2.1,9.0,62.0,181.04,145.74
2018,2,21,7,45,247.0,56.5,2.25,9.1,101.0,268.34,224.81
2018,2,21,8,0,332.0,70.0,2.4,9.2,140.0,346.77,293.98
2018,2,21,8,15,429.5,77.0,2.4,9.3,191.5,428.45,363.89
2018,2,21,8,30,527.0,84.0,2.4,9.4,243.0,519.11,438.33
2018,2,21,8,45,643.5,78.0,2.45,9.45,303.5,605.14,506.59
2018,2,21,9,0,760.0,72.0,2.5,9.5,364.0,686.95,568.72
2018,2,21,9,15,791.5,74.0,2.5,9.7,409.0,717.48,589.67
2018,2,21,9,30,823.0,76.0,2.5,9.9,454.0,745.31,608.57
2018,2,21,9,45,850.0,75.5,2.55,10.1,494.5,763.62,620.45
2018,2,21,10,0,877.0,75.0,2.6,10.3,535.0,772.49,625.36
2018,2,21,10,15,890.0,76.5,2.4,10.5,568.0,776.13,624.87
2018,2,21,10,30,903.0,78.0,2.2,10.7,601.0,776.31,621.87
2018,2,21,10,45,912.0,79.5,2.05,10.9,627.5,769.93,614.57
2018,2,21,11,0,921.0,81.0,1.9,11.1,654.0,760.02,604.87
2018,2,21,11,15,927.5,82.0,1.6,11.25,673.0,744.25,589.84
2018,2,21,11,30,934.0,83.0,1.3,11.4,692.0,725.03,571.73
2018,2,21,11,45,936.0,84.5,0.95,11.55,703.0,699.98,547.7
2018,2,21,12,0,938.0,86.0,0.6,11.7,714.0,671.82,520.89
2018,2,21,12,15,939.0,85.5,0.8,11.8,716.0,638.13,496.86
2018,2,21,12,30,940.0,85.0,1.0,11.9,718.0,601.72,469.61
2018,2,21,12,45,938.0,85.0,1.2,12.0,712.5,561.64,438.26
2018,2,21,13,0,936.0,85.0,1.4,12.1,707.0,519.34,403.79
2018,2,21,13,15,931.0,84.5,1.6,12.15,692.5,473.3,365.07
2018,2,21,13,30,926.0,84.0,1.8,12.2,678.0,425.69,323.63
2018,2,21,13,45,916.5,84.0,2.05,12.25,656.0,375.67,279.13
2018,2,21,14,0,907.0,84.0,2.3,12.3,634.0,324.91,233.04
2018,2,21,14,15,895.0,83.0,2.4,12.3,604.5,272.3,185.3
