Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,14,30,883.0,82.0,2.5,12.3,575.0,219.71,139.03
2018,2,21,14,45,865.5,81.0,2.6,12.25,539.0,159.91,91.17
2018,2,21,15,0,848.0,80.0,2.7,12.2,503.0,107.56,58.26
2018,2,21,15,15,826.5,77.5,2.7,12.2,462.0,57.27,45.62
2018,2,21,15,30,805.0,75.0,2.7,12.2,421.0,56.5,45.09
2018,2,21,15,45,765.0,74.0,2.9,12.05,374.5,56.86,45.55
2018,2,21,16,0,725.0,73.0,3.1,11.9,328.0,52.33,41.6
2018,2,21,16,15,677.5,68.5,3.15,11.7,279.5,50.25,39.8
2018,2,21,16,30,630.0,64.0,3.2,11.5,231.0,48.2,37.92
2018,2,21,16,45,566.0,56.5,3.3,11.25,183.5,43.59,33.61
2018,2,21,17,0,502.0,49.0,3.4,11.0,136.0,38.91,29.04
2018,2,21,17,15,394.5,39.5,3.5,10.8,94.0,32.22,22.34
2018,2,21,17,30,287.0,30.0,3.6,10.6,52.0,25.44,11.6
2018,2,21,17,45,170.0,18.5,3.65,10.45,29.0,16.83,0.0
2018,2,21,18,0,53.0,7.0,3.7,10.3,6.0,0.0,0.0
2018,2,21,18,15,26.5,3.5,3.8,10.2,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.95,8.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.35,8.85,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.85,9.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.1,9.25,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.7,9.25,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.8,9.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.8,9.15,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.8,9.1,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.8,8.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.9,9.05,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,6.0,9.2,0.0,0.0,0.0
2018,2,22,6,45,18.5,6.5,6.1,9.35,7.0,0.0,0.0
2018,2,22,7,0,37.0,13.0,6.2,9.5,14.0,33.2,0.0
2018,2,22,7,15,70.0,29.0,6.3,9.65,35.5,101.13,54.46
2018,2,22,7,30,103.0,45.0,6.4,9.8,57.0,146.44,117.56
2018,2,22,7,45,155.0,62.0,6.55,10.0,90.5,201.65,169.1
2018,2,22,8,0,207.0,79.0,6.7,10.2,124.0,259.19,221.14
2018,2,22,8,15,380.5,82.0,6.7,10.3,189.0,401.61,345.87
2018,2,22,8,30,554.0,85.0,6.7,10.4,254.0,542.48,465.9
2018,2,22,8,45,659.5,80.0,6.7,10.5,313.5,622.37,531.24
2018,2,22,9,0,765.0,75.0,6.7,10.6,373.0,697.56,590.79
2018,2,22,9,15,793.0,78.0,6.7,10.75,417.5,726.77,612.26
2018,2,22,9,30,821.0,81.0,6.7,10.9,462.0,753.19,631.31
2018,2,22,9,45,842.0,82.5,6.65,11.0,501.5,769.32,642.03
2018,2,22,10,0,863.0,84.0,6.6,11.1,541.0,782.16,650.17
2018,2,22,10,15,874.0,86.0,6.7,11.2,573.0,784.41,650.63
2018,2,22,10,30,885.0,88.0,6.8,11.3,605.0,777.5,644.12
2018,2,22,10,45,891.0,90.5,6.85,11.4,630.0,769.98,637.16
2018,2,22,11,0,897.0,93.0,6.9,11.5,655.0,759.04,627.67
2018,2,22,11,15,631.0,160.5,7.05,11.55,561.5,625.92,518.66
2018,2,22,11,30,365.0,228.0,7.2,11.6,468.0,485.89,401.51
2018,2,22,11,45,222.5,253.0,7.35,11.65,400.0,392.87,323.45
2018,2,22,12,0,80.0,278.0,7.5,11.7,332.0,303.74,248.02
2018,2,22,12,15,133.5,290.5,7.7,11.7,381.0,345.21,282.26
2018,2,22,12,30,187.0,303.0,7.9,11.7,430.0,376.0,307.09
2018,2,22,12,45,215.5,296.0,8.05,11.7,441.0,372.2,303.36
2018,2,22,13,0,244.0,289.0,8.2,11.7,452.0,366.41,297.65
2018,2,22,13,15,402.0,244.0,8.4,11.65,506.5,380.33,306.68
2018,2,22,13,30,560.0,199.0,8.6,11.6,561.0,379.18,301.05
2018,2,22,13,45,616.0,179.0,8.8,11.55,565.0,350.2,272.26
2018,2,22,14,0,672.0,159.0,9.0,11.5,569.0,313.73,236.13
2018,2,22,14,15,591.5,172.0,9.15,11.45,521.0,266.3,195.36
2018,2,22,14,30,511.0,185.0,9.3,11.4,473.0,224.64,161.45
2018,2,22,14,45,564.5,159.0,9.4,11.35,458.5,179.79,121.89
2018,2,22,15,0,618.0,133.0,9.5,11.3,444.0,128.65,83.39
2018,2,22,15,15,460.0,132.0,9.5,11.3,353.0,88.57,73.71
2018,2,22,15,30,302.0,131.0,9.5,11.3,262.0,95.23,79.85
2018,2,22,15,45,361.0,104.5,9.5,11.05,244.5,71.99,59.29
2018,2,22,16,0,420.0,78.0,9.5,10.8,227.0,53.99,43.24
2018,2,22,16,15,500.0,74.0,9.4,10.65,226.5,53.42,42.79
2018,2,22,16,30,580.0,70.0,9.3,10.5,226.0,52.75,42.16
2018,2,22,16,45,456.0,63.0,9.2,10.35,170.5,48.58,38.21
2018,2,22,17,0,332.0,56.0,9.1,10.2,115.0,42.66,32.49
2018,2,22,17,15,256.0,43.5,9.05,10.15,80.0,33.64,23.7
2018,2,22,17,30,180.0,31.0,9.0,10.1,45.0,24.36,11.83
2018,2,22,17,45,109.5,19.5,8.9,10.0,26.0,17.74,0.0
2018,2,22,18,0,39.0,8.0,8.8,9.9,7.0,0.0,0.0
2018,2,22,18,15,19.5,4.0,8.75,9.85,3.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.7,9.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.6,9.75,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.5,9.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.4,9.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.3,9.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.2,9.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,8.1,9.5,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.95,9.4,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.8,9.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.65,9.2,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.5,9.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.3,8.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,7.15,8.85,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,7.0,8.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.9,8.7,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.8,8.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.75,8.55,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.7,8.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.65,8.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.6,8.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.55,8.25,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.5,8.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.45,8.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,6.35,7.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,6.3,7.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,6.25,7.75,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,6.2,7.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,6.1,7.6,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.95,7.45,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.9,7.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.85,7.3,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.8,7.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.75,7.15,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.7,7.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.65,7.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.45,6.95,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.4,6.9,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.4,6.9,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.4,6.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.35,6.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.3,6.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.3,7.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.3,7.3,0.0,0.0,0.0
2018,2,23,6,45,96.5,9.0,5.25,7.6,12.0,0.0,0.0
2018,2,23,7,0,193.0,18.0,5.2,7.9,24.0,128.61,0.0
2018,2,23,7,15,346.0,27.5,5.35,8.15,61.5,280.09,179.47
2018,2,23,7,30,499.0,37.0,5.5,8.4,99.0,405.64,335.91
2018,2,23,7,45,587.5,42.5,5.65,8.65,148.0,477.33,405.71
2018,2,23,8,0,676.0,48.0,5.8,8.9,197.0,560.39,478.86
2018,2,23,8,15,728.0,52.5,5.75,9.05,248.0,617.15,527.12
2018,2,23,8,30,780.0,57.0,5.7,9.2,299.0,673.19,572.59
2018,2,23,8,45,814.5,60.0,5.7,9.3,348.5,712.88,603.56
2018,2,23,9,0,849.0,63.0,5.7,9.4,398.0,750.43,631.9
2018,2,23,9,15,872.5,65.5,5.6,9.55,443.0,769.4,644.46
2018,2,23,9,30,896.0,68.0,5.5,9.7,488.0,792.38,659.94
2018,2,23,9,45,912.5,70.0,5.4,9.85,528.5,806.1,668.02
2018,2,23,10,0,929.0,72.0,5.3,10.0,569.0,816.42,673.48
2018,2,23,10,15,941.0,73.5,5.25,10.1,602.5,819.07,673.55
2018,2,23,10,30,953.0,75.0,5.2,10.2,636.0,818.07,671.01
2018,2,23,10,45,960.5,76.5,5.2,10.35,663.0,809.95,663.37
2018,2,23,11,0,968.0,78.0,5.2,10.5,690.0,798.15,653.14
2018,2,23,11,15,973.0,79.0,5.2,10.65,708.5,780.36,638.51
2018,2,23,11,30,978.0,80.0,5.2,10.8,727.0,759.02,621.35
2018,2,23,11,45,980.0,80.5,5.2,10.95,737.5,731.72,598.1
2018,2,23,12,0,982.0,81.0,5.2,11.1,748.0,701.21,572.01
2018,2,23,12,15,981.0,82.0,5.2,11.2,750.0,666.31,542.18
2018,2,23,12,30,980.0,83.0,5.2,11.3,752.0,628.62,509.63
2018,2,23,12,45,972.5,84.0,5.2,11.4,743.5,584.96,471.72
2018,2,23,13,0,965.0,85.0,5.2,11.5,735.0,539.4,431.48
2018,2,23,13,15,960.0,85.0,5.15,11.6,720.5,492.35,389.03
2018,2,23,13,30,955.0,85.0,5.1,11.7,706.0,443.65,344.3
2018,2,23,13,45,947.5,84.0,5.1,11.8,683.5,391.85,296.29
2018,2,23,14,0,940.0,83.0,5.1,11.9,661.0,339.12,246.9
2018,2,23,14,15,929.5,81.5,5.05,11.9,631.0,284.59,196.29
2018,2,23,14,30,919.0,80.0,5.0,11.9,601.0,229.9,147.07
2018,2,23,14,45,903.5,78.5,4.95,11.9,564.5,174.66,101.81
2018,2,23,15,0,888.0,77.0,4.9,11.9,528.0,120.25,66.1
2018,2,23,15,15,867.5,74.5,4.9,11.9,485.5,58.38,46.63
2018,2,23,15,30,847.0,72.0,4.9,11.9,443.0,54.26,43.1
2018,2,23,15,45,817.5,69.5,4.85,11.8,396.5,53.37,42.44
2018,2,23,16,0,788.0,67.0,4.8,11.7,350.0,52.53,41.8
2018,2,23,16,15,745.5,62.5,4.7,11.35,300.0,50.01,39.63
2018,2,23,16,30,703.0,58.0,4.6,11.0,250.0,47.49,37.37
2018,2,23,16,45,634.5,52.5,4.45,10.7,199.5,40.22,30.69
2018,2,23,17,0,566.0,47.0,4.3,10.4,149.0,37.03,27.52
2018,2,23,17,15,452.0,39.5,4.35,10.15,104.5,32.01,22.4
2018,2,23,17,30,338.0,32.0,4.4,9.9,60.0,27.1,14.68
2018,2,23,17,45,200.0,20.0,4.45,9.7,33.5,18.19,0.0
2018,2,23,18,0,62.0,8.0,4.5,9.5,7.0,0.0,0.0
2018,2,23,18,15,31.0,4.0,4.45,9.4,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,4.05,8.9,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.65,8.05,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.8,7.75,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,24,6,45,73.5,9.5,3.8,8.6,12.0,0.0,0.0
2018,2,24,7,0,147.0,19.0,3.8,8.9,24.0,103.34,0.0
2018,2,24,7,15,179.5,27.0,3.95,9.2,43.0,179.69,121.43
2018,2,24,7,30,212.0,35.0,4.1,9.5,62.0,213.1,175.53
2018,2,24,7,45,117.0,54.5,4.25,9.8,70.5,163.01,136.05
2018,2,24,8,0,22.0,74.0,4.4,10.1,79.0,96.66,78.38
2018,2,24,8,15,61.0,98.5,4.4,10.25,117.0,153.0,128.22
2018,2,24,8,30,100.0,123.0,4.4,10.4,155.0,222.71,188.41
2018,2,24,8,45,132.5,143.0,4.45,10.6,192.0,268.92,227.63
2018,2,24,9,0,165.0,163.0,4.5,10.8,229.0,315.07,266.1
2018,2,24,9,15,153.5,182.5,4.55,10.95,249.0,325.83,273.63
2018,2,24,9,30,142.0,202.0,4.6,11.1,269.0,335.44,280.18
2018,2,24,9,45,168.5,219.5,4.65,11.25,305.5,371.5,309.27
2018,2,24,10,0,195.0,237.0,4.7,11.4,342.0,406.47,337.03
2018,2,24,10,15,358.0,213.0,4.8,11.55,420.0,513.18,425.26
2018,2,24,10,30,521.0,189.0,4.9,11.7,498.0,617.51,508.86
2018,2,24,10,45,635.5,164.0,5.0,11.8,557.0,671.41,551.16
2018,2,24,11,0,750.0,139.0,5.1,11.9,616.0,713.87,584.3
2018,2,24,11,15,696.0,162.0,5.2,11.9,614.5,678.63,554.75
2018,2,24,11,30,642.0,185.0,5.3,11.9,613.0,641.93,524.32
2018,2,24,11,45,626.5,194.5,5.35,11.9,617.5,617.46,503.75
2018,2,24,12,0,611.0,204.0,5.4,11.9,622.0,591.44,481.76
2018,2,24,12,15,618.5,201.5,5.55,11.9,626.0,567.12,461.46
2018,2,24,12,30,626.0,199.0,5.7,11.9,630.0,540.51,438.88
2018,2,24,12,45,584.5,212.5,5.8,11.9,612.0,498.07,402.97
2018,2,24,13,0,543.0,226.0,5.9,11.9,594.0,459.38,369.76
2018,2,24,13,15,369.0,241.5,6.05,11.95,489.5,366.56,294.05
2018,2,24,13,30,195.0,257.0,6.2,12.0,385.0,291.5,233.55
2018,2,24,13,45,105.5,226.5,6.3,12.05,295.5,224.06,179.22
2018,2,24,14,0,16.0,196.0,6.4,12.1,206.0,172.84,139.03
2018,2,24,14,15,72.0,213.0,6.5,12.15,254.5,191.98,152.9
2018,2,24,14,30,128.0,230.0,6.6,12.2,303.0,201.54,158.19
2018,2,24,14,45,197.0,200.5,6.7,12.2,305.0,178.81,136.48
2018,2,24,15,0,266.0,171.0,6.8,12.2,307.0,141.44,104.97
2018,2,24,15,15,464.5,134.0,6.8,12.2,348.5,92.66,76.99
2018,2,24,15,30,663.0,97.0,6.8,12.2,390.0,65.37,52.94
2018,2,24,15,45,652.5,88.5,6.85,12.1,351.5,61.08,49.26
2018,2,24,16,0,642.0,80.0,6.9,12.0,313.0,56.58,45.36
2018,2,24,16,15,427.5,81.5,6.8,11.8,227.5,58.71,47.36
2018,2,24,16,30,213.0,83.0,6.7,11.6,142.0,63.61,51.76
2018,2,24,16,45,191.0,65.0,6.55,11.4,110.0,50.82,40.11
2018,2,24,17,0,169.0,47.0,6.4,11.2,78.0,35.18,25.78
2018,2,24,17,15,181.5,39.0,6.35,11.05,63.0,29.86,20.49
2018,2,24,17,30,194.0,31.0,6.3,10.9,48.0,24.28,13.09
2018,2,24,17,45,114.5,19.5,6.25,10.7,27.5,17.74,0.0
2018,2,24,18,0,35.0,8.0,6.2,10.5,7.0,0.0,0.0
2018,2,24,18,15,17.5,4.0,6.15,10.4,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,6.1,10.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,6.1,10.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,6.0,10.05,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.85,9.95,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.5,9.65,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.35,9.55,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,5.25,9.4,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,5.15,9.2,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,5.05,9.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.7,8.75,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.5,8.65,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.3,8.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.9,8.35,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,25,6,45,87.5,10.5,2.6,8.8,13.5,0.0,0.0
2018,2,25,7,0,175.0,21.0,2.5,9.0,27.0,122.24,0.0
2018,2,25,7,15,318.5,31.0,2.45,9.25,65.0,273.95,196.14
2018,2,25,7,30,462.0,41.0,2.4,9.5,103.0,390.12,320.74
2018,2,25,7,45,547.0,47.5,2.4,9.75,151.0,468.1,391.21
2018,2,25,8,0,632.0,54.0,2.4,10.0,199.0,548.36,458.9
2018,2,25,8,15,683.5,58.5,2.4,10.25,248.5,598.09,498.99
2018,2,25,8,30,735.0,63.0,2.4,10.5,298.0,653.5,541.61
2018,2,25,8,45,770.5,66.5,2.4,10.8,346.5,694.27,571.21
2018,2,25,9,0,806.0,70.0,2.4,11.1,395.0,732.97,598.35
2018,2,25,9,15,831.5,72.5,2.4,11.35,440.0,760.15,616.34
2018,2,25,9,30,857.0,75.0,2.4,11.6,485.0,784.45,631.96
2018,2,25,9,45,876.0,76.5,2.4,11.8,525.0,792.51,635.66
2018,2,25,10,0,895.0,78.0,2.4,12.0,565.0,804.21,642.21
2018,2,25,10,15,907.5,79.5,2.35,12.15,598.5,807.35,642.32
2018,2,25,10,30,920.0,81.0,2.3,12.3,632.0,806.95,640.07
2018,2,25,10,45,929.5,81.5,2.3,12.45,658.0,799.51,633.32
2018,2,25,11,0,939.0,82.0,2.3,12.6,684.0,788.48,624.21
2018,2,25,11,15,944.5,83.0,2.4,12.65,703.0,771.48,611.9
2018,2,25,11,30,950.0,84.0,2.5,12.7,722.0,751.02,597.13
2018,2,25,11,45,953.5,84.0,2.6,12.75,732.5,724.79,576.82
2018,2,25,12,0,957.0,84.0,2.7,12.8,743.0,695.37,553.51
2018,2,25,12,15,956.5,84.5,2.9,12.8,745.0,660.93,526.43
2018,2,25,12,30,956.0,85.0,3.1,12.8,747.0,623.76,496.46
2018,2,25,12,45,951.5,86.5,3.3,12.8,740.5,582.86,462.68
2018,2,25,13,0,947.0,88.0,3.5,12.8,734.0,539.83,426.2
2018,2,25,13,15,944.5,87.5,3.7,12.8,721.0,494.02,386.39
2018,2,25,13,30,942.0,87.0,3.9,12.8,708.0,446.39,343.9
2018,2,25,13,45,936.5,85.5,4.1,12.8,686.5,395.29,297.58
2018,2,25,14,0,931.0,84.0,4.3,12.8,665.0,343.09,249.53
2018,2,25,14,15,921.0,82.5,4.5,12.75,635.0,288.96,199.8
2018,2,25,14,30,911.0,81.0,4.7,12.7,605.0,234.63,151.04
2018,2,25,14,45,897.5,79.0,4.85,12.6,569.0,179.51,105.45
2018,2,25,15,0,884.0,77.0,5.0,12.5,533.0,125.04,68.54
2018,2,25,15,15,863.5,74.5,5.0,12.5,490.5,63.1,41.52
2018,2,25,15,30,843.0,72.0,5.0,12.5,448.0,53.96,42.71
2018,2,25,15,45,813.5,69.5,5.35,12.25,401.5,53.08,42.07
2018,2,25,16,0,784.0,67.0,5.7,12.0,355.0,52.24,41.46
2018,2,25,16,15,739.0,64.0,5.6,11.8,305.0,50.97,40.41
2018,2,25,16,30,694.0,61.0,5.5,11.6,255.0,49.81,39.37
2018,2,25,16,45,623.5,55.5,5.4,11.35,204.5,42.39,32.58
2018,2,25,17,0,553.0,50.0,5.3,11.1,154.0,39.31,29.53
2018,2,25,17,15,418.5,41.0,5.15,10.95,106.0,32.98,23.3
2018,2,25,17,30,284.0,32.0,5.0,10.8,58.0,26.63,15.43
2018,2,25,17,45,149.0,17.5,4.85,10.6,30.5,15.92,0.0
2018,2,25,18,0,14.0,3.0,4.7,10.4,3.0,2.73,0.0
2018,2,25,18,15,7.0,1.5,4.65,10.4,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.5,10.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.55,10.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.35,10.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.55,11.3,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.85,11.3,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.1,11.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.5,6.45,11.15,2.5,0.0,0.0
2018,2,26,7,0,0.0,5.0,6.5,11.1,5.0,4.55,0.0
2018,2,26,7,15,0.0,9.5,6.6,11.1,9.5,8.34,0.63
2018,2,26,7,30,0.0,14.0,6.7,11.1,14.0,12.3,4.68
2018,2,26,7,45,0.0,19.0,6.8,11.05,19.0,16.7,8.68
2018,2,26,8,0,0.0,24.0,6.9,11.0,24.0,21.11,12.63
2018,2,26,8,15,0.0,29.5,6.95,11.0,29.5,25.97,16.92
2018,2,26,8,30,0.0,35.0,7.0,11.0,35.0,30.84,21.15
2018,2,26,8,45,0.5,51.0,7.0,10.95,51.0,45.4,33.75
2018,2,26,9,0,1.0,67.0,7.0,10.9,67.0,60.0,46.28
2018,2,26,9,15,28.5,110.0,7.0,10.9,123.5,129.85,106.92
2018,2,26,9,30,56.0,153.0,7.0,10.9,180.0,197.05,164.3
2018,2,26,9,45,118.0,189.5,7.0,10.85,252.5,297.45,249.48
2018,2,26,10,0,180.0,226.0,7.0,10.8,325.0,383.14,320.84
2018,2,26,10,15,338.5,216.5,7.0,10.8,416.0,504.34,422.41
2018,2,26,10,30,497.0,207.0,7.0,10.8,507.0,622.03,518.35
2018,2,26,10,45,614.5,177.5,7.0,10.8,564.0,674.15,560.45
2018,2,26,11,0,732.0,148.0,7.0,10.8,621.0,715.71,593.83
2018,2,26,11,15,757.5,145.0,7.05,10.8,646.5,710.92,588.89
2018,2,26,11,30,783.0,142.0,7.1,10.8,672.0,702.38,581.02
2018,2,26,11,45,649.5,192.0,7.1,10.85,636.0,635.08,523.87
2018,2,26,12,0,516.0,242.0,7.1,10.9,600.0,567.34,466.54
2018,2,26,12,15,408.0,275.0,7.15,10.9,558.5,507.81,416.38
2018,2,26,12,30,300.0,308.0,7.2,10.9,517.0,450.14,367.84
2018,2,26,12,45,322.0,298.0,7.2,10.95,520.5,434.81,354.47
2018,2,26,13,0,344.0,288.0,7.2,11.0,524.0,417.26,338.82
2018,2,26,13,15,404.0,267.5,7.2,11.0,539.5,405.5,327.19
2018,2,26,13,30,464.0,247.0,7.2,11.0,555.0,387.13,309.1
2018,2,26,13,45,559.0,208.0,7.25,11.0,567.5,360.38,282.35
2018,2,26,14,0,654.0,169.0,7.3,11.0,580.0,324.52,246.3
2018,2,26,14,15,770.0,128.5,7.25,11.0,591.0,281.66,202.11
2018,2,26,14,30,886.0,88.0,7.2,11.0,602.0,237.96,156.63
2018,2,26,14,45,860.0,89.0,7.2,11.0,563.0,177.81,106.46
2018,2,26,15,0,834.0,90.0,7.2,11.0,524.0,126.04,70.99
2018,2,26,15,15,773.0,92.0,7.2,11.0,469.0,76.76,52.58
2018,2,26,15,30,712.0,94.0,7.2,11.0,414.0,63.19,51.21
2018,2,26,15,45,700.5,86.5,7.05,10.9,374.5,59.58,48.13
2018,2,26,16,0,689.0,79.0,6.9,10.8,335.0,55.79,44.85
2018,2,26,16,15,669.5,73.0,6.65,10.65,293.5,52.92,42.35
2018,2,26,16,30,650.0,67.0,6.4,10.5,252.0,49.94,39.66
2018,2,26,16,45,567.0,61.5,6.1,10.35,200.0,47.01,36.9
2018,2,26,17,0,484.0,56.0,5.8,10.2,148.0,44.21,34.05
2018,2,26,17,15,362.5,46.0,5.7,10.1,103.5,37.29,27.24
2018,2,26,17,30,241.0,36.0,5.6,10.0,59.0,28.24,17.21
2018,2,26,17,45,130.5,21.5,5.45,9.85,33.0,17.09,0.0
2018,2,26,18,0,20.0,7.0,5.3,9.7,7.0,6.37,0.0
2018,2,26,18,15,10.0,3.5,5.15,9.65,3.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.85,9.55,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.75,9.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.7,9.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.9,9.45,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.1,9.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.35,9.4,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.6,9.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.55,9.3,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.5,9.2,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.5,9.15,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.5,9.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.45,9.05,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.35,8.95,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.3,8.9,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.35,8.9,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.4,8.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.45,8.9,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.5,8.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.5,8.85,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.5,8.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.45,8.75,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.4,8.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.35,8.65,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.3,8.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.25,8.5,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.2,8.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,7.1,8.3,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,7.0,8.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.9,8.1,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.75,7.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.7,7.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.65,7.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.6,7.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.7,8.2,0.0,0.0,0.0
2018,2,27,6,45,119.0,11.0,6.75,8.4,16.5,10.01,0.0
2018,2,27,7,0,238.0,22.0,6.8,8.6,33.0,187.24,0.0
2018,2,27,7,15,389.5,30.0,6.8,8.75,74.5,322.71,249.39
2018,2,27,7,30,541.0,38.0,6.8,8.9,116.0,434.69,366.23
2018,2,27,7,45,619.5,44.0,6.8,9.1,166.5,511.87,437.58
2018,2,27,8,0,698.0,50.0,6.8,9.3,217.0,590.32,505.91
2018,2,27,8,15,748.0,54.0,6.65,9.45,269.0,646.2,552.63
2018,2,27,8,30,798.0,58.0,6.5,9.6,321.0,701.23,596.57
2018,2,27,8,45,829.0,61.0,6.35,9.8,370.5,738.96,624.92
2018,2,27,9,0,860.0,64.0,6.2,10.0,420.0,767.29,644.93
2018,2,27,9,15,881.5,67.0,6.0,10.15,465.5,792.6,661.97
2018,2,27,9,30,903.0,70.0,5.8,10.3,511.0,814.92,676.31
2018,2,27,9,45,917.0,72.5,5.6,10.5,551.0,827.37,682.69
2018,2,27,10,0,931.0,75.0,5.4,10.7,591.0,836.35,686.41
2018,2,27,10,15,942.5,77.0,5.3,10.85,625.0,839.14,686.14
2018,2,27,10,30,954.0,79.0,5.2,11.0,659.0,838.23,683.24
2018,2,27,10,45,961.0,80.5,5.05,11.15,685.5,829.54,674.37
2018,2,27,11,0,968.0,82.0,4.9,11.3,712.0,817.16,662.95
2018,2,27,11,15,973.0,82.5,4.8,11.45,730.5,798.6,647.37
2018,2,27,11,30,978.0,83.0,4.7,11.6,749.0,776.5,629.34
2018,2,27,11,45,980.0,84.0,4.65,11.75,760.0,749.43,607.1
2018,2,27,12,0,982.0,85.0,4.6,11.9,771.0,719.11,581.4
2018,2,27,12,15,982.5,85.0,4.6,12.0,773.0,683.78,551.87
2018,2,27,12,30,983.0,85.0,4.6,12.1,775.0,645.61,519.58
2018,2,27,12,45,980.0,85.5,4.55,12.25,768.5,603.35,483.16
2018,2,27,13,0,977.0,86.0,4.5,12.4,762.0,558.83,444.18
2018,2,27,13,15,972.5,85.5,4.4,12.45,747.0,510.69,401.52
2018,2,27,13,30,968.0,85.0,4.3,12.5,732.0,460.87,356.52
2018,2,27,13,45,959.5,84.5,4.2,12.55,708.5,408.17,308.36
2018,2,27,14,0,951.0,84.0,4.1,12.6,685.0,354.62,258.79
2018,2,27,14,15,938.5,82.5,4.05,12.65,653.5,298.67,207.35
2018,2,27,14,30,926.0,81.0,4.0,12.7,622.0,242.77,157.08
2018,2,27,14,45,912.0,79.0,3.95,12.7,585.0,186.6,110.17
2018,2,27,15,0,898.0,77.0,3.9,12.7,548.0,131.12,71.59
2018,2,27,15,15,879.0,74.5,3.9,12.7,505.5,76.09,48.84
2018,2,27,15,30,860.0,72.0,3.9,12.7,463.0,53.85,42.54
2018,2,27,15,45,829.0,69.5,4.0,12.55,414.5,52.94,41.88
2018,2,27,16,0,798.0,67.0,4.1,12.4,366.0,52.07,41.24
2018,2,27,16,15,754.5,63.5,4.05,12.1,315.5,50.37,39.83
2018,2,27,16,30,711.0,60.0,4.0,11.8,265.0,48.73,38.39
2018,2,27,16,45,644.5,55.5,3.95,11.45,214.0,42.21,32.46
2018,2,27,17,0,578.0,51.0,3.9,11.1,163.0,39.97,30.19
2018,2,27,17,15,406.0,40.0,3.9,10.85,107.5,31.74,22.36
2018,2,27,17,30,234.0,29.0,3.9,10.6,52.0,23.38,13.56
2018,2,27,17,45,152.0,19.5,3.9,10.3,31.0,15.45,0.0
2018,2,27,18,0,70.0,10.0,3.9,10.0,10.0,9.1,0.0
2018,2,27,18,15,35.0,5.0,3.85,9.95,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,28,6,45,0.0,4.0,2.4,9.45,4.0,3.64,0.0
2018,2,28,7,0,0.0,8.0,2.4,9.7,8.0,7.02,0.0
2018,2,28,7,15,4.0,19.5,2.45,9.85,20.0,19.71,10.12
2018,2,28,7,30,8.0,31.0,2.5,10.0,32.0,32.67,22.33
2018,2,28,7,45,46.0,56.5,2.6,10.2,67.0,92.17,74.91
2018,2,28,8,0,84.0,82.0,2.7,10.4,102.0,162.71,136.61
2018,2,28,8,15,89.5,102.5,2.75,10.55,128.5,190.85,160.74
2018,2,28,8,30,95.0,123.0,2.8,10.7,155.0,218.19,183.69
2018,2,28,8,45,102.0,144.5,2.85,10.8,183.5,247.26,207.64
2018,2,28,9,0,109.0,166.0,2.9,10.9,212.0,275.52,230.49
2018,2,28,9,15,95.0,186.5,3.0,11.1,229.5,270.87,225.4
2018,2,28,9,30,81.0,207.0,3.1,11.3,247.0,279.29,231.01
2018,2,28,9,45,85.5,224.0,3.15,11.45,269.0,297.72,245.32
2018,2,28,10,0,90.0,241.0,3.2,11.6,291.0,315.59,259.02
2018,2,28,10,15,115.0,260.5,3.25,11.7,328.5,364.78,298.2
2018,2,28,10,30,140.0,280.0,3.3,11.8,366.0,399.0,324.95
2018,2,28,10,45,177.0,290.0,3.35,11.85,403.0,430.64,349.91
2018,2,28,11,0,214.0,300.0,3.4,11.9,440.0,460.25,372.98
2018,2,28,11,15,255.0,304.5,3.45,12.0,476.0,494.5,399.32
2018,2,28,11,30,296.0,309.0,3.5,12.1,512.0,515.06,414.87
2018,2,28,11,45,279.5,316.5,3.55,12.15,510.5,496.3,399.1
2018,2,28,12,0,263.0,324.0,3.6,12.2,509.0,477.25,383.3
2018,2,28,12,15,228.5,330.0,3.6,12.25,491.0,441.21,354.06
2018,2,28,12,30,194.0,336.0,3.6,12.3,473.0,412.55,330.58
2018,2,28,12,45,145.5,320.0,3.6,12.35,422.5,359.71,288.21
2018,2,28,13,0,97.0,304.0,3.6,12.4,372.0,310.56,248.77
2018,2,28,13,15,83.0,292.5,3.55,12.4,349.5,286.82,229.6
2018,2,28,13,30,69.0,281.0,3.5,12.4,327.0,264.51,211.55
2018,2,28,13,45,65.5,275.5,3.45,12.4,318.0,251.94,201.23
2018,2,28,14,0,62.0,270.0,3.4,12.4,309.0,239.54,191.05
2018,2,28,14,15,41.0,242.0,3.4,12.4,267.5,206.93,165.17
2018,2,28,14,30,20.0,214.0,3.4,12.4,226.0,183.4,146.94
2018,2,28,14,45,21.5,202.0,3.35,12.35,214.0,171.35,137.28
2018,2,28,15,0,23.0,190.0,3.3,12.3,202.0,159.12,127.62
2018,2,28,15,15,27.0,169.0,3.3,12.3,182.0,133.49,107.11
2018,2,28,15,30,31.0,148.0,3.3,12.3,162.0,117.78,99.07
2018,2,28,15,45,44.5,145.5,3.3,12.25,163.5,115.18,97.09
2018,2,28,16,0,58.0,143.0,3.3,12.2,165.0,112.2,94.71
2018,2,28,16,15,88.0,115.5,3.3,12.15,143.5,89.31,74.57
2018,2,28,16,30,118.0,88.0,3.3,12.1,122.0,70.34,57.69
2018,2,28,16,45,59.0,67.5,3.3,12.05,84.5,55.0,43.84
2018,2,28,17,0,0.0,47.0,3.3,12.0,47.0,41.25,31.25
2018,2,28,17,15,0.0,33.5,3.35,12.0,33.5,29.55,20.38
2018,2,28,17,30,0.0,20.0,3.4,12.0,20.0,17.61,8.93
2018,2,28,17,45,0.0,11.5,3.45,11.95,11.5,10.12,0.0
2018,2,28,18,0,0.0,3.0,3.5,11.9,3.0,2.73,0.0
2018,2,28,18,15,0.0,1.5,3.65,11.9,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.6,11.95,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.05,12.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.25,12.1,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,12.1,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.45,12.05,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.45,12.05,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.55,12.1,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.8,12.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.55,12.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.7,12.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.8,12.5,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.0,12.55,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.1,12.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.2,12.6,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.3,12.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.35,12.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.4,12.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.45,12.6,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.5,12.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.45,12.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,12.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,8.3,12.75,2.0,1.82,0.0
2018,3,1,7,0,0.0,4.0,8.2,12.8,4.0,3.5,0.0
2018,3,1,7,15,0.0,8.5,8.0,12.8,8.5,7.46,0.28
2018,3,1,7,30,0.0,13.0,7.8,12.8,13.0,11.41,3.96
2018,3,1,7,45,0.0,18.5,7.55,12.85,18.5,16.26,8.26
2018,3,1,8,0,0.0,24.0,7.3,12.9,24.0,21.11,12.54
2018,3,1,8,15,0.0,28.5,7.1,12.9,28.5,25.09,16.01
2018,3,1,8,30,0.0,33.0,6.9,12.9,33.0,29.07,19.44
2018,3,1,8,45,0.0,42.0,6.7,12.95,42.0,37.04,26.25
2018,3,1,9,0,0.0,51.0,6.5,13.0,51.0,45.02,33.01
2018,3,1,9,15,0.5,80.5,6.3,13.0,80.5,71.64,55.6
2018,3,1,9,30,1.0,110.0,6.1,13.0,110.0,99.96,79.4
2018,3,1,9,45,3.5,131.5,5.95,13.0,133.0,122.31,98.02
2018,3,1,10,0,6.0,153.0,5.8,13.0,156.0,144.52,116.38
2018,3,1,10,15,77.5,207.0,5.7,13.0,254.5,264.21,217.17
2018,3,1,10,30,149.0,261.0,5.6,13.0,353.0,385.98,316.58
2018,3,1,10,45,108.5,261.0,5.5,13.0,329.5,347.99,283.98
2018,3,1,11,0,68.0,261.0,5.4,13.0,306.0,300.66,244.28
2018,3,1,11,15,100.0,287.0,5.45,12.95,355.0,345.2,280.56
2018,3,1,11,30,132.0,313.0,5.5,12.9,404.0,395.44,320.67
2018,3,1,11,45,90.0,276.5,5.55,12.85,339.0,316.34,256.36
2018,3,1,12,0,48.0,240.0,5.6,12.8,274.0,249.73,201.74
2018,3,1,12,15,79.0,252.0,5.65,12.8,308.0,275.63,223.13
2018,3,1,12,30,110.0,264.0,5.7,12.8,342.0,302.03,244.41
2018,3,1,12,45,133.0,297.0,5.8,12.8,390.5,334.06,269.69
2018,3,1,13,0,156.0,330.0,5.9,12.8,439.0,361.89,291.23
2018,3,1,13,15,173.5,323.0,6.0,12.8,442.0,351.35,282.0
2018,3,1,13,30,191.0,316.0,6.1,12.8,445.0,338.99,271.03
2018,3,1,13,45,209.0,304.0,6.2,12.8,441.5,321.17,255.27
2018,3,1,14,0,227.0,292.0,6.3,12.8,438.0,301.48,237.59
2018,3,1,14,15,230.0,266.5,6.35,12.8,408.5,266.8,207.92
2018,3,1,14,30,233.0,241.0,6.4,12.8,379.0,226.06,173.37
2018,3,1,14,45,358.0,209.5,6.45,12.8,407.0,203.94,149.4
2018,3,1,15,0,483.0,178.0,6.5,12.8,435.0,161.28,111.71
2018,3,1,15,15,526.5,152.5,6.5,12.8,412.5,113.25,82.32
2018,3,1,15,30,570.0,127.0,6.5,12.8,390.0,85.61,70.67
2018,3,1,15,45,650.0,102.0,6.55,12.85,373.0,70.04,57.03
2018,3,1,16,0,730.0,77.0,6.6,12.9,356.0,59.44,47.71
2018,3,1,16,15,624.5,80.5,6.6,12.8,296.5,57.98,46.5
2018,3,1,16,30,519.0,84.0,6.6,12.7,237.0,62.73,50.79
2018,3,1,16,45,339.5,79.0,6.6,12.6,171.5,58.3,46.71
2018,3,1,17,0,160.0,74.0,6.6,12.5,106.0,56.97,45.16
2018,3,1,17,15,144.5,55.0,6.7,12.45,77.5,43.15,32.28
2018,3,1,17,30,129.0,36.0,6.8,12.4,49.0,28.86,18.4
2018,3,1,17,45,97.0,23.0,6.9,12.3,30.0,18.59,0.0
2018,3,1,18,0,65.0,10.0,7.0,12.2,11.0,9.1,0.0
2018,3,1,18,15,32.5,5.0,7.15,12.2,5.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.3,12.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.45,12.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.6,12.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.6,12.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.6,12.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.6,12.15,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.6,12.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.6,12.05,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.6,11.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.6,11.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.6,11.8,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.6,11.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.65,11.6,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.55,11.4,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.3,11.2,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,10.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.35,10.75,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.85,10.45,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.3,10.15,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,2,6,45,0.0,3.5,2.85,10.25,3.5,3.18,0.0
2018,3,2,7,0,0.0,7.0,3.0,10.5,7.0,6.14,0.0
2018,3,2,7,15,0.0,15.5,3.25,10.65,15.5,13.62,5.44
2018,3,2,7,30,0.0,24.0,3.5,10.8,24.0,21.12,12.33
2018,3,2,7,45,53.5,45.0,3.8,11.0,58.5,91.41,74.53
2018,3,2,8,0,107.0,66.0,4.1,11.2,93.0,156.52,132.18
2018,3,2,8,15,308.5,84.5,4.4,11.3,186.0,361.78,309.5
2018,3,2,8,30,510.0,103.0,4.7,11.4,279.0,543.22,460.65
2018,3,2,8,45,614.0,100.0,5.0,11.5,341.5,633.0,532.5
2018,3,2,9,0,718.0,97.0,5.3,11.6,404.0,716.94,598.04
2018,3,2,9,15,754.0,97.5,5.55,11.65,450.0,749.17,622.18
2018,3,2,9,30,790.0,98.0,5.8,11.7,496.0,774.9,641.34
2018,3,2,9,45,681.0,133.0,6.05,11.8,494.5,728.4,604.16
2018,3,2,10,0,572.0,168.0,6.3,11.9,493.0,665.98,552.98
2018,3,2,10,15,412.0,219.0,6.45,11.9,460.0,584.61,484.02
2018,3,2,10,30,252.0,270.0,6.6,11.9,427.0,490.01,404.0
2018,3,2,10,45,211.0,289.5,6.7,11.95,424.5,457.42,376.27
2018,3,2,11,0,170.0,309.0,6.8,12.0,422.0,437.4,358.37
2018,3,2,11,15,141.0,289.0,6.9,12.0,384.5,387.18,317.06
2018,3,2,11,30,112.0,269.0,7.0,12.0,347.0,339.03,277.29
2018,3,2,11,45,68.0,237.0,7.05,12.0,284.5,264.49,215.54
2018,3,2,12,0,24.0,205.0,7.1,12.0,222.0,202.14,163.39
2018,3,2,12,15,12.5,148.5,7.15,12.0,157.5,139.55,111.5
2018,3,2,12,30,1.0,92.0,7.2,12.0,93.0,82.24,63.58
2018,3,2,12,45,40.0,140.0,7.25,11.95,168.5,146.27,117.38
2018,3,2,13,0,79.0,188.0,7.3,11.9,244.0,205.58,166.31
2018,3,2,13,15,132.0,242.5,7.35,11.9,333.5,268.56,217.21
2018,3,2,13,30,185.0,297.0,7.4,11.9,423.0,322.67,259.7
2018,3,2,13,45,156.5,293.0,7.4,11.85,397.5,295.09,236.6
2018,3,2,14,0,128.0,289.0,7.4,11.8,372.0,270.0,215.93
2018,3,2,14,15,218.5,270.0,7.35,11.75,403.5,267.15,209.8
2018,3,2,14,30,309.0,251.0,7.3,11.7,435.0,248.76,189.82
2018,3,2,14,45,371.5,216.5,7.25,11.65,425.0,211.69,155.91
2018,3,2,15,0,434.0,182.0,7.2,11.6,415.0,161.08,113.71
2018,3,2,15,15,476.5,163.0,7.2,11.6,400.5,120.12,88.49
2018,3,2,15,30,519.0,144.0,7.2,11.6,386.0,96.75,80.88
2018,3,2,15,45,441.5,136.5,7.05,11.4,328.0,93.02,77.85
2018,3,2,16,0,364.0,129.0,6.9,11.2,270.0,89.25,74.74
2018,3,2,16,15,299.5,108.5,6.85,11.1,214.0,76.31,63.29
2018,3,2,16,30,235.0,88.0,6.8,11.0,158.0,67.13,55.09
2018,3,2,16,45,169.0,70.0,6.75,10.9,115.5,54.28,43.42
2018,3,2,17,0,103.0,52.0,6.7,10.8,73.0,41.04,31.25
2018,3,2,17,15,75.0,39.5,6.7,10.65,52.5,33.3,23.88
2018,3,2,17,30,47.0,27.0,6.7,10.5,32.0,23.04,13.86
2018,3,2,17,45,25.0,16.0,6.65,10.4,18.5,13.82,0.0
2018,3,2,18,0,3.0,5.0,6.6,10.3,5.0,4.55,0.0
2018,3,2,18,15,1.5,2.5,6.5,10.2,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.85,9.85,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.4,9.75,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.95,9.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,3,6,45,50.0,12.5,3.2,9.85,15.5,40.36,0.0
2018,3,3,7,0,100.0,25.0,3.2,10.0,31.0,111.31,38.55
2018,3,3,7,15,173.5,40.5,3.3,10.1,63.5,201.55,161.46
2018,3,3,7,30,247.0,56.0,3.4,10.2,96.0,272.82,228.37
2018,3,3,7,45,297.5,70.5,3.5,10.25,135.5,330.54,280.43
2018,3,3,8,0,348.0,85.0,3.6,10.3,175.0,390.14,332.3
2018,3,3,8,15,369.5,101.0,3.65,10.3,214.5,430.8,366.47
2018,3,3,8,30,391.0,117.0,3.7,10.3,254.0,470.64,398.87
2018,3,3,8,45,499.0,117.5,3.75,10.3,317.5,558.71,470.83
2018,3,3,9,0,607.0,118.0,3.8,10.3,381.0,655.32,546.63
2018,3,3,9,15,574.0,134.0,3.9,10.3,403.0,648.52,539.2
2018,3,3,9,30,541.0,150.0,4.0,10.3,425.0,632.26,524.79
2018,3,3,9,45,529.0,166.5,4.05,10.35,452.5,637.6,527.08
2018,3,3,10,0,517.0,183.0,4.1,10.4,480.0,640.23,527.29
2018,3,3,10,15,478.5,203.5,4.2,10.4,490.0,623.25,512.19
2018,3,3,10,30,440.0,224.0,4.3,10.4,500.0,604.14,495.57
2018,3,3,10,45,420.0,239.0,4.35,10.4,511.0,592.2,484.84
2018,3,3,11,0,400.0,254.0,4.4,10.4,522.0,578.64,472.87
2018,3,3,11,15,352.0,276.5,4.45,10.4,517.0,540.83,441.61
2018,3,3,11,30,304.0,299.0,4.5,10.4,512.0,514.01,418.82
2018,3,3,11,45,182.5,254.5,4.55,10.35,383.0,366.76,300.18
2018,3,3,12,0,61.0,210.0,4.6,10.3,254.0,231.0,188.11
2018,3,3,12,15,98.5,176.5,4.65,10.3,247.5,224.36,183.49
2018,3,3,12,30,136.0,143.0,4.7,10.3,241.0,211.94,173.58
2018,3,3,12,45,353.0,186.0,4.75,10.25,437.5,362.55,296.85
2018,3,3,13,0,570.0,229.0,4.8,10.2,634.0,487.58,393.81
2018,3,3,13,15,581.5,218.0,4.8,10.2,624.0,452.11,362.34
2018,3,3,13,30,593.0,207.0,4.8,10.2,614.0,415.75,329.91
2018,3,3,13,45,476.5,196.5,4.85,10.15,517.0,330.1,259.5
2018,3,3,14,0,360.0,186.0,4.9,10.1,420.0,256.71,199.51
2018,3,3,14,15,214.5,173.0,4.85,10.05,310.5,190.87,147.72
2018,3,3,14,30,69.0,160.0,4.8,10.0,201.0,143.2,112.92
2018,3,3,14,45,199.0,159.0,4.8,9.95,268.5,147.99,111.12
2018,3,3,15,0,329.0,158.0,4.8,9.9,336.0,136.4,97.41
2018,3,3,15,15,470.5,140.0,4.8,9.9,373.0,106.02,76.34
2018,3,3,15,30,612.0,122.0,4.8,9.9,410.0,81.54,67.76
2018,3,3,15,45,687.5,96.5,4.7,9.75,389.5,65.8,53.88
2018,3,3,16,0,763.0,71.0,4.6,9.6,369.0,54.5,43.86
2018,3,3,16,15,690.0,71.0,4.45,9.5,313.5,50.76,40.58
2018,3,3,16,30,617.0,71.0,4.3,9.4,258.0,52.17,41.9
2018,3,3,16,45,528.0,64.5,4.1,9.3,204.0,48.52,38.52
2018,3,3,17,0,439.0,58.0,3.9,9.2,150.0,44.9,35.0
2018,3,3,17,15,418.5,47.0,3.8,9.15,115.0,37.45,27.8
2018,3,3,17,30,398.0,36.0,3.7,9.1,80.0,29.62,19.75
2018,3,3,17,45,244.5,24.0,3.55,9.0,46.5,20.24,1.0
2018,3,3,18,0,91.0,12.0,3.4,8.9,13.0,10.91,0.0
2018,3,3,18,15,45.5,6.0,3.4,8.9,6.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
