Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,20,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,4,6,15,22.5,3.5,0.8,8.9,2.5,0.0,0.0
2018,3,4,6,30,45.0,7.0,0.7,9.0,5.0,0.0,0.0
2018,3,4,6,45,174.5,17.5,0.65,9.1,27.0,117.79,0.0
2018,3,4,7,0,304.0,28.0,0.6,9.2,49.0,250.85,124.03
2018,3,4,7,15,430.0,35.5,0.55,9.3,92.5,363.59,290.29
2018,3,4,7,30,556.0,43.0,0.5,9.4,136.0,471.01,383.94
2018,3,4,7,45,630.0,47.0,0.5,9.5,186.5,536.61,438.06
2018,3,4,8,0,704.0,51.0,0.5,9.6,237.0,610.98,495.63
2018,3,4,8,15,748.5,55.0,0.5,9.75,288.5,663.6,534.01
2018,3,4,8,30,793.0,59.0,0.5,9.9,340.0,715.24,570.08
2018,3,4,8,45,824.5,61.0,0.5,10.0,389.0,752.45,594.61
2018,3,4,9,0,856.0,63.0,0.5,10.1,438.0,780.04,611.83
2018,3,4,9,15,877.0,65.5,0.45,10.3,483.5,804.64,625.61
2018,3,4,9,30,898.0,68.0,0.4,10.5,529.0,826.26,637.07
2018,3,4,9,45,910.0,70.5,0.35,10.7,568.0,837.24,641.21
2018,3,4,10,0,922.0,73.0,0.3,10.9,607.0,844.74,643.23
2018,3,4,10,15,933.0,74.5,0.3,11.05,640.5,846.65,642.73
2018,3,4,10,30,944.0,76.0,0.3,11.2,674.0,844.91,640.02
2018,3,4,10,45,952.0,77.0,0.3,11.35,700.0,836.52,633.08
2018,3,4,11,0,960.0,78.0,0.3,11.5,726.0,824.46,623.93
2018,3,4,11,15,965.0,78.5,0.4,11.65,744.5,805.95,612.46
2018,3,4,11,30,970.0,79.0,0.5,11.8,763.0,783.93,598.69
2018,3,4,11,45,972.5,79.5,0.6,11.9,773.5,756.73,581.4
2018,3,4,12,0,975.0,80.0,0.7,12.0,784.0,726.29,560.13
2018,3,4,12,15,974.5,80.5,0.75,12.1,785.5,690.87,533.76
2018,3,4,12,30,974.0,81.0,0.8,12.2,787.0,652.67,504.71
2018,3,4,12,45,971.0,81.5,0.85,12.25,780.5,610.49,471.98
2018,3,4,13,0,968.0,82.0,0.9,12.3,774.0,566.08,436.56
2018,3,4,13,15,965.5,82.0,0.95,12.35,760.5,519.42,398.23
2018,3,4,13,30,963.0,82.0,1.0,12.4,747.0,470.89,357.13
2018,3,4,13,45,956.5,81.5,1.05,12.45,724.5,418.82,312.02
2018,3,4,14,0,950.0,81.0,1.1,12.5,702.0,365.72,264.87
2018,3,4,14,15,940.5,79.5,1.2,12.5,671.5,310.23,215.34
2018,3,4,14,30,931.0,78.0,1.3,12.5,641.0,254.51,165.84
2018,3,4,14,45,917.5,76.5,1.4,12.5,604.0,198.19,118.41
2018,3,4,15,0,904.0,75.0,1.5,12.5,567.0,142.51,77.77
2018,3,4,15,15,885.5,72.5,1.5,12.5,524.0,86.81,50.21
2018,3,4,15,30,867.0,70.0,1.5,12.5,481.0,59.79,47.78
2018,3,4,15,45,840.5,67.5,1.85,12.45,433.5,50.92,40.06
2018,3,4,16,0,814.0,65.0,2.2,12.4,386.0,50.01,39.37
2018,3,4,16,15,775.0,62.5,2.3,12.2,335.5,49.06,38.63
2018,3,4,16,30,736.0,60.0,2.4,12.0,285.0,48.21,37.92
2018,3,4,16,45,676.5,55.0,2.5,11.75,233.0,45.18,35.17
2018,3,4,17,0,617.0,50.0,2.6,11.5,181.0,38.59,29.06
2018,3,4,17,15,520.5,43.5,2.7,11.35,133.0,34.47,24.97
2018,3,4,17,30,424.0,37.0,2.8,11.2,85.0,30.45,20.43
2018,3,4,17,45,260.5,24.5,2.9,11.05,49.5,20.59,3.37
2018,3,4,18,0,97.0,12.0,3.0,10.9,14.0,10.91,0.0
2018,3,4,18,15,48.5,6.0,3.05,10.85,7.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.7,7.85,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.9,7.65,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,3,5,6,15,25.0,4.0,4.35,7.65,3.0,0.0,0.0
2018,3,5,6,30,50.0,8.0,4.5,7.9,6.0,0.0,0.0
2018,3,5,6,45,184.0,19.0,4.65,8.1,29.5,125.43,0.0
2018,3,5,7,0,318.0,30.0,4.8,8.3,53.0,264.94,157.49
2018,3,5,7,15,441.0,38.0,4.85,8.5,98.0,375.38,309.88
2018,3,5,7,30,564.0,46.0,4.9,8.7,143.0,482.66,408.68
2018,3,5,7,45,634.0,51.0,4.9,8.85,194.0,546.78,465.76
2018,3,5,8,0,704.0,56.0,4.9,9.0,245.0,620.14,527.26
2018,3,5,8,15,748.0,60.0,4.9,9.3,297.0,672.75,569.18
2018,3,5,8,30,792.0,64.0,4.9,9.6,349.0,724.21,608.5
2018,3,5,8,45,822.5,67.0,4.9,9.9,398.5,762.04,635.92
2018,3,5,9,0,853.0,70.0,4.9,10.2,448.0,797.54,660.85
2018,3,5,9,15,875.5,72.0,4.85,10.6,493.5,815.13,671.09
2018,3,5,9,30,898.0,74.0,4.8,11.0,539.0,837.22,684.68
2018,3,5,9,45,916.0,74.5,4.75,11.35,579.5,850.54,691.67
2018,3,5,10,0,934.0,75.0,4.7,11.7,620.0,860.45,696.19
2018,3,5,10,15,945.0,76.0,4.55,12.05,653.5,861.64,693.65
2018,3,5,10,30,956.0,77.0,4.4,12.4,687.0,859.15,688.58
2018,3,5,10,45,963.5,77.5,4.25,12.7,713.0,849.59,678.63
2018,3,5,11,0,971.0,78.0,4.1,13.0,739.0,836.35,666.51
2018,3,5,11,15,976.0,79.0,3.85,13.2,757.5,818.08,650.86
2018,3,5,11,30,981.0,80.0,3.6,13.4,776.0,796.25,632.78
2018,3,5,11,45,983.5,80.5,3.35,13.65,786.5,768.65,610.53
2018,3,5,12,0,986.0,81.0,3.1,13.9,797.0,737.79,584.63
2018,3,5,12,15,985.5,80.0,3.0,14.05,797.5,700.44,554.2
2018,3,5,12,30,985.0,79.0,2.9,14.2,798.0,660.36,521.26
2018,3,5,12,45,985.0,77.5,2.75,14.35,791.0,617.5,485.42
2018,3,5,13,0,985.0,76.0,2.6,14.5,784.0,572.22,446.98
2018,3,5,13,15,981.0,76.0,2.55,14.6,769.5,524.16,405.92
2018,3,5,13,30,977.0,76.0,2.5,14.7,755.0,474.34,362.4
2018,3,5,13,45,971.0,75.0,2.45,14.8,732.0,421.4,315.38
2018,3,5,14,0,965.0,74.0,2.4,14.9,709.0,367.37,266.52
2018,3,5,14,15,955.5,73.5,2.35,14.95,679.0,311.96,216.19
2018,3,5,14,30,946.0,73.0,2.3,15.0,649.0,256.27,166.17
2018,3,5,14,45,932.5,71.5,2.3,15.05,611.5,199.16,117.78
2018,3,5,15,0,919.0,70.0,2.3,15.1,574.0,142.7,76.22
2018,3,5,15,15,901.5,68.5,2.3,15.1,531.5,86.94,48.23
2018,3,5,15,30,884.0,67.0,2.3,15.1,489.0,57.82,45.54
2018,3,5,15,45,770.0,79.0,2.3,15.0,420.5,58.99,46.75
2018,3,5,16,0,656.0,91.0,2.3,14.9,352.0,63.29,50.69
2018,3,5,16,15,653.0,79.0,2.2,14.55,310.0,56.29,44.66
2018,3,5,16,30,650.0,67.0,2.1,14.2,268.0,48.9,38.19
2018,3,5,16,45,594.0,61.5,2.05,13.9,220.0,46.05,35.65
2018,3,5,17,0,538.0,56.0,2.0,13.6,172.0,43.22,32.95
2018,3,5,17,15,468.0,45.5,2.05,13.3,127.0,35.94,26.1
2018,3,5,17,30,398.0,35.0,2.1,13.0,82.0,28.38,18.63
2018,3,5,17,45,279.0,26.0,2.15,12.75,51.0,21.92,5.81
2018,3,5,18,0,160.0,17.0,2.2,12.5,20.0,15.46,0.0
2018,3,5,18,15,80.0,8.5,2.3,12.4,10.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,6,6,15,29.0,4.0,3.25,9.9,3.0,0.0,0.0
2018,3,6,6,30,58.0,8.0,3.3,10.2,6.0,0.0,0.0
2018,3,6,6,45,94.5,18.0,3.35,10.45,22.0,72.29,0.0
2018,3,6,7,0,131.0,28.0,3.4,10.7,38.0,152.78,97.44
2018,3,6,7,15,168.0,46.0,3.45,10.9,69.0,192.27,156.59
2018,3,6,7,30,205.0,64.0,3.5,11.1,100.0,242.65,203.48
2018,3,6,7,45,318.5,73.5,3.5,11.3,150.5,352.59,298.9
2018,3,6,8,0,432.0,83.0,3.5,11.5,201.0,453.8,384.52
2018,3,6,8,15,450.0,98.0,3.45,11.85,242.5,492.89,415.6
2018,3,6,8,30,468.0,113.0,3.4,12.2,284.0,530.73,444.67
2018,3,6,8,45,656.0,91.0,3.35,12.5,365.5,666.16,550.19
2018,3,6,9,0,844.0,69.0,3.3,12.8,447.0,792.36,642.62
2018,3,6,9,15,865.0,71.0,3.15,13.2,492.0,808.67,650.22
2018,3,6,9,30,886.0,73.0,3.0,13.6,537.0,829.55,661.81
2018,3,6,9,45,901.5,74.5,2.85,14.05,576.5,842.07,666.98
2018,3,6,10,0,917.0,76.0,2.7,14.5,616.0,851.19,669.73
2018,3,6,10,15,927.5,77.5,2.55,14.75,649.0,852.63,667.57
2018,3,6,10,30,938.0,79.0,2.4,15.0,682.0,850.44,663.0
2018,3,6,10,45,945.5,80.0,2.3,15.25,708.0,841.61,654.33
2018,3,6,11,0,953.0,81.0,2.2,15.5,734.0,829.15,643.34
2018,3,6,11,15,957.5,81.5,2.1,15.7,752.0,810.25,628.15
2018,3,6,11,30,962.0,82.0,2.0,15.9,770.0,787.89,610.73
2018,3,6,11,45,964.5,83.0,1.85,16.05,780.5,761.23,590.13
2018,3,6,12,0,967.0,84.0,1.7,16.2,791.0,731.35,566.06
2018,3,6,12,15,953.0,90.0,1.7,16.3,788.0,692.73,536.16
2018,3,6,12,30,939.0,96.0,1.7,16.4,785.0,652.08,504.33
2018,3,6,12,45,884.5,115.0,1.65,16.5,759.5,598.77,462.11
2018,3,6,13,0,830.0,134.0,1.6,16.6,734.0,546.51,420.21
2018,3,6,13,15,781.0,148.5,1.6,16.6,704.5,494.92,378.62
2018,3,6,13,30,732.0,163.0,1.6,16.6,675.0,442.23,335.6
2018,3,6,13,45,741.0,152.0,1.6,16.6,656.5,395.56,295.75
2018,3,6,14,0,750.0,141.0,1.6,16.6,638.0,347.16,253.42
2018,3,6,14,15,771.0,125.5,1.6,16.55,617.0,301.83,212.32
2018,3,6,14,30,792.0,110.0,1.6,16.5,596.0,248.96,165.18
2018,3,6,14,45,738.5,118.0,1.6,16.45,550.5,194.25,121.33
2018,3,6,15,0,685.0,126.0,1.6,16.4,505.0,149.7,90.42
2018,3,6,15,15,626.0,130.5,1.6,16.4,456.5,108.06,70.35
2018,3,6,15,30,567.0,135.0,1.6,16.4,408.0,90.02,73.27
2018,3,6,15,45,612.5,110.5,1.7,16.05,379.0,74.91,60.44
2018,3,6,16,0,658.0,86.0,1.8,15.7,350.0,59.39,47.07
2018,3,6,16,15,563.0,88.0,1.8,15.3,293.5,62.5,50.02
2018,3,6,16,30,468.0,90.0,1.8,14.9,237.0,65.18,52.52
2018,3,6,16,45,409.0,79.5,1.75,14.55,191.5,58.53,46.62
2018,3,6,17,0,350.0,69.0,1.7,14.2,146.0,51.66,40.35
2018,3,6,17,15,311.5,55.0,1.7,13.9,110.0,41.95,31.34
2018,3,6,17,30,273.0,41.0,1.7,13.6,74.0,31.85,21.65
2018,3,6,17,45,188.5,28.0,1.75,13.3,45.5,22.08,7.39
2018,3,6,18,0,104.0,15.0,1.8,13.0,17.0,13.64,0.0
2018,3,6,18,15,52.0,7.5,1.75,12.95,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,7,6,15,24.0,3.5,2.05,12.2,3.0,0.0,0.0
2018,3,7,6,30,48.0,7.0,2.2,12.3,6.0,0.0,0.0
2018,3,7,6,45,133.0,18.5,2.35,12.35,27.0,96.05,0.0
2018,3,7,7,0,218.0,30.0,2.5,12.4,48.0,213.67,146.93
2018,3,7,7,15,236.5,41.0,2.6,12.65,73.0,243.82,198.67
2018,3,7,7,30,255.0,52.0,2.7,12.9,98.0,274.25,228.91
2018,3,7,7,45,144.0,64.0,2.8,13.1,91.5,196.11,164.33
2018,3,7,8,0,33.0,76.0,2.9,13.3,85.0,102.79,83.39
2018,3,7,8,15,16.5,76.5,2.9,13.55,81.0,88.37,70.69
2018,3,7,8,30,0.0,77.0,2.9,13.8,77.0,68.74,53.23
2018,3,7,8,45,11.0,100.5,2.95,14.05,105.5,100.52,80.36
2018,3,7,9,0,22.0,124.0,3.0,14.3,134.0,141.19,114.44
2018,3,7,9,15,96.0,173.5,3.15,14.55,223.5,270.26,222.25
2018,3,7,9,30,170.0,223.0,3.3,14.8,313.0,385.81,315.31
2018,3,7,9,45,384.0,194.0,3.45,15.05,416.5,556.06,451.84
2018,3,7,10,0,598.0,165.0,3.6,15.3,520.0,701.93,564.33
2018,3,7,10,15,753.5,124.0,3.7,15.45,596.0,776.1,618.21
2018,3,7,10,30,909.0,83.0,3.8,15.6,672.0,834.91,659.62
2018,3,7,10,45,927.5,80.5,3.95,15.75,701.5,831.26,655.88
2018,3,7,11,0,946.0,78.0,4.1,15.9,731.0,823.81,649.97
2018,3,7,11,15,951.5,78.0,4.15,15.95,749.0,805.31,635.95
2018,3,7,11,30,957.0,78.0,4.2,16.0,767.0,783.35,619.57
2018,3,7,11,45,960.0,78.0,4.25,16.05,777.0,756.21,599.47
2018,3,7,12,0,963.0,78.0,4.3,16.1,787.0,725.87,576.16
2018,3,7,12,15,964.0,77.5,4.35,16.15,788.5,690.69,548.03
2018,3,7,12,30,965.0,77.0,4.4,16.2,790.0,652.71,517.2
2018,3,7,12,45,964.5,75.5,4.4,16.25,783.0,610.3,482.12
2018,3,7,13,0,964.0,74.0,4.4,16.3,776.0,565.55,444.4
2018,3,7,13,15,960.0,73.5,4.4,16.3,761.0,517.9,403.53
2018,3,7,13,30,956.0,73.0,4.4,16.3,746.0,468.57,360.25
2018,3,7,13,45,949.0,72.0,4.4,16.3,722.5,416.22,313.53
2018,3,7,14,0,942.0,71.0,4.4,16.3,699.0,362.93,265.08
2018,3,7,14,15,931.0,70.0,4.4,16.25,668.0,307.86,214.85
2018,3,7,14,30,920.0,69.0,4.4,16.2,637.0,252.74,165.03
2018,3,7,14,45,906.0,68.5,4.45,16.1,600.5,197.69,117.81
2018,3,7,15,0,892.0,68.0,4.5,16.0,564.0,143.34,76.98
2018,3,7,15,15,875.0,66.0,4.5,16.0,522.0,88.7,47.82
2018,3,7,15,30,858.0,64.0,4.5,16.0,480.0,55.45,43.27
2018,3,7,15,45,772.0,74.0,4.3,15.75,421.0,54.89,42.97
2018,3,7,16,0,686.0,84.0,4.1,15.5,362.0,57.96,45.85
2018,3,7,16,15,515.0,96.5,3.95,15.25,290.0,68.71,55.52
2018,3,7,16,30,344.0,109.0,3.8,15.0,218.0,77.97,63.81
2018,3,7,16,45,294.0,94.0,3.65,14.75,175.5,68.5,55.42
2018,3,7,17,0,244.0,79.0,3.5,14.5,133.0,60.89,48.47
2018,3,7,17,15,203.5,62.0,3.55,14.4,99.0,48.49,37.02
2018,3,7,17,30,163.0,45.0,3.6,14.3,65.0,35.71,24.96
2018,3,7,17,45,116.0,29.5,3.6,14.15,40.5,23.69,9.54
2018,3,7,18,0,69.0,14.0,3.6,14.0,16.0,12.73,0.0
2018,3,7,18,15,34.5,7.0,3.55,14.0,8.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,1.45,13.3,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,1.4,13.5,3.0,0.0,0.0
2018,3,8,6,45,0.0,10.0,1.3,13.65,10.0,9.1,0.0
2018,3,8,7,0,0.0,17.0,1.2,13.8,17.0,14.96,5.41
2018,3,8,7,15,0.0,27.5,1.1,13.95,27.5,24.23,14.56
2018,3,8,7,30,0.0,38.0,1.0,14.1,38.0,33.52,22.86
2018,3,8,7,45,1.5,56.5,0.9,14.2,57.0,52.27,39.15
2018,3,8,8,0,3.0,75.0,0.8,14.3,76.0,71.84,55.94
2018,3,8,8,15,20.0,95.5,0.75,14.5,103.0,113.73,91.74
2018,3,8,8,30,37.0,116.0,0.7,14.7,130.0,148.98,121.22
2018,3,8,8,45,167.5,142.0,0.65,14.9,217.5,297.05,244.18
2018,3,8,9,0,298.0,168.0,0.6,15.1,305.0,449.14,362.19
2018,3,8,9,15,396.0,172.0,0.6,15.25,372.0,549.6,435.79
2018,3,8,9,30,494.0,176.0,0.6,15.4,439.0,633.36,495.37
2018,3,8,9,45,465.5,196.5,0.6,15.5,459.0,628.25,488.25
2018,3,8,10,0,437.0,217.0,0.6,15.6,479.0,620.51,480.51
2018,3,8,10,15,544.5,194.0,0.6,15.75,538.0,676.29,520.85
2018,3,8,10,30,652.0,171.0,0.6,15.9,597.0,734.97,561.18
2018,3,8,10,45,561.0,211.5,0.65,16.05,588.0,684.08,522.4
2018,3,8,11,0,470.0,252.0,0.7,16.2,579.0,638.35,488.17
2018,3,8,11,15,357.0,295.5,0.8,16.3,547.5,569.24,437.25
2018,3,8,11,30,244.0,339.0,0.9,16.4,516.0,504.96,388.95
2018,3,8,11,45,248.0,343.5,1.0,16.5,525.5,506.58,390.48
2018,3,8,12,0,252.0,348.0,1.1,16.6,535.0,498.37,384.26
2018,3,8,12,15,248.0,348.5,1.2,16.6,532.5,480.23,370.8
2018,3,8,12,30,244.0,349.0,1.3,16.6,530.0,458.64,354.7
2018,3,8,12,45,283.0,336.0,1.4,16.6,544.5,455.24,352.22
2018,3,8,13,0,322.0,323.0,1.5,16.6,559.0,445.45,344.36
2018,3,8,13,15,289.5,322.5,1.6,16.55,531.5,408.36,315.6
2018,3,8,13,30,257.0,322.0,1.7,16.5,504.0,373.63,288.54
2018,3,8,13,45,248.0,315.5,1.75,16.45,486.5,345.73,266.17
2018,3,8,14,0,239.0,309.0,1.8,16.4,469.0,322.99,247.52
2018,3,8,14,15,447.0,233.5,1.85,16.3,517.0,296.27,219.09
2018,3,8,14,30,655.0,158.0,1.9,16.2,565.0,255.07,176.1
2018,3,8,14,45,674.0,145.5,1.9,16.1,543.0,208.21,135.65
2018,3,8,15,0,693.0,133.0,1.9,16.0,521.0,159.13,97.37
2018,3,8,15,15,451.0,172.0,1.9,16.0,417.0,132.6,93.46
2018,3,8,15,30,209.0,211.0,1.9,16.0,313.0,150.84,125.65
2018,3,8,15,45,207.5,188.0,1.95,15.7,281.0,136.9,114.16
2018,3,8,16,0,206.0,165.0,2.0,15.4,249.0,122.43,102.13
2018,3,8,16,15,219.5,143.5,2.0,15.1,223.0,103.54,86.04
2018,3,8,16,30,233.0,122.0,2.0,14.8,197.0,89.96,74.35
2018,3,8,16,45,203.5,103.0,2.05,14.55,160.0,77.24,63.18
2018,3,8,17,0,174.0,84.0,2.1,14.3,123.0,64.07,51.34
2018,3,8,17,15,134.5,65.5,2.1,13.95,91.0,50.76,39.15
2018,3,8,17,30,95.0,47.0,2.1,13.6,59.0,38.1,27.2
2018,3,8,17,45,80.5,30.5,2.1,13.3,37.5,24.42,11.11
2018,3,8,18,0,66.0,14.0,2.1,13.0,16.0,12.73,0.0
2018,3,8,18,15,33.0,7.0,2.15,12.9,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,9,6,15,36.0,4.5,2.0,11.55,4.5,0.0,0.0
2018,3,9,6,30,72.0,9.0,2.1,11.7,9.0,8.19,0.0
2018,3,9,6,45,171.5,20.0,2.2,11.85,32.5,121.75,0.0
2018,3,9,7,0,271.0,31.0,2.3,12.0,56.0,251.94,188.51
2018,3,9,7,15,268.5,33.0,2.4,12.15,71.0,259.59,213.77
2018,3,9,7,30,266.0,35.0,2.5,12.3,86.0,264.56,222.63
2018,3,9,7,45,133.5,32.0,2.6,12.45,57.5,155.34,130.87
2018,3,9,8,0,1.0,29.0,2.7,12.6,29.0,26.29,17.11
2018,3,9,8,15,0.5,34.5,2.6,12.8,34.5,30.79,21.0
2018,3,9,8,30,0.0,40.0,2.5,13.0,40.0,35.27,24.77
2018,3,9,8,45,0.0,72.0,2.45,13.2,72.0,63.67,48.92
2018,3,9,9,0,0.0,104.0,2.4,13.4,104.0,93.99,74.32
2018,3,9,9,15,4.0,138.0,2.2,13.6,140.0,130.48,104.6
2018,3,9,9,30,8.0,172.0,2.0,13.8,176.0,167.04,134.37
2018,3,9,9,45,32.5,213.0,1.85,14.0,232.0,240.71,194.29
2018,3,9,10,0,57.0,254.0,1.7,14.2,288.0,302.58,243.04
2018,3,9,10,15,71.0,275.5,1.75,14.35,320.5,332.88,266.22
2018,3,9,10,30,85.0,297.0,1.8,14.5,353.0,362.12,288.45
2018,3,9,10,45,101.5,310.5,1.85,14.6,380.0,383.72,304.79
2018,3,9,11,0,118.0,324.0,1.9,14.7,407.0,415.01,328.36
2018,3,9,11,15,143.0,338.0,1.9,14.75,440.5,439.77,346.9
2018,3,9,11,30,168.0,352.0,1.9,14.8,474.0,462.29,363.57
2018,3,9,11,45,183.5,355.0,1.95,14.85,490.0,465.27,365.48
2018,3,9,12,0,199.0,358.0,2.0,14.9,506.0,466.62,366.23
2018,3,9,12,15,216.0,358.0,1.95,14.95,519.0,464.5,364.03
2018,3,9,12,30,233.0,358.0,1.9,15.0,532.0,460.5,360.29
2018,3,9,12,45,235.0,354.0,1.9,15.05,528.5,442.7,346.06
2018,3,9,13,0,237.0,350.0,1.9,15.1,525.0,424.23,331.22
2018,3,9,13,15,237.0,343.0,1.95,15.1,515.0,401.79,313.35
2018,3,9,13,30,237.0,336.0,2.0,15.1,505.0,378.99,294.94
2018,3,9,13,45,250.0,322.0,2.05,15.15,495.5,352.06,272.82
2018,3,9,14,0,263.0,308.0,2.1,15.2,486.0,326.25,251.06
2018,3,9,14,15,244.5,293.0,2.1,15.15,452.5,289.9,221.64
2018,3,9,14,30,226.0,278.0,2.1,15.1,419.0,262.11,199.23
2018,3,9,14,45,220.0,262.5,2.15,15.05,393.5,232.55,175.53
2018,3,9,15,0,214.0,247.0,2.2,15.0,368.0,203.73,153.66
2018,3,9,15,15,212.0,229.0,2.2,15.0,341.5,174.42,133.75
2018,3,9,15,30,210.0,211.0,2.2,15.0,315.0,150.93,126.15
2018,3,9,15,45,179.5,191.0,2.35,14.8,273.5,138.48,115.96
2018,3,9,16,0,149.0,171.0,2.5,14.6,232.0,125.63,105.27
2018,3,9,16,15,144.5,151.0,2.4,14.4,204.0,112.57,94.19
2018,3,9,16,30,140.0,131.0,2.3,14.2,176.0,99.07,82.55
2018,3,9,16,45,118.5,109.5,2.25,14.0,143.0,84.14,69.41
2018,3,9,17,0,97.0,88.0,2.2,13.8,110.0,68.77,55.62
2018,3,9,17,15,73.0,68.0,2.15,13.65,82.0,53.95,42.04
2018,3,9,17,30,49.0,48.0,2.1,13.5,54.0,38.78,27.89
2018,3,9,17,45,38.0,30.0,2.05,13.35,33.5,24.7,12.14
2018,3,9,18,0,27.0,12.0,2.0,13.2,13.0,10.91,0.0
2018,3,9,18,15,13.5,6.0,1.95,13.1,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.35,12.55,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.4,12.6,1.0,0.91,0.0
2018,3,10,6,45,0.0,3.0,1.45,12.7,3.0,2.63,0.0
2018,3,10,7,0,0.0,5.0,1.5,12.8,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.0,1.5,12.85,6.0,5.26,0.0
2018,3,10,7,30,0.0,7.0,1.5,12.9,7.0,6.14,0.0
2018,3,10,7,45,0.0,9.5,1.5,13.0,9.5,8.34,1.56
2018,3,10,8,0,0.0,12.0,1.5,13.1,12.0,10.54,3.48
2018,3,10,8,15,0.0,20.0,1.4,13.2,20.0,17.6,9.59
2018,3,10,8,30,0.0,28.0,1.3,13.3,28.0,24.66,15.65
2018,3,10,8,45,0.0,40.5,1.2,13.35,40.5,35.72,25.08
2018,3,10,9,0,0.0,53.0,1.1,13.4,53.0,46.81,34.43
2018,3,10,9,15,0.0,58.5,1.05,13.45,58.5,51.7,38.45
2018,3,10,9,30,0.0,64.0,1.0,13.5,64.0,56.6,42.46
2018,3,10,9,45,0.0,62.0,0.95,13.6,62.0,54.85,40.84
2018,3,10,10,0,0.0,60.0,0.9,13.7,60.0,53.09,39.25
2018,3,10,10,15,0.0,62.0,0.9,13.8,62.0,54.89,40.65
2018,3,10,10,30,0.0,64.0,0.9,13.9,64.0,56.68,42.05
2018,3,10,10,45,0.0,86.0,0.95,13.95,86.0,76.28,58.24
2018,3,10,11,0,0.0,108.0,1.0,14.0,108.0,96.09,74.44
2018,3,10,11,15,0.0,103.0,1.15,14.1,103.0,91.55,70.57
2018,3,10,11,30,0.0,98.0,1.3,14.2,98.0,87.05,66.8
2018,3,10,11,45,0.5,113.0,1.45,14.25,113.5,100.83,78.08
2018,3,10,12,0,1.0,128.0,1.6,14.3,129.0,114.47,89.18
2018,3,10,12,15,1.0,137.5,1.7,14.3,138.5,122.75,95.89
2018,3,10,12,30,1.0,147.0,1.8,14.3,148.0,130.92,102.53
2018,3,10,12,45,1.0,150.5,1.95,14.35,151.5,133.71,104.8
2018,3,10,13,0,1.0,154.0,2.1,14.4,155.0,136.44,107.06
2018,3,10,13,15,1.0,146.5,2.1,14.4,147.5,129.61,101.57
2018,3,10,13,30,1.0,139.0,2.1,14.4,140.0,122.84,96.15
2018,3,10,13,45,0.5,124.0,2.1,14.45,124.5,109.52,85.36
2018,3,10,14,0,0.0,109.0,2.1,14.5,109.0,96.33,74.64
2018,3,10,14,15,0.0,116.0,2.05,14.45,116.0,102.15,79.6
2018,3,10,14,30,0.0,123.0,2.0,14.4,123.0,107.8,84.42
2018,3,10,14,45,0.0,119.0,1.95,14.4,119.0,104.15,81.58
2018,3,10,15,0,0.0,115.0,1.9,14.4,115.0,100.48,78.74
2018,3,10,15,15,0.0,109.5,1.9,14.4,109.5,95.57,74.86
2018,3,10,15,30,0.0,104.0,1.9,14.4,104.0,90.67,74.37
2018,3,10,15,45,10.0,107.0,1.55,14.3,111.0,92.64,76.33
2018,3,10,16,0,20.0,110.0,1.2,14.2,118.0,90.87,75.0
2018,3,10,16,15,26.5,117.0,1.15,14.15,126.5,94.9,78.73
2018,3,10,16,30,33.0,124.0,1.1,14.1,135.0,97.96,81.53
2018,3,10,16,45,17.5,100.0,1.0,14.0,105.5,83.14,68.48
2018,3,10,17,0,2.0,76.0,0.9,13.9,76.0,64.15,51.53
2018,3,10,17,15,1.0,57.0,1.0,13.8,57.0,48.63,37.41
2018,3,10,17,30,0.0,38.0,1.1,13.7,38.0,32.94,22.94
2018,3,10,17,45,0.0,24.0,1.2,13.6,24.0,20.98,10.04
2018,3,10,18,0,0.0,10.0,1.3,13.5,10.0,9.1,0.0
2018,3,10,18,15,0.0,5.0,1.3,13.5,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.5,2.4,10.8,5.5,0.0,0.0
2018,3,11,6,30,82.0,11.0,2.4,11.0,11.0,57.28,0.0
2018,3,11,6,45,231.0,22.5,2.35,11.25,42.0,191.99,0.0
2018,3,11,7,0,380.0,34.0,2.3,11.5,73.0,328.14,256.28
2018,3,11,7,15,379.0,42.5,2.25,11.7,100.5,349.89,289.14
2018,3,11,7,30,378.0,51.0,2.2,11.9,128.0,370.12,310.42
2018,3,11,7,45,233.5,84.0,2.15,12.15,136.0,292.55,246.45
2018,3,11,8,0,89.0,117.0,2.1,12.4,144.0,213.34,177.77
2018,3,11,8,15,127.5,139.0,2.0,12.7,185.0,268.56,224.31
2018,3,11,8,30,166.0,161.0,1.9,13.0,226.0,324.31,269.55
2018,3,11,8,45,183.5,182.0,1.8,13.3,262.0,361.62,298.27
2018,3,11,9,0,201.0,203.0,1.7,13.6,298.0,398.28,325.83
2018,3,11,9,15,217.5,221.5,1.65,13.9,333.0,430.17,349.22
2018,3,11,9,30,234.0,240.0,1.6,14.2,368.0,461.09,371.44
2018,3,11,9,45,222.0,258.5,1.55,14.45,387.0,466.69,373.41
2018,3,11,10,0,210.0,277.0,1.5,14.7,406.0,471.03,374.64
2018,3,11,10,15,249.5,286.0,1.55,15.05,447.0,520.74,411.39
2018,3,11,10,30,289.0,295.0,1.6,15.4,488.0,553.98,435.23
2018,3,11,10,45,294.0,306.5,1.6,15.8,509.0,559.54,437.46
2018,3,11,11,0,299.0,318.0,1.6,16.2,530.0,563.4,438.69
2018,3,11,11,15,261.5,335.0,1.65,16.45,523.5,538.3,418.37
2018,3,11,11,30,224.0,352.0,1.7,16.7,517.0,504.69,392.14
2018,3,11,11,45,267.5,346.0,1.7,16.95,546.0,524.93,407.03
2018,3,11,12,0,311.0,340.0,1.7,17.2,575.0,533.37,412.69
2018,3,11,12,15,342.5,334.5,1.7,17.4,593.5,530.89,410.1
2018,3,11,12,30,374.0,329.0,1.7,17.6,612.0,525.37,405.07
2018,3,11,12,45,414.5,310.0,1.7,17.8,621.0,511.89,394.08
2018,3,11,13,0,455.0,291.0,1.7,18.0,630.0,492.07,377.94
2018,3,11,13,15,518.0,260.0,1.6,18.1,639.0,469.32,358.73
2018,3,11,13,30,581.0,229.0,1.5,18.2,648.0,440.6,333.94
2018,3,11,13,45,559.0,226.0,1.45,18.3,619.0,395.13,296.53
2018,3,11,14,0,537.0,223.0,1.4,18.4,590.0,351.07,259.84
2018,3,11,14,15,638.0,179.0,1.4,18.35,596.5,311.63,223.14
2018,3,11,14,30,739.0,135.0,1.4,18.3,603.0,261.21,176.25
2018,3,11,14,45,698.5,139.0,1.4,18.25,561.0,212.48,136.62
2018,3,11,15,0,658.0,143.0,1.4,18.2,519.0,167.76,104.02
2018,3,11,15,15,631.0,137.5,1.4,18.2,476.5,121.12,76.6
2018,3,11,15,30,604.0,132.0,1.4,18.2,434.0,86.47,69.55
2018,3,11,15,45,560.0,127.5,1.65,17.8,386.5,86.0,69.54
2018,3,11,16,0,516.0,123.0,1.9,17.4,339.0,84.79,68.82
2018,3,11,16,15,492.0,110.0,2.0,17.0,295.5,77.38,62.64
2018,3,11,16,30,468.0,97.0,2.1,16.6,252.0,69.63,56.05
2018,3,11,16,45,411.0,86.0,2.2,16.2,205.5,62.8,50.12
2018,3,11,17,0,354.0,75.0,2.3,15.8,159.0,55.74,43.79
2018,3,11,17,15,303.5,60.5,2.2,15.45,120.0,45.78,34.68
2018,3,11,17,30,253.0,46.0,2.1,15.1,81.0,35.43,24.99
2018,3,11,17,45,173.0,31.5,2.05,14.75,51.0,24.64,13.21
2018,3,11,18,0,93.0,17.0,2.0,14.4,21.0,15.46,0.0
2018,3,11,18,15,46.5,8.5,1.9,14.25,10.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,3,12,6,15,34.0,5.0,4.0,13.65,5.5,0.0,0.0
2018,3,12,6,30,68.0,10.0,4.1,13.8,11.0,48.55,0.0
2018,3,12,6,45,199.5,23.5,4.2,14.0,42.0,177.11,18.67
2018,3,12,7,0,331.0,37.0,4.3,14.2,73.0,300.44,236.79
2018,3,12,7,15,329.0,38.5,4.2,14.4,90.5,311.78,257.95
2018,3,12,7,30,327.0,40.0,4.1,14.6,108.0,318.91,268.11
2018,3,12,7,45,163.5,53.5,4.05,14.85,87.5,196.29,165.1
2018,3,12,8,0,0.0,67.0,4.0,15.1,67.0,60.01,45.57
2018,3,12,8,15,0.5,81.5,4.1,15.4,81.5,74.25,57.64
2018,3,12,8,30,1.0,96.0,4.2,15.7,96.0,88.41,69.38
2018,3,12,8,45,1.5,115.5,4.3,16.05,116.0,107.64,85.19
2018,3,12,9,0,2.0,135.0,4.4,16.4,136.0,126.74,100.67
2018,3,12,9,15,12.5,159.0,4.6,16.55,166.0,158.77,127.1
2018,3,12,9,30,23.0,183.0,4.8,16.7,196.0,190.64,153.09
2018,3,12,9,45,113.0,218.5,5.0,16.9,288.0,329.11,267.01
2018,3,12,10,0,203.0,254.0,5.2,17.1,380.0,439.94,355.75
2018,3,12,10,15,381.5,232.0,5.3,17.15,483.0,587.96,473.51
2018,3,12,10,30,560.0,210.0,5.4,17.2,586.0,702.92,563.03
2018,3,12,10,45,434.0,258.5,5.55,17.25,556.5,636.65,508.5
2018,3,12,11,0,308.0,307.0,5.7,17.3,527.0,560.27,446.74
2018,3,12,11,15,471.0,250.0,5.75,17.3,595.5,627.05,501.08
2018,3,12,11,30,634.0,193.0,5.8,17.3,664.0,679.41,542.98
2018,3,12,11,45,467.0,214.0,5.85,17.3,563.5,551.95,442.23
2018,3,12,12,0,300.0,235.0,5.9,17.3,463.0,429.65,344.33
2018,3,12,12,15,154.5,229.0,5.95,17.3,346.5,310.98,248.33
2018,3,12,12,30,9.0,223.0,6.0,17.3,230.0,202.69,159.42
2018,3,12,12,45,10.5,219.5,6.05,17.3,227.5,199.32,156.87
2018,3,12,13,0,12.0,216.0,6.1,17.3,225.0,195.82,154.11
2018,3,12,13,15,14.5,232.0,6.1,17.25,242.5,209.16,164.86
2018,3,12,13,30,17.0,248.0,6.1,17.2,260.0,221.69,174.94
2018,3,12,13,45,11.5,212.0,6.1,17.15,220.0,187.82,147.9
2018,3,12,14,0,6.0,176.0,6.1,17.1,180.0,154.81,121.5
2018,3,12,14,15,3.5,151.0,6.05,17.05,153.5,132.5,103.6
2018,3,12,14,30,1.0,126.0,6.0,17.0,127.0,110.57,85.94
2018,3,12,14,45,12.0,160.5,5.95,16.95,167.5,139.87,109.7
2018,3,12,15,0,23.0,195.0,5.9,16.9,208.0,165.44,130.41
2018,3,12,15,15,24.0,183.0,5.9,16.9,196.0,153.18,120.97
2018,3,12,15,30,25.0,171.0,5.9,16.9,184.0,133.73,110.93
2018,3,12,15,45,16.0,143.5,5.85,16.65,151.5,120.35,99.79
2018,3,12,16,0,7.0,116.0,5.8,16.4,119.0,98.92,81.5
2018,3,12,16,15,31.5,99.5,5.8,16.2,110.5,82.87,67.7
2018,3,12,16,30,56.0,83.0,5.8,16.0,102.0,70.28,56.77
2018,3,12,16,45,30.0,75.5,5.8,15.8,85.5,63.8,51.09
2018,3,12,17,0,4.0,68.0,5.8,15.6,69.0,58.4,46.19
2018,3,12,17,15,2.0,50.5,5.85,15.45,51.0,43.86,33.0
2018,3,12,17,30,0.0,33.0,5.9,15.3,33.0,29.11,19.54
2018,3,12,17,45,0.0,20.5,5.9,15.2,20.5,18.06,8.44
2018,3,12,18,0,0.0,8.0,5.9,15.1,8.0,7.28,0.0
2018,3,12,18,15,0.0,4.0,5.7,15.05,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.05,14.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.05,15.05,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.2,15.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.3,15.1,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,15.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.35,14.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,14.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,14.9,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,14.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,14.85,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.45,14.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.35,14.7,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,14.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.2,14.7,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.0,14.65,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,14.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,14.55,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.55,14.25,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.5,14.2,2.0,1.82,0.0
2018,3,13,6,45,0.0,7.0,4.5,14.15,7.0,6.14,0.0
2018,3,13,7,0,0.0,12.0,4.5,14.1,12.0,10.54,2.88
2018,3,13,7,15,0.0,17.0,4.45,14.1,17.0,14.94,6.94
2018,3,13,7,30,0.0,22.0,4.4,14.1,22.0,19.35,10.88
2018,3,13,7,45,0.0,21.5,4.4,14.05,21.5,18.91,10.61
2018,3,13,8,0,0.0,21.0,4.4,14.0,21.0,18.47,10.26
2018,3,13,8,15,0.0,21.0,4.3,14.05,21.0,18.48,10.25
2018,3,13,8,30,0.0,21.0,4.2,14.1,21.0,18.49,10.23
2018,3,13,8,45,0.0,24.5,4.15,14.1,24.5,21.59,12.84
2018,3,13,9,0,0.0,28.0,4.1,14.1,28.0,24.69,15.43
2018,3,13,9,15,0.0,43.0,4.15,14.2,43.0,37.97,26.64
2018,3,13,9,30,0.0,58.0,4.2,14.3,58.0,51.29,37.77
2018,3,13,9,45,0.0,73.5,4.2,14.45,73.5,65.08,49.2
2018,3,13,10,0,0.0,89.0,4.2,14.6,89.0,78.89,60.56
2018,3,13,10,15,7.0,146.0,4.25,14.7,150.5,137.56,109.13
2018,3,13,10,30,14.0,203.0,4.3,14.8,212.0,196.9,157.37
2018,3,13,10,45,21.0,225.0,4.4,14.9,239.5,222.37,177.75
2018,3,13,11,0,28.0,247.0,4.5,15.0,267.0,256.18,204.7
2018,3,13,11,15,77.5,261.5,4.55,15.05,319.0,305.49,245.08
2018,3,13,11,30,127.0,276.0,4.6,15.1,371.0,360.26,289.01
2018,3,13,11,45,209.0,314.5,4.65,15.15,473.0,447.63,358.0
2018,3,13,12,0,291.0,353.0,4.7,15.2,575.0,533.21,423.74
2018,3,13,12,15,244.0,349.5,4.7,15.25,536.0,481.88,382.58
2018,3,13,12,30,197.0,346.0,4.7,15.3,497.0,430.7,341.92
2018,3,13,12,45,218.5,333.0,4.7,15.35,499.0,418.34,332.03
2018,3,13,13,0,240.0,320.0,4.7,15.4,501.0,403.89,320.07
2018,3,13,13,15,293.0,314.0,4.7,15.4,530.5,407.18,321.54
2018,3,13,13,30,346.0,308.0,4.7,15.4,560.0,405.12,317.95
2018,3,13,13,45,212.5,303.5,4.65,15.4,457.0,330.41,259.07
2018,3,13,14,0,79.0,299.0,4.6,15.4,354.0,270.65,213.34
2018,3,13,14,15,152.5,279.5,4.55,15.35,379.5,263.24,205.05
2018,3,13,14,30,226.0,260.0,4.5,15.3,405.0,246.0,187.67
2018,3,13,14,45,274.0,250.0,4.4,15.25,416.0,229.12,171.21
2018,3,13,15,0,322.0,240.0,4.3,15.2,427.0,206.81,151.66
2018,3,13,15,15,415.0,199.0,4.3,15.2,421.5,154.27,110.39
2018,3,13,15,30,508.0,158.0,4.3,15.2,416.0,103.56,85.33
2018,3,13,15,45,486.0,147.5,4.05,15.0,375.5,98.68,81.42
2018,3,13,16,0,464.0,137.0,3.8,14.8,335.0,93.56,77.24
2018,3,13,16,15,358.0,130.5,3.55,14.65,272.0,90.41,74.7
2018,3,13,16,30,252.0,124.0,3.3,14.5,209.0,91.32,75.68
2018,3,13,16,45,265.5,104.0,3.05,14.3,180.5,78.24,64.18
2018,3,13,17,0,279.0,84.0,2.8,14.1,152.0,61.92,49.6
2018,3,13,17,15,232.5,66.5,2.6,13.85,114.0,51.92,40.4
2018,3,13,17,30,186.0,49.0,2.4,13.6,76.0,38.87,28.26
2018,3,13,17,45,139.0,34.0,2.2,13.4,49.5,27.29,16.2
2018,3,13,18,0,92.0,19.0,2.0,13.2,23.0,15.04,0.0
2018,3,13,18,15,46.0,9.5,1.95,13.1,11.5,8.64,0.0
2018,3,13,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
