Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,14,6,15,14.0,4.0,3.1,11.6,4.5,0.0,0.0
2018,3,14,6,30,28.0,8.0,3.3,11.9,9.0,23.74,0.0
2018,3,14,6,45,14.0,15.5,3.5,12.2,16.0,22.72,5.62
2018,3,14,7,0,0.0,23.0,3.7,12.5,23.0,20.26,10.98
2018,3,14,7,15,0.0,34.0,3.95,12.55,34.0,29.98,19.79
2018,3,14,7,30,0.0,45.0,4.2,12.6,45.0,39.71,28.45
2018,3,14,7,45,2.0,66.0,4.45,12.65,66.5,61.9,47.74
2018,3,14,8,0,4.0,87.0,4.7,12.7,88.0,84.54,67.24
2018,3,14,8,15,2.0,90.5,4.75,12.65,91.0,84.63,67.16
2018,3,14,8,30,0.0,94.0,4.8,12.6,94.0,85.27,67.48
2018,3,14,8,45,1.5,94.5,4.85,12.55,95.0,86.15,68.11
2018,3,14,9,0,3.0,95.0,4.9,12.5,96.0,87.4,69.05
2018,3,14,9,15,3.0,99.0,4.85,12.5,100.5,90.93,71.81
2018,3,14,9,30,3.0,103.0,4.8,12.5,105.0,94.5,74.6
2018,3,14,9,45,26.5,165.5,4.75,12.45,182.0,183.83,149.71
2018,3,14,10,0,50.0,228.0,4.7,12.4,259.0,267.83,218.68
2018,3,14,10,15,126.0,220.0,4.6,12.35,304.5,333.35,273.58
2018,3,14,10,30,202.0,212.0,4.5,12.3,350.0,395.76,324.94
2018,3,14,10,45,465.0,191.5,4.45,12.25,524.0,595.98,486.85
2018,3,14,11,0,728.0,171.0,4.4,12.2,698.0,777.76,626.45
2018,3,14,11,15,836.5,128.5,4.25,12.2,747.5,795.11,636.9
2018,3,14,11,30,945.0,86.0,4.1,12.2,797.0,804.15,642.13
2018,3,14,11,45,788.0,153.5,4.0,12.15,751.0,730.71,585.32
2018,3,14,12,0,631.0,221.0,3.9,12.1,705.0,656.71,525.54
2018,3,14,12,15,447.5,292.0,3.85,12.15,635.5,569.18,454.91
2018,3,14,12,30,264.0,363.0,3.8,12.2,566.0,489.96,390.46
2018,3,14,12,45,270.0,357.0,3.7,12.2,563.0,470.01,374.47
2018,3,14,13,0,276.0,351.0,3.6,12.2,560.0,449.12,357.26
2018,3,14,13,15,287.5,338.0,3.6,12.2,552.0,424.42,337.0
2018,3,14,13,30,299.0,325.0,3.6,12.2,544.0,398.56,315.38
2018,3,14,13,45,522.5,239.0,3.55,12.2,608.0,395.32,308.38
2018,3,14,14,0,746.0,153.0,3.5,12.2,672.0,370.93,280.86
2018,3,14,14,15,838.5,114.0,3.55,12.25,673.5,327.64,238.08
2018,3,14,14,30,931.0,75.0,3.6,12.3,675.0,276.66,187.67
2018,3,14,14,45,919.5,73.5,3.65,12.3,638.5,220.13,137.54
2018,3,14,15,0,908.0,72.0,3.7,12.3,602.0,164.08,92.46
2018,3,14,15,15,891.5,70.5,3.7,12.3,559.0,108.44,57.88
2018,3,14,15,30,875.0,69.0,3.7,12.3,516.0,58.91,46.89
2018,3,14,15,45,852.0,66.5,3.85,12.3,468.5,57.23,45.57
2018,3,14,16,0,829.0,64.0,4.0,12.3,421.0,55.47,44.14
2018,3,14,16,15,762.0,67.0,4.0,12.25,364.0,51.44,40.67
2018,3,14,16,30,695.0,70.0,4.0,12.2,307.0,50.26,39.7
2018,3,14,16,45,547.0,73.0,4.05,12.1,240.5,53.78,42.89
2018,3,14,17,0,399.0,76.0,4.1,12.0,174.0,56.42,45.14
2018,3,14,17,15,320.5,63.0,4.05,11.8,130.0,47.52,36.85
2018,3,14,17,30,242.0,50.0,4.0,11.6,86.0,38.33,28.08
2018,3,14,17,45,185.0,35.0,3.95,11.45,56.0,27.3,16.68
2018,3,14,18,0,128.0,20.0,3.9,11.3,26.0,15.85,0.0
2018,3,14,18,15,64.0,10.0,3.95,11.25,13.0,9.1,0.0
2018,3,14,18,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,15,6,15,11.0,2.0,3.6,10.55,2.5,0.0,0.0
2018,3,15,6,30,22.0,4.0,3.8,10.9,5.0,16.66,0.0
2018,3,15,6,45,11.0,8.5,3.95,11.25,9.0,16.73,4.4
2018,3,15,7,0,0.0,13.0,4.1,11.6,13.0,11.42,3.81
2018,3,15,7,15,0.0,20.5,4.35,11.75,20.5,18.03,9.73
2018,3,15,7,30,0.0,28.0,4.6,11.9,28.0,24.65,15.61
2018,3,15,7,45,0.0,41.5,4.85,12.1,41.5,36.59,26.01
2018,3,15,8,0,0.0,55.0,5.1,12.3,55.0,48.56,36.32
2018,3,15,8,15,5.5,82.5,5.2,12.4,85.0,78.92,62.51
2018,3,15,8,30,11.0,110.0,5.3,12.5,115.0,110.84,89.69
2018,3,15,8,45,5.5,102.0,5.45,12.6,104.5,96.89,77.35
2018,3,15,9,0,0.0,94.0,5.6,12.7,94.0,83.86,65.84
2018,3,15,9,15,0.5,103.0,5.7,12.75,103.5,92.59,73.02
2018,3,15,9,30,1.0,112.0,5.8,12.8,113.0,101.29,80.13
2018,3,15,9,45,1.5,132.0,5.95,12.9,133.0,120.44,95.91
2018,3,15,10,0,2.0,152.0,6.1,13.0,153.0,139.49,111.49
2018,3,15,10,15,10.5,182.5,6.2,13.05,189.5,175.26,141.1
2018,3,15,10,30,19.0,213.0,6.3,13.1,226.0,210.63,170.09
2018,3,15,10,45,201.0,222.0,6.45,13.2,368.0,398.73,327.68
2018,3,15,11,0,383.0,231.0,6.6,13.3,510.0,558.32,457.08
2018,3,15,11,15,322.5,279.0,6.7,13.3,517.5,533.44,434.45
2018,3,15,11,30,262.0,327.0,6.8,13.3,525.0,520.26,421.49
2018,3,15,11,45,369.0,297.0,6.95,13.35,580.0,555.41,450.94
2018,3,15,12,0,476.0,267.0,7.1,13.4,635.0,590.62,479.5
2018,3,15,12,15,584.5,234.5,7.15,13.35,686.5,611.28,496.11
2018,3,15,12,30,693.0,202.0,7.2,13.3,738.0,621.23,503.6
2018,3,15,12,45,493.0,251.5,7.2,13.3,631.0,512.45,414.33
2018,3,15,13,0,293.0,301.0,7.2,13.3,524.0,417.79,336.42
2018,3,15,13,15,392.5,272.5,7.2,13.3,565.5,423.31,339.71
2018,3,15,13,30,492.0,244.0,7.2,13.3,607.0,419.22,333.7
2018,3,15,13,45,646.0,189.0,7.15,13.3,650.0,405.61,317.74
2018,3,15,14,0,800.0,134.0,7.1,13.3,693.0,380.55,289.76
2018,3,15,14,15,606.5,187.0,7.05,13.3,600.5,314.98,236.2
2018,3,15,14,30,413.0,240.0,7.0,13.3,508.0,270.83,203.14
2018,3,15,14,45,256.0,240.5,6.95,13.3,403.5,221.11,167.39
2018,3,15,15,0,99.0,241.0,6.9,13.3,299.0,198.57,156.12
2018,3,15,15,15,138.5,210.0,6.9,13.3,285.0,163.04,126.97
2018,3,15,15,30,178.0,179.0,6.9,13.3,271.0,132.28,111.17
2018,3,15,15,45,182.5,167.0,6.85,13.25,253.5,124.65,104.85
2018,3,15,16,0,187.0,155.0,6.8,13.2,236.0,116.74,98.21
2018,3,15,16,15,123.0,140.5,6.65,13.1,191.0,106.5,89.45
2018,3,15,16,30,59.0,126.0,6.5,13.0,146.0,100.11,83.99
2018,3,15,16,45,42.0,97.0,6.4,12.95,110.0,79.27,65.49
2018,3,15,17,0,25.0,68.0,6.3,12.9,74.0,57.5,45.94
2018,3,15,17,15,17.0,52.0,6.15,12.8,55.5,44.6,34.12
2018,3,15,17,30,9.0,36.0,6.0,12.7,37.0,31.72,22.2
2018,3,15,17,45,4.5,23.0,5.9,12.65,23.5,20.28,11.05
2018,3,15,18,0,0.0,10.0,5.8,12.6,10.0,8.79,0.0
2018,3,15,18,15,0.0,5.0,5.8,12.55,5.0,4.55,0.0
2018,3,15,18,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.75,12.45,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.65,12.4,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.55,12.4,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.1,12.25,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,3,16,6,15,0.0,3.0,4.3,11.1,3.0,0.0,0.0
2018,3,16,6,30,0.0,6.0,4.5,11.1,6.0,5.46,0.0
2018,3,16,6,45,0.0,15.5,4.7,11.15,15.5,13.64,3.33
2018,3,16,7,0,0.0,25.0,4.9,11.2,25.0,22.02,12.71
2018,3,16,7,15,0.0,40.0,4.95,11.15,40.0,35.3,24.54
2018,3,16,7,30,0.0,55.0,5.0,11.1,55.0,49.91,37.45
2018,3,16,7,45,5.0,75.5,5.1,11.1,77.0,74.46,58.99
2018,3,16,8,0,10.0,96.0,5.2,11.1,99.0,98.91,80.23
2018,3,16,8,15,86.5,124.0,5.25,11.1,159.5,214.7,181.29
2018,3,16,8,30,163.0,152.0,5.3,11.1,220.0,310.52,263.21
2018,3,16,8,45,268.5,136.0,5.4,11.1,263.0,392.93,333.72
2018,3,16,9,0,374.0,120.0,5.5,11.1,306.0,480.98,407.27
2018,3,16,9,15,286.5,147.5,5.5,11.2,297.5,419.95,353.9
2018,3,16,9,30,199.0,175.0,5.5,11.3,289.0,373.79,312.55
2018,3,16,9,45,254.5,196.5,5.55,11.4,352.5,442.33,368.46
2018,3,16,10,0,310.0,218.0,5.6,11.5,416.0,508.81,421.46
2018,3,16,10,15,374.0,220.5,5.65,11.6,471.0,574.55,473.3
2018,3,16,10,30,438.0,223.0,5.7,11.7,526.0,621.49,509.98
2018,3,16,10,45,485.0,232.5,5.75,11.8,579.0,658.03,537.71
2018,3,16,11,0,532.0,242.0,5.8,11.9,632.0,690.7,562.19
2018,3,16,11,15,567.5,241.0,5.9,12.0,665.5,699.71,568.56
2018,3,16,11,30,603.0,240.0,6.0,12.1,699.0,707.9,574.2
2018,3,16,11,45,566.5,253.5,6.1,12.15,689.0,667.42,541.36
2018,3,16,12,0,530.0,267.0,6.2,12.2,679.0,629.58,510.47
2018,3,16,12,15,550.5,263.0,6.3,12.2,691.0,614.06,497.73
2018,3,16,12,30,571.0,259.0,6.4,12.2,703.0,595.58,482.24
2018,3,16,12,45,480.5,288.5,6.45,12.25,660.0,537.82,434.31
2018,3,16,13,0,390.0,318.0,6.5,12.3,617.0,484.85,390.28
2018,3,16,13,15,381.5,305.5,6.55,12.25,593.0,446.21,358.26
2018,3,16,13,30,373.0,293.0,6.6,12.2,569.0,408.08,326.16
2018,3,16,13,45,578.0,218.5,6.6,12.2,631.5,404.03,318.28
2018,3,16,14,0,783.0,144.0,6.6,12.2,694.0,384.81,294.59
2018,3,16,14,15,675.0,174.0,6.55,12.15,634.0,326.13,244.2
2018,3,16,14,30,567.0,204.0,6.5,12.1,574.0,282.25,207.57
2018,3,16,14,45,626.0,171.5,6.5,12.05,559.0,232.29,161.25
2018,3,16,15,0,685.0,139.0,6.5,12.0,544.0,176.02,112.22
2018,3,16,15,15,729.0,119.0,6.5,12.0,522.0,121.93,73.23
2018,3,16,15,30,773.0,99.0,6.5,12.0,500.0,70.55,57.25
2018,3,16,15,45,648.5,113.0,6.3,11.85,428.0,74.6,61.08
2018,3,16,16,0,524.0,127.0,6.1,11.7,356.0,86.81,72.19
2018,3,16,16,15,530.0,108.0,5.9,11.6,316.0,75.82,62.58
2018,3,16,16,30,536.0,89.0,5.7,11.5,276.0,63.7,51.87
2018,3,16,16,45,549.0,76.5,5.45,11.4,241.0,56.3,45.27
2018,3,16,17,0,562.0,64.0,5.2,11.3,206.0,48.41,38.09
2018,3,16,17,15,481.5,54.5,5.05,11.15,156.5,42.25,32.29
2018,3,16,17,30,401.0,45.0,4.9,11.0,107.0,35.9,26.11
2018,3,16,17,45,291.0,34.0,4.7,10.8,70.0,27.89,17.7
2018,3,16,18,0,181.0,23.0,4.5,10.6,33.0,18.26,0.0
2018,3,16,18,15,90.5,11.5,4.5,10.6,16.5,10.46,0.0
2018,3,16,18,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,17,6,15,0.0,2.0,1.75,10.3,2.0,0.0,0.0
2018,3,17,6,30,0.0,4.0,1.8,10.4,4.0,3.64,0.0
2018,3,17,6,45,0.0,9.0,1.8,10.55,9.0,7.9,0.0
2018,3,17,7,0,0.0,14.0,1.8,10.7,14.0,12.3,4.69
2018,3,17,7,15,0.0,22.0,1.85,10.75,22.0,19.35,11.0
2018,3,17,7,30,0.0,30.0,1.9,10.8,30.0,26.41,17.29
2018,3,17,7,45,142.0,62.0,1.9,10.85,109.0,193.47,165.02
2018,3,17,8,0,284.0,94.0,1.9,10.9,188.0,367.78,311.76
2018,3,17,8,15,363.5,115.5,1.9,10.95,255.5,462.84,387.86
2018,3,17,8,30,443.0,137.0,1.9,11.0,323.0,558.7,462.3
2018,3,17,8,45,507.0,139.5,1.9,11.05,376.5,618.65,507.32
2018,3,17,9,0,571.0,142.0,1.9,11.1,430.0,685.66,556.43
2018,3,17,9,15,609.5,145.5,1.9,11.15,477.0,724.17,582.74
2018,3,17,9,30,648.0,149.0,1.9,11.2,524.0,760.29,607.21
2018,3,17,9,45,737.0,131.0,1.9,11.3,584.0,813.23,643.39
2018,3,17,10,0,826.0,113.0,1.9,11.4,644.0,858.85,673.62
2018,3,17,10,15,844.0,112.5,1.95,11.45,678.0,863.84,675.74
2018,3,17,10,30,862.0,112.0,2.0,11.5,712.0,865.25,675.93
2018,3,17,10,45,784.5,149.0,2.05,11.55,709.5,823.08,645.5
2018,3,17,11,0,707.0,186.0,2.1,11.6,707.0,782.88,616.05
2018,3,17,11,15,536.5,251.5,2.15,11.65,652.0,687.31,542.66
2018,3,17,11,30,366.0,317.0,2.2,11.7,597.0,591.16,467.94
2018,3,17,11,45,235.5,327.0,2.3,11.75,508.0,487.92,388.01
2018,3,17,12,0,105.0,337.0,2.4,11.8,419.0,385.93,307.26
2018,3,17,12,15,198.5,324.0,2.55,11.8,479.5,427.4,341.57
2018,3,17,12,30,292.0,311.0,2.7,11.8,540.0,464.34,370.76
2018,3,17,12,45,493.5,257.0,2.85,11.85,639.5,519.99,414.5
2018,3,17,13,0,695.0,203.0,3.0,11.9,739.0,556.39,441.24
2018,3,17,13,15,711.5,191.0,3.1,11.9,730.5,516.86,408.07
2018,3,17,13,30,728.0,179.0,3.2,11.9,722.0,474.77,372.22
2018,3,17,13,45,798.0,145.5,3.35,11.9,724.0,437.99,338.71
2018,3,17,14,0,868.0,112.0,3.5,11.9,726.0,390.11,294.43
2018,3,17,14,15,865.0,107.5,3.55,11.9,697.5,336.38,245.33
2018,3,17,14,30,862.0,103.0,3.6,11.9,669.0,282.05,195.51
2018,3,17,14,45,861.5,96.5,3.6,11.85,635.5,226.26,145.55
2018,3,17,15,0,861.0,90.0,3.6,11.8,602.0,170.05,99.05
2018,3,17,15,15,843.0,87.5,3.6,11.8,559.0,115.32,63.1
2018,3,17,15,30,825.0,85.0,3.6,11.8,516.0,62.43,50.06
2018,3,17,15,45,766.0,89.5,3.45,11.7,460.5,65.12,52.67
2018,3,17,16,0,707.0,94.0,3.3,11.6,405.0,63.65,51.54
2018,3,17,16,15,676.5,86.0,3.2,11.55,355.0,59.74,48.2
2018,3,17,16,30,646.0,78.0,3.1,11.5,305.0,55.62,44.62
2018,3,17,16,45,637.0,68.0,3.0,11.4,262.0,49.81,39.45
2018,3,17,17,0,628.0,58.0,2.9,11.3,219.0,43.65,33.84
2018,3,17,17,15,549.5,51.5,2.8,11.1,169.0,39.79,30.15
2018,3,17,17,30,471.0,45.0,2.7,10.9,119.0,35.94,26.24
2018,3,17,17,45,334.5,34.5,2.6,10.7,77.0,28.29,18.26
2018,3,17,18,0,198.0,24.0,2.5,10.5,35.0,19.05,0.0
2018,3,17,18,15,99.0,12.0,2.5,10.45,17.5,10.91,0.0
2018,3,17,18,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,18,6,15,34.0,8.0,1.3,10.2,9.5,0.0,0.0
2018,3,18,6,30,68.0,16.0,1.4,10.3,19.0,55.59,0.0
2018,3,18,6,45,126.0,32.0,1.5,10.4,46.0,147.69,105.71
2018,3,18,7,0,184.0,48.0,1.6,10.5,73.0,207.57,170.53
2018,3,18,7,15,180.0,68.0,1.7,10.65,101.5,234.06,196.02
2018,3,18,7,30,176.0,88.0,1.8,10.8,130.0,258.85,218.29
2018,3,18,7,45,254.0,103.0,1.85,10.95,179.5,338.4,286.26
2018,3,18,8,0,332.0,118.0,1.9,11.1,229.0,438.07,367.62
2018,3,18,8,15,411.0,123.5,2.0,11.35,283.0,513.08,427.34
2018,3,18,8,30,490.0,129.0,2.1,11.6,337.0,589.71,486.7
2018,3,18,8,45,416.0,162.0,2.2,11.8,353.0,569.9,467.56
2018,3,18,9,0,342.0,195.0,2.3,12.0,369.0,528.53,432.73
2018,3,18,9,15,262.0,227.0,2.3,12.2,367.0,494.41,402.64
2018,3,18,9,30,182.0,259.0,2.3,12.4,365.0,441.3,357.9
2018,3,18,9,45,158.0,279.5,2.35,12.6,376.0,438.06,353.68
2018,3,18,10,0,134.0,300.0,2.4,12.8,387.0,433.77,348.45
2018,3,18,10,15,139.0,315.0,2.3,12.95,409.0,447.58,357.94
2018,3,18,10,30,144.0,330.0,2.2,13.1,431.0,460.37,366.48
2018,3,18,10,45,157.0,341.0,2.15,13.2,454.5,474.54,376.52
2018,3,18,11,0,170.0,352.0,2.1,13.3,478.0,487.39,385.46
2018,3,18,11,15,239.5,353.0,2.05,13.3,535.0,533.54,420.9
2018,3,18,11,30,309.0,354.0,2.0,13.3,592.0,584.1,458.46
2018,3,18,11,45,267.0,360.5,1.95,13.35,568.0,543.0,425.79
2018,3,18,12,0,225.0,367.0,1.9,13.4,544.0,497.74,390.68
2018,3,18,12,15,142.0,356.5,1.9,13.35,468.0,419.02,329.79
2018,3,18,12,30,59.0,346.0,1.9,13.3,392.0,343.66,270.87
2018,3,18,12,45,42.0,320.5,1.95,13.25,353.0,305.43,241.39
2018,3,18,13,0,25.0,295.0,2.0,13.2,314.0,270.54,214.14
2018,3,18,13,15,21.5,280.0,2.0,13.2,296.0,253.37,200.75
2018,3,18,13,30,18.0,265.0,2.0,13.2,278.0,236.74,187.69
2018,3,18,13,45,13.5,243.5,2.05,13.15,253.0,214.94,170.58
2018,3,18,14,0,9.0,222.0,2.1,13.1,228.0,193.88,154.01
2018,3,18,14,15,9.5,217.0,2.0,13.05,223.5,188.23,149.65
2018,3,18,14,30,10.0,212.0,1.9,13.0,219.0,182.43,145.14
2018,3,18,14,45,8.0,198.0,1.85,12.95,203.5,169.08,134.65
2018,3,18,15,0,6.0,184.0,1.8,12.9,188.0,156.06,124.45
2018,3,18,15,15,9.5,173.0,1.8,12.9,178.5,145.99,116.46
2018,3,18,15,30,13.0,162.0,1.8,12.9,169.0,135.49,113.51
2018,3,18,15,45,19.0,164.5,1.5,12.8,173.5,136.03,114.31
2018,3,18,16,0,25.0,167.0,1.2,12.7,178.0,136.25,114.79
2018,3,18,16,15,24.0,145.5,1.05,12.6,155.0,119.69,100.69
2018,3,18,16,30,23.0,124.0,0.9,12.5,132.0,98.98,82.78
2018,3,18,16,45,78.5,106.5,0.8,12.4,128.0,82.82,68.65
2018,3,18,17,0,134.0,89.0,0.7,12.3,124.0,70.45,57.62
2018,3,18,17,15,157.0,71.0,0.75,12.25,103.0,54.91,43.49
2018,3,18,17,30,180.0,53.0,0.8,12.2,82.0,41.88,31.39
2018,3,18,17,45,144.5,38.0,0.9,12.15,55.5,30.42,20.13
2018,3,18,18,0,109.0,23.0,1.0,12.1,29.0,18.12,0.0
2018,3,18,18,15,54.5,11.5,1.0,12.1,14.5,10.46,0.0
2018,3,18,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,19,6,15,92.5,10.5,2.9,9.95,14.5,9.55,0.0
2018,3,19,6,30,185.0,21.0,3.0,10.3,29.0,131.49,0.0
2018,3,19,6,45,326.0,31.5,3.1,10.6,69.0,290.01,218.83
2018,3,19,7,0,467.0,42.0,3.2,10.9,109.0,410.01,338.91
2018,3,19,7,15,512.0,50.5,3.35,11.15,152.0,467.59,392.38
2018,3,19,7,30,557.0,59.0,3.5,11.4,195.0,526.34,442.88
2018,3,19,7,45,473.0,84.5,3.65,11.7,218.5,500.54,422.87
2018,3,19,8,0,389.0,110.0,3.8,12.0,242.0,474.69,400.27
2018,3,19,8,15,352.0,136.5,4.0,12.3,270.5,481.99,404.32
2018,3,19,8,30,315.0,163.0,4.2,12.6,299.0,469.0,391.98
2018,3,19,8,45,347.5,178.5,4.4,12.9,344.0,515.45,428.46
2018,3,19,9,0,380.0,194.0,4.6,13.2,389.0,561.16,463.52
2018,3,19,9,15,461.5,189.0,4.4,13.45,446.0,641.74,524.88
2018,3,19,9,30,543.0,184.0,4.2,13.7,503.0,704.7,571.21
2018,3,19,9,45,589.5,179.5,4.0,13.95,546.5,742.46,597.2
2018,3,19,10,0,636.0,175.0,3.8,14.2,590.0,771.73,616.72
2018,3,19,10,15,534.5,226.0,3.7,14.4,586.5,722.36,575.12
2018,3,19,10,30,433.0,277.0,3.6,14.6,583.0,676.82,536.75
2018,3,19,10,45,385.0,304.0,3.5,14.85,583.0,639.46,506.24
2018,3,19,11,0,337.0,331.0,3.4,15.1,583.0,614.07,484.43
2018,3,19,11,15,371.0,327.5,3.4,15.25,610.5,623.3,491.09
2018,3,19,11,30,405.0,324.0,3.4,15.4,638.0,629.77,495.38
2018,3,19,11,45,539.5,272.0,3.4,15.6,695.0,669.54,526.22
2018,3,19,12,0,674.0,220.0,3.4,15.8,752.0,694.88,545.48
2018,3,19,12,15,607.5,245.5,3.2,15.9,725.5,642.56,503.4
2018,3,19,12,30,541.0,271.0,3.0,16.0,699.0,591.54,462.67
2018,3,19,12,45,399.0,320.5,2.8,16.15,634.5,520.03,405.68
2018,3,19,13,0,257.0,370.0,2.6,16.3,570.0,457.55,355.89
2018,3,19,13,15,240.5,364.0,2.45,16.3,548.5,426.78,331.6
2018,3,19,13,30,224.0,358.0,2.3,16.3,527.0,396.74,307.6
2018,3,19,13,45,231.0,345.0,2.2,16.35,514.5,372.3,287.61
2018,3,19,14,0,238.0,332.0,2.1,16.4,502.0,347.12,266.69
2018,3,19,14,15,280.0,304.5,2.0,16.25,496.5,315.23,239.55
2018,3,19,14,30,322.0,277.0,1.9,16.1,491.0,284.7,212.66
2018,3,19,14,45,231.5,274.0,1.85,15.95,423.5,249.54,187.42
2018,3,19,15,0,141.0,271.0,1.8,15.8,356.0,216.51,165.41
2018,3,19,15,15,198.0,246.5,1.8,15.8,356.5,191.52,145.18
2018,3,19,15,30,255.0,222.0,1.8,15.8,357.0,151.2,125.51
2018,3,19,15,45,314.0,187.5,1.7,15.5,338.5,129.76,107.74
2018,3,19,16,0,373.0,153.0,1.6,15.2,320.0,102.57,84.69
2018,3,19,16,15,431.0,129.0,1.5,15.0,300.0,88.94,73.14
2018,3,19,16,30,489.0,105.0,1.4,14.8,280.0,74.52,60.69
2018,3,19,16,45,361.0,101.0,1.35,14.65,219.0,72.53,59.05
2018,3,19,17,0,233.0,97.0,1.3,14.5,158.0,73.32,59.69
2018,3,19,17,15,242.0,75.0,1.35,14.25,126.0,58.05,45.93
2018,3,19,17,30,251.0,53.0,1.4,14.0,94.0,40.37,29.85
2018,3,19,17,45,166.5,38.0,1.5,13.8,61.0,29.39,19.24
2018,3,19,18,0,82.0,23.0,1.6,13.6,28.0,18.67,0.97
2018,3,19,18,15,41.0,11.5,1.8,13.45,14.0,10.46,0.0
2018,3,19,18,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.5,2.9,12.9,3.5,3.18,0.0
2018,3,20,6,30,0.0,7.0,3.3,12.8,7.0,6.14,0.0
2018,3,20,6,45,0.0,14.0,3.7,12.7,14.0,12.3,3.98
2018,3,20,7,0,0.0,21.0,4.1,12.6,21.0,18.47,9.9
2018,3,20,7,15,0.0,29.5,4.4,12.6,29.5,25.98,16.59
2018,3,20,7,30,0.0,38.0,4.7,12.6,38.0,33.49,23.23
2018,3,20,7,45,0.0,38.0,5.05,12.6,38.0,33.49,23.3
2018,3,20,8,0,0.0,38.0,5.4,12.6,38.0,33.49,23.29
2018,3,20,8,15,0.0,61.5,5.45,12.65,61.5,54.33,41.12
2018,3,20,8,30,0.0,85.0,5.5,12.7,85.0,75.73,59.23
2018,3,20,8,45,0.0,88.5,5.6,12.75,88.5,78.71,61.55
2018,3,20,9,0,0.0,92.0,5.7,12.8,92.0,81.78,63.94
2018,3,20,9,15,0.0,83.0,5.75,12.8,83.0,73.5,56.77
2018,3,20,9,30,0.0,74.0,5.8,12.8,74.0,65.52,49.88
2018,3,20,9,45,0.0,87.5,5.9,12.85,87.5,77.56,59.86
2018,3,20,10,0,0.0,101.0,6.0,12.9,101.0,89.81,69.95
2018,3,20,10,15,0.0,107.0,6.0,12.95,107.0,95.29,74.36
2018,3,20,10,30,0.0,113.0,6.0,13.0,113.0,100.75,78.74
2018,3,20,10,45,1.5,144.5,6.05,13.05,145.5,130.8,103.52
2018,3,20,11,0,3.0,176.0,6.1,13.1,178.0,160.71,127.98
2018,3,20,11,15,2.0,146.0,6.15,13.15,147.5,132.08,104.28
2018,3,20,11,30,1.0,116.0,6.2,13.2,117.0,104.04,81.06
2018,3,20,11,45,0.5,110.0,6.25,13.25,110.5,98.21,76.18
2018,3,20,12,0,0.0,104.0,6.3,13.3,104.0,92.45,71.36
2018,3,20,12,15,0.0,90.0,6.4,13.35,90.0,79.98,61.03
2018,3,20,12,30,0.0,76.0,6.5,13.4,76.0,67.5,50.68
2018,3,20,12,45,0.0,66.0,6.55,13.45,66.0,58.59,43.28
2018,3,20,13,0,0.0,56.0,6.6,13.5,56.0,49.68,35.88
2018,3,20,13,15,0.0,68.5,6.4,13.5,68.5,60.79,45.17
2018,3,20,13,30,0.0,81.0,6.2,13.5,81.0,71.91,54.45
2018,3,20,13,45,0.0,85.5,6.0,13.55,85.5,75.89,57.82
2018,3,20,14,0,0.0,90.0,5.8,13.6,90.0,79.88,61.2
2018,3,20,14,15,0.0,83.0,5.65,13.6,83.0,73.62,56.09
2018,3,20,14,30,0.0,76.0,5.5,13.6,76.0,67.36,50.98
2018,3,20,14,45,0.0,73.0,5.35,13.65,73.0,64.67,48.83
2018,3,20,15,0,0.0,70.0,5.2,13.7,70.0,61.97,46.68
2018,3,20,15,15,0.0,71.5,5.2,13.7,71.5,63.28,47.92
2018,3,20,15,30,0.0,73.0,5.2,13.7,73.0,64.59,49.17
2018,3,20,15,45,0.0,75.0,5.0,13.7,75.0,66.35,53.3
2018,3,20,16,0,0.0,77.0,4.8,13.7,77.0,68.12,55.03
2018,3,20,16,15,0.0,81.0,4.65,13.65,81.0,71.29,58.02
2018,3,20,16,30,0.0,85.0,4.5,13.6,85.0,73.9,60.49
2018,3,20,16,45,0.0,81.5,4.35,13.6,81.5,70.35,57.4
2018,3,20,17,0,0.0,78.0,4.2,13.6,78.0,66.59,53.97
2018,3,20,17,15,0.0,60.5,4.3,13.55,60.5,52.13,40.83
2018,3,20,17,30,0.0,43.0,4.4,13.5,43.0,37.51,27.42
2018,3,20,17,45,0.0,28.5,4.45,13.5,28.5,25.13,15.73
2018,3,20,18,0,0.0,14.0,4.5,13.5,14.0,12.32,0.0
2018,3,20,18,15,0.0,7.0,4.95,13.5,7.0,6.37,0.0
2018,3,20,18,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,13.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,6.05,13.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.4,13.45,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,2.05,14.15,3.0,2.73,0.0
2018,3,21,6,30,0.0,6.0,2.1,14.3,6.0,5.26,0.0
2018,3,21,6,45,0.0,10.5,2.2,14.45,10.5,9.22,1.65
2018,3,21,7,0,0.0,15.0,2.3,14.6,15.0,13.18,5.41
2018,3,21,7,15,0.0,20.0,2.5,14.7,20.0,17.58,9.34
2018,3,21,7,30,0.0,25.0,2.7,14.8,25.0,22.0,13.21
2018,3,21,7,45,0.0,31.5,2.85,14.9,31.5,27.74,18.17
2018,3,21,8,0,0.0,38.0,3.0,15.0,38.0,33.49,23.06
2018,3,21,8,15,0.0,43.5,3.15,15.05,43.5,38.37,27.15
2018,3,21,8,30,0.0,49.0,3.3,15.1,49.0,43.25,31.2
2018,3,21,8,45,0.0,52.5,3.45,15.15,52.5,46.37,33.72
2018,3,21,9,0,0.0,56.0,3.6,15.2,56.0,49.49,36.23
2018,3,21,9,15,0.0,79.5,3.85,15.3,79.5,70.39,53.59
2018,3,21,9,30,0.0,103.0,4.1,15.4,103.0,91.8,71.2
2018,3,21,9,45,3.0,138.5,4.35,15.5,140.5,127.75,100.75
2018,3,21,10,0,6.0,174.0,4.6,15.6,178.0,163.84,130.05
2018,3,21,10,15,13.5,217.0,4.9,15.7,226.5,210.96,168.16
2018,3,21,10,30,21.0,260.0,5.2,15.8,275.0,257.64,205.46
2018,3,21,10,45,29.0,285.5,5.5,15.9,307.0,298.57,237.88
2018,3,21,11,0,37.0,311.0,5.8,16.0,339.0,326.71,260.0
2018,3,21,11,15,33.0,310.0,5.95,16.0,335.5,318.1,252.8
2018,3,21,11,30,29.0,309.0,6.1,16.0,332.0,309.76,245.93
2018,3,21,11,45,45.5,334.0,6.25,16.0,370.0,341.18,271.0
2018,3,21,12,0,62.0,359.0,6.4,16.0,408.0,370.46,294.15
2018,3,21,12,15,61.5,358.0,6.35,16.0,407.0,362.71,287.75
2018,3,21,12,30,61.0,357.0,6.3,16.0,406.0,354.85,281.35
2018,3,21,12,45,44.5,327.5,6.3,15.95,363.0,313.16,248.26
2018,3,21,13,0,28.0,298.0,6.3,15.9,320.0,273.81,216.96
2018,3,21,13,15,45.0,318.0,6.25,15.85,352.5,294.11,233.19
2018,3,21,13,30,62.0,338.0,6.2,15.8,385.0,311.51,246.79
2018,3,21,13,45,50.0,304.0,6.15,15.8,341.0,273.14,216.24
2018,3,21,14,0,38.0,270.0,6.1,15.8,297.0,236.85,187.38
2018,3,21,14,15,22.0,233.0,6.2,15.8,248.5,204.99,162.2
2018,3,21,14,30,6.0,196.0,6.3,15.8,200.0,169.13,133.83
2018,3,21,14,45,48.0,218.5,6.35,15.8,248.0,185.45,145.62
2018,3,21,15,0,90.0,241.0,6.4,15.8,296.0,200.08,155.91
2018,3,21,15,15,88.5,230.5,6.4,15.8,281.5,183.45,143.47
2018,3,21,15,30,87.0,220.0,6.4,15.8,267.0,166.74,132.55
2018,3,21,15,45,98.0,194.5,6.65,15.65,242.5,148.57,124.43
2018,3,21,16,0,109.0,169.0,6.9,15.5,218.0,124.98,104.39
2018,3,21,16,15,92.5,153.5,6.85,15.4,192.0,114.7,95.75
2018,3,21,16,30,76.0,138.0,6.8,15.3,166.0,108.61,90.67
2018,3,21,16,45,61.0,117.0,6.75,15.2,137.0,93.26,77.28
2018,3,21,17,0,46.0,96.0,6.7,15.1,108.0,77.58,63.38
2018,3,21,17,15,36.0,75.5,6.75,15.05,83.5,61.93,49.25
2018,3,21,17,30,26.0,55.0,6.8,15.0,59.0,45.97,34.65
2018,3,21,17,45,22.5,38.5,6.8,14.95,41.0,32.57,22.01
2018,3,21,18,0,19.0,22.0,6.8,14.9,23.0,19.01,4.37
2018,3,21,18,15,15.0,13.0,6.9,14.9,13.5,11.82,0.0
2018,3,21,18,30,11.0,4.0,7.0,14.9,4.0,0.0,0.0
2018,3,21,18,45,5.5,2.0,7.05,14.9,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.1,14.9,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.15,14.9,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,14.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,14.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,14.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.35,14.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.4,14.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.5,14.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,14.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.75,14.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.9,14.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.1,14.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,14.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,14.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.35,14.75,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.4,14.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.45,14.7,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.4,14.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.3,14.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.25,14.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.2,14.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.2,14.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.15,14.35,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.1,14.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.05,14.3,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.9,14.3,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.8,14.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.65,14.25,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.5,14.2,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.35,14.2,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.2,14.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.05,14.2,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.4,14.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.3,14.25,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.2,14.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.5,6.25,14.3,2.5,2.27,0.0
2018,3,22,6,30,0.0,5.0,6.3,14.3,5.0,4.38,0.0
2018,3,22,6,45,0.0,9.5,6.35,14.3,9.5,8.34,1.02
2018,3,22,7,0,0.0,14.0,6.4,14.3,14.0,12.3,4.68
2018,3,22,7,15,0.0,17.0,6.3,14.3,17.0,14.94,7.09
2018,3,22,7,30,0.0,20.0,6.2,14.3,20.0,17.58,9.44
2018,3,22,7,45,0.0,25.0,6.1,14.3,25.0,22.0,13.26
2018,3,22,8,0,0.0,30.0,6.0,14.3,30.0,26.42,17.04
2018,3,22,8,15,0.0,44.0,5.9,14.25,44.0,38.81,27.59
2018,3,22,8,30,0.0,58.0,5.8,14.2,58.0,51.24,38.08
2018,3,22,8,45,0.0,69.0,5.75,14.2,69.0,61.02,46.23
2018,3,22,9,0,0.0,80.0,5.7,14.2,80.0,70.82,54.33
2018,3,22,9,15,54.0,145.0,5.85,14.05,177.5,189.46,155.3
2018,3,22,9,30,108.0,210.0,6.0,13.9,275.0,320.73,263.75
2018,3,22,9,45,168.0,257.0,6.15,13.8,365.5,422.35,346.18
2018,3,22,10,0,228.0,304.0,6.3,13.7,456.0,521.47,424.99
2018,3,22,10,15,202.0,321.5,6.45,13.5,461.0,510.22,414.55
2018,3,22,10,30,176.0,339.0,6.6,13.3,466.0,498.21,403.88
2018,3,22,10,45,174.5,352.0,6.8,13.05,481.0,501.71,406.41
2018,3,22,11,0,173.0,365.0,7.0,12.8,496.0,504.21,408.16
2018,3,22,11,15,201.5,362.0,7.05,12.65,518.0,514.07,416.41
2018,3,22,11,30,230.0,359.0,7.1,12.5,540.0,522.1,423.12
2018,3,22,11,45,478.5,276.5,7.2,12.4,658.5,632.46,514.91
2018,3,22,12,0,727.0,194.0,7.3,12.3,777.0,714.05,581.93
2018,3,22,12,15,698.0,207.0,7.3,12.35,767.0,674.29,548.57
2018,3,22,12,30,669.0,220.0,7.3,12.4,757.0,634.1,514.99
2018,3,22,12,45,754.0,179.5,7.35,12.4,779.5,615.93,500.03
2018,3,22,13,0,839.0,139.0,7.4,12.4,802.0,591.28,478.75
2018,3,22,13,15,858.5,127.5,7.45,12.5,794.5,548.86,441.61
2018,3,22,13,30,878.0,116.0,7.5,12.6,787.0,506.02,402.99
2018,3,22,13,45,891.5,106.5,7.5,12.65,770.5,457.67,358.83
2018,3,22,14,0,905.0,97.0,7.5,12.7,754.0,406.67,311.32
2018,3,22,14,15,843.5,115.5,7.6,12.65,707.5,346.33,257.31
2018,3,22,14,30,782.0,134.0,7.7,12.6,661.0,296.34,212.36
2018,3,22,14,45,721.0,143.0,7.75,12.55,608.5,237.98,162.34
2018,3,22,15,0,660.0,152.0,7.8,12.5,556.0,191.55,125.48
2018,3,22,15,15,717.0,126.0,7.8,12.5,536.5,136.13,82.3
2018,3,22,15,30,774.0,100.0,7.8,12.5,517.0,81.9,55.08
2018,3,22,15,45,712.0,104.0,7.9,12.25,461.0,67.56,54.65
2018,3,22,16,0,650.0,108.0,8.0,12.0,405.0,72.39,59.18
2018,3,22,16,15,539.0,112.5,7.95,11.9,339.5,77.97,64.37
2018,3,22,16,30,428.0,117.0,7.9,11.8,274.0,82.14,68.29
2018,3,22,16,45,402.0,101.5,7.85,11.65,231.0,72.78,60.03
2018,3,22,17,0,376.0,86.0,7.8,11.5,188.0,62.97,51.19
2018,3,22,17,15,320.0,72.0,7.65,11.35,146.0,53.7,42.64
2018,3,22,17,30,264.0,58.0,7.5,11.2,104.0,44.05,33.55
2018,3,22,17,45,226.0,43.5,7.3,11.0,73.0,33.69,23.47
2018,3,22,18,0,188.0,29.0,7.1,10.8,42.0,22.88,8.05
2018,3,22,18,15,109.5,17.5,6.95,10.75,23.5,15.92,0.0
2018,3,22,18,30,31.0,6.0,6.8,10.7,5.0,0.0,0.0
2018,3,22,18,45,15.5,3.0,6.65,10.65,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.5,10.6,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.4,10.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.9,10.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.7,10.25,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.35,10.15,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.2,10.05,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.85,9.95,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.75,9.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.6,9.85,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,23,6,15,108.0,13.0,1.85,10.8,19.5,75.0,0.0
2018,3,23,6,30,216.0,26.0,1.8,11.1,39.0,193.13,61.49
2018,3,23,6,45,291.0,37.0,1.75,11.35,73.5,278.06,222.11
2018,3,23,7,0,366.0,48.0,1.7,11.6,108.0,353.94,293.27
2018,3,23,7,15,377.5,65.5,1.7,11.7,147.0,391.27,327.38
2018,3,23,7,30,389.0,83.0,1.7,11.8,186.0,431.58,361.54
2018,3,23,7,45,572.0,74.5,1.75,11.95,262.0,580.15,480.24
2018,3,23,8,0,755.0,66.0,1.8,12.1,338.0,725.44,588.64
2018,3,23,8,15,788.0,69.0,1.9,12.2,390.0,770.82,619.92
2018,3,23,8,30,821.0,72.0,2.0,12.3,442.0,814.48,650.16
2018,3,23,8,45,844.5,74.5,2.1,12.4,491.0,847.15,671.97
2018,3,23,9,0,868.0,77.0,2.2,12.5,540.0,868.83,685.83
2018,3,23,9,15,886.0,79.0,2.35,12.65,585.0,890.54,700.12
2018,3,23,9,30,904.0,81.0,2.5,12.8,630.0,909.09,712.18
2018,3,23,9,45,919.0,81.5,2.65,12.95,669.5,919.82,718.81
2018,3,23,10,0,934.0,82.0,2.8,13.1,709.0,927.04,723.15
2018,3,23,10,15,942.5,83.5,3.05,13.2,741.0,926.03,722.76
2018,3,23,10,30,951.0,85.0,3.3,13.3,773.0,921.33,719.85
2018,3,23,10,45,956.5,86.5,3.5,13.4,798.0,910.33,712.18
2018,3,23,11,0,962.0,88.0,3.7,13.5,823.0,895.68,701.98
2018,3,23,11,15,965.0,88.5,3.9,13.6,839.5,874.35,687.02
2018,3,23,11,30,968.0,89.0,4.1,13.7,856.0,849.61,669.58
2018,3,23,11,45,967.5,90.0,4.3,13.75,863.5,819.42,648.45
2018,3,23,12,0,967.0,91.0,4.5,13.8,871.0,786.2,625.2
2018,3,23,12,15,967.0,90.5,4.6,13.8,871.0,749.05,597.54
2018,3,23,12,30,967.0,90.0,4.7,13.8,871.0,709.21,566.12
2018,3,23,12,45,966.0,89.5,4.85,13.85,863.5,666.23,531.63
2018,3,23,13,0,965.0,89.0,5.0,13.9,856.0,620.99,494.42
2018,3,23,13,15,961.0,89.0,5.0,13.85,840.0,572.55,453.4
2018,3,23,13,30,957.0,89.0,5.0,13.8,824.0,522.49,410.0
2018,3,23,13,45,950.5,88.5,5.05,13.8,800.0,469.55,363.22
2018,3,23,14,0,944.0,88.0,5.1,13.8,776.0,415.69,314.49
2018,3,23,14,15,934.0,87.0,5.1,13.7,744.0,359.65,263.24
2018,3,23,14,30,924.0,86.0,5.1,13.6,712.0,303.51,211.59
2018,3,23,14,45,910.5,84.0,5.1,13.55,673.0,246.08,159.96
2018,3,23,15,0,897.0,82.0,5.1,13.5,634.0,189.44,112.36
2018,3,23,15,15,881.0,80.0,5.1,13.5,590.5,133.58,73.11
2018,3,23,15,30,865.0,78.0,5.1,13.5,547.0,79.2,50.06
2018,3,23,15,45,840.0,76.5,5.0,13.35,498.5,55.38,43.61
2018,3,23,16,0,815.0,75.0,4.9,13.2,450.0,55.5,43.91
2018,3,23,16,15,779.5,72.5,4.85,13.1,398.0,54.86,43.49
2018,3,23,16,30,744.0,70.0,4.8,13.0,346.0,54.27,43.11
2018,3,23,16,45,693.0,65.5,4.7,12.95,292.0,52.0,41.14
2018,3,23,17,0,642.0,61.0,4.6,12.9,238.0,45.42,35.23
2018,3,23,17,15,513.5,58.5,4.45,12.7,181.0,44.8,34.52
2018,3,23,17,30,385.0,56.0,4.3,12.5,124.0,42.84,32.36
2018,3,23,17,45,221.5,41.5,4.1,12.3,77.5,32.06,22.05
2018,3,23,18,0,58.0,27.0,3.9,12.1,31.0,22.41,8.83
2018,3,23,18,15,44.0,16.5,3.9,12.05,18.0,15.01,0.0
2018,3,23,18,30,30.0,6.0,3.9,12.0,5.0,0.0,0.0
2018,3,23,18,45,15.0,3.0,3.9,11.9,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,24,5,45,5.0,2.0,2.65,11.2,2.0,0.0,0.0
