Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,6,15,15.0,25.0,3.15,11.6,26.5,41.59,14.19
2018,4,3,6,30,23.0,40.0,3.2,11.8,43.0,64.7,48.04
2018,4,3,6,45,52.0,61.0,3.2,12.05,71.5,110.35,89.12
2018,4,3,7,0,81.0,82.0,3.2,12.3,100.0,169.04,140.55
2018,4,3,7,15,138.0,103.0,3.2,12.5,143.0,238.46,200.98
2018,4,3,7,30,195.0,124.0,3.2,12.7,186.0,325.92,274.54
2018,4,3,7,45,306.0,131.5,3.15,12.9,249.0,427.47,358.99
2018,4,3,8,0,417.0,139.0,3.1,13.1,312.0,552.91,458.68
2018,4,3,8,15,424.5,156.0,3.1,13.3,351.0,585.22,481.27
2018,4,3,8,30,432.0,173.0,3.1,13.5,390.0,615.77,502.56
2018,4,3,8,45,394.5,203.0,3.1,13.7,416.0,618.5,501.12
2018,4,3,9,0,357.0,233.0,3.1,13.9,442.0,601.11,485.03
2018,4,3,9,15,398.0,240.0,3.15,14.1,489.0,644.03,516.81
2018,4,3,9,30,439.0,247.0,3.2,14.3,536.0,702.58,558.93
2018,4,3,9,45,491.0,243.0,3.2,14.45,583.0,740.61,586.03
2018,4,3,10,0,543.0,239.0,3.2,14.6,630.0,776.24,611.18
2018,4,3,10,15,605.0,227.0,3.15,14.75,679.5,814.67,638.02
2018,4,3,10,30,667.0,215.0,3.1,14.9,729.0,845.17,658.91
2018,4,3,10,45,760.5,179.0,3.1,15.0,782.0,874.09,678.5
2018,4,3,11,0,854.0,143.0,3.1,15.1,835.0,893.29,690.78
2018,4,3,11,15,882.0,132.0,3.0,15.2,858.5,874.51,675.93
2018,4,3,11,30,910.0,121.0,2.9,15.3,882.0,859.85,664.42
2018,4,3,11,45,912.5,120.5,2.8,15.4,889.5,831.03,643.04
2018,4,3,12,0,915.0,120.0,2.7,15.5,897.0,799.3,619.76
2018,4,3,12,15,863.5,146.5,2.75,15.6,879.5,753.99,586.15
2018,4,3,12,30,812.0,173.0,2.8,15.7,862.0,705.08,548.6
2018,4,3,12,45,779.5,187.0,2.9,15.75,843.0,658.23,512.69
2018,4,3,13,0,747.0,201.0,3.0,15.8,824.0,610.84,475.68
2018,4,3,13,15,775.5,182.5,3.15,15.75,818.0,570.47,443.92
2018,4,3,13,30,804.0,164.0,3.3,15.7,812.0,529.51,410.28
2018,4,3,13,45,790.5,164.0,3.5,15.7,785.5,479.24,368.35
2018,4,3,14,0,777.0,164.0,3.7,15.7,759.0,424.55,321.94
2018,4,3,14,15,814.0,142.0,3.9,15.6,743.0,379.11,280.67
2018,4,3,14,30,851.0,120.0,4.1,15.5,727.0,324.68,230.94
2018,4,3,14,45,807.5,126.5,4.3,15.45,678.5,269.81,183.29
2018,4,3,15,0,764.0,133.0,4.5,15.4,630.0,212.37,135.69
2018,4,3,15,15,761.5,123.0,4.5,15.4,590.5,158.19,93.53
2018,4,3,15,30,759.0,113.0,4.5,15.4,551.0,111.78,67.46
2018,4,3,15,45,738.0,108.0,4.65,15.1,504.0,68.39,54.57
2018,4,3,16,0,717.0,103.0,4.8,14.8,457.0,67.21,53.81
2018,4,3,16,15,671.5,97.0,4.75,14.6,400.5,65.02,52.1
2018,4,3,16,30,626.0,91.0,4.7,14.4,344.0,62.73,50.27
2018,4,3,16,45,544.5,89.5,4.7,14.2,287.5,63.63,51.25
2018,4,3,17,0,463.0,88.0,4.7,14.0,231.0,63.86,51.53
2018,4,3,17,15,394.5,77.0,4.6,13.75,182.5,56.83,45.23
2018,4,3,17,30,326.0,66.0,4.5,13.5,134.0,49.55,38.5
2018,4,3,17,45,253.0,52.5,4.45,13.25,96.0,40.09,29.59
2018,4,3,18,0,180.0,39.0,4.4,13.0,58.0,30.3,19.76
2018,4,3,18,15,102.5,23.5,4.3,12.85,33.0,19.0,0.0
2018,4,3,18,30,25.0,8.0,4.2,12.7,8.0,7.28,0.0
2018,4,3,18,45,12.5,4.0,4.05,12.55,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,4,5,45,10.5,6.5,3.05,11.7,6.5,0.0,0.0
2018,4,4,6,0,21.0,13.0,3.1,11.8,13.0,24.18,0.0
2018,4,4,6,15,64.0,29.0,3.2,11.95,35.5,89.79,46.66
2018,4,4,6,30,107.0,45.0,3.3,12.1,58.0,153.56,122.63
2018,4,4,6,45,160.5,62.5,3.45,12.3,93.0,214.16,178.16
2018,4,4,7,0,214.0,80.0,3.6,12.5,128.0,278.37,234.98
2018,4,4,7,15,192.5,100.0,3.5,12.65,151.5,290.85,245.65
2018,4,4,7,30,171.0,120.0,3.4,12.8,175.0,285.29,240.64
2018,4,4,7,45,199.5,142.5,3.25,12.95,217.5,353.83,296.67
2018,4,4,8,0,228.0,165.0,3.1,13.1,260.0,406.9,338.68
2018,4,4,8,15,287.0,180.0,3.0,13.25,315.5,477.07,394.16
2018,4,4,8,30,346.0,195.0,2.9,13.4,371.0,548.26,448.76
2018,4,4,8,45,406.5,200.0,2.75,13.55,425.5,627.05,507.25
2018,4,4,9,0,467.0,205.0,2.6,13.7,480.0,688.26,551.2
2018,4,4,9,15,435.5,231.0,2.55,13.85,502.0,686.67,546.28
2018,4,4,9,30,404.0,257.0,2.5,14.0,524.0,682.01,539.72
2018,4,4,9,45,430.0,264.5,2.4,14.15,563.0,708.36,557.32
2018,4,4,10,0,456.0,272.0,2.3,14.3,602.0,732.45,572.8
2018,4,4,10,15,452.0,286.5,2.2,14.4,625.0,733.84,571.24
2018,4,4,10,30,448.0,301.0,2.1,14.5,648.0,732.89,568.27
2018,4,4,10,45,354.0,332.0,2.0,14.6,611.5,655.32,508.69
2018,4,4,11,0,260.0,363.0,1.9,14.7,575.0,591.77,459.15
2018,4,4,11,15,310.0,366.5,1.85,14.8,623.5,623.68,482.78
2018,4,4,11,30,360.0,370.0,1.8,14.9,672.0,651.79,502.51
2018,4,4,11,45,351.5,378.0,1.75,15.0,675.0,634.24,488.21
2018,4,4,12,0,343.0,386.0,1.7,15.1,678.0,615.7,473.6
2018,4,4,12,15,326.5,378.0,1.9,15.2,656.0,576.63,445.56
2018,4,4,12,30,310.0,370.0,2.1,15.3,634.0,538.23,417.56
2018,4,4,12,45,328.0,358.0,2.25,15.35,635.0,519.09,403.61
2018,4,4,13,0,346.0,346.0,2.4,15.4,636.0,498.14,387.73
2018,4,4,13,15,378.5,340.0,2.6,15.4,651.5,487.91,379.52
2018,4,4,13,30,411.0,334.0,2.8,15.4,667.0,470.83,365.43
2018,4,4,13,45,333.5,346.5,3.05,15.4,611.5,422.09,327.19
2018,4,4,14,0,256.0,359.0,3.3,15.4,556.0,376.77,291.92
2018,4,4,14,15,266.5,341.5,3.35,15.3,539.5,347.08,267.38
2018,4,4,14,30,277.0,324.0,3.4,15.2,523.0,316.55,241.68
2018,4,4,14,45,230.0,312.0,3.4,15.1,471.5,284.62,216.86
2018,4,4,15,0,183.0,300.0,3.4,15.0,420.0,249.74,190.7
2018,4,4,15,15,182.5,276.5,3.4,15.0,389.0,218.5,166.53
2018,4,4,15,30,182.0,253.0,3.4,15.0,358.0,187.81,144.92
2018,4,4,15,45,137.0,231.0,3.25,14.75,306.5,162.14,135.62
2018,4,4,16,0,92.0,209.0,3.1,14.5,255.0,156.98,131.76
2018,4,4,16,15,82.0,185.5,3.0,14.35,223.0,141.28,118.69
2018,4,4,16,30,72.0,162.0,2.9,14.2,191.0,125.16,105.09
2018,4,4,16,45,64.0,137.5,2.85,14.05,160.5,108.01,90.39
2018,4,4,17,0,56.0,113.0,2.8,13.9,130.0,90.41,75.04
2018,4,4,17,15,53.5,94.5,2.7,13.75,108.5,76.33,62.53
2018,4,4,17,30,51.0,76.0,2.6,13.6,87.0,61.99,49.51
2018,4,4,17,45,35.0,56.0,2.55,13.4,62.5,46.36,35.12
2018,4,4,18,0,19.0,36.0,2.5,13.2,38.0,30.48,20.07
2018,4,4,18,15,9.5,21.0,2.55,13.15,22.0,18.02,0.0
2018,4,4,18,30,0.0,6.0,2.6,13.1,6.0,5.46,0.0
2018,4,4,18,45,0.0,3.0,2.6,13.1,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,5,5,45,10.5,4.5,2.15,12.55,5.0,0.0,0.0
2018,4,5,6,0,21.0,9.0,2.1,12.7,10.0,20.61,0.0
2018,4,5,6,15,10.5,20.0,2.15,12.85,20.5,26.98,11.91
2018,4,5,6,30,0.0,31.0,2.2,13.0,31.0,27.53,17.16
2018,4,5,6,45,1.0,47.0,2.2,13.15,47.0,44.49,32.16
2018,4,5,7,0,2.0,63.0,2.2,13.3,63.0,60.91,46.59
2018,4,5,7,15,2.0,65.0,2.05,13.35,65.5,60.35,46.31
2018,4,5,7,30,2.0,67.0,1.9,13.4,68.0,61.06,46.94
2018,4,5,7,45,20.5,108.0,1.7,13.45,117.0,128.04,104.25
2018,4,5,8,0,39.0,149.0,1.5,13.5,166.0,190.97,156.58
2018,4,5,8,15,71.0,184.5,1.5,13.75,219.5,259.11,212.18
2018,4,5,8,30,103.0,220.0,1.5,14.0,273.0,327.34,266.25
2018,4,5,8,45,155.0,232.5,1.5,14.25,320.5,402.19,324.72
2018,4,5,9,0,207.0,245.0,1.5,14.5,368.0,461.01,369.5
2018,4,5,9,15,118.5,237.0,1.4,14.7,308.5,366.01,292.29
2018,4,5,9,30,30.0,229.0,1.3,14.9,249.0,255.41,202.54
2018,4,5,9,45,75.0,275.5,1.2,15.15,329.0,344.15,272.61
2018,4,5,10,0,120.0,322.0,1.1,15.4,409.0,446.88,349.39
2018,4,5,10,15,84.0,300.5,1.2,15.45,362.5,370.41,290.12
2018,4,5,10,30,48.0,279.0,1.3,15.5,316.0,311.59,244.39
2018,4,5,10,45,37.0,295.5,1.35,15.55,324.5,314.68,246.28
2018,4,5,11,0,26.0,312.0,1.4,15.6,333.0,317.59,247.76
2018,4,5,11,15,43.5,337.5,1.65,15.6,373.5,352.98,275.45
2018,4,5,11,30,61.0,363.0,1.9,15.6,414.0,386.47,301.32
2018,4,5,11,45,68.0,375.5,2.15,15.55,433.0,397.56,309.97
2018,4,5,12,0,75.0,388.0,2.4,15.5,452.0,407.5,317.84
2018,4,5,12,15,51.5,354.0,2.45,15.45,398.0,353.33,276.14
2018,4,5,12,30,28.0,320.0,2.5,15.4,344.0,302.08,236.5
2018,4,5,12,45,23.5,306.5,2.6,15.35,326.5,283.27,222.12
2018,4,5,13,0,19.0,293.0,2.7,15.3,309.0,266.79,209.4
2018,4,5,13,15,17.0,279.5,2.55,15.25,293.5,251.99,197.84
2018,4,5,13,30,15.0,266.0,2.4,15.2,278.0,237.55,186.56
2018,4,5,13,45,17.5,267.5,2.3,15.2,281.0,237.71,186.76
2018,4,5,14,0,20.0,269.0,2.2,15.2,284.0,237.4,186.52
2018,4,5,14,15,15.5,246.5,2.1,15.15,258.0,215.24,169.2
2018,4,5,14,30,11.0,224.0,2.0,15.1,232.0,193.82,152.5
2018,4,5,14,45,19.0,234.5,1.9,15.05,247.5,201.5,158.59
2018,4,5,15,0,27.0,245.0,1.8,15.0,263.0,197.61,155.32
2018,4,5,15,15,23.0,228.0,1.8,15.0,242.5,190.33,150.11
2018,4,5,15,30,19.0,211.0,1.8,15.0,222.0,173.86,137.69
2018,4,5,15,45,12.5,182.5,1.65,14.85,189.5,150.44,125.19
2018,4,5,16,0,6.0,154.0,1.5,14.7,157.0,128.82,107.14
2018,4,5,16,15,17.5,147.0,1.4,14.6,154.5,122.63,102.21
2018,4,5,16,30,29.0,140.0,1.3,14.5,152.0,111.21,92.63
2018,4,5,16,45,25.5,119.0,1.2,14.45,128.5,95.96,79.56
2018,4,5,17,0,22.0,98.0,1.1,14.4,105.0,80.33,65.95
2018,4,5,17,15,11.0,74.0,0.9,14.3,77.5,63.59,51.13
2018,4,5,17,30,0.0,50.0,0.7,14.2,50.0,43.9,33.47
2018,4,5,17,45,0.0,37.0,0.55,14.1,37.0,32.65,23.13
2018,4,5,18,0,0.0,24.0,0.4,14.0,24.0,21.15,12.32
2018,4,5,18,15,0.0,14.0,0.6,13.95,14.0,12.32,0.0
2018,4,5,18,30,0.0,4.0,0.8,13.9,4.0,3.64,0.0
2018,4,5,18,45,0.0,2.0,1.0,13.9,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.8,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,5.4,14.25,2.0,0.0,0.0
2018,4,6,6,0,0.0,4.0,5.5,14.3,4.0,3.64,0.0
2018,4,6,6,15,0.0,7.5,5.65,14.35,7.5,6.58,0.0
2018,4,6,6,30,0.0,11.0,5.8,14.4,11.0,9.65,2.33
2018,4,6,6,45,0.0,22.5,5.95,14.45,22.5,19.79,11.11
2018,4,6,7,0,0.0,34.0,6.1,14.5,34.0,29.95,19.96
2018,4,6,7,15,0.0,39.5,6.3,14.6,39.5,34.82,24.21
2018,4,6,7,30,0.0,45.0,6.5,14.7,45.0,39.69,28.37
2018,4,6,7,45,0.0,51.5,6.65,14.8,51.5,45.46,33.22
2018,4,6,8,0,0.0,58.0,6.8,14.9,58.0,51.23,38.01
2018,4,6,8,15,0.0,61.5,6.85,15.1,61.5,54.35,40.48
2018,4,6,8,30,0.0,65.0,6.9,15.3,65.0,57.48,42.93
2018,4,6,8,45,0.0,73.5,7.0,15.5,73.5,65.05,49.1
2018,4,6,9,0,0.0,82.0,7.1,15.7,82.0,72.64,55.23
2018,4,6,9,15,0.0,105.0,7.1,15.8,105.0,93.61,72.44
2018,4,6,9,30,0.0,128.0,7.1,15.9,128.0,115.04,89.88
2018,4,6,9,45,0.5,142.5,7.1,16.0,143.0,128.9,101.02
2018,4,6,10,0,1.0,157.0,7.1,16.1,158.0,142.69,112.04
2018,4,6,10,15,1.5,157.0,7.05,16.1,158.5,142.81,111.96
2018,4,6,10,30,2.0,157.0,7.0,16.1,159.0,142.97,111.93
2018,4,6,10,45,2.0,152.0,6.95,16.1,154.0,138.1,107.83
2018,4,6,11,0,2.0,147.0,6.9,16.1,149.0,133.31,103.82
2018,4,6,11,15,3.0,161.5,6.9,16.1,164.0,147.07,114.92
2018,4,6,11,30,4.0,176.0,6.9,16.1,179.0,160.64,125.83
2018,4,6,11,45,3.0,160.5,6.85,16.1,163.0,145.49,113.48
2018,4,6,12,0,2.0,145.0,6.8,16.1,147.0,130.57,101.34
2018,4,6,12,15,5.0,169.0,6.75,16.1,173.5,153.72,120.15
2018,4,6,12,30,8.0,193.0,6.7,16.1,200.0,176.34,138.42
2018,4,6,12,45,10.0,217.5,6.65,16.1,226.0,198.12,155.92
2018,4,6,13,0,12.0,242.0,6.6,16.1,252.0,219.22,172.83
2018,4,6,13,15,9.0,218.0,6.5,16.1,225.5,195.7,153.98
2018,4,6,13,30,6.0,194.0,6.4,16.1,199.0,172.71,135.57
2018,4,6,13,45,7.5,205.5,6.3,16.05,211.5,182.11,143.28
2018,4,6,14,0,9.0,217.0,6.2,16.0,224.0,191.0,150.56
2018,4,6,14,15,7.5,207.5,6.1,16.0,213.0,181.27,142.88
2018,4,6,14,30,6.0,198.0,6.0,16.0,202.0,171.77,135.41
2018,4,6,14,45,4.5,190.0,5.9,15.95,193.0,163.66,129.13
2018,4,6,15,0,3.0,182.0,5.8,15.9,184.0,155.72,123.02
2018,4,6,15,15,5.0,178.5,5.8,15.9,181.5,151.76,120.02
2018,4,6,15,30,7.0,175.0,5.8,15.9,179.0,147.36,116.75
2018,4,6,15,45,30.0,183.0,5.55,15.8,198.5,142.35,118.46
2018,4,6,16,0,53.0,191.0,5.3,15.7,218.0,146.33,122.29
2018,4,6,16,15,48.0,158.5,5.2,15.65,181.0,124.72,103.97
2018,4,6,16,30,43.0,126.0,5.1,15.6,144.0,102.11,84.57
2018,4,6,16,45,69.0,108.0,5.0,15.55,132.0,88.84,73.16
2018,4,6,17,0,95.0,90.0,4.9,15.5,120.0,71.94,58.36
2018,4,6,17,15,61.0,67.0,4.8,15.45,85.0,54.89,43.23
2018,4,6,17,30,27.0,44.0,4.7,15.4,50.0,38.73,28.7
2018,4,6,17,45,22.0,33.0,4.6,15.35,37.0,29.34,20.06
2018,4,6,18,0,17.0,22.0,4.5,15.3,24.0,19.78,11.08
2018,4,6,18,15,8.5,13.0,4.45,15.3,14.0,11.67,0.0
2018,4,6,18,30,0.0,4.0,4.4,15.3,4.0,3.64,0.0
2018,4,6,18,45,0.0,2.0,4.4,15.3,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,4,7,5,45,19.0,7.5,3.85,14.55,8.0,0.0,0.0
2018,4,7,6,0,38.0,15.0,3.8,14.5,16.0,36.38,0.0
2018,4,7,6,15,78.0,32.5,3.9,14.6,41.0,117.99,80.87
2018,4,7,6,30,118.0,50.0,4.0,14.7,66.0,167.45,134.7
2018,4,7,6,45,144.0,69.5,4.05,14.75,97.5,212.65,175.85
2018,4,7,7,0,170.0,89.0,4.1,14.8,129.0,258.84,216.5
2018,4,7,7,15,198.5,108.5,4.2,14.85,167.0,307.93,258.42
2018,4,7,7,30,227.0,128.0,4.3,14.9,205.0,357.84,299.88
2018,4,7,7,45,287.0,143.0,4.4,15.0,256.5,428.88,358.14
2018,4,7,8,0,347.0,158.0,4.5,15.1,308.0,501.97,416.54
2018,4,7,8,15,374.5,173.5,4.5,15.15,353.0,548.06,451.6
2018,4,7,8,30,402.0,189.0,4.5,15.2,398.0,611.83,499.28
2018,4,7,8,45,451.0,194.5,4.45,15.3,449.5,664.68,538.46
2018,4,7,9,0,500.0,200.0,4.4,15.4,501.0,716.68,576.29
2018,4,7,9,15,556.5,197.0,4.35,15.45,554.0,764.59,610.91
2018,4,7,9,30,613.0,194.0,4.3,15.5,607.0,817.84,648.66
2018,4,7,9,45,667.0,185.5,4.25,15.6,657.5,854.0,672.61
2018,4,7,10,0,721.0,177.0,4.2,15.7,708.0,886.68,694.13
2018,4,7,10,15,785.0,159.0,4.3,15.75,758.5,908.85,708.98
2018,4,7,10,30,849.0,141.0,4.4,15.8,809.0,933.8,726.16
2018,4,7,10,45,853.0,144.0,4.5,15.85,831.5,922.26,717.6
2018,4,7,11,0,857.0,147.0,4.6,15.9,854.0,907.33,706.98
2018,4,7,11,15,860.0,148.5,4.7,15.85,869.0,886.75,692.66
2018,4,7,11,30,863.0,150.0,4.8,15.8,884.0,863.03,676.1
2018,4,7,11,45,862.5,152.0,4.9,15.8,891.0,834.0,655.54
2018,4,7,12,0,862.0,154.0,5.0,15.8,898.0,802.25,632.92
2018,4,7,12,15,857.0,157.5,5.05,15.8,896.5,766.08,605.1
2018,4,7,12,30,852.0,161.0,5.1,15.8,895.0,727.83,575.27
2018,4,7,12,45,839.0,166.5,5.1,15.75,883.0,684.35,540.81
2018,4,7,13,0,826.0,172.0,5.1,15.7,871.0,639.87,504.96
2018,4,7,13,15,812.0,174.5,5.1,15.65,850.5,591.67,465.59
2018,4,7,13,30,798.0,177.0,5.1,15.6,830.0,543.23,425.19
2018,4,7,13,45,797.0,171.5,5.1,15.55,807.5,494.21,383.4
2018,4,7,14,0,796.0,166.0,5.1,15.5,785.0,444.29,339.82
2018,4,7,14,15,798.0,159.0,5.1,15.45,758.5,393.48,294.46
2018,4,7,14,30,800.0,152.0,5.1,15.4,732.0,341.81,247.66
2018,4,7,14,45,787.5,147.5,5.1,15.3,694.0,281.3,194.36
2018,4,7,15,0,775.0,143.0,5.1,15.2,656.0,227.88,148.21
2018,4,7,15,15,755.5,139.0,5.1,15.2,612.0,175.25,107.08
2018,4,7,15,30,736.0,135.0,5.1,15.2,568.0,124.88,76.19
2018,4,7,15,45,713.5,130.0,5.0,15.05,521.0,82.29,66.67
2018,4,7,16,0,691.0,125.0,4.9,14.9,474.0,81.76,66.49
2018,4,7,16,15,658.0,118.5,4.9,14.8,423.0,79.97,65.16
2018,4,7,16,30,625.0,112.0,4.9,14.7,372.0,78.07,63.72
2018,4,7,16,45,576.0,105.0,4.85,14.55,319.5,75.56,61.72
2018,4,7,17,0,527.0,98.0,4.8,14.4,267.0,71.04,57.82
2018,4,7,17,15,456.5,88.5,4.7,14.2,215.5,65.25,52.67
2018,4,7,17,30,386.0,79.0,4.6,14.0,164.0,59.29,47.14
2018,4,7,17,45,287.0,65.0,4.45,13.85,118.5,49.59,38.01
2018,4,7,18,0,188.0,51.0,4.3,13.7,73.0,39.94,28.41
2018,4,7,18,15,108.0,32.0,4.15,13.55,43.5,25.38,7.77
2018,4,7,18,30,28.0,13.0,4.0,13.4,14.0,11.82,0.0
2018,4,7,18,45,14.0,6.5,3.85,13.3,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,8,5,45,41.5,10.0,4.7,12.3,11.5,0.0,0.0
2018,4,8,6,0,83.0,20.0,4.8,12.5,23.0,68.13,0.0
2018,4,8,6,15,192.0,35.5,5.0,12.65,58.5,210.7,155.48
2018,4,8,6,30,301.0,51.0,5.2,12.8,94.0,308.32,254.65
2018,4,8,6,45,341.0,63.5,5.35,12.95,131.5,360.96,304.21
2018,4,8,7,0,381.0,76.0,5.5,13.1,169.0,416.35,353.56
2018,4,8,7,15,317.5,102.0,5.55,13.25,192.0,409.62,347.49
2018,4,8,7,30,254.0,128.0,5.6,13.4,215.0,380.19,321.76
2018,4,8,7,45,374.0,131.0,5.6,13.5,282.5,505.54,425.99
2018,4,8,8,0,494.0,134.0,5.6,13.6,350.0,619.26,517.64
2018,4,8,8,15,602.5,125.0,5.55,13.75,420.0,720.13,594.59
2018,4,8,8,30,711.0,116.0,5.5,13.9,490.0,815.33,664.73
2018,4,8,8,45,751.5,116.0,5.5,14.1,543.0,858.71,694.4
2018,4,8,9,0,792.0,116.0,5.5,14.3,596.0,894.93,718.63
2018,4,8,9,15,811.0,118.0,5.45,14.45,639.5,916.5,731.75
2018,4,8,9,30,830.0,120.0,5.4,14.6,683.0,934.92,742.64
2018,4,8,9,45,836.0,124.5,5.4,14.8,717.5,940.66,744.57
2018,4,8,10,0,842.0,129.0,5.4,15.0,752.0,942.95,744.23
2018,4,8,10,15,860.5,126.5,5.4,15.1,785.5,945.65,744.66
2018,4,8,10,30,879.0,124.0,5.4,15.2,819.0,936.13,736.44
2018,4,8,10,45,883.5,126.5,5.4,15.3,842.0,924.8,727.15
2018,4,8,11,0,888.0,129.0,5.4,15.4,865.0,910.09,715.57
2018,4,8,11,15,892.0,130.0,5.35,15.5,880.5,890.18,700.09
2018,4,8,11,30,896.0,131.0,5.3,15.6,896.0,867.09,682.44
2018,4,8,11,45,897.5,131.0,5.3,15.7,903.0,838.02,660.82
2018,4,8,12,0,899.0,131.0,5.3,15.8,910.0,806.16,637.19
2018,4,8,12,15,900.0,130.5,5.25,15.85,909.5,770.84,610.49
2018,4,8,12,30,901.0,130.0,5.2,15.9,909.0,733.05,580.43
2018,4,8,12,45,901.0,128.5,5.2,15.95,901.0,691.49,547.23
2018,4,8,13,0,901.0,127.0,5.2,16.0,893.0,647.87,511.8
2018,4,8,13,15,896.0,126.5,5.25,16.0,875.5,600.45,472.84
2018,4,8,13,30,891.0,126.0,5.3,16.0,858.0,551.75,431.88
2018,4,8,13,45,883.5,125.0,5.35,16.0,833.0,500.47,387.86
2018,4,8,14,0,876.0,124.0,5.4,16.0,808.0,448.59,342.23
2018,4,8,14,15,865.0,123.0,5.45,15.95,776.0,389.81,290.34
2018,4,8,14,30,854.0,122.0,5.5,15.9,744.0,335.76,241.43
2018,4,8,14,45,839.5,120.0,5.6,15.85,705.0,280.66,191.96
2018,4,8,15,0,825.0,118.0,5.7,15.8,666.0,226.72,145.05
2018,4,8,15,15,807.5,114.5,5.7,15.8,622.0,172.7,102.45
2018,4,8,15,30,790.0,111.0,5.7,15.8,578.0,120.64,70.26
2018,4,8,15,45,762.5,109.0,5.9,15.55,529.0,68.47,54.49
2018,4,8,16,0,735.0,107.0,6.1,15.3,480.0,69.32,55.5
2018,4,8,16,15,698.0,103.5,6.2,15.1,428.0,69.11,55.55
2018,4,8,16,30,661.0,100.0,6.3,14.9,376.0,68.94,55.62
2018,4,8,16,45,611.0,94.0,6.35,14.7,322.5,66.78,53.91
2018,4,8,17,0,561.0,88.0,6.4,14.5,269.0,64.59,52.08
2018,4,8,17,15,492.5,80.0,6.3,14.25,218.0,60.57,48.51
2018,4,8,17,30,424.0,72.0,6.2,14.0,167.0,54.11,42.56
2018,4,8,17,45,323.5,60.0,6.1,13.75,121.0,45.78,34.71
2018,4,8,18,0,223.0,48.0,6.0,13.5,75.0,37.23,26.23
2018,4,8,18,15,132.5,31.0,5.85,13.35,45.0,24.75,8.91
2018,4,8,18,30,42.0,14.0,5.7,13.2,15.0,12.73,0.0
2018,4,8,18,45,21.0,7.0,5.5,13.05,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,9,5,45,0.5,4.0,1.6,13.1,4.0,3.64,0.0
2018,4,9,6,0,1.0,8.0,1.6,13.2,8.0,7.63,0.0
2018,4,9,6,15,0.5,14.0,1.7,13.5,14.0,12.63,4.14
2018,4,9,6,30,0.0,20.0,1.8,13.8,20.0,17.59,9.1
2018,4,9,6,45,0.0,27.5,1.9,14.05,27.5,24.21,15.0
2018,4,9,7,0,0.0,35.0,2.0,14.3,35.0,30.84,20.82
2018,4,9,7,15,7.5,59.5,1.95,14.55,62.0,58.53,44.82
2018,4,9,7,30,15.0,84.0,1.9,14.8,89.0,89.14,70.97
2018,4,9,7,45,100.0,130.5,1.9,15.05,174.0,237.39,196.61
2018,4,9,8,0,185.0,177.0,1.9,15.3,259.0,369.06,303.06
2018,4,9,8,15,325.0,177.5,1.85,15.55,341.5,510.26,414.06
2018,4,9,8,30,465.0,178.0,1.8,15.8,424.0,658.33,524.35
2018,4,9,8,45,520.0,177.0,1.8,16.05,475.5,710.19,559.78
2018,4,9,9,0,575.0,176.0,1.8,16.3,527.0,768.64,599.76
2018,4,9,9,15,544.0,203.0,1.75,16.6,553.5,762.29,590.97
2018,4,9,9,30,513.0,230.0,1.7,16.9,580.0,759.78,585.5
2018,4,9,9,45,514.0,245.0,1.65,17.15,611.5,771.15,590.83
2018,4,9,10,0,515.0,260.0,1.6,17.4,643.0,779.88,594.19
2018,4,9,10,15,591.0,240.0,1.6,17.65,696.5,823.06,623.79
2018,4,9,10,30,667.0,220.0,1.6,17.9,750.0,859.13,647.78
2018,4,9,10,45,689.5,218.0,1.6,18.2,779.0,860.31,646.78
2018,4,9,11,0,712.0,216.0,1.6,18.5,808.0,857.99,643.85
2018,4,9,11,15,606.5,269.0,1.55,18.7,780.0,795.41,596.96
2018,4,9,11,30,501.0,322.0,1.5,18.9,752.0,733.37,550.8
2018,4,9,11,45,534.0,314.0,1.45,19.15,775.5,729.14,547.4
2018,4,9,12,0,567.0,306.0,1.4,19.4,799.0,721.33,540.81
2018,4,9,12,15,555.0,308.5,1.35,19.65,790.5,686.58,514.83
2018,4,9,12,30,543.0,311.0,1.3,19.9,782.0,651.09,488.41
2018,4,9,12,45,569.0,292.5,1.25,20.1,781.5,621.92,466.84
2018,4,9,13,0,595.0,274.0,1.2,20.3,781.0,588.94,442.02
2018,4,9,13,15,693.0,224.5,1.1,20.45,804.0,568.28,425.44
2018,4,9,13,30,791.0,175.0,1.0,20.6,827.0,541.02,402.63
2018,4,9,13,45,729.5,195.5,0.85,20.8,783.5,481.92,355.65
2018,4,9,14,0,668.0,216.0,0.7,21.0,740.0,430.39,314.11
2018,4,9,14,15,598.5,232.5,0.85,20.9,688.0,378.48,274.18
2018,4,9,14,30,529.0,249.0,1.0,20.8,636.0,333.29,239.09
2018,4,9,14,45,486.5,247.5,1.15,20.7,589.0,287.42,203.08
2018,4,9,15,0,444.0,246.0,1.3,20.6,542.0,246.08,171.42
2018,4,9,15,15,407.5,239.0,1.3,20.6,497.0,206.5,142.76
2018,4,9,15,30,371.0,232.0,1.3,20.6,452.0,180.25,128.35
2018,4,9,15,45,358.5,213.5,1.95,19.95,412.0,143.89,117.23
2018,4,9,16,0,346.0,195.0,2.6,19.3,372.0,134.05,109.78
2018,4,9,16,15,347.0,173.5,2.85,18.85,335.0,121.97,100.08
2018,4,9,16,30,348.0,152.0,3.1,18.4,298.0,109.28,89.7
2018,4,9,16,45,308.5,135.5,3.4,17.9,252.5,98.93,81.18
2018,4,9,17,0,269.0,119.0,3.7,17.4,207.0,88.18,72.11
2018,4,9,17,15,254.0,98.5,3.8,17.0,169.5,74.46,60.17
2018,4,9,17,30,239.0,78.0,3.9,16.6,132.0,60.19,47.47
2018,4,9,17,45,204.0,61.0,4.0,16.15,98.5,47.79,36.17
2018,4,9,18,0,169.0,44.0,4.1,15.7,65.0,35.01,24.2
2018,4,9,18,15,112.5,29.0,3.8,15.5,40.0,23.31,9.08
2018,4,9,18,30,56.0,14.0,3.5,15.3,15.0,12.73,0.0
2018,4,9,18,45,28.0,7.0,3.2,15.1,7.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,4,10,5,45,0.0,3.0,2.45,13.95,3.0,2.73,0.0
2018,4,10,6,0,0.0,6.0,2.4,14.0,6.0,5.26,0.0
2018,4,10,6,15,0.0,13.5,2.45,14.2,13.5,11.86,3.68
2018,4,10,6,30,0.0,21.0,2.5,14.4,21.0,18.47,9.84
2018,4,10,6,45,1.0,39.5,2.55,14.55,40.0,35.57,24.65
2018,4,10,7,0,2.0,58.0,2.6,14.7,59.0,53.69,40.34
2018,4,10,7,15,6.0,72.5,2.7,14.8,75.0,70.84,55.15
2018,4,10,7,30,10.0,87.0,2.8,14.9,91.0,88.1,69.85
2018,4,10,7,45,7.5,96.0,2.9,15.05,99.0,94.1,74.58
2018,4,10,8,0,5.0,105.0,3.0,15.2,107.0,100.08,79.21
2018,4,10,8,15,2.5,117.0,3.1,15.3,118.0,109.03,86.25
2018,4,10,8,30,0.0,129.0,3.2,15.4,129.0,117.87,93.12
2018,4,10,8,45,1.5,149.0,3.3,15.45,150.0,138.28,109.67
2018,4,10,9,0,3.0,169.0,3.4,15.5,171.0,158.61,125.98
2018,4,10,9,15,4.0,179.5,3.4,15.55,182.0,168.91,133.98
2018,4,10,9,30,5.0,190.0,3.4,15.6,193.0,179.17,141.94
2018,4,10,9,45,5.0,190.0,3.4,15.7,193.5,178.29,140.85
2018,4,10,10,0,5.0,190.0,3.4,15.8,194.0,177.54,139.92
2018,4,10,10,15,19.0,237.0,3.35,15.8,252.0,234.53,185.68
2018,4,10,10,30,33.0,284.0,3.3,15.8,310.0,302.9,239.43
2018,4,10,10,45,44.0,325.0,3.25,15.85,361.0,350.15,275.7
2018,4,10,11,0,55.0,366.0,3.2,15.9,412.0,395.69,310.19
2018,4,10,11,15,49.5,363.0,3.2,15.85,405.0,382.56,299.56
2018,4,10,11,30,44.0,360.0,3.2,15.8,398.0,369.78,289.47
2018,4,10,11,45,49.0,374.5,3.2,15.8,417.0,381.83,298.61
2018,4,10,12,0,54.0,389.0,3.2,15.8,436.0,392.85,306.85
2018,4,10,12,15,69.5,400.5,3.3,15.7,461.0,407.67,318.5
2018,4,10,12,30,85.0,412.0,3.4,15.6,486.0,420.6,328.61
2018,4,10,12,45,57.0,332.5,3.5,15.55,382.0,326.99,256.61
2018,4,10,13,0,29.0,253.0,3.6,15.5,278.0,237.67,186.82
2018,4,10,13,15,19.0,220.5,3.75,15.4,236.5,201.54,158.38
2018,4,10,13,30,9.0,188.0,3.9,15.3,195.0,169.21,132.66
2018,4,10,13,45,11.5,218.5,4.0,15.2,227.5,194.92,153.47
2018,4,10,14,0,14.0,249.0,4.1,15.1,260.0,219.33,173.09
2018,4,10,14,15,13.0,231.5,4.25,15.05,241.5,202.81,160.08
2018,4,10,14,30,12.0,214.0,4.4,15.0,223.0,186.56,147.31
2018,4,10,14,45,22.5,235.5,4.55,14.9,251.0,203.72,161.08
2018,4,10,15,0,33.0,257.0,4.7,14.8,279.0,207.76,164.17
2018,4,10,15,15,70.0,253.0,4.7,14.8,296.0,203.49,159.49
2018,4,10,15,30,107.0,249.0,4.7,14.8,313.0,184.45,143.96
2018,4,10,15,45,177.5,229.0,5.0,14.65,324.5,161.66,135.4
2018,4,10,16,0,248.0,209.0,5.3,14.5,336.0,141.38,118.45
2018,4,10,16,15,296.0,180.0,5.3,14.4,316.5,125.48,105.05
2018,4,10,16,30,344.0,151.0,5.3,14.3,297.0,108.58,90.63
2018,4,10,16,45,330.0,121.5,5.3,14.2,246.5,84.25,69.46
2018,4,10,17,0,316.0,92.0,5.3,14.1,196.0,65.27,52.76
2018,4,10,17,15,158.0,65.0,5.15,13.85,117.0,50.55,39.66
2018,4,10,17,30,0.0,38.0,5.0,13.6,38.0,33.5,24.32
2018,4,10,17,45,86.5,34.0,4.9,13.4,45.0,27.51,18.72
2018,4,10,18,0,173.0,30.0,4.8,13.2,52.0,23.01,14.22
2018,4,10,18,15,128.0,24.0,4.7,13.05,36.0,18.75,7.05
2018,4,10,18,30,83.0,18.0,4.6,12.9,20.0,16.37,0.0
2018,4,10,18,45,41.5,9.0,4.5,12.7,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,11,5,45,25.0,7.5,4.05,12.35,9.0,21.08,0.0
2018,4,11,6,0,50.0,15.0,3.9,12.4,18.0,58.92,0.0
2018,4,11,6,15,99.0,27.5,3.9,12.55,40.5,116.03,89.07
2018,4,11,6,30,148.0,40.0,3.9,12.7,63.0,167.63,138.42
2018,4,11,6,45,186.0,54.0,3.9,12.9,94.5,217.01,183.02
2018,4,11,7,0,224.0,68.0,3.9,13.1,126.0,286.4,242.82
2018,4,11,7,15,255.0,92.5,3.6,13.15,172.5,330.47,280.22
2018,4,11,7,30,286.0,117.0,3.3,13.2,219.0,392.47,330.61
2018,4,11,7,45,252.0,145.5,3.0,13.3,245.5,403.79,336.98
2018,4,11,8,0,218.0,174.0,2.7,13.4,272.0,411.42,340.14
2018,4,11,8,15,255.0,196.5,2.6,13.5,324.0,472.2,387.24
2018,4,11,8,30,292.0,219.0,2.5,13.6,376.0,532.75,432.68
2018,4,11,8,45,373.5,221.0,2.4,13.65,440.0,609.39,490.73
2018,4,11,9,0,455.0,223.0,2.3,13.7,504.0,705.13,560.47
2018,4,11,9,15,395.5,255.5,2.5,13.85,512.0,665.93,528.67
2018,4,11,9,30,336.0,288.0,2.7,14.0,520.0,641.97,508.58
2018,4,11,9,45,292.0,319.5,2.95,14.1,528.5,629.0,497.11
2018,4,11,10,0,248.0,351.0,3.2,14.2,537.0,613.99,484.03
2018,4,11,10,15,321.5,343.0,3.55,14.25,594.0,664.52,523.83
2018,4,11,10,30,395.0,335.0,3.9,14.3,651.0,712.54,560.98
2018,4,11,10,45,479.0,314.5,4.2,14.3,708.5,766.23,602.07
2018,4,11,11,0,563.0,294.0,4.5,14.3,766.0,803.03,631.4
2018,4,11,11,15,557.5,302.5,4.7,14.25,777.0,786.06,618.89
2018,4,11,11,30,552.0,311.0,4.9,14.2,788.0,766.98,605.0
2018,4,11,11,45,513.5,329.5,5.1,14.2,776.0,728.78,575.93
2018,4,11,12,0,475.0,348.0,5.3,14.2,764.0,690.49,546.53
2018,4,11,12,15,406.5,370.5,5.4,14.2,726.0,634.26,502.47
2018,4,11,12,30,338.0,393.0,5.5,14.2,688.0,580.53,460.05
2018,4,11,12,45,270.0,407.5,5.6,14.2,641.5,526.68,417.37
2018,4,11,13,0,202.0,422.0,5.7,14.2,595.0,479.37,379.59
2018,4,11,13,15,182.5,412.0,5.75,14.2,566.0,444.32,351.88
2018,4,11,13,30,163.0,402.0,5.8,14.2,537.0,411.11,325.46
2018,4,11,13,45,182.5,358.5,5.8,14.2,505.5,372.96,295.02
2018,4,11,14,0,202.0,315.0,5.8,14.2,474.0,333.84,263.14
2018,4,11,14,15,349.5,288.0,5.85,14.15,550.5,342.07,265.66
2018,4,11,14,30,497.0,261.0,5.9,14.1,627.0,334.54,252.98
2018,4,11,14,45,499.0,242.5,5.95,14.1,594.0,288.98,212.95
2018,4,11,15,0,501.0,224.0,6.0,14.1,561.0,243.48,173.7
2018,4,11,15,15,418.0,230.5,6.0,14.1,499.5,204.05,145.36
2018,4,11,15,30,335.0,237.0,6.0,14.1,438.0,182.77,135.46
2018,4,11,15,45,290.5,220.5,6.2,14.0,384.5,147.81,123.91
2018,4,11,16,0,246.0,204.0,6.4,13.9,331.0,138.33,116.15
2018,4,11,16,15,137.0,169.5,6.5,13.85,239.0,125.76,105.58
2018,4,11,16,30,28.0,135.0,6.6,13.8,147.0,108.37,90.66
2018,4,11,16,45,15.0,96.0,6.7,13.7,102.5,82.86,68.37
2018,4,11,17,0,2.0,57.0,6.8,13.6,58.0,50.35,39.54
2018,4,11,17,15,68.5,65.0,7.1,13.5,81.0,53.57,42.43
2018,4,11,17,30,135.0,73.0,7.4,13.4,104.0,56.27,44.65
2018,4,11,17,45,129.0,59.5,7.65,13.25,83.0,46.52,35.54
2018,4,11,18,0,123.0,46.0,7.9,13.1,62.0,36.41,25.83
2018,4,11,18,15,75.0,30.0,7.85,12.95,38.5,24.07,11.41
2018,4,11,18,30,27.0,14.0,7.8,12.8,15.0,12.73,0.0
2018,4,11,18,45,13.5,7.0,7.75,12.6,7.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.7,12.4,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.45,12.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,7.2,12.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.9,12.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.45,11.85,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,6.15,11.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,6.0,11.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.1,11.45,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.2,11.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.3,11.4,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.35,11.15,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,6.1,10.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,6.0,10.85,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.85,10.75,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.75,10.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.65,10.6,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.55,10.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.45,10.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,4,12,5,45,58.0,12.5,5.5,11.1,16.0,44.61,0.0
2018,4,12,6,0,116.0,25.0,5.5,11.3,32.0,130.98,24.09
2018,4,12,6,15,222.5,40.5,5.65,11.5,70.5,237.27,189.38
2018,4,12,6,30,329.0,56.0,5.8,11.7,109.0,336.75,282.47
2018,4,12,6,45,412.0,67.0,5.9,11.9,158.0,420.79,357.88
2018,4,12,7,0,495.0,78.0,6.0,12.1,207.0,514.84,438.69
2018,4,12,7,15,509.0,90.0,5.95,12.15,248.5,556.09,472.81
2018,4,12,7,30,523.0,102.0,5.9,12.2,290.0,596.2,504.64
2018,4,12,7,45,597.5,105.0,5.9,12.25,351.5,676.66,567.75
2018,4,12,8,0,672.0,108.0,5.9,12.3,413.0,758.01,629.67
2018,4,12,8,15,631.0,129.5,5.8,12.45,442.0,757.54,626.24
2018,4,12,8,30,590.0,151.0,5.7,12.6,471.0,752.18,619.4
2018,4,12,8,45,506.5,191.5,5.65,12.7,483.0,718.12,589.43
2018,4,12,9,0,423.0,232.0,5.6,12.8,495.0,686.05,560.12
2018,4,12,9,15,446.0,242.5,5.55,12.9,536.5,717.27,582.66
2018,4,12,9,30,469.0,253.0,5.5,13.0,578.0,746.48,603.19
2018,4,12,9,45,615.5,211.0,5.4,13.1,661.0,839.65,674.75
2018,4,12,10,0,762.0,169.0,5.3,13.2,744.0,924.22,734.97
2018,4,12,10,15,807.0,156.5,5.25,13.25,787.0,935.04,740.7
2018,4,12,10,30,852.0,144.0,5.2,13.3,830.0,948.45,748.84
2018,4,12,10,45,857.0,146.5,5.15,13.4,852.5,936.99,738.98
2018,4,12,11,0,862.0,149.0,5.1,13.5,875.0,922.14,726.98
2018,4,12,11,15,864.0,151.0,5.2,13.55,889.5,900.88,711.61
2018,4,12,11,30,866.0,153.0,5.3,13.6,904.0,876.52,694.03
2018,4,12,11,45,863.5,156.0,5.35,13.65,910.0,846.53,672.03
2018,4,12,12,0,861.0,159.0,5.4,13.7,916.0,813.93,648.09
2018,4,12,12,15,794.0,190.5,5.6,13.7,888.0,757.32,604.4
2018,4,12,12,30,727.0,222.0,5.8,13.7,860.0,703.61,562.08
2018,4,12,12,45,719.0,224.0,5.95,13.75,849.5,663.37,530.2
2018,4,12,13,0,711.0,226.0,6.1,13.8,839.0,622.17,496.87
2018,4,12,13,15,729.0,214.0,6.25,13.75,831.5,583.29,465.02
2018,4,12,13,30,747.0,202.0,6.4,13.7,824.0,541.79,430.1
2018,4,12,13,45,729.5,201.5,6.5,13.7,794.5,490.59,386.4
2018,4,12,14,0,712.0,201.0,6.6,13.7,765.0,440.24,342.53
2018,4,12,14,15,758.0,175.5,6.65,13.65,754.5,394.31,300.3
2018,4,12,14,30,804.0,150.0,6.7,13.6,744.0,349.31,257.31
2018,4,12,14,45,794.0,145.5,6.75,13.55,707.0,295.99,208.82
2018,4,12,15,0,784.0,141.0,6.8,13.5,670.0,236.33,156.46
2018,4,12,15,15,765.5,137.0,6.8,13.5,626.0,183.38,113.51
2018,4,12,15,30,747.0,133.0,6.8,13.5,582.0,132.56,79.86
2018,4,12,15,45,728.0,126.5,6.9,13.4,535.0,82.35,67.11
2018,4,12,16,0,709.0,120.0,7.0,13.3,488.0,77.39,63.01
2018,4,12,16,15,682.0,113.5,6.95,13.2,438.0,75.52,61.6
2018,4,12,16,30,655.0,107.0,6.9,13.1,388.0,73.5,60.03
2018,4,12,16,45,615.0,99.5,6.85,13.0,336.0,70.47,57.52
2018,4,12,17,0,575.0,92.0,6.8,12.9,284.0,67.27,54.8
2018,4,12,17,15,513.5,83.0,6.7,12.75,232.0,62.55,50.59
2018,4,12,17,30,452.0,74.0,6.6,12.6,180.0,55.46,44.08
2018,4,12,17,45,362.0,62.5,6.45,12.4,133.5,47.58,36.64
2018,4,12,18,0,272.0,51.0,6.3,12.2,87.0,39.47,28.67
2018,4,12,18,15,169.0,34.5,6.2,12.1,53.5,27.11,14.34
2018,4,12,18,30,66.0,18.0,6.1,12.0,20.0,16.37,0.0
2018,4,12,18,45,33.0,9.0,6.0,11.9,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.85,11.75,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.7,11.65,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.55,11.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,5.05,11.35,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.85,11.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,13,5,45,64.5,13.0,4.15,11.35,17.0,48.97,0.0
2018,4,13,6,0,129.0,26.0,4.1,11.6,34.0,142.52,50.99
2018,4,13,6,15,243.5,41.0,4.15,11.9,74.5,251.71,202.04
2018,4,13,6,30,358.0,56.0,4.2,12.2,115.0,357.52,298.5
2018,4,13,6,45,438.5,65.5,4.25,12.45,164.0,442.39,373.08
2018,4,13,7,0,519.0,75.0,4.3,12.7,213.0,531.76,447.87
2018,4,13,7,15,573.5,82.0,4.4,12.95,265.5,600.5,502.94
2018,4,13,7,30,628.0,89.0,4.5,13.2,318.0,670.27,556.85
2018,4,13,7,45,666.0,94.0,4.55,13.45,370.0,723.91,596.39
2018,4,13,8,0,704.0,99.0,4.6,13.7,422.0,776.85,634.41
