Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,8,15,731.5,104.0,4.55,13.95,472.5,819.19,663.04
2018,4,13,8,30,759.0,109.0,4.5,14.2,523.0,859.68,689.75
2018,4,13,8,45,778.0,113.0,4.45,14.4,569.5,883.58,704.05
2018,4,13,9,0,797.0,117.0,4.4,14.6,616.0,910.32,720.4
2018,4,13,9,15,815.5,118.0,4.35,14.75,658.5,930.2,731.83
2018,4,13,9,30,834.0,119.0,4.3,14.9,701.0,946.94,741.07
2018,4,13,9,45,851.0,119.0,4.25,15.1,739.0,957.82,746.23
2018,4,13,10,0,868.0,119.0,4.2,15.3,777.0,955.8,742.53
2018,4,13,10,15,875.5,120.5,4.2,15.4,806.5,952.86,739.03
2018,4,13,10,30,883.0,122.0,4.2,15.5,836.0,946.5,733.3
2018,4,13,10,45,887.5,124.5,4.15,15.65,858.5,934.99,723.72
2018,4,13,11,0,892.0,127.0,4.1,15.8,881.0,920.09,711.95
2018,4,13,11,15,895.5,127.5,4.1,15.9,895.5,899.1,696.45
2018,4,13,11,30,899.0,128.0,4.1,16.0,910.0,874.99,678.85
2018,4,13,11,45,900.0,129.0,4.1,16.15,917.0,846.3,657.95
2018,4,13,12,0,901.0,130.0,4.1,16.3,924.0,814.83,635.09
2018,4,13,12,15,831.5,168.0,4.1,16.35,900.0,766.09,598.44
2018,4,13,12,30,762.0,206.0,4.1,16.4,876.0,715.0,558.43
2018,4,13,12,45,787.0,190.5,4.15,16.5,876.5,679.98,531.64
2018,4,13,13,0,812.0,175.0,4.2,16.6,877.0,642.69,502.28
2018,4,13,13,15,849.5,151.0,4.2,16.6,873.0,601.76,469.49
2018,4,13,13,30,887.0,127.0,4.2,16.6,869.0,558.69,433.83
2018,4,13,13,45,842.0,143.0,4.25,16.65,831.0,500.71,385.69
2018,4,13,14,0,797.0,159.0,4.3,16.7,793.0,448.08,340.88
2018,4,13,14,15,801.0,150.0,4.3,16.65,765.5,396.67,295.73
2018,4,13,14,30,805.0,141.0,4.3,16.6,738.0,344.23,248.83
2018,4,13,14,45,766.5,145.5,4.35,16.6,691.0,290.92,202.38
2018,4,13,15,0,728.0,150.0,4.4,16.6,644.0,233.91,154.45
2018,4,13,15,15,701.0,147.5,4.4,16.6,598.0,184.0,115.01
2018,4,13,15,30,674.0,145.0,4.4,16.6,552.0,137.21,84.57
2018,4,13,15,45,696.0,127.5,4.45,16.4,518.0,84.2,67.86
2018,4,13,16,0,718.0,110.0,4.5,16.2,484.0,70.42,56.18
2018,4,13,16,15,711.0,101.0,4.55,16.0,440.0,66.69,53.16
2018,4,13,16,30,704.0,92.0,4.6,15.8,396.0,62.63,49.81
2018,4,13,16,45,669.0,85.5,4.65,15.55,344.0,59.9,47.61
2018,4,13,17,0,634.0,79.0,4.7,15.3,292.0,57.02,45.2
2018,4,13,17,15,575.0,72.5,4.7,15.0,240.0,53.88,42.46
2018,4,13,17,30,516.0,66.0,4.7,14.7,188.0,50.7,39.52
2018,4,13,17,45,426.5,56.5,4.7,14.35,140.5,44.7,33.86
2018,4,13,18,0,337.0,47.0,4.7,14.0,93.0,36.45,25.92
2018,4,13,18,15,220.0,33.0,4.6,13.75,58.0,25.94,13.94
2018,4,13,18,30,103.0,19.0,4.5,13.5,23.0,17.28,0.0
2018,4,13,18,45,51.5,9.5,4.4,13.3,11.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,14,5,15,6.0,2.0,2.9,12.0,2.0,0.0,0.0
2018,4,14,5,30,12.0,4.0,2.9,12.2,4.0,0.0,0.0
2018,4,14,5,45,87.0,17.0,2.9,12.4,22.5,65.82,0.0
2018,4,14,6,0,162.0,30.0,2.9,12.6,41.0,171.69,82.61
2018,4,14,6,15,274.0,42.5,2.95,12.8,80.5,274.31,220.53
2018,4,14,6,30,386.0,55.0,3.0,13.0,120.0,377.06,313.07
2018,4,14,6,45,463.5,63.5,3.05,13.25,169.0,460.3,385.08
2018,4,14,7,0,541.0,72.0,3.1,13.5,218.0,546.94,455.87
2018,4,14,7,15,593.0,78.5,3.1,13.7,270.5,613.58,507.79
2018,4,14,7,30,645.0,85.0,3.1,13.9,323.0,681.16,558.39
2018,4,14,7,45,682.5,90.0,3.05,14.1,375.5,734.76,596.42
2018,4,14,8,0,720.0,95.0,3.0,14.3,428.0,787.64,632.81
2018,4,14,8,15,748.0,98.5,2.9,14.5,478.5,823.63,655.62
2018,4,14,8,30,776.0,102.0,2.8,14.7,529.0,863.45,680.77
2018,4,14,8,45,797.0,104.5,2.7,14.9,576.0,893.23,698.27
2018,4,14,9,0,818.0,107.0,2.6,15.1,623.0,920.3,713.68
2018,4,14,9,15,835.0,109.0,2.55,15.3,665.5,940.03,724.31
2018,4,14,9,30,852.0,111.0,2.5,15.5,708.0,956.59,732.83
2018,4,14,9,45,867.0,111.0,2.4,15.75,745.5,956.11,729.18
2018,4,14,10,0,882.0,111.0,2.3,16.0,783.0,962.06,730.2
2018,4,14,10,15,891.0,112.5,2.35,16.15,813.5,960.54,728.07
2018,4,14,10,30,900.0,114.0,2.4,16.3,844.0,955.5,723.79
2018,4,14,10,45,906.5,114.0,2.4,16.45,866.5,943.14,714.24
2018,4,14,11,0,913.0,114.0,2.4,16.6,889.0,927.38,702.6
2018,4,14,11,15,916.0,115.0,2.45,16.7,904.0,906.21,688.0
2018,4,14,11,30,919.0,116.0,2.5,16.8,919.0,881.86,671.3
2018,4,14,11,45,920.5,116.5,2.6,16.9,926.0,852.75,651.71
2018,4,14,12,0,922.0,117.0,2.7,17.0,933.0,820.8,630.02
2018,4,14,12,15,922.0,116.5,2.85,17.0,931.5,784.15,605.38
2018,4,14,12,30,922.0,116.0,3.0,17.0,930.0,745.09,577.49
2018,4,14,12,45,921.0,115.0,3.15,17.05,921.0,702.7,545.68
2018,4,14,13,0,920.0,114.0,3.3,17.1,912.0,658.32,511.5
2018,4,14,13,15,916.0,113.5,3.5,17.05,895.0,610.85,474.29
2018,4,14,13,30,912.0,113.0,3.7,17.0,878.0,562.01,434.8
2018,4,14,13,45,907.5,111.0,3.85,17.0,853.5,510.58,391.87
2018,4,14,14,0,903.0,109.0,4.0,17.0,829.0,458.26,346.92
2018,4,14,14,15,894.5,107.5,4.15,16.95,797.5,404.21,299.5
2018,4,14,14,30,886.0,106.0,4.3,16.9,766.0,350.07,251.16
2018,4,14,14,45,875.0,104.0,4.4,16.8,728.0,295.09,201.95
2018,4,14,15,0,864.0,102.0,4.5,16.7,690.0,240.73,154.34
2018,4,14,15,15,848.5,99.5,4.5,16.7,646.0,177.67,103.35
2018,4,14,15,30,833.0,97.0,4.5,16.7,602.0,124.34,67.96
2018,4,14,15,45,811.5,94.5,4.8,16.45,554.0,72.77,57.94
2018,4,14,16,0,790.0,92.0,5.1,16.2,506.0,65.24,51.66
2018,4,14,16,15,740.5,92.0,5.15,15.95,449.0,66.93,53.38
2018,4,14,16,30,691.0,92.0,5.2,15.7,392.0,62.4,49.62
2018,4,14,16,45,650.5,85.5,5.3,15.5,339.0,59.65,47.38
2018,4,14,17,0,610.0,79.0,5.4,15.3,286.0,56.75,44.95
2018,4,14,17,15,554.0,73.0,5.3,15.05,236.0,54.05,42.6
2018,4,14,17,30,498.0,67.0,5.2,14.8,186.0,51.34,40.08
2018,4,14,17,45,385.5,56.0,5.15,14.55,134.5,43.95,33.2
2018,4,14,18,0,273.0,45.0,5.1,14.3,83.0,34.69,24.42
2018,4,14,18,15,183.0,31.5,5.0,14.2,52.5,24.65,13.37
2018,4,14,18,30,93.0,18.0,4.9,14.1,22.0,16.37,0.0
2018,4,14,18,45,46.5,9.0,4.75,14.0,11.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,15,5,15,7.0,2.0,2.7,12.3,2.0,0.0,0.0
2018,4,15,5,30,14.0,4.0,2.8,12.4,4.0,0.0,0.0
2018,4,15,5,45,16.5,14.5,2.9,12.5,15.0,22.79,0.0
2018,4,15,6,0,19.0,25.0,3.0,12.6,26.0,42.57,19.86
2018,4,15,6,15,101.5,44.0,3.1,12.75,60.5,146.99,117.05
2018,4,15,6,30,184.0,63.0,3.2,12.9,95.0,231.12,192.2
2018,4,15,6,45,198.0,76.0,3.3,13.1,121.0,260.11,218.91
2018,4,15,7,0,212.0,89.0,3.4,13.3,147.0,290.4,245.47
2018,4,15,7,15,140.0,118.0,3.45,13.5,159.5,258.15,216.79
2018,4,15,7,30,68.0,147.0,3.5,13.7,172.0,219.34,181.87
2018,4,15,7,45,97.5,171.5,3.5,13.85,213.5,272.03,225.7
2018,4,15,8,0,127.0,196.0,3.5,14.0,255.0,341.94,282.12
2018,4,15,8,15,276.5,193.5,3.65,14.15,341.0,489.22,402.38
2018,4,15,8,30,426.0,191.0,3.8,14.3,427.0,643.63,522.97
2018,4,15,8,45,494.0,191.5,3.9,14.45,487.5,709.6,571.74
2018,4,15,9,0,562.0,192.0,4.0,14.6,548.0,774.99,619.67
2018,4,15,9,15,636.0,180.0,4.1,14.7,608.0,838.81,665.08
2018,4,15,9,30,710.0,168.0,4.2,14.8,668.0,893.17,702.64
2018,4,15,9,45,791.5,142.0,4.3,14.9,726.0,930.08,727.54
2018,4,15,10,0,873.0,116.0,4.4,15.0,784.0,960.64,748.18
2018,4,15,10,15,880.5,117.0,4.45,15.05,813.0,957.14,744.61
2018,4,15,10,30,888.0,118.0,4.5,15.1,842.0,950.22,739.03
2018,4,15,10,45,893.0,119.5,4.6,15.15,864.0,938.12,730.35
2018,4,15,11,0,898.0,121.0,4.7,15.2,886.0,922.65,719.38
2018,4,15,11,15,900.5,122.0,4.8,15.25,900.0,901.22,704.23
2018,4,15,11,30,903.0,123.0,4.9,15.3,914.0,876.7,686.87
2018,4,15,11,45,904.0,123.0,5.0,15.35,920.0,847.06,665.78
2018,4,15,12,0,905.0,123.0,5.1,15.4,926.0,814.68,642.62
2018,4,15,12,15,903.0,122.5,5.35,15.35,923.0,777.07,616.39
2018,4,15,12,30,901.0,122.0,5.6,15.3,920.0,737.26,586.73
2018,4,15,12,45,762.5,182.5,5.8,15.3,853.0,659.87,525.09
2018,4,15,13,0,624.0,243.0,6.0,15.3,786.0,586.94,466.38
2018,4,15,13,15,357.0,306.5,6.15,15.15,616.0,454.29,360.64
2018,4,15,13,30,90.0,370.0,6.3,15.0,446.0,355.11,280.96
2018,4,15,13,45,61.0,332.5,6.5,14.85,383.5,304.06,240.93
2018,4,15,14,0,32.0,295.0,6.7,14.7,321.0,256.83,203.73
2018,4,15,14,15,17.5,230.5,6.85,14.55,244.5,203.95,161.69
2018,4,15,14,30,3.0,166.0,7.0,14.4,168.0,145.16,114.49
2018,4,15,14,45,1.5,139.0,7.1,14.2,140.0,121.83,95.69
2018,4,15,15,0,0.0,112.0,7.2,14.0,112.0,98.65,76.86
2018,4,15,15,15,0.5,133.5,7.2,14.0,134.0,116.18,91.61
2018,4,15,15,30,1.0,155.0,7.2,14.0,156.0,132.51,105.4
2018,4,15,15,45,14.5,157.5,7.25,13.65,165.5,133.34,106.45
2018,4,15,16,0,28.0,160.0,7.3,13.3,175.0,127.07,106.56
2018,4,15,16,15,96.5,147.5,7.2,13.2,191.0,111.68,93.43
2018,4,15,16,30,165.0,135.0,7.1,13.1,207.0,103.9,86.91
2018,4,15,16,45,206.5,131.0,6.95,12.95,209.5,95.14,79.44
2018,4,15,17,0,248.0,127.0,6.8,12.8,212.0,93.23,77.96
2018,4,15,17,15,229.5,107.0,6.65,12.65,175.0,80.06,66.27
2018,4,15,17,30,211.0,87.0,6.5,12.5,138.0,66.35,53.88
2018,4,15,17,45,166.0,69.0,6.3,12.35,103.0,53.43,41.94
2018,4,15,18,0,121.0,51.0,6.1,12.2,68.0,40.12,29.43
2018,4,15,18,15,72.5,33.5,6.0,12.15,42.5,27.53,16.15
2018,4,15,18,30,24.0,16.0,5.9,12.1,17.0,14.55,0.0
2018,4,15,18,45,12.0,8.0,5.8,12.05,8.5,7.28,0.0
2018,4,15,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.35,11.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,5,15,1.0,1.0,3.95,11.45,1.0,0.0,0.0
2018,4,16,5,30,2.0,2.0,4.0,11.5,2.0,0.0,0.0
2018,4,16,5,45,14.5,10.5,4.1,11.6,11.5,18.03,0.0
2018,4,16,6,0,27.0,19.0,4.2,11.7,21.0,43.81,23.53
2018,4,16,6,15,35.0,29.5,4.35,11.7,34.5,62.32,47.07
2018,4,16,6,30,43.0,40.0,4.5,11.7,48.0,80.12,63.91
2018,4,16,6,45,50.5,44.0,4.7,11.75,56.0,89.34,72.94
2018,4,16,7,0,58.0,48.0,4.9,11.8,64.0,99.93,82.76
2018,4,16,7,15,30.5,51.5,4.95,11.75,60.0,72.92,58.65
2018,4,16,7,30,3.0,55.0,5.0,11.7,56.0,51.1,38.65
2018,4,16,7,45,126.0,89.5,5.1,11.7,148.5,222.9,189.39
2018,4,16,8,0,249.0,124.0,5.2,11.7,241.0,376.67,319.74
2018,4,16,8,15,266.0,137.5,5.2,11.7,275.0,410.6,346.4
2018,4,16,8,30,283.0,151.0,5.2,11.7,309.0,443.86,372.48
2018,4,16,8,45,198.5,169.5,5.25,11.75,285.0,386.65,322.32
2018,4,16,9,0,114.0,188.0,5.3,11.8,261.0,310.01,256.44
2018,4,16,9,15,243.0,239.0,5.35,11.8,407.5,504.87,415.57
2018,4,16,9,30,372.0,290.0,5.4,11.8,554.0,681.16,553.43
2018,4,16,9,45,395.0,299.5,5.4,11.85,592.0,707.17,571.6
2018,4,16,10,0,418.0,309.0,5.4,11.9,630.0,745.91,599.6
2018,4,16,10,15,420.5,321.5,5.35,11.9,655.0,750.61,601.51
2018,4,16,10,30,423.0,334.0,5.3,11.9,680.0,753.0,601.92
2018,4,16,10,45,562.5,279.0,5.3,11.9,752.0,810.86,648.27
2018,4,16,11,0,702.0,224.0,5.3,11.9,824.0,865.99,691.41
2018,4,16,11,15,542.5,259.5,5.3,11.9,728.0,738.97,592.44
2018,4,16,11,30,383.0,295.0,5.3,11.9,632.0,615.7,495.21
2018,4,16,11,45,335.0,341.5,5.3,11.85,638.0,593.97,476.78
2018,4,16,12,0,287.0,388.0,5.3,11.8,644.0,580.81,464.51
2018,4,16,12,15,201.5,358.0,5.3,11.8,537.5,473.51,379.82
2018,4,16,12,30,116.0,328.0,5.3,11.8,431.0,372.54,299.04
2018,4,16,12,45,137.5,324.5,5.35,11.75,445.5,373.92,300.57
2018,4,16,13,0,159.0,321.0,5.4,11.7,460.0,373.26,300.03
2018,4,16,13,15,288.0,328.0,5.5,11.7,573.5,435.47,349.61
2018,4,16,13,30,417.0,335.0,5.6,11.7,687.0,483.09,385.69
2018,4,16,13,45,625.0,239.0,5.7,11.7,749.5,476.62,378.12
2018,4,16,14,0,833.0,143.0,5.8,11.7,812.0,454.64,355.1
2018,4,16,14,15,868.0,121.0,5.9,11.65,794.0,408.15,311.72
2018,4,16,14,30,903.0,99.0,6.0,11.6,776.0,353.56,260.47
2018,4,16,14,45,882.5,100.5,6.15,11.6,734.5,298.0,209.4
2018,4,16,15,0,862.0,102.0,6.3,11.6,693.0,243.99,160.91
2018,4,16,15,15,783.5,119.5,6.3,11.6,630.5,187.08,116.17
2018,4,16,15,30,705.0,137.0,6.3,11.6,568.0,138.7,85.13
2018,4,16,15,45,620.0,146.0,6.45,11.55,503.0,100.08,72.48
2018,4,16,16,0,535.0,155.0,6.6,11.5,438.0,100.67,83.99
2018,4,16,16,15,574.0,130.0,6.6,11.45,406.0,85.99,71.27
2018,4,16,16,30,613.0,105.0,6.6,11.4,374.0,70.99,58.14
2018,4,16,16,45,623.5,91.0,6.55,11.3,334.5,63.33,51.47
2018,4,16,17,0,634.0,77.0,6.5,11.2,295.0,55.09,44.2
2018,4,16,17,15,525.5,74.0,6.35,11.15,234.0,54.44,43.64
2018,4,16,17,30,417.0,71.0,6.2,11.1,173.0,52.84,42.06
2018,4,16,17,45,345.5,59.0,6.1,11.0,130.0,44.63,34.35
2018,4,16,18,0,274.0,47.0,6.0,10.9,87.0,36.15,26.17
2018,4,16,18,15,179.0,33.0,5.85,10.85,55.0,25.75,15.16
2018,4,16,18,30,84.0,19.0,5.7,10.8,23.0,15.46,0.0
2018,4,16,18,45,42.0,9.5,5.6,10.75,11.5,8.64,0.0
2018,4,16,19,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.45,10.65,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.6,10.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,17,5,15,15.5,3.5,3.1,9.8,3.0,0.0,0.0
2018,4,17,5,30,31.0,7.0,3.0,10.0,6.0,0.0,0.0
2018,4,17,5,45,132.5,20.0,2.95,10.2,29.0,96.02,0.0
2018,4,17,6,0,234.0,33.0,2.9,10.4,52.0,228.59,156.17
2018,4,17,6,15,347.0,43.5,2.85,10.6,95.0,325.36,267.45
2018,4,17,6,30,460.0,54.0,2.8,10.8,138.0,433.07,362.82
2018,4,17,6,45,532.0,61.5,2.75,10.95,189.0,513.54,431.17
2018,4,17,7,0,604.0,69.0,2.7,11.1,240.0,597.17,498.33
2018,4,17,7,15,652.0,74.5,2.6,11.3,293.5,661.26,546.91
2018,4,17,7,30,700.0,80.0,2.5,11.5,347.0,726.0,593.85
2018,4,17,7,45,733.5,84.5,2.4,11.65,400.0,776.92,628.74
2018,4,17,8,0,767.0,89.0,2.3,11.8,453.0,822.08,658.32
2018,4,17,8,15,791.5,93.0,2.2,12.0,504.0,862.1,683.27
2018,4,17,8,30,816.0,97.0,2.1,12.2,555.0,899.93,706.05
2018,4,17,8,45,834.5,99.5,2.0,12.4,602.0,927.8,721.41
2018,4,17,9,0,853.0,102.0,1.9,12.6,649.0,952.8,734.63
2018,4,17,9,15,867.5,104.0,1.75,12.85,691.5,960.53,735.17
2018,4,17,9,30,882.0,106.0,1.6,13.1,734.0,974.9,740.32
2018,4,17,9,45,893.0,108.0,1.45,13.3,771.0,982.57,740.93
2018,4,17,10,0,904.0,110.0,1.3,13.5,808.0,986.77,739.26
2018,4,17,10,15,911.0,111.5,1.2,13.65,837.5,983.1,733.49
2018,4,17,10,30,918.0,113.0,1.1,13.8,867.0,975.91,725.65
2018,4,17,10,45,922.0,115.0,0.95,13.95,889.5,962.95,713.28
2018,4,17,11,0,926.0,117.0,0.8,14.1,912.0,946.56,698.82
2018,4,17,11,15,929.5,118.0,0.85,14.25,927.0,925.38,685.4
2018,4,17,11,30,933.0,119.0,0.9,14.4,942.0,900.97,669.91
2018,4,17,11,45,934.5,119.0,0.9,14.5,948.5,870.88,649.91
2018,4,17,12,0,936.0,119.0,0.9,14.6,955.0,837.94,628.04
2018,4,17,12,15,934.5,120.0,1.05,14.65,953.5,800.96,605.65
2018,4,17,12,30,933.0,121.0,1.2,14.7,952.0,761.6,579.98
2018,4,17,12,45,929.5,121.5,1.35,14.8,942.0,718.33,549.6
2018,4,17,13,0,926.0,122.0,1.5,14.9,932.0,673.22,516.73
2018,4,17,13,15,920.0,122.0,1.7,14.9,914.0,624.67,480.58
2018,4,17,13,30,914.0,122.0,1.9,14.9,896.0,574.94,441.97
2018,4,17,13,45,904.0,123.0,2.1,14.9,870.0,523.12,400.2
2018,4,17,14,0,894.0,124.0,2.3,14.9,844.0,470.89,356.53
2018,4,17,14,15,884.5,122.5,2.6,14.85,811.5,416.83,310.24
2018,4,17,14,30,875.0,121.0,2.9,14.8,779.0,362.81,262.67
2018,4,17,14,45,862.5,119.0,3.2,14.75,740.5,301.03,208.5
2018,4,17,15,0,850.0,117.0,3.5,14.7,702.0,246.39,160.61
2018,4,17,15,15,833.5,114.0,3.5,14.7,657.5,191.63,115.74
2018,4,17,15,30,817.0,111.0,3.5,14.7,613.0,138.7,79.33
2018,4,17,15,45,795.5,105.5,4.0,14.5,562.5,85.87,56.52
2018,4,17,16,0,774.0,100.0,4.5,14.3,512.0,70.6,56.72
2018,4,17,16,15,712.5,101.0,4.65,14.15,451.0,66.14,53.03
2018,4,17,16,30,651.0,102.0,4.8,14.0,390.0,68.92,55.71
2018,4,17,16,45,633.0,92.5,4.95,13.8,343.0,64.39,51.9
2018,4,17,17,0,615.0,83.0,5.1,13.6,296.0,59.51,47.71
2018,4,17,17,15,524.0,77.0,5.15,13.35,237.0,56.75,45.32
2018,4,17,17,30,433.0,71.0,5.2,13.1,178.0,52.85,41.75
2018,4,17,17,45,370.5,60.0,5.25,12.8,136.0,45.42,34.83
2018,4,17,18,0,308.0,49.0,5.3,12.5,94.0,37.74,27.44
2018,4,17,18,15,211.5,36.0,5.25,12.35,61.0,28.15,17.27
2018,4,17,18,30,115.0,23.0,5.2,12.2,28.0,18.27,0.0
2018,4,17,18,45,57.5,11.5,5.1,12.05,14.0,10.46,0.0
2018,4,17,19,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,2.4,11.25,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,2.4,11.3,1.0,0.0,0.0
2018,4,18,5,45,0.0,4.5,2.35,11.4,4.5,4.09,0.0
2018,4,18,6,0,0.0,8.0,2.3,11.5,8.0,7.02,0.0
2018,4,18,6,15,0.0,11.5,2.25,11.6,11.5,10.09,2.83
2018,4,18,6,30,0.0,15.0,2.2,11.7,15.0,13.18,5.66
2018,4,18,6,45,0.0,19.5,2.15,11.85,19.5,17.14,9.2
2018,4,18,7,0,0.0,24.0,2.1,12.0,24.0,21.12,12.69
2018,4,18,7,15,0.5,48.5,2.05,12.0,48.5,43.2,31.81
2018,4,18,7,30,1.0,73.0,2.0,12.0,73.0,65.41,50.8
2018,4,18,7,45,0.5,68.0,1.95,12.05,68.0,60.55,46.46
2018,4,18,8,0,0.0,63.0,1.9,12.1,63.0,55.69,42.12
2018,4,18,8,15,0.0,81.0,1.9,12.2,81.0,71.71,55.53
2018,4,18,8,30,0.0,99.0,1.9,12.3,99.0,88.23,69.2
2018,4,18,8,45,14.0,164.5,1.9,12.4,173.5,164.96,133.13
2018,4,18,9,0,28.0,230.0,1.9,12.5,248.0,258.85,208.9
2018,4,18,9,15,49.5,263.5,2.0,12.6,298.0,313.31,251.96
2018,4,18,9,30,71.0,297.0,2.1,12.7,348.0,367.02,293.83
2018,4,18,9,45,116.0,334.0,2.15,12.85,422.0,462.53,367.42
2018,4,18,10,0,161.0,371.0,2.2,13.0,496.0,538.96,424.62
2018,4,18,10,15,131.5,378.0,2.35,13.05,482.5,510.95,401.89
2018,4,18,10,30,102.0,385.0,2.5,13.1,469.0,469.17,369.45
2018,4,18,10,45,87.5,391.5,2.6,13.2,465.0,455.98,358.76
2018,4,18,11,0,73.0,398.0,2.7,13.3,461.0,442.95,348.07
2018,4,18,11,15,56.0,378.5,2.85,13.4,427.5,402.97,317.06
2018,4,18,11,30,39.0,359.0,3.0,13.5,394.0,364.62,287.16
2018,4,18,11,45,32.0,347.5,3.15,13.55,376.0,343.37,270.63
2018,4,18,12,0,25.0,336.0,3.3,13.6,358.0,322.91,254.6
2018,4,18,12,15,23.5,327.5,3.4,13.65,348.5,309.96,244.51
2018,4,18,12,30,22.0,319.0,3.5,13.7,339.0,296.48,233.98
2018,4,18,12,45,51.5,357.0,3.6,13.75,402.5,344.81,272.24
2018,4,18,13,0,81.0,395.0,3.7,13.8,466.0,387.87,305.65
2018,4,18,13,15,158.0,396.5,3.7,13.8,532.0,420.77,331.36
2018,4,18,13,30,235.0,398.0,3.7,13.8,598.0,442.42,347.49
2018,4,18,13,45,369.5,345.5,3.75,13.8,649.0,446.83,349.58
2018,4,18,14,0,504.0,293.0,3.8,13.8,700.0,432.73,335.48
2018,4,18,14,15,568.0,254.5,3.75,13.8,696.5,395.03,301.8
2018,4,18,14,30,632.0,216.0,3.7,13.8,693.0,348.98,260.06
2018,4,18,14,45,724.0,170.0,3.7,13.75,690.0,299.19,213.07
2018,4,18,15,0,816.0,124.0,3.7,13.7,687.0,246.67,163.05
2018,4,18,15,15,844.0,106.5,3.7,13.7,657.0,189.43,113.9
2018,4,18,15,30,872.0,89.0,3.7,13.7,627.0,138.71,77.16
2018,4,18,15,45,854.5,86.0,3.65,13.5,578.5,85.17,54.0
2018,4,18,16,0,837.0,83.0,3.6,13.3,530.0,58.81,46.54
2018,4,18,16,15,810.0,79.5,3.5,13.2,477.0,57.71,45.77
2018,4,18,16,30,783.0,76.0,3.4,13.1,424.0,56.56,44.93
2018,4,18,16,45,697.5,78.5,3.35,12.95,359.5,54.36,43.14
2018,4,18,17,0,612.0,81.0,3.3,12.8,295.0,57.8,46.34
2018,4,18,17,15,493.5,78.5,3.2,12.55,232.5,57.67,46.31
2018,4,18,17,30,375.0,76.0,3.1,12.3,170.0,56.21,44.91
2018,4,18,17,45,294.0,64.0,3.0,12.05,127.0,48.11,37.38
2018,4,18,18,0,213.0,52.0,2.9,11.8,84.0,39.75,29.37
2018,4,18,18,15,117.5,35.0,2.85,11.6,51.5,28.06,17.53
2018,4,18,18,30,22.0,18.0,2.8,11.4,19.0,15.21,0.0
2018,4,18,18,45,11.0,9.0,2.75,11.2,9.5,8.19,0.0
2018,4,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,19,5,15,26.0,4.0,2.95,10.45,4.0,0.0,0.0
2018,4,19,5,30,52.0,8.0,3.1,10.7,8.0,7.28,0.0
2018,4,19,5,45,175.0,20.5,3.25,11.0,34.0,122.42,0.0
2018,4,19,6,0,298.0,33.0,3.4,11.3,60.0,268.99,199.3
2018,4,19,6,15,403.5,41.5,3.55,11.55,103.5,364.27,300.75
2018,4,19,6,30,509.0,50.0,3.7,11.8,147.0,466.28,390.91
2018,4,19,6,45,529.0,61.0,3.9,12.05,189.5,513.4,432.14
2018,4,19,7,0,549.0,72.0,4.1,12.3,232.0,560.4,471.1
2018,4,19,7,15,601.5,79.5,4.15,12.45,286.5,629.25,525.35
2018,4,19,7,30,654.0,87.0,4.2,12.6,341.0,699.17,578.41
2018,4,19,7,45,633.0,103.5,4.3,12.8,378.0,716.32,589.68
2018,4,19,8,0,612.0,120.0,4.4,13.0,415.0,729.58,597.98
2018,4,19,8,15,619.0,135.0,4.45,13.15,460.5,763.18,621.46
2018,4,19,8,30,626.0,150.0,4.5,13.3,506.0,794.22,642.62
2018,4,19,8,45,694.5,139.5,4.5,13.5,565.0,851.73,682.76
2018,4,19,9,0,763.0,129.0,4.5,13.7,624.0,901.39,716.31
2018,4,19,9,15,745.5,145.5,4.5,13.85,654.5,910.04,720.07
2018,4,19,9,30,728.0,162.0,4.5,14.0,685.0,909.08,717.32
2018,4,19,9,45,581.0,233.0,4.5,14.2,663.5,832.11,658.31
2018,4,19,10,0,434.0,304.0,4.5,14.4,642.0,758.1,598.29
2018,4,19,10,15,372.5,342.0,4.5,14.55,639.5,715.1,563.82
2018,4,19,10,30,311.0,380.0,4.5,14.7,637.0,685.69,538.91
2018,4,19,10,45,291.0,396.0,4.5,14.8,641.5,671.0,526.49
2018,4,19,11,0,271.0,412.0,4.5,14.9,646.0,655.25,513.3
2018,4,19,11,15,425.5,351.5,4.65,15.0,726.0,725.13,569.17
2018,4,19,11,30,580.0,291.0,4.8,15.1,806.0,778.88,611.94
2018,4,19,11,45,746.5,209.5,4.95,15.2,877.5,814.89,641.75
2018,4,19,12,0,913.0,128.0,5.1,15.3,949.0,831.06,654.65
2018,4,19,12,15,891.5,140.0,5.3,15.35,940.5,789.39,624.84
2018,4,19,12,30,870.0,152.0,5.5,15.4,932.0,749.8,594.42
2018,4,19,12,45,903.0,134.0,5.7,15.45,936.0,714.22,567.24
2018,4,19,13,0,936.0,116.0,5.9,15.5,940.0,677.46,538.09
2018,4,19,13,15,932.0,115.0,6.05,15.45,922.0,628.93,498.58
2018,4,19,13,30,928.0,114.0,6.2,15.4,904.0,579.04,456.93
2018,4,19,13,45,921.0,113.0,6.3,15.4,878.0,526.57,411.93
2018,4,19,14,0,914.0,112.0,6.4,15.4,852.0,473.44,365.22
2018,4,19,14,15,904.0,110.5,6.4,15.35,819.0,418.38,315.9
2018,4,19,14,30,894.0,109.0,6.4,15.3,786.0,363.42,265.84
2018,4,19,14,45,881.5,108.0,6.45,15.2,747.5,308.47,215.75
2018,4,19,15,0,869.0,107.0,6.5,15.1,709.0,254.29,167.27
2018,4,19,15,15,853.5,104.5,6.5,15.1,665.0,191.16,114.72
2018,4,19,15,30,838.0,102.0,6.5,15.1,621.0,137.67,76.89
2018,4,19,15,45,814.5,100.0,6.35,14.9,571.5,86.18,53.94
2018,4,19,16,0,791.0,98.0,6.2,14.7,522.0,69.02,55.23
2018,4,19,16,15,760.5,94.5,6.1,14.55,469.5,68.38,54.9
2018,4,19,16,30,730.0,91.0,6.0,14.4,417.0,61.37,48.92
2018,4,19,16,45,687.5,87.0,5.9,14.2,363.5,60.39,48.26
2018,4,19,17,0,645.0,83.0,5.8,14.0,310.0,59.43,47.56
2018,4,19,17,15,585.5,77.0,5.65,13.75,257.0,56.8,45.29
2018,4,19,17,30,526.0,71.0,5.5,13.5,204.0,54.16,42.87
2018,4,19,17,45,437.0,62.0,5.4,13.2,155.0,48.75,37.78
2018,4,19,18,0,348.0,53.0,5.3,12.9,106.0,40.84,30.2
2018,4,19,18,15,233.0,38.5,5.05,12.75,68.0,30.08,19.29
2018,4,19,18,30,118.0,24.0,4.8,12.6,30.0,19.01,0.0
2018,4,19,18,45,59.0,12.0,4.6,12.4,15.0,10.91,0.0
2018,4,19,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,20,5,15,18.0,4.0,2.85,11.65,4.0,0.0,0.0
2018,4,20,5,30,36.0,8.0,2.8,11.9,8.0,27.21,0.0
2018,4,20,5,45,135.0,22.5,2.8,12.1,33.5,131.1,0.0
2018,4,20,6,0,234.0,37.0,2.8,12.3,59.0,237.7,178.94
2018,4,20,6,15,251.5,47.5,2.8,12.55,84.5,267.17,219.69
2018,4,20,6,30,269.0,58.0,2.8,12.8,110.0,299.63,251.13
2018,4,20,6,45,142.0,81.0,2.8,13.0,109.0,224.68,188.42
2018,4,20,7,0,15.0,104.0,2.8,13.2,108.0,115.76,93.74
2018,4,20,7,15,12.5,120.0,2.75,13.45,124.0,128.38,104.31
2018,4,20,7,30,10.0,136.0,2.7,13.7,140.0,140.91,114.35
2018,4,20,7,45,29.5,164.5,2.65,13.9,178.5,201.47,164.81
2018,4,20,8,0,49.0,193.0,2.6,14.1,217.0,249.91,204.19
2018,4,20,8,15,74.0,220.0,2.65,14.35,260.5,301.57,245.62
2018,4,20,8,30,99.0,247.0,2.7,14.6,304.0,353.28,286.23
2018,4,20,8,45,109.0,270.5,2.7,14.8,338.0,386.32,311.01
2018,4,20,9,0,119.0,294.0,2.7,15.0,372.0,436.5,348.55
2018,4,20,9,15,148.0,315.0,2.75,15.2,418.0,483.44,383.86
2018,4,20,9,30,177.0,336.0,2.8,15.4,464.0,529.46,417.95
2018,4,20,9,45,219.5,349.0,2.85,15.55,515.5,578.35,454.3
2018,4,20,10,0,262.0,362.0,2.9,15.7,567.0,641.63,500.36
2018,4,20,10,15,244.5,380.0,2.95,15.85,577.0,634.65,493.16
2018,4,20,10,30,227.0,398.0,3.0,16.0,587.0,612.7,475.8
2018,4,20,10,45,216.0,412.0,3.1,16.15,595.5,606.56,470.35
2018,4,20,11,0,205.0,426.0,3.2,16.3,604.0,599.5,464.2
2018,4,20,11,15,245.0,424.0,3.2,16.4,640.0,629.85,486.64
2018,4,20,11,30,285.0,422.0,3.2,16.5,676.0,646.44,498.78
2018,4,20,11,45,273.0,427.0,3.25,16.6,671.5,624.05,481.54
2018,4,20,12,0,261.0,432.0,3.3,16.7,667.0,601.31,464.24
2018,4,20,12,15,205.5,438.5,3.4,16.75,623.5,545.21,421.68
2018,4,20,12,30,150.0,445.0,3.5,16.8,580.0,496.48,384.37
2018,4,20,12,45,176.0,439.5,3.65,16.8,596.0,495.44,384.22
2018,4,20,13,0,202.0,434.0,3.8,16.8,612.0,491.97,381.78
2018,4,20,13,15,221.5,423.0,3.95,16.75,615.0,477.98,371.2
2018,4,20,13,30,241.0,412.0,4.1,16.7,618.0,462.13,358.86
2018,4,20,13,45,339.5,353.0,4.3,16.6,634.0,439.63,341.32
2018,4,20,14,0,438.0,294.0,4.5,16.5,650.0,407.65,314.76
2018,4,20,14,15,666.0,197.5,4.7,16.4,715.0,388.57,293.92
2018,4,20,14,30,894.0,101.0,4.9,16.3,780.0,359.26,260.73
2018,4,20,14,45,882.5,99.5,5.05,16.15,741.5,304.38,211.22
2018,4,20,15,0,871.0,98.0,5.2,16.0,703.0,250.17,163.08
2018,4,20,15,15,856.5,95.5,5.2,16.0,659.5,195.72,117.69
2018,4,20,15,30,842.0,93.0,5.2,16.0,616.0,133.52,72.56
2018,4,20,15,45,822.0,90.5,5.45,15.6,568.0,81.63,48.72
2018,4,20,16,0,802.0,88.0,5.7,15.2,520.0,61.8,48.79
2018,4,20,16,15,776.0,84.5,5.7,14.95,469.0,60.89,48.21
2018,4,20,16,30,750.0,81.0,5.7,14.7,418.0,59.93,47.58
2018,4,20,16,45,714.0,76.5,5.7,14.5,365.5,58.06,46.12
2018,4,20,17,0,678.0,72.0,5.7,14.3,313.0,51.15,40.12
2018,4,20,17,15,626.5,66.5,5.65,14.0,260.5,48.53,37.87
2018,4,20,17,30,575.0,61.0,5.6,13.7,208.0,45.85,35.44
2018,4,20,17,45,496.5,53.5,5.5,13.4,159.5,41.34,31.2
2018,4,20,18,0,418.0,46.0,5.4,13.1,111.0,36.76,26.65
2018,4,20,18,15,293.0,34.5,5.2,12.9,71.5,28.27,17.96
2018,4,20,18,30,168.0,23.0,5.0,12.7,32.0,18.22,0.0
2018,4,20,18,45,84.0,11.5,4.85,12.55,16.0,10.46,0.0
2018,4,20,19,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,21,5,15,12.0,3.0,3.35,11.45,3.0,0.0,0.0
2018,4,21,5,30,24.0,6.0,3.3,11.7,6.0,18.81,0.0
2018,4,21,5,45,134.5,21.0,3.3,12.0,33.0,129.9,0.0
2018,4,21,6,0,245.0,36.0,3.3,12.3,60.0,242.6,186.43
2018,4,21,6,15,357.5,46.0,3.2,12.45,105.0,339.79,280.8
2018,4,21,6,30,470.0,56.0,3.1,12.6,150.0,447.81,374.62
2018,4,21,6,45,537.5,63.5,3.05,12.8,201.0,525.6,439.34
2018,4,21,7,0,605.0,71.0,3.0,13.0,252.0,606.33,503.21
2018,4,21,7,15,651.0,76.0,2.85,13.2,304.5,668.39,549.43
2018,4,21,7,30,697.0,81.0,2.7,13.4,357.0,730.98,594.06
2018,4,21,7,45,731.0,85.0,2.55,13.6,410.0,776.74,624.46
2018,4,21,8,0,765.0,89.0,2.4,13.8,463.0,826.97,657.12
2018,4,21,8,15,789.0,92.0,2.25,14.0,513.0,865.22,680.14
2018,4,21,8,30,813.0,95.0,2.1,14.2,563.0,901.3,701.05
2018,4,21,8,45,832.0,96.5,1.95,14.45,609.5,928.32,715.03
2018,4,21,9,0,851.0,98.0,1.8,14.7,656.0,942.76,720.19
2018,4,21,9,15,865.5,99.5,1.7,15.0,697.5,959.75,727.62
2018,4,21,9,30,880.0,101.0,1.6,15.3,739.0,973.6,732.85
2018,4,21,9,45,892.0,100.5,1.5,15.6,774.5,979.49,732.82
2018,4,21,10,0,904.0,100.0,1.4,15.9,810.0,982.01,730.76
2018,4,21,10,15,910.5,102.0,1.35,16.25,839.0,978.55,725.61
2018,4,21,10,30,917.0,104.0,1.3,16.6,868.0,971.58,718.42
2018,4,21,10,45,922.0,105.0,1.25,16.9,890.0,958.67,707.72
2018,4,21,11,0,927.0,106.0,1.2,17.2,912.0,942.36,695.04
2018,4,21,11,15,930.0,106.0,1.25,17.45,926.0,919.96,680.3
2018,4,21,11,30,933.0,106.0,1.3,17.7,940.0,894.41,663.55
2018,4,21,11,45,934.0,106.5,1.4,17.9,946.0,864.65,644.76
2018,4,21,12,0,935.0,107.0,1.5,18.1,952.0,832.07,623.88
2018,4,21,12,15,934.5,107.0,1.75,18.15,950.5,795.26,601.66
2018,4,21,12,30,934.0,107.0,2.0,18.2,949.0,756.06,576.66
2018,4,21,12,45,932.0,107.0,2.25,18.2,939.5,713.65,546.87
2018,4,21,13,0,930.0,107.0,2.5,18.2,930.0,669.31,514.43
2018,4,21,13,15,925.5,106.5,2.7,18.15,912.5,621.39,477.97
2018,4,21,13,30,921.0,106.0,2.9,18.1,895.0,572.16,439.2
2018,4,21,13,45,914.0,106.0,3.15,18.05,870.0,521.02,397.7
2018,4,21,14,0,907.0,106.0,3.4,18.0,845.0,469.2,354.18
2018,4,21,14,15,898.0,104.5,3.6,17.85,812.5,415.05,307.58
2018,4,21,14,30,889.0,103.0,3.8,17.7,780.0,360.89,259.83
2018,4,21,14,45,875.5,103.0,3.95,17.6,742.0,306.86,211.71
2018,4,21,15,0,862.0,103.0,4.1,17.5,704.0,253.68,164.97
2018,4,21,15,15,847.5,100.0,4.1,17.5,660.5,190.72,113.08
2018,4,21,15,30,833.0,97.0,4.1,17.5,617.0,137.41,75.16
2018,4,21,15,45,810.0,96.0,4.3,17.25,569.0,86.97,51.9
2018,4,21,16,0,787.0,95.0,4.5,17.0,521.0,66.55,52.55
2018,4,21,16,15,758.5,92.0,4.55,16.75,470.0,66.22,52.51
2018,4,21,16,30,730.0,89.0,4.6,16.5,419.0,59.73,47.06
2018,4,21,16,45,693.0,84.5,4.65,16.25,366.5,58.36,46.06
2018,4,21,17,0,656.0,80.0,4.7,16.0,314.0,56.94,44.97
2018,4,21,17,15,604.0,73.5,4.7,15.65,262.0,53.82,42.31
2018,4,21,17,30,552.0,67.0,4.7,15.3,210.0,50.6,39.43
2018,4,21,17,45,475.0,58.5,4.7,14.9,161.5,45.48,34.68
2018,4,21,18,0,398.0,50.0,4.7,14.5,113.0,40.24,29.57
2018,4,21,18,15,277.0,37.0,4.6,14.3,73.0,28.9,18.52
2018,4,21,18,30,156.0,24.0,4.5,14.1,33.0,18.98,0.0
2018,4,21,18,45,78.0,12.0,4.4,13.85,16.5,10.91,0.0
2018,4,21,19,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,22,5,15,15.0,4.5,3.2,11.55,4.5,0.0,0.0
2018,4,22,5,30,30.0,9.0,3.2,11.8,9.0,24.94,0.0
2018,4,22,5,45,121.0,26.5,3.25,12.1,37.5,132.16,0.0
2018,4,22,6,0,212.0,44.0,3.3,12.4,66.0,234.09,181.81
2018,4,22,6,15,262.0,57.0,3.35,12.6,99.5,289.09,238.78
2018,4,22,6,30,312.0,70.0,3.4,12.8,133.0,349.07,292.94
2018,4,22,6,45,218.0,92.0,3.4,13.0,142.5,299.0,252.01
2018,4,22,7,0,124.0,114.0,3.4,13.2,152.0,240.99,202.19
2018,4,22,7,15,172.0,130.5,3.3,13.45,193.5,300.71,252.76
2018,4,22,7,30,220.0,147.0,3.2,13.7,235.0,379.64,316.93
2018,4,22,7,45,370.5,146.0,3.05,13.9,318.5,531.79,439.35
2018,4,22,8,0,521.0,145.0,2.9,14.1,402.0,672.24,546.75
2018,4,22,8,15,515.0,165.0,2.75,14.35,441.0,697.62,561.47
2018,4,22,8,30,509.0,185.0,2.6,14.6,480.0,720.23,574.38
2018,4,22,8,45,561.0,182.5,2.45,14.8,532.0,769.26,607.99
2018,4,22,9,0,613.0,180.0,2.3,15.0,584.0,825.6,644.72
2018,4,22,9,15,694.5,168.0,2.25,15.2,652.5,890.43,687.12
2018,4,22,9,30,776.0,156.0,2.2,15.4,721.0,952.38,726.45
2018,4,22,9,45,761.0,170.5,2.2,15.65,747.0,947.9,720.66
2018,4,22,10,0,746.0,185.0,2.2,15.9,773.0,939.92,713.39
2018,4,22,10,15,679.5,222.5,2.2,16.15,773.0,903.51,687.01
2018,4,22,10,30,613.0,260.0,2.2,16.4,773.0,863.41,656.54
2018,4,22,10,45,547.5,298.5,2.25,16.6,765.5,821.72,625.3
2018,4,22,11,0,482.0,337.0,2.3,16.8,758.0,781.96,595.19
2018,4,22,11,15,483.0,344.5,2.35,17.0,772.0,770.47,586.57
2018,4,22,11,30,484.0,352.0,2.4,17.2,786.0,756.82,576.18
2018,4,22,11,45,522.5,339.5,2.45,17.4,811.0,753.7,574.15
2018,4,22,12,0,561.0,327.0,2.5,17.6,836.0,746.85,569.24
2018,4,22,12,15,640.5,285.0,2.6,17.7,865.0,740.01,565.74
2018,4,22,12,30,720.0,243.0,2.7,17.8,894.0,727.91,557.95
2018,4,22,12,45,806.0,193.5,2.85,17.9,915.0,706.1,543.02
2018,4,22,13,0,892.0,144.0,3.0,18.0,936.0,677.23,522.01
2018,4,22,13,15,907.5,133.5,3.1,18.05,925.5,634.15,488.43
2018,4,22,13,30,923.0,123.0,3.2,18.1,915.0,588.14,451.59
2018,4,22,13,45,916.5,120.5,3.35,18.1,888.5,534.99,408.32
2018,4,22,14,0,910.0,118.0,3.5,18.1,862.0,481.19,363.19
2018,4,22,14,15,901.5,117.5,3.6,18.1,830.5,427.67,316.89
2018,4,22,14,30,893.0,117.0,3.7,18.1,799.0,374.06,269.5
2018,4,22,14,45,882.5,116.0,3.75,18.1,762.0,319.69,221.1
2018,4,22,15,0,872.0,115.0,3.8,18.1,725.0,258.22,167.77
2018,4,22,15,15,856.5,112.0,3.8,18.1,680.5,202.55,121.82
2018,4,22,15,30,841.0,109.0,3.8,18.1,636.0,148.58,83.34
2018,4,22,15,45,819.0,106.5,3.85,17.95,586.5,96.66,58.48
2018,4,22,16,0,797.0,104.0,3.9,17.8,537.0,73.11,58.03
2018,4,22,16,15,764.5,98.0,3.95,17.55,481.0,70.71,56.23
2018,4,22,16,30,732.0,92.0,4.0,17.3,425.0,61.73,48.64
2018,4,22,16,45,694.0,89.5,4.05,17.05,374.0,61.92,49.02
2018,4,22,17,0,656.0,87.0,4.1,16.8,323.0,62.23,49.47
2018,4,22,17,15,584.5,80.5,4.15,16.35,265.5,59.24,46.97
2018,4,22,17,30,513.0,74.0,4.2,15.9,208.0,56.22,44.31
2018,4,22,17,45,433.0,64.0,4.2,15.45,159.5,50.05,38.65
2018,4,22,18,0,353.0,54.0,4.2,15.0,111.0,41.48,30.63
2018,4,22,18,15,241.0,39.5,4.15,14.7,72.0,30.75,20.19
2018,4,22,18,30,129.0,25.0,4.1,14.4,33.0,19.72,0.73
2018,4,22,18,45,64.5,12.5,4.05,14.15,16.5,11.37,0.0
2018,4,22,19,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,23,5,15,9.5,4.5,1.05,12.85,4.5,0.0,0.0
2018,4,23,5,30,19.0,9.0,1.0,13.0,9.0,18.84,0.0
2018,4,23,5,45,56.0,24.0,0.95,13.1,29.0,81.15,4.67
