Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,3,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.7,13.35,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.8,13.4,1.0,0.0,0.0
2018,5,13,5,15,0.0,3.5,2.9,13.45,3.5,3.18,0.0
2018,5,13,5,30,0.0,6.0,3.0,13.5,6.0,5.26,0.0
2018,5,13,5,45,0.0,11.0,3.15,13.55,11.0,9.66,2.31
2018,5,13,6,0,0.0,16.0,3.3,13.6,16.0,14.06,6.27
2018,5,13,6,15,0.0,25.5,3.3,13.65,25.5,22.44,13.59
2018,5,13,6,30,0.0,35.0,3.3,13.7,35.0,30.83,20.9
2018,5,13,6,45,0.0,58.5,3.3,13.75,58.5,51.67,38.79
2018,5,13,7,0,0.0,82.0,3.3,13.8,82.0,74.0,57.73
2018,5,13,7,15,0.0,93.5,3.25,13.9,93.5,84.68,66.58
2018,5,13,7,30,0.0,105.0,3.2,14.0,105.0,95.35,75.3
2018,5,13,7,45,0.0,112.0,3.15,14.1,112.0,101.51,80.15
2018,5,13,8,0,0.0,119.0,3.1,14.2,119.0,107.74,85.02
2018,5,13,8,15,0.0,130.0,3.05,14.4,130.0,117.93,93.09
2018,5,13,8,30,0.0,141.0,3.0,14.6,141.0,128.09,101.08
2018,5,13,8,45,0.5,143.0,3.0,14.75,143.5,130.04,102.34
2018,5,13,9,0,1.0,145.0,3.0,14.9,146.0,132.09,103.71
2018,5,13,9,15,3.0,163.5,3.0,15.05,166.0,151.33,119.12
2018,5,13,9,30,5.0,182.0,3.0,15.2,186.0,170.5,134.3
2018,5,13,9,45,9.5,221.0,3.05,15.35,229.0,211.57,166.94
2018,5,13,10,0,14.0,260.0,3.1,15.5,272.0,252.43,198.93
2018,5,13,10,15,15.0,273.5,3.1,15.55,286.5,265.08,208.43
2018,5,13,10,30,16.0,287.0,3.1,15.6,301.0,277.51,217.82
2018,5,13,10,45,19.0,308.0,3.15,15.7,325.0,298.61,233.97
2018,5,13,11,0,22.0,329.0,3.2,15.8,349.0,319.22,249.63
2018,5,13,11,15,21.5,329.0,3.25,15.85,349.0,316.77,247.46
2018,5,13,11,30,21.0,329.0,3.3,15.9,349.0,314.3,245.38
2018,5,13,11,45,24.0,345.5,3.35,15.9,368.5,335.18,261.42
2018,5,13,12,0,27.0,362.0,3.4,15.9,388.0,348.25,271.37
2018,5,13,12,15,32.5,378.5,3.45,15.9,409.5,362.36,282.21
2018,5,13,12,30,38.0,395.0,3.5,15.9,431.0,375.35,292.17
2018,5,13,12,45,40.5,395.0,3.5,15.9,433.0,371.22,289.01
2018,5,13,13,0,43.0,395.0,3.5,15.9,435.0,366.77,285.66
2018,5,13,13,15,35.0,358.5,3.5,15.85,390.5,326.21,254.59
2018,5,13,13,30,27.0,322.0,3.5,15.8,346.0,287.34,224.68
2018,5,13,13,45,26.5,316.5,3.5,15.75,339.5,278.33,217.87
2018,5,13,14,0,26.0,311.0,3.5,15.7,333.0,269.42,211.06
2018,5,13,14,15,32.0,319.0,3.5,15.65,345.5,273.28,214.16
2018,5,13,14,30,38.0,327.0,3.5,15.6,358.0,275.83,216.14
2018,5,13,14,45,44.0,318.5,3.5,15.55,352.5,265.52,207.99
2018,5,13,15,0,50.0,310.0,3.5,15.5,347.0,254.49,199.2
2018,5,13,15,15,93.5,301.0,3.5,15.5,365.5,249.52,193.62
2018,5,13,15,30,137.0,292.0,3.5,15.5,384.0,228.87,175.56
2018,5,13,15,45,165.5,274.5,3.5,15.3,377.5,207.51,158.92
2018,5,13,16,0,194.0,257.0,3.5,15.1,371.0,183.29,143.21
2018,5,13,16,15,228.5,227.5,3.5,14.95,350.5,161.21,134.7
2018,5,13,16,30,263.0,198.0,3.5,14.8,330.0,135.33,112.98
2018,5,13,16,45,359.0,160.0,3.5,14.65,319.0,113.88,94.82
2018,5,13,17,0,455.0,122.0,3.5,14.5,308.0,84.1,69.07
2018,5,13,17,15,464.0,106.0,3.45,14.35,273.0,74.94,61.21
2018,5,13,17,30,473.0,90.0,3.4,14.2,238.0,65.22,52.69
2018,5,13,17,45,352.0,81.5,3.35,14.05,180.5,59.79,47.83
2018,5,13,18,0,231.0,73.0,3.3,13.9,123.0,56.62,44.75
2018,5,13,18,15,177.5,57.0,3.25,13.8,89.5,44.79,33.77
2018,5,13,18,30,124.0,41.0,3.2,13.7,56.0,32.65,22.19
2018,5,13,18,45,76.0,26.5,3.1,13.6,34.5,21.36,6.4
2018,5,13,19,0,28.0,12.0,3.0,13.5,13.0,10.91,0.0
2018,5,13,19,15,14.0,6.0,3.05,13.45,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.35,12.1,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,12.1,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.0,2.2,12.2,3.0,2.73,0.0
2018,5,14,5,30,0.0,5.0,2.1,12.3,5.0,4.38,0.0
2018,5,14,5,45,0.0,8.5,2.05,12.35,8.5,7.46,0.54
2018,5,14,6,0,0.0,12.0,2.0,12.4,12.0,10.53,3.34
2018,5,14,6,15,0.0,17.5,1.9,12.5,17.5,15.38,7.62
2018,5,14,6,30,0.0,23.0,1.8,12.6,23.0,20.23,11.88
2018,5,14,6,45,0.0,40.5,1.75,12.7,40.5,35.7,25.25
2018,5,14,7,0,0.0,58.0,1.7,12.8,58.0,51.22,38.52
2018,5,14,7,15,0.0,69.0,1.75,12.95,69.0,61.0,46.71
2018,5,14,7,30,0.0,80.0,1.8,13.1,80.0,70.79,54.81
2018,5,14,7,45,0.0,91.0,1.85,13.2,91.0,80.92,63.11
2018,5,14,8,0,0.0,102.0,1.9,13.3,102.0,91.19,71.46
2018,5,14,8,15,0.0,110.5,2.05,13.5,110.5,99.05,77.7
2018,5,14,8,30,0.0,119.0,2.2,13.7,119.0,106.9,83.89
2018,5,14,8,45,0.0,126.0,2.3,13.85,126.0,113.32,88.88
2018,5,14,9,0,0.0,133.0,2.4,14.0,133.0,119.73,93.85
2018,5,14,9,15,1.5,148.5,2.55,14.15,149.5,135.61,106.62
2018,5,14,9,30,3.0,164.0,2.7,14.3,166.0,151.45,119.24
2018,5,14,9,45,6.5,197.5,2.85,14.4,202.5,186.18,147.08
2018,5,14,10,0,10.0,231.0,3.0,14.5,239.0,220.76,174.46
2018,5,14,10,15,11.5,247.5,3.1,14.6,257.0,236.97,186.98
2018,5,14,10,30,13.0,264.0,3.2,14.7,275.0,252.93,199.3
2018,5,14,10,45,14.0,273.5,3.3,14.8,286.0,261.6,205.85
2018,5,14,11,0,15.0,283.0,3.4,14.9,297.0,270.07,212.27
2018,5,14,11,15,35.0,332.0,3.45,14.95,365.0,340.33,267.31
2018,5,14,11,30,55.0,381.0,3.5,15.0,433.0,399.41,312.69
2018,5,14,11,45,115.0,423.5,3.55,15.1,532.5,489.43,381.85
2018,5,14,12,0,175.0,466.0,3.6,15.2,632.0,565.21,438.74
2018,5,14,12,15,200.0,466.0,3.65,15.2,655.0,570.72,442.79
2018,5,14,12,30,225.0,466.0,3.7,15.2,678.0,573.86,445.33
2018,5,14,12,45,225.0,461.0,3.75,15.2,671.5,553.07,429.62
2018,5,14,13,0,225.0,456.0,3.8,15.2,665.0,532.04,413.69
2018,5,14,13,15,318.5,412.5,3.85,15.15,702.0,532.58,415.19
2018,5,14,13,30,412.0,369.0,3.9,15.1,739.0,524.27,408.98
2018,5,14,13,45,559.0,288.5,3.95,15.1,776.0,511.64,398.53
2018,5,14,14,0,706.0,208.0,4.0,15.1,813.0,481.86,372.97
2018,5,14,14,15,706.5,196.0,4.05,15.0,783.0,432.33,331.03
2018,5,14,14,30,707.0,184.0,4.1,14.9,753.0,382.5,287.89
2018,5,14,14,45,697.0,177.5,4.15,14.8,717.0,333.29,244.66
2018,5,14,15,0,687.0,171.0,4.2,14.7,681.0,285.04,202.02
2018,5,14,15,15,741.0,141.5,4.2,14.7,663.0,234.36,155.44
2018,5,14,15,30,795.0,112.0,4.2,14.7,645.0,184.87,111.88
2018,5,14,15,45,778.5,108.5,4.25,14.55,600.0,135.76,77.66
2018,5,14,16,0,762.0,105.0,4.3,14.4,555.0,88.81,56.25
2018,5,14,16,15,699.5,111.5,4.3,14.25,497.0,69.67,55.84
2018,5,14,16,30,637.0,118.0,4.3,14.1,439.0,76.42,62.02
2018,5,14,16,45,524.0,125.5,4.3,13.95,370.5,84.95,69.78
2018,5,14,17,0,411.0,133.0,4.3,13.8,302.0,91.19,75.55
2018,5,14,17,15,348.0,121.5,4.3,13.65,251.0,84.95,70.26
2018,5,14,17,30,285.0,110.0,4.3,13.5,200.0,82.33,68.06
2018,5,14,17,45,247.0,93.5,4.25,13.35,161.0,71.02,57.96
2018,5,14,18,0,209.0,77.0,4.2,13.2,122.0,59.33,47.3
2018,5,14,18,15,158.5,60.0,4.15,13.1,89.0,46.89,35.74
2018,5,14,18,30,108.0,43.0,4.1,13.0,56.0,34.1,23.57
2018,5,14,18,45,69.0,28.0,4.05,12.9,35.0,22.5,8.12
2018,5,14,19,0,30.0,13.0,4.0,12.8,14.0,11.82,0.0
2018,5,14,19,15,15.0,6.5,3.95,12.75,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.55,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.6,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.0,2.5,12.75,4.0,3.64,0.0
2018,5,15,5,30,0.0,7.0,2.5,12.9,7.0,6.14,0.0
2018,5,15,5,45,0.0,11.5,2.5,13.05,11.5,10.1,2.73
2018,5,15,6,0,0.0,16.0,2.5,13.2,16.0,14.06,6.31
2018,5,15,6,15,0.0,23.5,2.4,13.3,23.5,20.67,12.13
2018,5,15,6,30,0.0,31.0,2.3,13.4,31.0,27.3,17.91
2018,5,15,6,45,0.0,54.5,2.2,13.5,54.5,48.12,35.8
2018,5,15,7,0,0.0,78.0,2.1,13.6,78.0,69.78,54.18
2018,5,15,7,15,2.5,111.5,2.1,13.7,112.5,105.53,84.27
2018,5,15,7,30,5.0,145.0,2.1,13.8,147.0,141.73,114.18
2018,5,15,7,45,9.0,167.0,2.1,13.9,171.5,166.82,134.52
2018,5,15,8,0,13.0,189.0,2.1,14.0,196.0,191.85,154.56
2018,5,15,8,15,16.0,206.0,2.15,14.1,215.5,210.56,169.21
2018,5,15,8,30,19.0,223.0,2.2,14.2,235.0,229.23,183.73
2018,5,15,8,45,34.5,252.5,2.25,14.3,276.5,289.93,231.92
2018,5,15,9,0,50.0,282.0,2.3,14.4,318.0,334.83,266.76
2018,5,15,9,15,94.5,324.5,2.4,14.55,397.0,422.43,334.95
2018,5,15,9,30,139.0,367.0,2.5,14.7,476.0,526.56,413.36
2018,5,15,9,45,179.0,382.5,2.6,14.8,529.0,576.99,450.64
2018,5,15,10,0,219.0,398.0,2.7,14.9,582.0,625.94,486.67
2018,5,15,10,15,250.5,405.5,2.85,15.0,622.0,671.17,519.45
2018,5,15,10,30,282.0,413.0,3.0,15.1,662.0,698.44,539.31
2018,5,15,10,45,317.0,413.5,3.1,15.2,699.5,719.65,554.85
2018,5,15,11,0,352.0,414.0,3.2,15.3,737.0,738.29,568.5
2018,5,15,11,15,367.0,415.5,3.3,15.35,756.5,736.97,567.5
2018,5,15,11,30,382.0,417.0,3.4,15.4,776.0,733.5,565.09
2018,5,15,11,45,566.0,315.0,3.5,15.45,850.5,782.06,604.84
2018,5,15,12,0,750.0,213.0,3.6,15.5,925.0,813.18,631.07
2018,5,15,12,15,803.0,180.0,3.7,15.55,940.5,789.58,614.75
2018,5,15,12,30,856.0,147.0,3.8,15.6,956.0,761.05,594.75
2018,5,15,12,45,875.0,133.5,3.9,15.6,953.5,726.0,568.63
2018,5,15,13,0,894.0,120.0,4.0,15.6,951.0,687.8,539.5
2018,5,15,13,15,891.5,119.0,4.1,15.6,934.5,643.34,504.56
2018,5,15,13,30,889.0,118.0,4.2,15.6,918.0,597.56,467.74
2018,5,15,13,45,885.0,116.0,4.3,15.6,894.5,549.09,427.96
2018,5,15,14,0,881.0,114.0,4.4,15.6,871.0,499.8,386.36
2018,5,15,14,15,875.0,112.0,4.45,15.5,841.0,449.06,342.48
2018,5,15,14,30,869.0,110.0,4.5,15.4,811.0,398.08,297.29
2018,5,15,14,45,862.0,107.0,4.5,15.35,775.5,346.01,250.36
2018,5,15,15,0,855.0,104.0,4.5,15.3,740.0,294.22,203.44
2018,5,15,15,15,841.5,101.5,4.5,15.3,698.0,241.94,157.3
2018,5,15,15,30,828.0,99.0,4.5,15.3,656.0,190.99,115.18
2018,5,15,15,45,814.5,95.5,4.5,15.1,611.0,131.48,72.21
2018,5,15,16,0,801.0,92.0,4.5,14.9,566.0,82.77,49.4
2018,5,15,16,15,782.5,88.0,4.45,14.85,518.0,61.17,48.26
2018,5,15,16,30,764.0,84.0,4.4,14.8,470.0,60.0,47.43
2018,5,15,16,45,738.5,79.5,4.4,14.7,420.0,58.28,46.1
2018,5,15,17,0,713.0,75.0,4.4,14.6,370.0,56.45,44.65
2018,5,15,17,15,674.0,70.0,4.35,14.5,318.5,49.25,38.39
2018,5,15,17,30,635.0,65.0,4.3,14.4,267.0,46.99,36.44
2018,5,15,17,45,580.5,59.0,4.25,14.3,218.0,43.77,33.54
2018,5,15,18,0,526.0,53.0,4.2,14.2,169.0,40.46,30.42
2018,5,15,18,15,439.5,46.0,4.1,14.1,125.5,36.12,26.19
2018,5,15,18,30,353.0,39.0,4.0,14.0,82.0,31.77,21.57
2018,5,15,18,45,233.5,28.0,3.9,13.85,51.0,23.47,9.58
2018,5,15,19,0,114.0,17.0,3.8,13.7,20.0,15.46,0.0
2018,5,15,19,15,57.0,8.5,3.65,13.65,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,3.1,12.85,3.0,0.0,0.0
2018,5,16,5,0,36.0,7.0,3.1,12.9,6.0,0.0,0.0
2018,5,16,5,15,137.0,19.0,3.15,13.15,28.5,93.76,0.0
2018,5,16,5,30,238.0,31.0,3.2,13.4,51.0,219.17,150.24
2018,5,16,5,45,344.5,40.5,3.3,13.65,91.0,310.25,252.07
2018,5,16,6,0,451.0,50.0,3.4,13.9,131.0,410.22,340.58
2018,5,16,6,15,458.5,63.5,3.35,14.0,168.5,450.19,376.48
2018,5,16,6,30,466.0,77.0,3.3,14.1,206.0,489.58,409.76
2018,5,16,6,45,576.5,75.0,3.3,14.2,268.0,592.34,491.24
2018,5,16,7,0,687.0,73.0,3.3,14.3,330.0,699.64,572.49
2018,5,16,7,15,720.5,77.0,3.25,14.4,382.0,748.48,606.68
2018,5,16,7,30,754.0,81.0,3.2,14.5,434.0,801.73,643.5
2018,5,16,7,45,779.0,84.5,3.2,14.65,485.0,845.66,672.73
2018,5,16,8,0,804.0,88.0,3.2,14.8,536.0,888.0,700.33
2018,5,16,8,15,823.0,90.5,3.2,14.9,584.0,921.43,721.34
2018,5,16,8,30,842.0,93.0,3.2,15.0,632.0,942.5,733.54
2018,5,16,8,45,856.5,95.0,3.2,15.15,676.0,965.94,747.37
2018,5,16,9,0,871.0,97.0,3.2,15.3,720.0,986.58,759.22
2018,5,16,9,15,877.0,101.5,3.25,15.4,758.5,998.61,765.76
2018,5,16,9,30,883.0,106.0,3.3,15.5,797.0,1007.32,770.24
2018,5,16,9,45,882.0,113.5,3.35,15.65,828.5,1008.95,769.9
2018,5,16,10,0,881.0,121.0,3.4,15.8,860.0,1007.06,767.38
2018,5,16,10,15,866.5,134.5,3.45,15.85,881.0,994.59,758.09
2018,5,16,10,30,852.0,148.0,3.5,15.9,902.0,989.58,754.14
2018,5,16,10,45,867.0,142.5,3.6,15.95,925.0,969.31,740.1
2018,5,16,11,0,882.0,137.0,3.7,16.0,948.0,956.72,731.53
2018,5,16,11,15,881.0,140.0,3.65,16.05,959.5,934.24,715.17
2018,5,16,11,30,880.0,143.0,3.6,16.1,971.0,908.96,697.0
2018,5,16,11,45,830.0,175.0,3.6,16.15,959.5,873.5,672.06
2018,5,16,12,0,780.0,207.0,3.6,16.2,948.0,828.87,640.44
2018,5,16,12,15,831.0,175.0,3.6,16.2,963.0,807.79,625.95
2018,5,16,12,30,882.0,143.0,3.6,16.2,978.0,777.93,604.82
2018,5,16,12,45,893.5,134.5,3.6,16.25,973.0,740.73,576.74
2018,5,16,13,0,905.0,126.0,3.6,16.3,968.0,700.92,546.17
2018,5,16,13,15,902.5,124.5,3.7,16.25,951.0,655.56,511.08
2018,5,16,13,30,900.0,123.0,3.8,16.2,934.0,608.87,474.04
2018,5,16,13,45,896.5,120.5,3.9,16.2,910.0,559.74,434.01
2018,5,16,14,0,893.0,118.0,4.0,16.2,886.0,509.75,392.13
2018,5,16,14,15,886.5,115.5,4.05,16.15,855.0,457.84,347.59
2018,5,16,14,30,880.0,113.0,4.1,16.1,824.0,405.73,301.79
2018,5,16,14,45,872.0,110.5,4.15,16.05,788.0,353.17,254.82
2018,5,16,15,0,864.0,108.0,4.2,16.0,752.0,300.96,207.87
2018,5,16,15,15,850.5,105.5,4.2,16.0,709.5,248.19,161.49
2018,5,16,15,30,837.0,103.0,4.2,16.0,667.0,187.86,111.8
2018,5,16,15,45,821.5,99.5,4.25,15.8,621.0,136.68,75.62
2018,5,16,16,0,806.0,96.0,4.3,15.6,575.0,87.54,52.1
2018,5,16,16,15,784.5,92.5,4.3,15.45,525.5,64.28,50.85
2018,5,16,16,30,763.0,89.0,4.3,15.3,476.0,63.57,50.46
2018,5,16,16,45,734.0,84.5,4.3,15.2,424.5,61.97,49.25
2018,5,16,17,0,705.0,80.0,4.3,15.1,373.0,54.79,43.09
2018,5,16,17,15,664.5,75.5,4.3,14.95,321.5,53.16,41.78
2018,5,16,17,30,624.0,71.0,4.3,14.8,270.0,51.47,40.37
2018,5,16,17,45,566.5,64.5,4.25,14.6,220.5,48.04,37.31
2018,5,16,18,0,509.0,58.0,4.2,14.4,171.0,44.52,34.01
2018,5,16,18,15,420.5,49.5,4.15,14.25,127.0,39.06,28.78
2018,5,16,18,30,332.0,41.0,4.1,14.1,83.0,33.48,23.09
2018,5,16,18,45,217.0,29.0,4.05,13.95,51.5,22.85,9.9
2018,5,16,19,0,102.0,17.0,4.0,13.8,20.0,15.46,0.0
2018,5,16,19,15,51.0,8.5,3.95,13.7,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,17,4,45,13.0,3.0,3.2,13.2,3.0,0.0,0.0
2018,5,17,5,0,26.0,6.0,3.3,13.3,6.0,5.46,0.0
2018,5,17,5,15,109.5,20.0,3.4,13.45,28.0,79.43,0.0
2018,5,17,5,30,193.0,34.0,3.5,13.6,50.0,198.18,138.53
2018,5,17,5,45,290.0,45.5,3.6,13.75,88.5,280.58,228.23
2018,5,17,6,0,387.0,57.0,3.7,13.9,127.0,371.66,309.4
2018,5,17,6,15,273.5,64.0,3.75,13.95,121.5,309.77,260.62
2018,5,17,6,30,160.0,71.0,3.8,14.0,116.0,220.93,186.27
2018,5,17,6,45,80.5,88.5,3.85,14.1,111.0,168.26,140.16
2018,5,17,7,0,1.0,106.0,3.9,14.2,106.0,100.22,79.75
2018,5,17,7,15,3.5,124.5,3.95,14.3,126.0,120.25,96.5
2018,5,17,7,30,6.0,143.0,4.0,14.4,146.0,140.27,112.92
2018,5,17,7,45,71.5,172.5,4.0,14.45,212.5,243.76,200.4
2018,5,17,8,0,137.0,202.0,4.0,14.5,279.0,355.34,291.59
2018,5,17,8,15,335.0,198.5,4.05,14.55,408.0,558.16,455.28
2018,5,17,8,30,533.0,195.0,4.1,14.6,537.0,768.88,615.93
2018,5,17,8,45,547.5,205.5,4.1,14.65,578.0,797.63,634.01
2018,5,17,9,0,562.0,216.0,4.1,14.7,619.0,824.32,651.65
2018,5,17,9,15,439.0,278.5,4.1,14.8,604.0,768.58,605.12
2018,5,17,9,30,316.0,341.0,4.1,14.9,589.0,692.09,544.0
2018,5,17,9,45,247.5,370.0,4.1,14.95,569.0,648.52,508.81
2018,5,17,10,0,179.0,399.0,4.1,15.0,549.0,587.67,460.67
2018,5,17,10,15,125.0,389.5,4.15,15.05,496.0,517.42,406.05
2018,5,17,10,30,71.0,380.0,4.2,15.1,443.0,434.59,341.35
2018,5,17,10,45,48.5,364.5,4.25,15.1,408.0,392.78,308.59
2018,5,17,11,0,26.0,349.0,4.3,15.1,373.0,352.35,276.54
2018,5,17,11,15,35.5,377.0,4.35,15.15,410.0,383.57,300.76
2018,5,17,11,30,45.0,405.0,4.4,15.2,447.0,413.25,323.42
2018,5,17,11,45,41.5,397.5,4.45,15.2,436.5,397.69,311.24
2018,5,17,12,0,38.0,390.0,4.5,15.2,426.0,382.48,299.48
2018,5,17,12,15,30.0,365.5,4.65,15.2,394.0,349.18,273.8
2018,5,17,12,30,22.0,341.0,4.8,15.2,362.0,316.83,248.7
2018,5,17,12,45,20.0,325.5,4.9,15.2,344.5,299.55,235.35
2018,5,17,13,0,18.0,310.0,5.0,15.2,327.0,282.65,222.23
2018,5,17,13,15,22.5,322.0,5.15,15.15,342.5,289.21,227.66
2018,5,17,13,30,27.0,334.0,5.3,15.1,358.0,297.28,234.21
2018,5,17,13,45,209.0,299.5,5.45,15.05,480.0,347.73,274.99
2018,5,17,14,0,391.0,265.0,5.6,15.0,602.0,385.06,302.83
2018,5,17,14,15,391.5,261.0,5.7,14.9,588.0,357.01,278.51
2018,5,17,14,30,392.0,257.0,5.8,14.8,574.0,328.76,253.73
2018,5,17,14,45,300.5,278.5,5.85,14.75,515.0,298.52,229.3
2018,5,17,15,0,209.0,300.0,5.9,14.7,456.0,279.56,215.38
2018,5,17,15,15,209.5,283.0,5.9,14.7,432.0,252.47,192.76
2018,5,17,15,30,210.0,266.0,5.9,14.7,408.0,225.6,170.98
2018,5,17,15,45,321.0,223.5,6.0,14.5,423.0,181.9,132.68
2018,5,17,16,0,432.0,181.0,6.1,14.3,438.0,127.21,92.01
2018,5,17,16,15,365.5,176.5,6.1,14.15,381.0,111.13,92.07
2018,5,17,16,30,299.0,172.0,6.1,14.0,324.0,119.68,99.92
2018,5,17,16,45,362.5,152.0,6.15,13.9,317.0,100.88,83.8
2018,5,17,17,0,426.0,132.0,6.2,13.8,310.0,90.33,74.79
2018,5,17,17,15,339.0,124.5,6.15,13.7,254.0,86.71,71.82
2018,5,17,17,30,252.0,117.0,6.1,13.6,198.0,86.78,72.01
2018,5,17,17,45,216.0,99.0,6.1,13.45,159.5,74.61,61.17
2018,5,17,18,0,180.0,81.0,6.1,13.3,121.0,62.02,49.72
2018,5,17,18,15,136.5,63.0,6.0,13.25,89.0,49.0,37.66
2018,5,17,18,30,93.0,45.0,5.9,13.2,57.0,35.59,25.05
2018,5,17,18,45,56.0,28.5,5.8,13.15,35.0,23.63,11.1
2018,5,17,19,0,19.0,12.0,5.7,13.1,13.0,10.91,0.0
2018,5,17,19,15,9.5,6.0,5.55,13.1,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.1,13.15,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.2,1.0,0.91,0.0
2018,5,18,5,15,0.0,3.5,4.15,13.25,3.5,3.18,0.0
2018,5,18,5,30,0.0,6.0,4.2,13.3,6.0,5.26,0.0
2018,5,18,5,45,0.0,9.5,4.25,13.35,9.5,8.34,1.29
2018,5,18,6,0,0.0,13.0,4.3,13.4,13.0,11.41,4.06
2018,5,18,6,15,0.0,20.5,4.3,13.45,20.5,18.02,9.84
2018,5,18,6,30,0.0,28.0,4.3,13.5,28.0,24.65,15.6
2018,5,18,6,45,0.0,43.0,4.3,13.55,43.0,37.92,27.02
2018,5,18,7,0,0.0,58.0,4.3,13.6,58.0,51.22,38.34
2018,5,18,7,15,0.0,67.0,4.2,13.65,67.0,59.22,45.03
2018,5,18,7,30,0.0,76.0,4.1,13.7,76.0,67.24,51.65
2018,5,18,7,45,0.0,91.0,4.05,13.75,91.0,80.87,62.94
2018,5,18,8,0,0.0,106.0,4.0,13.8,106.0,94.99,74.51
2018,5,18,8,15,0.0,121.0,3.95,13.9,121.0,109.09,85.95
2018,5,18,8,30,0.0,136.0,3.9,14.0,136.0,123.15,97.26
2018,5,18,8,45,0.0,132.5,3.85,14.1,132.5,119.45,93.89
2018,5,18,9,0,0.0,129.0,3.8,14.2,129.0,115.94,90.73
2018,5,18,9,15,2.0,153.5,3.75,14.25,155.0,140.81,110.93
2018,5,18,9,30,4.0,178.0,3.7,14.3,181.0,165.66,130.88
2018,5,18,9,45,10.0,225.0,3.7,14.4,233.0,215.84,171.11
2018,5,18,10,0,16.0,272.0,3.7,14.5,285.0,265.89,210.56
2018,5,18,10,15,21.0,297.5,3.7,14.6,315.5,293.85,232.18
2018,5,18,10,30,26.0,323.0,3.7,14.7,346.0,334.09,263.2
2018,5,18,10,45,21.5,308.0,3.75,14.8,327.5,301.0,236.88
2018,5,18,11,0,17.0,293.0,3.8,14.9,309.0,281.22,221.1
2018,5,18,11,15,15.0,274.5,3.9,14.95,288.5,260.97,205.09
2018,5,18,11,30,13.0,256.0,4.0,15.0,268.0,241.13,189.37
2018,5,18,11,45,12.0,245.5,4.1,15.05,256.5,229.67,180.27
2018,5,18,12,0,11.0,235.0,4.2,15.1,245.0,218.38,171.3
2018,5,18,12,15,14.0,262.5,4.35,15.1,275.5,243.93,191.6
2018,5,18,12,30,17.0,290.0,4.5,15.1,306.0,268.74,211.18
2018,5,18,12,45,19.5,312.5,4.65,15.05,331.0,288.05,226.43
2018,5,18,13,0,22.0,335.0,4.8,15.0,356.0,306.58,241.06
2018,5,18,13,15,27.0,347.0,4.85,14.95,372.0,312.45,245.81
2018,5,18,13,30,32.0,359.0,4.9,14.9,388.0,320.08,251.93
2018,5,18,13,45,32.5,337.0,5.0,14.85,365.5,297.94,234.79
2018,5,18,14,0,33.0,315.0,5.1,14.8,343.0,276.28,217.95
2018,5,18,14,15,20.0,256.5,5.15,14.7,273.5,221.5,174.76
2018,5,18,14,30,7.0,198.0,5.2,14.6,204.0,173.85,136.96
2018,5,18,14,45,5.0,185.0,5.25,14.5,189.0,161.53,127.32
2018,5,18,15,0,3.0,172.0,5.3,14.4,174.0,149.5,117.88
2018,5,18,15,15,34.5,163.5,5.3,14.4,187.0,142.46,111.06
2018,5,18,15,30,66.0,155.0,5.3,14.4,200.0,130.54,100.03
2018,5,18,15,45,65.5,148.5,5.5,14.15,190.5,120.49,92.45
2018,5,18,16,0,65.0,142.0,5.7,13.9,181.0,110.54,85.8
2018,5,18,16,15,121.0,137.5,5.8,13.8,202.0,105.14,86.96
2018,5,18,16,30,177.0,133.0,5.9,13.7,223.0,93.91,77.45
2018,5,18,16,45,354.0,120.0,5.95,13.55,276.5,79.58,65.12
2018,5,18,17,0,531.0,107.0,6.0,13.4,330.0,73.22,59.74
2018,5,18,17,15,404.5,110.5,6.0,13.3,267.0,77.3,63.56
2018,5,18,17,30,278.0,114.0,6.0,13.2,204.0,84.93,70.48
2018,5,18,17,45,221.5,98.5,6.0,13.05,162.0,74.3,60.99
2018,5,18,18,0,165.0,83.0,6.0,12.9,120.0,63.35,51.0
2018,5,18,18,15,124.0,64.5,5.95,12.85,88.5,50.03,38.67
2018,5,18,18,30,83.0,46.0,5.9,12.8,57.0,37.45,26.76
2018,5,18,18,45,47.0,30.0,5.85,12.75,35.5,24.75,12.48
2018,5,18,19,0,11.0,14.0,5.8,12.7,14.0,12.73,0.0
2018,5,18,19,15,5.5,7.0,5.75,12.65,7.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.65,12.6,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.55,12.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.4,12.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.9,12.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.3,12.65,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.7,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.05,12.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.95,12.5,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.9,12.5,1.0,0.91,0.0
2018,5,19,5,15,0.0,4.0,5.9,12.5,4.0,3.64,0.0
2018,5,19,5,30,0.0,7.0,5.9,12.5,7.0,6.14,0.0
2018,5,19,5,45,0.0,11.0,5.9,12.5,11.0,9.65,2.42
2018,5,19,6,0,0.0,15.0,5.9,12.5,15.0,13.18,5.6
2018,5,19,6,15,0.0,21.0,5.9,12.5,21.0,18.47,10.26
2018,5,19,6,30,0.0,27.0,5.9,12.5,27.0,23.76,14.9
2018,5,19,6,45,0.0,39.5,5.85,12.5,39.5,34.82,24.45
2018,5,19,7,0,0.0,52.0,5.8,12.5,52.0,45.9,33.93
2018,5,19,7,15,0.0,61.0,5.8,12.6,61.0,53.89,40.65
2018,5,19,7,30,0.0,70.0,5.8,12.7,70.0,61.9,47.31
2018,5,19,7,45,0.0,82.5,5.8,12.8,82.5,73.04,56.56
2018,5,19,8,0,0.0,95.0,5.8,12.9,95.0,84.46,65.96
2018,5,19,8,15,0.0,102.0,5.75,12.95,102.0,90.93,71.15
2018,5,19,8,30,0.0,109.0,5.7,13.0,109.0,97.4,76.32
2018,5,19,8,45,0.0,107.0,5.7,13.1,107.0,95.45,74.44
2018,5,19,9,0,0.0,105.0,5.7,13.2,105.0,93.58,72.67
2018,5,19,9,15,0.5,112.0,5.75,13.35,112.5,100.55,78.25
2018,5,19,9,30,1.0,119.0,5.8,13.5,120.0,107.49,83.79
2018,5,19,9,45,1.5,136.0,5.8,13.65,137.5,123.63,96.86
2018,5,19,10,0,2.0,153.0,5.8,13.8,155.0,139.71,109.79
2018,5,19,10,15,2.5,156.5,5.85,13.9,159.0,143.25,112.5
2018,5,19,10,30,3.0,160.0,5.9,14.0,163.0,146.75,115.18
2018,5,19,10,45,4.0,168.0,5.95,14.1,172.0,154.78,121.57
2018,5,19,11,0,5.0,176.0,6.0,14.2,181.0,162.69,127.86
2018,5,19,11,15,7.5,195.5,6.1,14.25,202.5,182.23,143.6
2018,5,19,11,30,10.0,215.0,6.2,14.3,224.0,201.44,159.01
2018,5,19,11,45,11.0,231.5,6.25,14.35,241.5,216.28,170.8
2018,5,19,12,0,12.0,248.0,6.3,14.4,259.0,230.79,182.32
2018,5,19,12,15,12.5,254.0,6.35,14.45,265.5,235.28,185.84
2018,5,19,12,30,13.0,260.0,6.4,14.5,272.0,239.59,189.24
2018,5,19,12,45,14.0,271.5,6.5,14.5,284.5,248.83,196.65
2018,5,19,13,0,15.0,283.0,6.6,14.5,297.0,257.72,203.79
2018,5,19,13,15,15.0,282.0,6.65,14.5,296.0,255.05,201.73
2018,5,19,13,30,15.0,281.0,6.7,14.5,295.0,252.32,199.66
2018,5,19,13,45,15.0,277.0,6.75,14.45,290.5,247.04,195.61
2018,5,19,14,0,15.0,273.0,6.8,14.4,286.0,241.73,191.55
2018,5,19,14,15,15.0,268.5,6.8,14.35,281.0,235.97,187.12
2018,5,19,14,30,15.0,264.0,6.8,14.3,276.0,230.15,182.65
2018,5,19,14,45,14.0,251.0,6.85,14.25,262.0,217.27,172.54
2018,5,19,15,0,13.0,238.0,6.9,14.2,248.0,204.57,162.57
2018,5,19,15,15,10.5,222.0,6.9,14.2,229.5,189.44,150.66
2018,5,19,15,30,8.0,206.0,6.9,14.2,211.0,174.7,139.07
2018,5,19,15,45,10.5,202.5,6.9,14.0,209.0,170.13,135.74
2018,5,19,16,0,13.0,199.0,6.9,13.8,207.0,164.97,132.12
2018,5,19,16,15,21.5,193.0,6.9,13.65,204.5,158.33,133.28
2018,5,19,16,30,30.0,187.0,6.9,13.5,202.0,144.01,121.34
2018,5,19,16,45,80.0,167.5,6.9,13.35,202.5,130.95,110.39
2018,5,19,17,0,130.0,148.0,6.9,13.2,203.0,111.76,93.89
2018,5,19,17,15,121.5,109.5,6.85,13.05,155.5,86.08,71.42
2018,5,19,17,30,113.0,71.0,6.8,12.9,108.0,54.28,43.18
2018,5,19,17,45,56.5,44.0,6.75,12.75,62.5,37.45,28.08
2018,5,19,18,0,0.0,17.0,6.7,12.6,17.0,14.94,7.77
2018,5,19,18,15,0.0,13.5,6.6,12.5,13.5,11.85,4.89
2018,5,19,18,30,0.0,10.0,6.5,12.4,10.0,8.77,1.98
2018,5,19,18,45,0.0,7.0,6.45,12.35,7.0,6.14,0.0
2018,5,19,19,0,0.0,4.0,6.4,12.3,4.0,3.64,0.0
2018,5,19,19,15,0.0,2.0,6.35,12.3,2.0,1.82,0.0
2018,5,19,19,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.35,12.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.35,12.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.3,12.65,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.25,12.7,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.15,12.7,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.05,12.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.0,12.6,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.0,12.6,2.0,1.82,0.0
2018,5,20,5,15,31.5,14.5,6.05,12.65,17.5,37.57,0.0
2018,5,20,5,30,63.0,27.0,6.1,12.7,33.0,90.31,63.84
2018,5,20,5,45,66.0,31.5,6.1,12.75,41.0,94.28,74.55
2018,5,20,6,0,69.0,36.0,6.1,12.8,49.0,101.42,82.54
2018,5,20,6,15,34.5,47.0,6.1,12.85,53.5,70.37,55.92
2018,5,20,6,30,0.0,58.0,6.1,12.9,58.0,51.24,38.5
2018,5,20,6,45,0.0,69.5,6.1,12.95,69.5,61.89,47.64
2018,5,20,7,0,0.0,81.0,6.1,13.0,81.0,72.65,56.73
2018,5,20,7,15,0.0,71.0,6.05,13.0,71.0,62.78,48.16
2018,5,20,7,30,0.0,61.0,6.0,13.0,61.0,53.91,40.45
2018,5,20,7,45,0.0,64.0,5.95,13.05,64.0,56.59,42.57
2018,5,20,8,0,0.0,67.0,5.9,13.1,67.0,59.28,44.68
2018,5,20,8,15,0.0,73.0,5.9,13.1,73.0,64.64,49.04
2018,5,20,8,30,0.0,79.0,5.9,13.1,79.0,70.01,53.39
2018,5,20,8,45,0.0,90.5,5.9,13.1,90.5,80.29,61.82
2018,5,20,9,0,0.0,102.0,5.9,13.1,102.0,90.81,70.41
2018,5,20,9,15,4.0,143.0,5.9,13.15,146.0,132.91,105.21
2018,5,20,9,30,8.0,184.0,5.9,13.2,190.0,175.34,139.85
2018,5,20,9,45,16.0,245.5,5.95,13.25,258.5,241.52,193.44
2018,5,20,10,0,24.0,307.0,6.0,13.3,327.0,322.34,257.81
2018,5,20,10,15,26.5,324.0,6.05,13.4,347.0,338.92,270.4
2018,5,20,10,30,29.0,341.0,6.1,13.5,367.0,354.93,282.64
2018,5,20,10,45,104.0,354.5,6.15,13.6,450.0,448.13,358.03
2018,5,20,11,0,179.0,368.0,6.2,13.7,533.0,523.92,418.44
2018,5,20,11,15,322.5,376.0,6.25,13.8,679.0,660.59,525.83
2018,5,20,11,30,466.0,384.0,6.3,13.9,825.0,784.74,620.63
2018,5,20,11,45,493.0,377.0,6.35,14.0,846.0,778.53,615.48
2018,5,20,12,0,520.0,370.0,6.4,14.1,867.0,769.33,608.54
2018,5,20,12,15,534.0,363.5,6.45,14.1,872.5,747.42,591.96
2018,5,20,12,30,548.0,357.0,6.5,14.1,878.0,723.46,573.66
2018,5,20,12,45,473.0,381.0,6.6,14.1,827.5,659.78,523.54
2018,5,20,13,0,398.0,405.0,6.7,14.1,777.0,603.68,478.9
2018,5,20,13,15,291.5,420.5,6.75,14.05,690.5,525.15,416.55
2018,5,20,13,30,185.0,436.0,6.8,14.0,604.0,461.58,365.67
2018,5,20,13,45,127.5,402.5,6.85,13.9,517.0,391.4,310.44
2018,5,20,14,0,70.0,369.0,6.9,13.8,430.0,334.83,265.79
2018,5,20,14,15,111.0,356.0,6.9,13.65,448.5,326.66,259.06
2018,5,20,14,30,152.0,343.0,6.9,13.5,467.0,321.55,253.98
2018,5,20,14,45,149.0,320.5,6.95,13.4,437.5,292.11,229.79
2018,5,20,15,0,146.0,298.0,7.0,13.3,408.0,263.45,206.18
2018,5,20,15,15,87.0,244.5,7.0,13.3,309.0,203.54,159.44
2018,5,20,15,30,28.0,191.0,7.0,13.3,210.0,158.69,125.45
2018,5,20,15,45,64.0,209.5,6.95,13.1,249.0,171.19,134.86
2018,5,20,16,0,100.0,228.0,6.9,12.9,288.0,167.21,132.25
2018,5,20,16,15,178.0,217.0,6.9,12.85,313.0,154.95,130.72
2018,5,20,16,30,256.0,206.0,6.9,12.8,338.0,139.66,117.84
2018,5,20,16,45,293.0,178.0,6.9,12.75,314.0,124.23,104.71
2018,5,20,17,0,330.0,150.0,6.9,12.7,290.0,107.84,90.6
2018,5,20,17,15,332.0,129.5,6.9,12.65,254.5,95.17,79.62
2018,5,20,17,30,334.0,109.0,6.9,12.6,219.0,77.47,63.98
2018,5,20,17,45,297.0,93.5,6.9,12.6,178.5,67.83,55.34
2018,5,20,18,0,260.0,78.0,6.9,12.6,138.0,57.71,46.08
2018,5,20,18,15,206.5,62.5,6.85,12.55,103.0,48.92,37.8
2018,5,20,18,30,153.0,47.0,6.8,12.5,68.0,37.25,26.74
2018,5,20,18,45,92.5,31.5,6.8,12.5,42.5,25.29,13.76
2018,5,20,19,0,32.0,16.0,6.8,12.5,17.0,14.55,0.0
2018,5,20,19,15,16.0,8.0,6.7,12.5,8.5,7.28,0.0
2018,5,20,19,30,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.0,3.6,12.5,3.0,0.0,0.0
2018,5,21,5,0,9.0,6.0,3.5,12.5,6.0,10.13,0.0
2018,5,21,5,15,61.0,21.5,3.4,12.6,27.0,74.83,0.0
2018,5,21,5,30,113.0,37.0,3.3,12.7,48.0,141.82,104.22
2018,5,21,5,45,164.0,51.5,3.2,12.75,77.5,193.53,157.86
2018,5,21,6,0,215.0,66.0,3.1,12.8,107.0,250.53,209.48
2018,5,21,6,15,146.5,81.5,3.0,12.9,113.0,225.21,188.86
2018,5,21,6,30,78.0,97.0,2.9,13.0,119.0,179.39,149.47
2018,5,21,6,45,76.5,123.0,2.8,13.05,148.5,196.63,163.95
2018,5,21,7,0,75.0,149.0,2.7,13.1,178.0,226.15,187.92
2018,5,21,7,15,121.5,173.0,2.6,13.25,227.5,310.13,257.22
2018,5,21,7,30,168.0,197.0,2.5,13.4,277.0,380.53,313.6
2018,5,21,7,45,152.5,221.0,2.4,13.55,299.5,394.92,322.56
2018,5,21,8,0,137.0,245.0,2.3,13.7,322.0,407.63,330.29
2018,5,21,8,15,119.5,264.5,2.35,13.9,336.0,411.4,331.24
2018,5,21,8,30,102.0,284.0,2.4,14.1,350.0,395.51,317.18
2018,5,21,8,45,83.5,297.0,2.45,14.3,353.5,388.35,309.94
2018,5,21,9,0,65.0,310.0,2.5,14.5,357.0,380.64,302.3
2018,5,21,9,15,90.0,336.0,2.65,14.7,405.0,430.39,340.63
2018,5,21,9,30,115.0,362.0,2.8,14.9,453.0,496.98,390.68
2018,5,21,9,45,119.0,384.0,2.9,15.05,481.5,519.0,406.03
2018,5,21,10,0,123.0,406.0,3.0,15.2,510.0,539.85,420.7
2018,5,21,10,15,102.0,410.5,3.2,15.3,498.5,501.62,391.21
2018,5,21,10,30,81.0,415.0,3.4,15.4,487.0,479.76,373.97
2018,5,21,10,45,67.5,413.0,3.55,15.5,474.0,458.91,357.62
2018,5,21,11,0,54.0,411.0,3.7,15.6,461.0,438.53,341.6
2018,5,21,11,15,45.0,399.5,3.85,15.65,441.5,413.71,322.47
2018,5,21,11,30,36.0,388.0,4.0,15.7,422.0,389.64,303.86
2018,5,21,11,45,36.5,387.5,4.15,15.75,422.0,384.5,299.99
2018,5,21,12,0,37.0,387.0,4.3,15.8,422.0,379.2,296.0
2018,5,21,12,15,34.5,379.0,4.55,15.75,411.5,364.81,285.21
2018,5,21,12,30,32.0,371.0,4.8,15.7,401.0,350.78,274.66
2018,5,21,12,45,27.5,354.5,5.0,15.6,380.5,328.55,257.65
2018,5,21,13,0,23.0,338.0,5.2,15.5,360.0,309.95,243.41
2018,5,21,13,15,20.5,324.0,5.35,15.4,343.0,293.93,231.12
2018,5,21,13,30,18.0,310.0,5.5,15.3,326.0,278.31,219.1
2018,5,21,13,45,17.5,297.5,5.65,15.15,313.0,265.36,209.21
2018,5,21,14,0,17.0,285.0,5.8,15.0,300.0,252.58,199.4
2018,5,21,14,15,15.5,269.5,5.9,14.85,282.5,237.12,187.41
2018,5,21,14,30,14.0,254.0,6.0,14.7,265.0,221.95,175.61
2018,5,21,14,45,13.5,246.0,6.1,14.5,256.5,213.32,169.04
2018,5,21,15,0,13.0,238.0,6.2,14.3,248.0,204.73,162.49
2018,5,21,15,15,17.0,239.5,6.2,14.3,251.5,204.3,162.26
2018,5,21,15,30,21.0,241.0,6.2,14.3,255.0,203.0,161.36
2018,5,21,15,45,24.0,232.5,6.3,13.9,247.5,193.48,154.24
2018,5,21,16,0,27.0,224.0,6.4,13.5,240.0,172.12,137.65
2018,5,21,16,15,42.0,214.5,6.35,13.35,237.0,162.15,136.65
2018,5,21,16,30,57.0,205.0,6.3,13.2,234.0,155.18,131.12
2018,5,21,16,45,97.0,187.0,6.3,13.05,230.5,143.11,121.09
2018,5,21,17,0,137.0,169.0,6.3,12.9,227.0,124.68,105.34
2018,5,21,17,15,186.0,145.0,6.25,12.75,213.0,109.46,92.24
2018,5,21,17,30,235.0,121.0,6.2,12.6,199.0,89.28,74.5
2018,5,21,17,45,212.5,102.5,6.2,12.45,163.5,76.96,63.53
2018,5,21,18,0,190.0,84.0,6.2,12.3,128.0,64.17,51.91
2018,5,21,18,15,147.0,66.5,6.1,12.25,95.5,51.56,40.21
2018,5,21,18,30,104.0,49.0,6.0,12.2,63.0,38.59,28.0
2018,5,21,18,45,61.0,32.0,5.95,12.15,39.5,26.39,14.99
2018,5,21,19,0,18.0,15.0,5.9,12.1,16.0,13.64,0.0
2018,5,21,19,15,9.0,7.5,5.8,12.1,8.0,6.82,0.0
2018,5,21,19,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.55,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.15,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.25,12.55,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.6,1.0,0.91,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.65,3.0,2.63,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.7,5.0,4.38,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.8,8.0,7.02,0.23
2018,5,22,6,0,0.0,11.0,4.2,12.9,11.0,9.66,2.6
2018,5,22,6,15,0.0,15.0,4.2,12.95,15.0,13.18,5.71
2018,5,22,6,30,0.0,19.0,4.2,13.0,19.0,16.71,8.79
2018,5,22,6,45,0.0,32.5,4.2,13.05,32.5,28.63,19.08
2018,5,22,7,0,0.0,46.0,4.2,13.1,46.0,40.58,29.29
2018,5,22,7,15,0.0,56.5,4.15,13.2,56.5,49.9,37.15
2018,5,22,7,30,0.0,67.0,4.1,13.3,67.0,59.24,44.93
2018,5,22,7,45,0.0,81.0,4.1,13.35,81.0,71.71,55.29
2018,5,22,8,0,0.0,95.0,4.1,13.4,95.0,84.45,65.78
2018,5,22,8,15,0.0,109.0,4.15,13.45,109.0,97.55,76.48
2018,5,22,8,30,0.0,123.0,4.2,13.5,123.0,110.64,87.09
2018,5,22,8,45,0.0,131.5,4.2,13.6,131.5,118.48,93.27
2018,5,22,9,0,0.0,140.0,4.2,13.7,140.0,126.29,99.41
2018,5,22,9,15,2.0,155.5,4.3,13.8,157.0,142.68,112.66
2018,5,22,9,30,4.0,171.0,4.4,13.9,174.0,159.01,125.76
2018,5,22,9,45,6.0,189.0,4.45,14.0,194.0,177.61,140.61
2018,5,22,10,0,8.0,207.0,4.5,14.1,214.0,196.05,155.25
2018,5,22,10,15,9.5,223.5,4.6,14.2,232.0,212.4,168.13
2018,5,22,10,30,11.0,240.0,4.7,14.3,250.0,228.53,180.79
2018,5,22,10,45,11.0,239.0,4.75,14.4,249.0,226.75,179.1
2018,5,22,11,0,11.0,238.0,4.8,14.5,248.0,224.97,177.48
2018,5,22,11,15,13.0,260.5,4.85,14.55,272.5,246.43,194.42
2018,5,22,11,30,15.0,283.0,4.9,14.6,297.0,267.44,210.89
2018,5,22,11,45,15.0,287.0,4.95,14.65,301.0,269.59,212.42
2018,5,22,12,0,15.0,291.0,5.0,14.7,305.0,271.61,213.92
2018,5,22,12,15,16.5,301.0,5.0,14.7,316.5,279.96,220.48
2018,5,22,12,30,18.0,311.0,5.0,14.7,328.0,287.95,226.75
2018,5,22,12,45,18.5,315.5,5.0,14.7,333.0,290.11,228.44
2018,5,22,13,0,19.0,320.0,5.0,14.7,338.0,292.07,230.01
2018,5,22,13,15,21.0,325.5,5.0,14.65,345.0,295.55,232.88
2018,5,22,13,30,23.0,331.0,5.0,14.6,352.0,298.62,235.42
2018,5,22,13,45,36.5,338.0,5.0,14.6,370.0,301.25,237.64
2018,5,22,14,0,50.0,345.0,5.0,14.6,388.0,307.69,242.71
2018,5,22,14,15,64.0,358.5,5.0,14.55,412.0,317.17,250.01
2018,5,22,14,30,78.0,372.0,5.0,14.5,436.0,324.09,255.09
2018,5,22,14,45,75.5,353.5,5.0,14.45,413.0,301.48,237.17
2018,5,22,15,0,73.0,335.0,5.0,14.4,390.0,279.4,219.68
2018,5,22,15,15,86.5,316.5,5.0,14.4,378.0,261.2,204.64
2018,5,22,15,30,100.0,298.0,5.0,14.4,366.0,241.78,188.68
2018,5,22,15,45,121.5,280.5,5.05,14.2,357.5,211.64,164.4
2018,5,22,16,0,143.0,263.0,5.1,14.0,349.0,190.15,148.88
2018,5,22,16,15,173.5,239.0,5.1,13.9,335.0,167.18,140.48
2018,5,22,16,30,204.0,215.0,5.1,13.8,321.0,153.6,129.28
2018,5,22,16,45,234.0,189.0,5.05,13.65,298.5,130.34,109.54
2018,5,22,17,0,264.0,163.0,5.0,13.5,276.0,115.47,96.93
2018,5,22,17,15,276.5,139.0,5.0,13.35,243.5,100.92,84.42
2018,5,22,17,30,289.0,115.0,5.0,13.2,211.0,85.63,71.06
2018,5,22,17,45,272.5,97.5,4.95,13.05,175.5,73.88,60.64
2018,5,22,18,0,256.0,80.0,4.9,12.9,140.0,61.69,49.59
2018,5,22,18,15,207.5,64.0,4.85,12.85,105.0,50.02,38.79
2018,5,22,18,30,159.0,48.0,4.8,12.8,70.0,38.03,27.5
2018,5,22,18,45,96.5,32.0,4.75,12.7,44.0,25.72,14.73
2018,5,22,19,0,34.0,16.0,4.7,12.6,18.0,13.63,0.0
2018,5,22,19,15,17.0,8.0,4.6,12.6,9.0,7.28,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
