Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,1,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,3.4,12.65,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,3.4,12.7,2.0,1.82,0.0
2018,5,23,5,15,0.0,8.0,3.4,12.75,8.0,7.02,0.0
2018,5,23,5,30,0.0,14.0,3.4,12.8,14.0,12.3,3.95
2018,5,23,5,45,0.0,23.0,3.4,12.85,23.0,20.24,11.35
2018,5,23,6,0,0.0,32.0,3.4,12.9,32.0,28.19,18.44
2018,5,23,6,15,7.0,54.0,3.4,13.0,56.0,53.33,40.43
2018,5,23,6,30,14.0,76.0,3.4,13.1,80.0,81.34,64.77
2018,5,23,6,45,22.5,105.5,3.4,13.15,113.5,129.17,105.64
2018,5,23,7,0,31.0,135.0,3.4,13.2,147.0,170.11,140.02
2018,5,23,7,15,16.0,137.0,3.45,13.3,143.0,144.4,117.47
2018,5,23,7,30,1.0,139.0,3.5,13.4,139.0,131.03,105.26
2018,5,23,7,45,37.5,182.5,3.55,13.55,203.5,223.64,182.86
2018,5,23,8,0,74.0,226.0,3.6,13.7,268.0,306.69,250.49
2018,5,23,8,15,105.0,258.5,3.7,13.85,323.5,371.79,302.2
2018,5,23,8,30,136.0,291.0,3.8,14.0,379.0,455.34,367.09
2018,5,23,8,45,101.0,282.5,3.9,14.15,350.5,388.92,313.05
2018,5,23,9,0,66.0,274.0,4.0,14.3,322.0,341.42,273.9
2018,5,23,9,15,40.0,262.0,4.05,14.4,291.5,299.63,239.4
2018,5,23,9,30,14.0,250.0,4.1,14.5,261.0,245.02,194.57
2018,5,23,9,45,19.5,282.5,4.15,14.6,298.5,280.95,222.93
2018,5,23,10,0,25.0,315.0,4.2,14.7,336.0,331.5,262.2
2018,5,23,10,15,33.0,341.0,4.25,14.75,370.0,362.53,286.05
2018,5,23,10,30,41.0,367.0,4.3,14.8,404.0,392.59,309.02
2018,5,23,10,45,60.5,402.5,4.3,14.85,458.0,441.88,346.82
2018,5,23,11,0,80.0,438.0,4.3,14.9,512.0,489.14,382.53
2018,5,23,11,15,107.5,452.0,4.3,14.9,553.0,520.66,406.55
2018,5,23,11,30,135.0,466.0,4.3,14.9,594.0,557.55,434.34
2018,5,23,11,45,169.0,471.0,4.25,14.9,632.0,579.64,451.06
2018,5,23,12,0,203.0,476.0,4.2,14.9,670.0,598.82,465.48
2018,5,23,12,15,182.0,473.0,4.2,14.9,647.0,564.94,439.47
2018,5,23,12,30,161.0,470.0,4.2,14.9,624.0,532.26,414.52
2018,5,23,12,45,122.0,455.5,4.15,14.9,571.5,478.93,373.52
2018,5,23,13,0,83.0,441.0,4.1,14.9,519.0,432.01,337.23
2018,5,23,13,15,82.0,427.5,4.15,14.9,503.5,411.74,321.98
2018,5,23,13,30,81.0,414.0,4.2,14.9,488.0,391.86,306.82
2018,5,23,13,45,278.0,348.5,4.2,14.9,592.0,423.26,332.08
2018,5,23,14,0,475.0,283.0,4.2,14.9,696.0,442.21,345.02
2018,5,23,14,15,682.0,192.5,4.25,14.85,762.5,430.06,331.47
2018,5,23,14,30,889.0,102.0,4.3,14.8,829.0,411.43,309.38
2018,5,23,14,45,880.0,100.5,4.35,14.75,793.0,359.32,262.45
2018,5,23,15,0,871.0,99.0,4.4,14.7,757.0,307.65,215.57
2018,5,23,15,15,858.5,97.0,4.4,14.7,715.5,255.5,168.94
2018,5,23,15,30,846.0,95.0,4.4,14.7,674.0,204.54,125.57
2018,5,23,15,45,831.5,92.0,4.55,14.5,629.0,154.06,87.8
2018,5,23,16,0,817.0,89.0,4.7,14.3,584.0,95.64,52.72
2018,5,23,16,15,797.0,86.5,4.7,14.2,536.0,59.67,47.01
2018,5,23,16,30,777.0,84.0,4.7,14.1,488.0,59.51,47.08
2018,5,23,16,45,749.5,80.5,4.7,13.95,437.5,58.52,46.39
2018,5,23,17,0,722.0,77.0,4.7,13.8,387.0,57.46,45.64
2018,5,23,17,15,683.5,73.0,4.7,13.6,336.0,50.9,39.97
2018,5,23,17,30,645.0,69.0,4.7,13.4,285.0,49.47,38.8
2018,5,23,17,45,514.5,69.5,4.7,13.25,223.0,51.17,40.34
2018,5,23,18,0,384.0,70.0,4.7,13.1,161.0,52.12,41.05
2018,5,23,18,15,226.0,55.5,4.7,12.95,106.0,41.68,31.42
2018,5,23,18,30,68.0,41.0,4.7,12.8,51.0,34.14,24.16
2018,5,23,18,45,45.5,27.0,4.65,12.65,32.5,22.83,12.67
2018,5,23,19,0,23.0,13.0,4.6,12.5,14.0,11.32,0.0
2018,5,23,19,15,11.5,6.5,4.6,12.5,7.0,5.91,0.0
2018,5,23,19,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.6,12.2,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.5,12.2,2.0,1.82,0.0
2018,5,24,5,15,0.0,8.5,2.4,12.3,8.5,7.46,0.0
2018,5,24,5,30,0.0,15.0,2.3,12.4,15.0,13.19,4.73
2018,5,24,5,45,0.0,25.5,2.25,12.45,25.5,22.45,13.26
2018,5,24,6,0,0.0,36.0,2.2,12.5,36.0,31.74,21.53
2018,5,24,6,15,0.0,50.5,2.1,12.6,50.5,44.59,32.78
2018,5,24,6,30,0.0,65.0,2.0,12.7,65.0,58.31,44.64
2018,5,24,6,45,0.0,73.5,1.95,12.8,73.5,65.88,51.09
2018,5,24,7,0,0.0,82.0,1.9,12.9,82.0,73.54,57.48
2018,5,24,7,15,0.0,99.0,1.95,13.0,99.0,89.86,71.08
2018,5,24,7,30,0.0,116.0,2.0,13.1,116.0,106.11,84.44
2018,5,24,7,45,0.5,137.0,2.0,13.25,137.5,126.83,101.34
2018,5,24,8,0,1.0,158.0,2.0,13.4,159.0,147.47,117.95
2018,5,24,8,15,8.5,190.5,2.05,13.55,196.0,186.59,149.74
2018,5,24,8,30,16.0,223.0,2.1,13.7,233.0,225.78,181.03
2018,5,24,8,45,23.0,250.5,2.15,13.85,266.5,259.21,207.25
2018,5,24,9,0,30.0,278.0,2.2,14.0,300.0,309.88,246.62
2018,5,24,9,15,42.5,308.0,2.3,14.1,341.0,351.82,278.91
2018,5,24,9,30,55.0,338.0,2.4,14.2,382.0,393.06,310.27
2018,5,24,9,45,63.5,361.0,2.45,14.3,413.5,421.91,331.67
2018,5,24,10,0,72.0,384.0,2.5,14.4,445.0,449.92,352.31
2018,5,24,10,15,78.5,389.0,2.6,14.5,457.5,456.37,356.83
2018,5,24,10,30,85.0,394.0,2.7,14.6,470.0,462.42,361.19
2018,5,24,10,45,68.5,391.5,2.8,14.7,453.5,438.62,342.33
2018,5,24,11,0,52.0,389.0,2.9,14.8,437.0,415.39,324.02
2018,5,24,11,15,87.5,407.5,3.0,14.8,490.0,460.04,358.85
2018,5,24,11,30,123.0,426.0,3.1,14.8,543.0,509.94,396.8
2018,5,24,11,45,207.5,441.5,3.2,14.85,640.0,585.85,454.77
2018,5,24,12,0,292.0,457.0,3.3,14.9,737.0,658.25,508.75
2018,5,24,12,15,243.0,461.5,3.45,14.85,694.0,604.28,467.96
2018,5,24,12,30,194.0,466.0,3.6,14.8,651.0,553.77,429.99
2018,5,24,12,45,149.0,459.5,3.75,14.75,601.0,501.47,390.44
2018,5,24,13,0,104.0,453.0,3.9,14.7,551.0,455.89,355.58
2018,5,24,13,15,113.5,446.0,3.95,14.6,551.0,441.7,345.21
2018,5,24,13,30,123.0,439.0,4.0,14.5,551.0,429.74,336.22
2018,5,24,13,45,134.5,430.5,4.05,14.4,550.0,416.87,326.37
2018,5,24,14,0,146.0,422.0,4.1,14.3,549.0,402.95,315.47
2018,5,24,14,15,114.0,397.5,4.1,14.2,494.5,358.33,280.89
2018,5,24,14,30,82.0,373.0,4.1,14.1,440.0,326.8,256.64
2018,5,24,14,45,79.0,354.0,4.05,14.0,416.5,303.48,238.33
2018,5,24,15,0,76.0,335.0,4.0,13.9,393.0,280.78,220.44
2018,5,24,15,15,252.0,275.0,4.0,13.9,451.0,248.97,188.15
2018,5,24,15,30,428.0,215.0,4.0,13.9,509.0,209.65,148.3
2018,5,24,15,45,458.5,204.5,3.9,13.85,500.0,179.11,123.72
2018,5,24,16,0,489.0,194.0,3.8,13.8,491.0,145.72,102.53
2018,5,24,16,15,426.5,191.0,3.75,13.8,434.5,119.98,99.63
2018,5,24,16,30,364.0,188.0,3.7,13.8,378.0,129.72,108.46
2018,5,24,16,45,346.0,171.0,3.7,13.8,336.5,120.22,100.54
2018,5,24,17,0,328.0,154.0,3.7,13.8,295.0,110.25,92.15
2018,5,24,17,15,327.0,134.0,3.65,13.7,259.5,98.0,81.66
2018,5,24,17,30,326.0,114.0,3.6,13.6,224.0,80.67,66.52
2018,5,24,17,45,269.5,99.5,3.6,13.55,180.0,75.22,61.71
2018,5,24,18,0,213.0,85.0,3.6,13.5,136.0,64.98,52.42
2018,5,24,18,15,170.5,68.0,3.55,13.4,102.5,52.74,41.16
2018,5,24,18,30,128.0,51.0,3.5,13.3,69.0,40.15,29.39
2018,5,24,18,45,77.0,34.5,3.4,13.25,44.0,27.58,16.67
2018,5,24,19,0,26.0,18.0,3.3,13.2,19.0,15.21,0.0
2018,5,24,19,15,13.0,9.0,3.25,13.2,9.5,8.19,0.0
2018,5,24,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,3.05,13.1,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,3.1,13.1,2.0,1.82,0.0
2018,5,25,5,15,0.0,5.5,3.1,13.2,5.5,4.82,0.0
2018,5,25,5,30,0.0,9.0,3.1,13.3,9.0,7.9,0.57
2018,5,25,5,45,0.0,14.5,3.15,13.35,14.5,12.74,5.05
2018,5,25,6,0,0.0,20.0,3.2,13.4,20.0,17.58,9.37
2018,5,25,6,15,0.0,32.5,3.2,13.5,32.5,28.62,18.97
2018,5,25,6,30,0.0,45.0,3.2,13.6,45.0,39.69,28.54
2018,5,25,6,45,9.5,78.0,3.15,13.75,81.5,78.28,61.85
2018,5,25,7,0,19.0,111.0,3.1,13.9,118.0,120.28,97.53
2018,5,25,7,15,9.5,88.0,3.15,14.0,91.5,87.07,68.87
2018,5,25,7,30,0.0,65.0,3.2,14.1,65.0,57.46,43.25
2018,5,25,7,45,0.0,67.0,3.2,14.25,67.0,59.26,44.6
2018,5,25,8,0,0.0,69.0,3.2,14.4,69.0,61.06,45.93
2018,5,25,8,15,0.0,96.5,3.2,14.55,96.5,85.74,66.32
2018,5,25,8,30,0.0,124.0,3.2,14.7,124.0,111.58,87.4
2018,5,25,8,45,4.0,157.5,3.2,14.85,160.5,147.32,116.5
2018,5,25,9,0,8.0,191.0,3.2,15.0,197.0,183.23,145.32
2018,5,25,9,15,8.5,201.5,3.25,15.15,208.0,193.2,152.87
2018,5,25,9,30,9.0,212.0,3.3,15.3,219.0,203.1,160.39
2018,5,25,9,45,10.0,221.0,3.3,15.4,229.0,211.98,167.13
2018,5,25,10,0,11.0,230.0,3.3,15.5,239.0,220.76,173.78
2018,5,25,10,15,9.5,216.5,3.35,15.55,224.5,205.85,161.63
2018,5,25,10,30,8.0,203.0,3.4,15.6,210.0,191.24,149.8
2018,5,25,10,45,10.0,226.0,3.45,15.65,235.0,213.8,167.6
2018,5,25,11,0,12.0,249.0,3.5,15.7,260.0,236.05,184.97
2018,5,25,11,15,14.5,276.5,3.6,15.7,290.0,262.47,205.58
2018,5,25,11,30,17.0,304.0,3.7,15.7,320.0,288.34,225.63
2018,5,25,11,45,19.0,296.5,3.75,15.75,314.5,281.62,220.31
2018,5,25,12,0,21.0,289.0,3.8,15.8,309.0,278.19,217.66
2018,5,25,12,15,19.5,286.0,3.85,15.8,304.5,271.12,212.08
2018,5,25,12,30,18.0,283.0,3.9,15.8,300.0,263.61,206.2
2018,5,25,12,45,17.5,282.5,3.9,15.8,299.0,261.02,204.18
2018,5,25,13,0,17.0,282.0,3.9,15.8,298.0,258.42,202.17
2018,5,25,13,15,17.0,284.0,3.9,15.8,300.0,258.23,202.08
2018,5,25,13,30,17.0,286.0,3.9,15.8,302.0,257.93,201.92
2018,5,25,13,45,18.5,293.5,3.9,15.75,310.0,262.83,205.89
2018,5,25,14,0,20.0,301.0,3.9,15.7,318.0,267.26,209.5
2018,5,25,14,15,21.5,299.0,3.85,15.7,317.0,263.6,206.72
2018,5,25,14,30,23.0,297.0,3.8,15.7,316.0,259.62,203.7
2018,5,25,14,45,21.0,278.5,3.75,15.65,295.0,241.44,189.6
2018,5,25,15,0,19.0,260.0,3.7,15.6,274.0,223.64,175.8
2018,5,25,15,15,27.5,263.0,3.7,15.6,282.5,213.88,167.95
2018,5,25,15,30,36.0,266.0,3.7,15.6,291.0,212.14,166.48
2018,5,25,15,45,58.5,257.0,3.6,15.5,294.0,202.64,158.48
2018,5,25,16,0,81.0,248.0,3.5,15.4,297.0,190.5,149.35
2018,5,25,16,15,83.0,229.0,3.45,15.3,275.5,171.23,142.83
2018,5,25,16,30,85.0,210.0,3.4,15.2,254.0,158.63,132.6
2018,5,25,16,45,104.0,189.5,3.35,15.15,238.0,137.48,114.86
2018,5,25,17,0,123.0,169.0,3.3,15.1,222.0,124.72,104.22
2018,5,25,17,15,141.5,147.0,3.3,14.95,200.5,110.56,92.23
2018,5,25,17,30,160.0,125.0,3.3,14.8,179.0,95.87,79.58
2018,5,25,17,45,146.5,104.5,3.3,14.7,147.5,81.47,66.93
2018,5,25,18,0,133.0,84.0,3.3,14.6,116.0,66.66,53.68
2018,5,25,18,15,106.0,65.5,3.4,14.45,87.5,52.77,41.03
2018,5,25,18,30,79.0,47.0,3.5,14.3,59.0,38.58,27.94
2018,5,25,18,45,49.0,31.0,3.55,14.15,37.5,25.88,15.42
2018,5,25,19,0,19.0,15.0,3.6,14.0,16.0,12.95,0.0
2018,5,25,19,15,9.5,7.5,3.7,13.9,8.0,6.82,0.0
2018,5,25,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.5,4.9,13.2,3.5,0.0,0.0
2018,5,26,5,0,6.0,7.0,5.0,13.2,7.0,9.5,0.0
2018,5,26,5,15,54.0,22.0,5.1,13.25,27.0,72.01,0.0
2018,5,26,5,30,102.0,37.0,5.2,13.3,47.0,132.0,100.09
2018,5,26,5,45,173.5,52.0,5.25,13.35,81.0,198.99,163.48
2018,5,26,6,0,245.0,67.0,5.3,13.4,115.0,287.42,241.42
2018,5,26,6,15,319.5,79.0,5.25,13.5,161.0,365.21,309.43
2018,5,26,6,30,394.0,91.0,5.2,13.6,207.0,448.26,379.9
2018,5,26,6,45,391.5,108.5,5.2,13.65,242.0,480.36,405.68
2018,5,26,7,0,389.0,126.0,5.2,13.7,277.0,510.8,429.26
2018,5,26,7,15,320.5,153.0,5.15,13.75,289.0,474.91,397.59
2018,5,26,7,30,252.0,180.0,5.1,13.8,301.0,451.94,375.8
2018,5,26,7,45,139.0,174.5,5.0,13.8,242.5,324.54,268.96
2018,5,26,8,0,26.0,169.0,4.9,13.8,184.0,194.65,157.99
2018,5,26,8,15,88.5,191.5,4.85,13.85,248.5,294.81,241.79
2018,5,26,8,30,151.0,214.0,4.8,13.9,313.0,380.22,311.45
2018,5,26,8,45,214.5,258.5,4.7,13.95,409.0,510.61,413.78
2018,5,26,9,0,278.0,303.0,4.6,14.0,505.0,621.93,498.23
2018,5,26,9,15,178.0,311.0,4.5,14.05,443.0,508.68,407.12
2018,5,26,9,30,78.0,319.0,4.4,14.1,381.0,395.57,315.52
2018,5,26,9,45,51.0,316.0,4.3,14.15,357.0,361.75,287.69
2018,5,26,10,0,24.0,313.0,4.2,14.2,333.0,328.41,259.99
2018,5,26,10,15,23.5,319.0,4.1,14.3,339.5,316.94,250.54
2018,5,26,10,30,23.0,325.0,4.0,14.4,346.0,320.34,252.71
2018,5,26,10,45,21.5,323.0,3.95,14.45,343.0,315.18,248.27
2018,5,26,11,0,20.0,321.0,3.9,14.5,340.0,310.1,243.98
2018,5,26,11,15,21.0,327.0,3.95,14.55,347.0,314.74,247.42
2018,5,26,11,30,22.0,333.0,4.0,14.6,354.0,319.16,250.7
2018,5,26,11,45,38.5,366.5,4.0,14.65,403.5,367.25,288.15
2018,5,26,12,0,55.0,400.0,4.0,14.7,453.0,405.98,317.89
2018,5,26,12,15,96.0,422.0,4.15,14.75,514.0,451.32,353.33
2018,5,26,12,30,137.0,444.0,4.3,14.8,575.0,493.15,385.69
2018,5,26,12,45,225.5,435.5,4.45,14.85,649.0,534.22,418.34
2018,5,26,13,0,314.0,427.0,4.6,14.9,723.0,568.62,445.21
2018,5,26,13,15,483.5,339.0,4.75,14.95,785.0,579.71,455.65
2018,5,26,13,30,653.0,251.0,4.9,15.0,847.0,576.46,453.79
2018,5,26,13,45,762.5,189.5,5.0,15.05,868.0,552.99,434.16
2018,5,26,14,0,872.0,128.0,5.1,15.1,889.0,520.65,405.94
2018,5,26,14,15,799.5,156.5,5.25,15.1,835.5,460.88,355.69
2018,5,26,14,30,727.0,185.0,5.4,15.1,782.0,405.57,308.69
2018,5,26,14,45,468.0,254.0,5.55,15.05,632.0,332.47,252.22
2018,5,26,15,0,209.0,323.0,5.7,15.0,482.0,299.38,231.03
2018,5,26,15,15,138.5,310.0,5.7,15.0,413.0,259.24,200.83
2018,5,26,15,30,68.0,297.0,5.7,15.0,344.0,237.4,186.33
2018,5,26,15,45,82.0,278.0,5.9,14.85,331.0,218.41,171.2
2018,5,26,16,0,96.0,259.0,6.1,14.7,318.0,198.14,156.04
2018,5,26,16,15,220.5,222.0,6.1,14.55,342.0,146.9,122.74
2018,5,26,16,30,345.0,185.0,6.1,14.4,366.0,127.64,106.55
2018,5,26,16,45,391.5,160.5,6.15,14.3,346.0,105.79,87.86
2018,5,26,17,0,438.0,136.0,6.2,14.2,326.0,92.32,76.35
2018,5,26,17,15,490.0,114.5,6.15,14.05,301.5,80.06,65.77
2018,5,26,17,30,542.0,93.0,6.1,13.9,277.0,67.48,54.76
2018,5,26,17,45,493.0,84.5,6.05,13.75,230.5,63.22,51.01
2018,5,26,18,0,444.0,76.0,6.0,13.6,184.0,56.68,45.05
2018,5,26,18,15,362.5,65.0,5.85,13.55,140.0,49.22,38.06
2018,5,26,18,30,281.0,54.0,5.7,13.5,96.0,41.54,30.64
2018,5,26,18,45,183.5,38.5,5.55,13.45,62.0,30.03,19.01
2018,5,26,19,0,86.0,23.0,5.4,13.4,28.0,18.57,0.0
2018,5,26,19,15,43.0,11.5,5.25,13.4,14.0,10.46,0.0
2018,5,26,19,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,27,4,45,15.0,4.5,2.15,12.7,4.5,0.0,0.0
2018,5,27,5,0,30.0,9.0,2.1,12.8,9.0,23.87,0.0
2018,5,27,5,15,116.0,24.0,2.1,13.0,34.5,120.15,7.33
2018,5,27,5,30,202.0,39.0,2.1,13.2,60.0,209.97,162.0
2018,5,27,5,45,223.5,48.5,2.1,13.4,83.5,240.6,196.98
2018,5,27,6,0,245.0,58.0,2.1,13.6,107.0,274.2,228.52
2018,5,27,6,15,142.5,80.5,2.0,13.85,111.0,219.78,183.24
2018,5,27,6,30,40.0,103.0,1.9,14.1,115.0,143.76,117.62
2018,5,27,6,45,57.0,127.5,1.8,14.3,148.0,185.85,153.22
2018,5,27,7,0,74.0,152.0,1.7,14.5,181.0,228.27,188.01
2018,5,27,7,15,113.0,176.0,1.75,14.7,227.0,305.84,250.98
2018,5,27,7,30,152.0,200.0,1.8,14.9,273.0,369.34,301.11
2018,5,27,7,45,210.5,214.0,1.8,15.1,327.5,439.41,355.79
2018,5,27,8,0,269.0,228.0,1.8,15.3,382.0,530.06,424.12
2018,5,27,8,15,213.5,260.5,1.9,15.5,389.0,496.95,395.59
2018,5,27,8,30,158.0,293.0,2.0,15.7,396.0,479.05,379.06
2018,5,27,8,45,140.0,314.0,2.1,15.85,410.0,482.13,379.76
2018,5,27,9,0,122.0,335.0,2.2,16.0,424.0,483.94,379.42
2018,5,27,9,15,178.0,342.5,2.3,16.15,480.0,543.73,424.99
2018,5,27,9,30,234.0,350.0,2.4,16.3,536.0,620.8,481.73
2018,5,27,9,45,307.0,349.5,2.5,16.5,604.0,686.85,530.09
2018,5,27,10,0,380.0,349.0,2.6,16.7,672.0,751.1,576.36
2018,5,27,10,15,313.0,387.5,2.65,16.8,659.0,715.55,547.52
2018,5,27,10,30,246.0,426.0,2.7,16.9,646.0,678.77,518.54
2018,5,27,10,45,257.5,434.5,2.8,17.05,669.5,686.47,524.05
2018,5,27,11,0,269.0,443.0,2.9,17.2,693.0,692.34,527.97
2018,5,27,11,15,218.5,457.5,2.95,17.25,662.5,636.8,486.47
2018,5,27,11,30,168.0,472.0,3.0,17.3,632.0,592.86,453.24
2018,5,27,11,45,157.0,476.5,3.1,17.4,626.5,575.15,440.11
2018,5,27,12,0,146.0,481.0,3.2,17.5,621.0,557.37,426.76
2018,5,27,12,15,155.0,480.5,3.3,17.5,629.0,551.12,422.51
2018,5,27,12,30,164.0,480.0,3.4,17.5,637.0,543.85,417.4
2018,5,27,12,45,182.5,473.0,3.55,17.55,646.0,536.99,412.79
2018,5,27,13,0,201.0,466.0,3.7,17.6,655.0,528.58,406.84
2018,5,27,13,15,246.5,445.0,3.75,17.6,673.0,519.28,400.41
2018,5,27,13,30,292.0,424.0,3.8,17.6,691.0,510.25,393.64
2018,5,27,13,45,505.0,310.5,3.9,17.6,757.5,511.01,394.87
2018,5,27,14,0,718.0,197.0,4.0,17.6,824.0,493.73,379.88
2018,5,27,14,15,795.0,152.5,4.0,17.55,824.5,457.12,347.73
2018,5,27,14,30,872.0,108.0,4.0,17.5,825.0,415.13,309.58
2018,5,27,14,45,863.0,106.0,4.0,17.45,789.5,363.69,264.0
2018,5,27,15,0,854.0,104.0,4.0,17.4,754.0,312.69,218.34
2018,5,27,15,15,841.5,101.5,4.0,17.4,713.0,261.2,172.8
2018,5,27,15,30,829.0,99.0,4.0,17.4,672.0,210.9,130.12
2018,5,27,15,45,814.5,96.0,3.9,17.25,627.5,152.11,85.02
2018,5,27,16,0,800.0,93.0,3.8,17.1,583.0,104.07,56.83
2018,5,27,16,15,780.5,90.0,3.7,16.95,535.5,61.63,48.16
2018,5,27,16,30,761.0,87.0,3.6,16.8,488.0,61.23,48.04
2018,5,27,16,45,734.5,83.0,3.55,16.65,438.0,59.97,47.13
2018,5,27,17,0,708.0,79.0,3.5,16.5,388.0,58.61,46.14
2018,5,27,17,15,670.5,75.5,3.35,16.25,338.0,52.34,40.8
2018,5,27,17,30,633.0,72.0,3.2,16.0,288.0,51.37,40.07
2018,5,27,17,45,581.5,66.0,3.05,15.8,239.0,48.37,37.45
2018,5,27,18,0,530.0,60.0,2.9,15.6,190.0,45.26,34.62
2018,5,27,18,15,453.0,53.0,2.8,15.4,146.0,41.12,30.7
2018,5,27,18,30,376.0,46.0,2.7,15.2,102.0,36.94,26.5
2018,5,27,18,45,260.0,34.0,2.55,15.0,66.0,26.57,16.23
2018,5,27,19,0,144.0,22.0,2.4,14.8,30.0,17.38,0.0
2018,5,27,19,15,72.0,11.0,2.35,14.7,15.0,10.01,0.0
2018,5,27,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,28,4,45,26.5,4.5,1.35,13.5,5.0,0.0,0.0
2018,5,28,5,0,53.0,9.0,1.4,13.6,10.0,35.91,0.0
2018,5,28,5,15,164.0,22.5,1.4,13.75,37.5,145.27,19.85
2018,5,28,5,30,275.0,36.0,1.4,13.9,65.0,249.49,192.88
2018,5,28,5,45,369.0,44.5,1.4,14.1,105.5,333.68,271.75
2018,5,28,6,0,463.0,53.0,1.4,14.3,146.0,425.48,350.02
2018,5,28,6,15,526.0,60.0,1.35,14.55,193.5,498.95,409.78
2018,5,28,6,30,589.0,67.0,1.3,14.8,241.0,575.87,468.61
2018,5,28,6,45,634.0,70.5,1.25,15.1,290.5,636.38,512.21
2018,5,28,7,0,679.0,74.0,1.2,15.4,340.0,698.06,554.79
2018,5,28,7,15,711.0,77.5,1.2,15.8,390.5,745.07,585.5
2018,5,28,7,30,743.0,81.0,1.2,16.2,441.0,796.13,618.24
2018,5,28,7,45,768.0,83.5,1.15,16.6,490.5,838.57,643.36
2018,5,28,8,0,793.0,86.0,1.1,17.0,540.0,879.52,666.87
2018,5,28,8,15,811.5,88.5,1.15,17.25,587.0,912.4,686.46
2018,5,28,8,30,830.0,91.0,1.2,17.5,634.0,933.06,697.95
2018,5,28,8,45,845.0,93.0,1.25,17.8,678.0,957.1,711.68
2018,5,28,9,0,860.0,95.0,1.3,18.1,722.0,978.42,723.59
2018,5,28,9,15,869.0,97.0,1.35,18.3,759.5,990.82,730.07
2018,5,28,9,30,878.0,99.0,1.4,18.5,797.0,1000.12,734.78
2018,5,28,9,45,883.0,102.5,1.5,18.7,829.5,1003.86,736.86
2018,5,28,10,0,888.0,106.0,1.6,18.9,862.0,1004.29,736.96
2018,5,28,10,15,894.0,107.0,1.65,19.0,888.5,999.75,733.53
2018,5,28,10,30,900.0,108.0,1.7,19.1,915.0,991.95,728.16
2018,5,28,10,45,904.5,108.5,1.8,19.25,935.0,978.95,720.07
2018,5,28,11,0,909.0,109.0,1.9,19.4,955.0,962.78,709.97
2018,5,28,11,15,911.5,109.5,2.05,19.45,968.0,941.67,697.44
2018,5,28,11,30,914.0,110.0,2.2,19.5,981.0,917.64,682.83
2018,5,28,11,45,915.0,111.5,2.3,19.6,987.5,890.41,665.31
2018,5,28,12,0,916.0,113.0,2.4,19.7,994.0,860.58,645.91
2018,5,28,12,15,916.5,112.5,2.5,19.7,992.5,826.18,623.45
2018,5,28,12,30,917.0,112.0,2.6,19.7,991.0,789.6,599.25
2018,5,28,12,45,915.5,111.0,2.75,19.7,981.5,749.16,572.17
2018,5,28,13,0,914.0,110.0,2.9,19.7,972.0,706.98,541.5
2018,5,28,13,15,910.0,109.5,3.0,19.7,955.0,662.06,507.73
2018,5,28,13,30,906.0,109.0,3.1,19.7,938.0,615.91,472.11
2018,5,28,13,45,900.0,109.0,3.25,19.65,914.5,568.03,434.37
2018,5,28,14,0,894.0,109.0,3.4,19.6,891.0,519.46,394.91
2018,5,28,14,15,886.5,108.0,3.45,19.55,861.0,469.0,352.65
2018,5,28,14,30,879.0,107.0,3.5,19.5,831.0,418.4,309.17
2018,5,28,14,45,869.0,105.5,3.55,19.45,795.0,366.69,263.95
2018,5,28,15,0,859.0,104.0,3.6,19.4,759.0,315.5,218.65
2018,5,28,15,15,846.5,102.0,3.6,19.4,718.0,264.13,173.58
2018,5,28,15,30,834.0,100.0,3.6,19.4,677.0,213.94,131.27
2018,5,28,15,45,818.5,97.5,3.6,19.2,632.0,155.16,86.46
2018,5,28,16,0,803.0,95.0,3.6,19.0,587.0,107.2,58.27
2018,5,28,16,15,782.5,92.0,3.55,18.85,539.0,62.96,48.92
2018,5,28,16,30,762.0,89.0,3.5,18.7,491.0,62.61,48.85
2018,5,28,16,45,735.5,85.0,3.45,18.5,441.0,61.4,48.01
2018,5,28,17,0,709.0,81.0,3.4,18.3,391.0,60.11,47.09
2018,5,28,17,15,672.5,76.0,3.3,18.05,340.5,52.65,40.75
2018,5,28,17,30,636.0,71.0,3.2,17.8,290.0,50.56,39.06
2018,5,28,17,45,585.0,66.0,3.1,17.5,241.5,48.31,37.14
2018,5,28,18,0,534.0,61.0,3.0,17.2,193.0,46.02,35.06
2018,5,28,18,15,457.5,53.0,2.9,16.9,148.0,41.05,30.45
2018,5,28,18,30,381.0,45.0,2.8,16.6,103.0,35.94,25.5
2018,5,28,18,45,265.0,33.5,2.7,16.25,67.0,27.31,16.86
2018,5,28,19,0,149.0,22.0,2.6,15.9,31.0,17.37,0.0
2018,5,28,19,15,74.5,11.0,2.5,15.75,15.5,10.01,0.0
2018,5,28,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,29,4,45,21.5,4.5,2.25,13.9,5.0,0.0,0.0
2018,5,29,5,0,43.0,9.0,2.4,14.0,10.0,30.69,0.0
2018,5,29,5,15,143.0,24.0,2.5,14.2,37.5,136.26,26.07
2018,5,29,5,30,243.0,39.0,2.6,14.4,65.0,234.69,182.17
2018,5,29,5,45,336.5,49.5,2.7,14.55,105.5,316.31,259.09
2018,5,29,6,0,430.0,60.0,2.8,14.7,146.0,410.38,340.48
2018,5,29,6,15,495.5,66.5,2.8,14.9,193.0,484.53,402.94
2018,5,29,6,30,561.0,73.0,2.8,15.1,240.0,561.92,464.34
2018,5,29,6,45,607.5,78.0,2.75,15.35,290.0,624.92,511.82
2018,5,29,7,0,654.0,83.0,2.7,15.6,340.0,689.18,558.42
2018,5,29,7,15,686.5,87.5,2.75,15.8,390.5,741.34,595.09
2018,5,29,7,30,719.0,92.0,2.8,16.0,441.0,793.16,630.64
2018,5,29,7,45,744.0,95.5,2.85,16.2,490.0,831.41,655.66
2018,5,29,8,0,769.0,99.0,2.9,16.4,539.0,873.12,682.87
2018,5,29,8,15,787.0,102.0,3.0,16.55,585.5,905.67,703.74
2018,5,29,8,30,805.0,105.0,3.1,16.7,632.0,935.95,722.99
2018,5,29,8,45,819.0,107.5,3.2,16.9,675.0,959.18,737.16
2018,5,29,9,0,833.0,110.0,3.3,17.1,718.0,968.96,742.17
2018,5,29,9,15,848.5,110.0,3.4,17.2,757.5,985.25,752.15
2018,5,29,9,30,864.0,110.0,3.5,17.3,797.0,998.61,760.17
2018,5,29,9,45,881.0,106.0,3.6,17.4,832.0,1006.05,764.28
2018,5,29,10,0,898.0,102.0,3.7,17.5,867.0,1010.36,766.44
2018,5,29,10,15,903.5,103.5,3.85,17.6,894.0,1005.89,763.11
2018,5,29,10,30,909.0,105.0,4.0,17.7,921.0,998.11,757.68
2018,5,29,10,45,911.5,107.0,4.1,17.8,940.5,984.67,748.15
2018,5,29,11,0,914.0,109.0,4.2,17.9,960.0,968.03,736.55
2018,5,29,11,15,916.0,110.0,4.35,17.95,973.0,946.88,722.28
2018,5,29,11,30,918.0,111.0,4.5,18.0,986.0,922.78,706.44
2018,5,29,11,45,918.0,112.0,4.65,18.0,991.5,894.16,687.43
2018,5,29,12,0,918.0,113.0,4.8,18.0,997.0,863.01,666.46
2018,5,29,12,15,916.5,114.5,5.05,17.9,995.5,828.74,643.85
2018,5,29,12,30,915.0,116.0,5.3,17.8,994.0,792.36,619.3
2018,5,29,12,45,910.5,118.0,5.5,17.75,984.5,752.32,590.99
2018,5,29,13,0,906.0,120.0,5.7,17.7,975.0,710.72,559.24
2018,5,29,13,15,901.5,120.0,5.95,17.5,958.5,666.15,524.91
2018,5,29,13,30,897.0,120.0,6.2,17.3,942.0,620.42,488.63
2018,5,29,13,45,889.0,121.5,6.4,17.15,918.5,572.96,449.7
2018,5,29,14,0,881.0,123.0,6.6,17.0,895.0,524.98,409.26
2018,5,29,14,15,873.0,122.5,6.75,16.8,865.5,475.2,366.34
2018,5,29,14,30,865.0,122.0,6.9,16.6,836.0,425.35,322.28
2018,5,29,14,45,853.0,122.0,7.05,16.4,800.0,374.64,276.76
2018,5,29,15,0,841.0,122.0,7.2,16.2,764.0,317.44,225.69
2018,5,29,15,15,828.0,120.0,7.2,16.2,723.5,266.17,179.55
2018,5,29,15,30,815.0,118.0,7.2,16.2,683.0,216.27,136.43
2018,5,29,15,45,797.0,115.5,7.25,15.85,637.5,167.0,98.41
2018,5,29,16,0,779.0,113.0,7.3,15.5,592.0,120.0,70.01
2018,5,29,16,15,755.0,111.0,7.3,15.25,544.0,76.09,61.12
2018,5,29,16,30,731.0,109.0,7.3,15.0,496.0,69.38,55.52
2018,5,29,16,45,697.5,105.5,7.3,14.8,445.0,69.29,55.68
2018,5,29,17,0,664.0,102.0,7.3,14.6,394.0,69.19,55.83
2018,5,29,17,15,622.5,97.0,7.3,14.4,343.5,67.9,54.9
2018,5,29,17,30,581.0,92.0,7.3,14.2,293.0,66.56,53.87
2018,5,29,17,45,522.5,85.0,7.3,14.0,243.5,63.44,51.16
2018,5,29,18,0,464.0,78.0,7.3,13.8,194.0,58.11,46.32
2018,5,29,18,15,386.0,67.5,7.2,13.65,149.0,51.07,39.73
2018,5,29,18,30,308.0,57.0,7.1,13.5,104.0,43.82,32.73
2018,5,29,18,45,209.5,41.0,7.05,13.4,68.0,31.95,21.04
2018,5,29,19,0,111.0,25.0,7.0,13.3,32.0,19.72,0.0
2018,5,29,19,15,55.5,12.5,6.85,13.25,16.0,11.37,0.0
2018,5,29,19,30,0.0,0.0,6.7,13.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.45,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.3,13.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.2,13.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.2,13.05,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.6,12.75,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.8,12.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.2,12.55,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.45,12.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.5,12.6,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.55,12.6,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.6,12.6,2.0,1.82,0.0
2018,5,30,5,15,0.0,3.5,7.6,12.7,3.5,3.07,0.0
2018,5,30,5,30,0.0,5.0,7.6,12.8,5.0,4.38,0.0
2018,5,30,5,45,0.0,6.5,7.6,12.85,6.5,5.7,0.0
2018,5,30,6,0,0.0,8.0,7.6,12.9,8.0,7.02,0.35
2018,5,30,6,15,0.0,26.5,7.55,12.95,26.5,23.32,14.43
2018,5,30,6,30,0.0,45.0,7.5,13.0,45.0,39.69,28.58
2018,5,30,6,45,21.5,77.0,7.5,13.05,85.5,93.18,75.28
2018,5,30,7,0,43.0,109.0,7.5,13.1,126.0,147.28,121.91
2018,5,30,7,15,24.5,131.5,7.45,13.2,141.5,156.12,128.14
2018,5,30,7,30,6.0,154.0,7.4,13.3,157.0,151.29,122.76
2018,5,30,7,45,6.5,159.0,7.35,13.35,162.5,155.03,125.48
2018,5,30,8,0,7.0,164.0,7.3,13.4,168.0,159.14,128.48
2018,5,30,8,15,8.5,185.0,7.3,13.45,190.5,180.74,145.98
2018,5,30,8,30,10.0,206.0,7.3,13.5,213.0,202.22,163.23
2018,5,30,8,45,19.0,231.5,7.3,13.55,245.0,235.58,190.39
2018,5,30,9,0,28.0,257.0,7.3,13.6,277.0,284.67,229.99
2018,5,30,9,15,50.5,303.0,7.3,13.75,342.0,354.2,285.87
2018,5,30,9,30,73.0,349.0,7.3,13.9,407.0,422.92,340.19
2018,5,30,9,45,126.0,377.5,7.3,14.05,483.0,519.13,416.3
2018,5,30,10,0,179.0,406.0,7.3,14.2,559.0,595.83,476.03
2018,5,30,10,15,199.5,419.0,7.3,14.3,594.5,621.95,495.51
2018,5,30,10,30,220.0,432.0,7.3,14.4,630.0,646.45,513.78
2018,5,30,10,45,219.0,444.0,7.3,14.5,644.5,647.54,513.55
2018,5,30,11,0,218.0,456.0,7.3,14.6,659.0,647.4,512.52
2018,5,30,11,15,275.5,446.5,7.3,14.65,707.0,687.71,544.09
2018,5,30,11,30,333.0,437.0,7.3,14.7,755.0,713.98,564.8
2018,5,30,11,45,363.5,425.5,7.35,14.7,774.5,711.34,563.24
2018,5,30,12,0,394.0,414.0,7.4,14.7,794.0,706.18,559.76
2018,5,30,12,15,429.5,396.5,7.5,14.7,810.0,698.54,554.56
2018,5,30,12,30,465.0,379.0,7.6,14.7,826.0,685.51,545.08
2018,5,30,12,45,519.5,351.0,7.7,14.65,845.5,674.44,537.32
2018,5,30,13,0,574.0,323.0,7.8,14.6,865.0,658.88,525.61
2018,5,30,13,15,535.5,339.5,7.85,14.55,838.5,615.3,490.25
2018,5,30,13,30,497.0,356.0,7.9,14.5,812.0,573.8,456.3
2018,5,30,13,45,617.5,280.5,7.9,14.45,832.0,547.16,434.87
2018,5,30,14,0,738.0,205.0,7.9,14.4,852.0,512.63,405.33
2018,5,30,14,15,791.0,172.0,7.9,14.35,844.0,473.87,370.45
2018,5,30,14,30,844.0,139.0,7.9,14.3,836.0,425.66,326.54
2018,5,30,14,45,835.0,136.0,7.9,14.25,800.5,373.93,279.5
2018,5,30,15,0,826.0,133.0,7.9,14.2,765.0,322.8,232.59
2018,5,30,15,15,812.5,130.5,7.9,14.2,724.0,271.81,186.38
2018,5,30,15,30,799.0,128.0,7.9,14.2,683.0,222.28,143.22
2018,5,30,15,45,779.0,126.0,7.95,14.05,637.5,174.0,105.54
2018,5,30,16,0,759.0,124.0,8.0,13.9,592.0,120.3,70.81
2018,5,30,16,15,730.0,123.0,8.0,13.8,543.0,77.01,62.27
2018,5,30,16,30,701.0,122.0,8.0,13.7,494.0,77.85,63.26
2018,5,30,16,45,662.0,119.0,8.0,13.55,442.5,78.53,64.12
2018,5,30,17,0,623.0,116.0,8.0,13.4,391.0,79.27,65.03
2018,5,30,17,15,569.0,110.0,7.9,13.25,337.0,77.62,63.8
2018,5,30,17,30,515.0,104.0,7.8,13.1,283.0,74.34,61.05
2018,5,30,17,45,452.5,97.5,7.75,12.95,236.0,70.9,58.04
2018,5,30,18,0,390.0,91.0,7.7,12.8,189.0,67.37,54.77
2018,5,30,18,15,309.0,77.5,7.6,12.7,144.5,58.34,46.36
2018,5,30,18,30,228.0,64.0,7.5,12.6,100.0,49.74,38.07
2018,5,30,18,45,142.5,46.0,7.4,12.5,66.0,36.15,24.77
2018,5,30,19,0,57.0,28.0,7.3,12.4,32.0,22.7,2.43
2018,5,30,19,15,29.0,15.0,7.25,12.45,17.0,13.64,0.0
2018,5,30,19,30,1.0,2.0,7.2,12.5,2.0,0.0,0.0
2018,5,30,19,45,0.5,1.0,7.2,12.5,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.15,12.55,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,7.05,12.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,7.0,12.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,7.05,12.75,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.1,12.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.15,12.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.2,12.85,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.2,12.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.25,12.9,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.15,12.75,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.05,12.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.7,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,31,4,45,1.0,3.5,6.25,12.6,3.5,0.0,0.0
2018,5,31,5,0,2.0,7.0,6.2,12.6,7.0,7.41,0.0
2018,5,31,5,15,1.0,16.0,6.2,12.65,16.0,14.67,0.0
2018,5,31,5,30,0.0,25.0,6.2,12.7,25.0,22.04,12.1
2018,5,31,5,45,1.0,41.0,6.2,12.75,41.0,38.67,26.96
2018,5,31,6,0,2.0,57.0,6.2,12.8,57.0,55.41,41.74
2018,5,31,6,15,2.0,68.5,6.3,12.9,69.0,65.65,50.82
2018,5,31,6,30,2.0,80.0,6.4,13.0,81.0,76.01,59.8
2018,5,31,6,45,3.5,101.5,6.45,13.1,103.0,98.8,79.25
2018,5,31,7,0,5.0,123.0,6.5,13.2,125.0,121.43,98.28
2018,5,31,7,15,12.5,145.5,6.5,13.25,151.5,150.27,122.57
2018,5,31,7,30,20.0,168.0,6.5,13.3,178.0,179.26,146.68
2018,5,31,7,45,20.0,186.0,6.5,13.4,196.5,196.46,160.37
2018,5,31,8,0,20.0,204.0,6.5,13.5,215.0,213.52,173.82
2018,5,31,8,15,79.0,241.5,6.5,13.6,292.5,326.03,267.37
2018,5,31,8,30,138.0,279.0,6.5,13.7,370.0,442.75,361.69
2018,5,31,8,45,251.0,286.5,6.55,13.8,465.0,579.24,471.31
2018,5,31,9,0,364.0,294.0,6.6,13.9,560.0,697.97,564.48
2018,5,31,9,15,553.0,233.5,6.65,14.0,662.0,836.4,673.23
2018,5,31,9,30,742.0,173.0,6.7,14.1,764.0,963.84,767.52
2018,5,31,9,45,802.0,151.5,6.8,14.2,814.5,987.91,783.48
2018,5,31,10,0,862.0,130.0,6.9,14.3,865.0,1004.79,794.75
2018,5,31,10,15,869.0,131.0,6.9,14.35,892.0,1001.09,790.79
2018,5,31,10,30,876.0,132.0,6.9,14.4,919.0,994.18,784.74
2018,5,31,10,45,881.0,133.0,6.95,14.45,939.5,982.14,775.36
2018,5,31,11,0,886.0,134.0,7.0,14.5,960.0,966.96,763.83
2018,5,31,11,15,889.0,135.0,7.05,14.55,973.5,946.87,748.79
2018,5,31,11,30,892.0,136.0,7.1,14.6,987.0,923.87,731.7
2018,5,31,11,45,893.5,136.5,7.1,14.6,993.5,896.37,711.27
2018,5,31,12,0,895.0,137.0,7.1,14.6,1000.0,866.37,689.0
2018,5,31,12,15,892.0,138.5,7.05,14.65,997.0,831.3,662.63
2018,5,31,12,30,889.0,140.0,7.0,14.7,994.0,794.34,634.82
2018,5,31,12,45,882.0,143.0,6.95,14.7,983.5,754.0,603.5
2018,5,31,13,0,875.0,146.0,6.9,14.7,973.0,712.37,569.91
2018,5,31,13,15,872.5,145.0,6.8,14.7,957.5,669.4,534.72
2018,5,31,13,30,870.0,144.0,6.7,14.7,942.0,625.18,497.9
2018,5,31,13,45,866.5,141.0,6.65,14.7,919.0,577.85,458.04
2018,5,31,14,0,863.0,138.0,6.6,14.7,896.0,529.71,416.64
2018,5,31,14,15,855.5,136.5,6.55,14.7,866.0,480.25,373.29
2018,5,31,14,30,848.0,135.0,6.5,14.7,836.0,425.45,324.88
2018,5,31,14,45,840.5,131.5,6.45,14.65,801.0,373.71,278.11
2018,5,31,15,0,833.0,128.0,6.4,14.6,766.0,322.41,231.28
2018,5,31,15,15,819.5,125.5,6.4,14.6,725.0,271.11,185.0
2018,5,31,15,30,806.0,123.0,6.4,14.6,684.0,221.24,141.67
2018,5,31,15,45,790.0,119.5,6.45,14.45,639.0,171.98,102.98
2018,5,31,16,0,774.0,116.0,6.5,14.3,594.0,124.78,73.42
2018,5,31,16,15,751.5,112.5,6.45,14.2,545.5,71.93,57.7
2018,5,31,16,30,729.0,109.0,6.4,14.1,497.0,69.18,55.53
2018,5,31,16,45,699.5,104.0,6.4,14.0,446.5,68.08,54.77
2018,5,31,17,0,670.0,99.0,6.4,13.9,396.0,66.86,53.9
2018,5,31,17,15,629.5,93.5,6.35,13.75,345.0,65.07,52.51
2018,5,31,17,30,589.0,88.0,6.3,13.6,294.0,63.19,50.99
2018,5,31,17,45,533.0,81.5,6.3,13.45,245.0,60.34,48.5
2018,5,31,18,0,477.0,75.0,6.3,13.3,196.0,57.42,45.81
2018,5,31,18,15,397.0,65.5,6.2,13.15,151.0,49.52,38.48
2018,5,31,18,30,317.0,56.0,6.1,13.0,106.0,42.99,32.14
2018,5,31,18,45,215.5,42.5,5.95,12.85,71.0,33.08,22.28
2018,5,31,19,0,114.0,29.0,5.8,12.7,36.0,23.15,4.09
2018,5,31,19,15,59.5,16.5,5.7,12.65,20.0,15.01,0.0
2018,5,31,19,30,5.0,4.0,5.6,12.6,4.0,0.0,0.0
2018,5,31,19,45,2.5,2.0,5.5,12.6,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.1,12.55,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,1,4,45,26.0,6.5,3.85,12.2,7.0,0.0,0.0
2018,6,1,5,0,52.0,13.0,3.9,12.3,14.0,39.08,0.0
2018,6,1,5,15,147.5,27.0,3.8,12.4,40.5,144.74,46.62
2018,6,1,5,30,243.0,41.0,3.7,12.5,67.0,237.36,187.3
2018,6,1,5,45,337.5,50.5,3.65,12.6,107.5,318.25,263.67
2018,6,1,6,0,432.0,60.0,3.6,12.7,148.0,412.09,345.76
2018,6,1,6,15,496.0,67.5,3.45,12.85,195.5,486.32,408.88
2018,6,1,6,30,560.0,75.0,3.3,13.0,243.0,563.85,470.96
2018,6,1,6,45,605.5,80.5,3.15,13.15,293.0,626.74,518.86
2018,6,1,7,0,651.0,86.0,3.0,13.3,343.0,690.8,565.76
2018,6,1,7,15,684.5,90.0,2.9,13.55,393.5,743.15,602.15
2018,6,1,7,30,718.0,94.0,2.8,13.8,444.0,795.2,637.2
2018,6,1,7,45,744.5,97.0,2.65,14.05,493.5,834.06,661.36
2018,6,1,8,0,771.0,100.0,2.5,14.3,543.0,876.65,687.56
2018,6,1,8,15,790.5,102.5,2.45,14.6,590.0,910.13,707.42
2018,6,1,8,30,810.0,105.0,2.4,14.9,637.0,941.4,725.53
2018,6,1,8,45,825.5,106.5,2.35,15.15,680.0,965.04,738.36
2018,6,1,9,0,841.0,108.0,2.3,15.4,723.0,975.37,742.18
2018,6,1,9,15,856.5,108.0,2.3,15.65,763.0,991.82,750.89
2018,6,1,9,30,872.0,108.0,2.3,15.9,803.0,1005.34,757.63
2018,6,1,9,45,889.0,105.0,2.3,16.15,839.0,1013.99,761.25
2018,6,1,10,0,906.0,102.0,2.3,16.4,875.0,1019.47,762.94
2018,6,1,10,15,912.0,103.0,2.4,16.6,902.0,1015.02,759.49
2018,6,1,10,30,918.0,104.0,2.5,16.8,929.0,1007.25,754.04
2018,6,1,10,45,922.0,105.0,2.55,17.05,949.5,994.25,744.57
2018,6,1,11,0,926.0,106.0,2.6,17.3,970.0,978.03,733.08
2018,6,1,11,15,929.0,106.0,2.75,17.5,983.0,956.78,719.34
2018,6,1,11,30,932.0,106.0,2.9,17.7,996.0,932.54,703.52
2018,6,1,11,45,933.0,106.0,3.0,17.9,1001.5,903.73,684.09
2018,6,1,12,0,934.0,106.0,3.1,18.1,1007.0,872.33,662.8
2018,6,1,12,15,933.5,106.5,3.25,18.25,1005.5,837.74,639.57
2018,6,1,12,30,933.0,107.0,3.4,18.4,1004.0,800.96,614.56
2018,6,1,12,45,931.5,106.0,3.6,18.5,994.5,760.19,586.74
2018,6,1,13,0,930.0,105.0,3.8,18.6,985.0,717.66,555.38
2018,6,1,13,15,927.0,104.0,3.95,18.6,968.5,672.56,521.07
2018,6,1,13,30,924.0,103.0,4.1,18.6,952.0,626.12,484.79
2018,6,1,13,45,919.0,102.5,4.3,18.65,928.5,577.83,446.15
2018,6,1,14,0,914.0,102.0,4.5,18.7,905.0,528.72,405.85
2018,6,1,14,15,907.0,101.0,4.7,18.6,875.0,477.75,363.06
2018,6,1,14,30,900.0,100.0,4.9,18.5,845.0,426.57,318.82
2018,6,1,14,45,891.0,98.5,5.05,18.45,809.5,374.34,272.61
2018,6,1,15,0,882.0,97.0,5.2,18.4,774.0,322.52,226.13
2018,6,1,15,15,870.0,95.5,5.2,18.4,733.0,270.61,179.81
2018,6,1,15,30,858.0,94.0,5.2,18.4,692.0,219.81,136.09
2018,6,1,15,45,843.0,92.0,5.5,18.1,647.0,169.59,97.15
2018,6,1,16,0,828.0,90.0,5.8,17.8,602.0,121.13,67.19
2018,6,1,16,15,808.0,87.0,5.85,17.55,553.5,64.03,50.09
2018,6,1,16,30,788.0,84.0,5.9,17.3,505.0,59.04,46.0
2018,6,1,16,45,762.0,81.0,5.95,17.05,455.0,58.4,45.66
2018,6,1,17,0,736.0,78.0,6.0,16.8,405.0,57.73,45.27
2018,6,1,17,15,701.0,73.5,5.95,16.5,354.0,55.77,43.74
2018,6,1,17,30,666.0,69.0,5.9,16.2,303.0,49.0,37.91
2018,6,1,17,45,616.5,64.0,5.8,15.85,253.5,46.64,35.9
2018,6,1,18,0,567.0,59.0,5.7,15.5,204.0,44.23,33.73
2018,6,1,18,15,494.0,52.5,5.45,15.25,158.5,40.43,30.15
2018,6,1,18,30,421.0,46.0,5.2,15.0,113.0,36.59,26.34
2018,6,1,18,45,310.0,36.5,4.9,14.75,76.5,29.85,19.48
2018,6,1,19,0,199.0,27.0,4.6,14.5,40.0,21.36,4.43
2018,6,1,19,15,110.5,16.0,4.35,14.4,22.0,14.55,0.0
2018,6,1,19,30,22.0,5.0,4.1,14.3,4.0,0.0,0.0
2018,6,1,19,45,11.0,2.5,3.85,14.25,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
