Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,2,4,45,43.0,7.0,1.7,13.1,8.0,0.0,0.0
2018,6,2,5,0,86.0,14.0,1.6,13.2,16.0,57.82,0.0
2018,6,2,5,15,200.0,25.0,1.6,13.4,43.5,171.62,60.97
2018,6,2,5,30,314.0,36.0,1.6,13.6,71.0,273.39,214.47
2018,6,2,5,45,406.5,44.5,1.55,13.8,113.0,358.76,293.11
2018,6,2,6,0,499.0,53.0,1.5,14.0,155.0,451.07,371.38
2018,6,2,6,15,560.0,58.5,1.5,14.2,203.0,522.5,429.3
2018,6,2,6,30,621.0,64.0,1.5,14.4,251.0,597.11,486.57
2018,6,2,6,45,663.5,68.0,1.5,14.65,301.0,657.33,530.41
2018,6,2,7,0,706.0,72.0,1.5,14.9,351.0,714.38,570.25
2018,6,2,7,15,736.0,76.0,1.55,15.2,402.0,765.65,604.94
2018,6,2,7,30,766.0,80.0,1.6,15.5,453.0,816.26,638.27
2018,6,2,7,45,789.0,82.5,1.7,15.85,502.5,857.44,664.74
2018,6,2,8,0,812.0,85.0,1.8,16.2,552.0,897.01,689.79
2018,6,2,8,15,829.5,87.5,1.9,16.6,599.0,919.52,702.8
2018,6,2,8,30,847.0,90.0,2.0,17.0,646.0,949.47,720.98
2018,6,2,8,45,860.5,91.5,2.1,17.4,689.0,971.76,733.85
2018,6,2,9,0,874.0,93.0,2.2,17.8,732.0,991.29,744.97
2018,6,2,9,15,881.0,96.5,2.25,18.15,770.0,1003.65,750.97
2018,6,2,9,30,888.0,100.0,2.3,18.5,808.0,1012.81,755.03
2018,6,2,9,45,890.5,104.5,2.3,18.8,839.5,1015.26,754.41
2018,6,2,10,0,893.0,109.0,2.3,19.1,871.0,1014.36,751.81
2018,6,2,10,15,898.5,110.0,2.35,19.35,897.5,1009.42,747.45
2018,6,2,10,30,904.0,111.0,2.4,19.6,924.0,1001.23,741.12
2018,6,2,10,45,907.5,112.5,2.45,19.85,944.0,988.36,731.86
2018,6,2,11,0,911.0,114.0,2.5,20.1,964.0,972.32,720.64
2018,6,2,11,15,913.5,114.5,2.55,20.3,977.0,951.29,706.34
2018,6,2,11,30,916.0,115.0,2.6,20.5,990.0,927.34,690.16
2018,6,2,11,45,917.0,115.5,2.65,20.65,996.0,899.29,671.37
2018,6,2,12,0,918.0,116.0,2.7,20.8,1002.0,868.68,650.82
2018,6,2,12,15,920.5,114.5,2.8,20.9,1001.5,835.16,628.64
2018,6,2,12,30,923.0,113.0,2.9,21.0,1001.0,799.35,604.69
2018,6,2,12,45,926.0,110.0,2.95,21.1,994.0,760.51,578.12
2018,6,2,13,0,929.0,107.0,3.0,21.2,987.0,719.61,548.03
2018,6,2,13,15,925.0,106.5,3.15,21.15,970.0,674.35,514.58
2018,6,2,13,30,921.0,106.0,3.3,21.1,953.0,627.84,479.2
2018,6,2,13,45,915.5,105.5,3.45,21.05,929.5,579.44,441.33
2018,6,2,14,0,910.0,105.0,3.6,21.0,906.0,530.28,401.68
2018,6,2,14,15,903.0,104.0,3.7,20.9,876.0,479.52,359.61
2018,6,2,14,30,896.0,103.0,3.8,20.8,846.0,428.55,316.2
2018,6,2,14,45,886.5,101.5,3.9,20.65,810.0,376.37,270.94
2018,6,2,15,0,877.0,100.0,4.0,20.5,774.0,324.64,225.39
2018,6,2,15,15,865.0,98.0,4.0,20.5,733.0,272.65,179.69
2018,6,2,15,30,853.0,96.0,4.0,20.5,692.0,221.76,136.45
2018,6,2,15,45,837.0,94.5,4.15,20.15,647.0,172.01,98.24
2018,6,2,16,0,821.0,93.0,4.3,19.8,602.0,114.56,60.97
2018,6,2,16,15,801.0,90.0,4.3,19.55,553.5,67.44,52.59
2018,6,2,16,30,781.0,87.0,4.3,19.3,505.0,61.03,47.33
2018,6,2,16,45,754.0,84.0,4.25,19.05,455.0,60.49,47.08
2018,6,2,17,0,727.0,81.0,4.2,18.8,405.0,59.91,46.79
2018,6,2,17,15,691.5,76.5,4.1,18.45,354.0,52.82,40.81
2018,6,2,17,30,656.0,72.0,4.0,18.1,303.0,51.11,39.47
2018,6,2,17,45,606.0,67.0,3.9,17.75,254.0,48.86,37.58
2018,6,2,18,0,556.0,62.0,3.8,17.4,205.0,46.56,35.53
2018,6,2,18,15,481.5,55.0,3.6,17.05,159.5,42.45,31.72
2018,6,2,18,30,407.0,48.0,3.4,16.7,114.0,38.27,27.64
2018,6,2,18,45,297.5,38.0,3.25,16.35,77.5,31.15,20.52
2018,6,2,19,0,188.0,28.0,3.1,16.0,41.0,22.13,5.75
2018,6,2,19,15,104.0,16.5,2.95,15.85,22.5,15.01,0.0
2018,6,2,19,30,20.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,6,2,19,45,10.0,2.5,2.7,15.55,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,3,4,45,37.5,7.0,2.3,13.5,8.0,0.0,0.0
2018,6,3,5,0,75.0,14.0,2.4,13.6,16.0,52.06,0.0
2018,6,3,5,15,184.0,26.0,2.35,13.8,43.0,164.41,62.28
2018,6,3,5,30,293.0,38.0,2.3,14.0,70.0,262.05,206.11
2018,6,3,5,45,385.5,46.5,2.3,14.15,111.5,347.13,284.71
2018,6,3,6,0,478.0,55.0,2.3,14.3,153.0,438.78,363.48
2018,6,3,6,15,540.5,60.5,2.25,14.55,200.5,510.66,422.66
2018,6,3,6,30,603.0,66.0,2.2,14.8,248.0,585.78,481.02
2018,6,3,6,45,647.0,70.5,2.1,15.05,298.5,647.34,526.17
2018,6,3,7,0,691.0,75.0,2.0,15.3,349.0,710.03,570.24
2018,6,3,7,15,722.5,78.5,2.05,15.6,399.5,756.99,602.16
2018,6,3,7,30,754.0,82.0,2.1,15.9,450.0,807.98,636.27
2018,6,3,7,45,777.5,85.0,2.1,16.15,499.5,850.01,662.91
2018,6,3,8,0,801.0,88.0,2.1,16.4,549.0,890.46,688.01
2018,6,3,8,15,818.5,90.5,2.2,16.6,596.0,922.61,708.2
2018,6,3,8,30,836.0,93.0,2.3,16.8,643.0,942.41,719.92
2018,6,3,8,45,849.5,95.0,2.35,17.05,686.0,965.13,733.14
2018,6,3,9,0,863.0,97.0,2.4,17.3,729.0,985.12,744.48
2018,6,3,9,15,872.0,99.5,2.5,17.4,767.0,998.25,752.26
2018,6,3,9,30,881.0,102.0,2.6,17.5,805.0,1008.26,758.12
2018,6,3,9,45,819.0,140.0,2.7,17.65,815.0,993.39,747.35
2018,6,3,10,0,757.0,178.0,2.8,17.8,825.0,962.73,726.25
2018,6,3,10,15,642.5,243.5,2.95,17.9,804.5,913.03,692.32
2018,6,3,10,30,528.0,309.0,3.1,18.0,784.0,849.5,645.36
2018,6,3,10,45,404.5,366.5,3.2,18.05,735.0,772.1,587.81
2018,6,3,11,0,281.0,424.0,3.3,18.1,686.0,686.62,523.76
2018,6,3,11,15,272.0,440.0,3.4,18.15,696.5,679.3,518.38
2018,6,3,11,30,263.0,456.0,3.5,18.2,707.0,670.66,511.58
2018,6,3,11,45,300.5,447.5,3.6,18.25,736.0,678.6,518.16
2018,6,3,12,0,338.0,439.0,3.7,18.3,765.0,683.64,522.45
2018,6,3,12,15,326.5,440.0,3.85,18.25,754.5,654.97,501.65
2018,6,3,12,30,315.0,441.0,4.0,18.2,744.0,626.35,480.84
2018,6,3,12,45,445.0,381.5,4.1,18.15,805.5,648.22,499.51
2018,6,3,13,0,575.0,322.0,4.2,18.1,867.0,661.52,510.8
2018,6,3,13,15,674.5,264.5,4.35,17.95,893.0,643.08,498.27
2018,6,3,13,30,774.0,207.0,4.5,17.8,919.0,621.21,482.16
2018,6,3,13,45,742.0,216.0,4.6,17.7,884.5,567.96,440.11
2018,6,3,14,0,710.0,225.0,4.7,17.6,850.0,518.24,399.97
2018,6,3,14,15,765.0,187.0,4.8,17.45,840.0,478.45,366.27
2018,6,3,14,30,820.0,149.0,4.9,17.3,830.0,428.91,323.35
2018,6,3,14,45,829.5,135.0,4.95,17.2,798.5,376.48,277.08
2018,6,3,15,0,839.0,121.0,5.0,17.1,767.0,322.92,229.04
2018,6,3,15,15,843.0,110.5,5.0,17.1,730.0,277.71,187.54
2018,6,3,15,30,847.0,100.0,5.0,17.1,693.0,224.87,141.37
2018,6,3,15,45,832.0,97.5,5.1,16.8,648.0,174.84,102.1
2018,6,3,16,0,817.0,95.0,5.2,16.5,603.0,117.1,63.61
2018,6,3,16,15,797.5,92.0,5.25,16.3,555.0,70.19,55.68
2018,6,3,16,30,778.0,89.0,5.3,16.1,507.0,62.37,49.12
2018,6,3,16,45,753.0,85.5,5.3,15.95,457.5,61.53,48.59
2018,6,3,17,0,728.0,82.0,5.3,15.8,408.0,60.63,48.0
2018,6,3,17,15,693.0,77.5,5.3,15.55,357.0,53.49,41.89
2018,6,3,17,30,658.0,73.0,5.3,15.3,306.0,51.81,40.54
2018,6,3,17,45,608.5,68.0,5.25,15.05,256.5,49.59,38.65
2018,6,3,18,0,559.0,63.0,5.2,14.8,207.0,47.32,36.6
2018,6,3,18,15,486.5,56.0,5.1,14.6,161.5,43.25,32.76
2018,6,3,18,30,414.0,49.0,5.0,14.4,116.0,39.11,28.66
2018,6,3,18,45,307.0,38.5,4.9,14.25,79.0,31.55,21.11
2018,6,3,19,0,200.0,28.0,4.8,14.1,42.0,22.12,6.7
2018,6,3,19,15,111.5,17.0,4.7,14.05,23.5,15.46,0.0
2018,6,3,19,30,23.0,6.0,4.6,14.0,5.0,0.0,0.0
2018,6,3,19,45,11.5,3.0,4.5,13.9,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.65,13.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,4,4,45,46.5,7.5,5.95,13.35,8.5,0.0,0.0
2018,6,4,5,0,93.0,15.0,6.1,13.4,17.0,62.42,0.0
2018,6,4,5,15,209.5,26.0,6.25,13.55,45.0,179.15,72.54
2018,6,4,5,30,326.0,37.0,6.4,13.7,73.0,281.68,224.33
2018,6,4,5,45,417.0,44.5,6.5,13.85,115.0,365.69,304.41
2018,6,4,6,0,508.0,52.0,6.6,14.0,157.0,456.11,385.0
2018,6,4,6,15,567.0,58.0,6.7,14.2,205.0,526.99,445.95
2018,6,4,6,30,626.0,64.0,6.8,14.4,253.0,600.98,506.82
2018,6,4,6,45,666.5,68.5,6.85,14.55,303.0,660.46,553.97
2018,6,4,7,0,707.0,73.0,6.9,14.7,353.0,716.52,596.99
2018,6,4,7,15,718.0,80.5,6.85,14.8,398.5,755.55,625.39
2018,6,4,7,30,729.0,88.0,6.8,14.9,444.0,792.86,651.86
2018,6,4,7,45,646.5,123.5,6.75,15.0,464.0,781.29,640.31
2018,6,4,8,0,564.0,159.0,6.7,15.1,484.0,755.79,618.3
2018,6,4,8,15,505.0,196.5,6.65,15.2,505.5,741.84,604.2
2018,6,4,8,30,446.0,234.0,6.6,15.3,527.0,730.92,591.68
2018,6,4,8,45,445.5,251.5,6.6,15.45,561.0,751.39,605.07
2018,6,4,9,0,445.0,269.0,6.6,15.6,595.0,769.66,616.65
2018,6,4,9,15,452.5,282.5,6.55,15.65,629.0,789.43,629.7
2018,6,4,9,30,460.0,296.0,6.5,15.7,663.0,807.03,641.12
2018,6,4,9,45,474.5,307.0,6.5,15.8,699.5,826.78,654.41
2018,6,4,10,0,489.0,318.0,6.5,15.9,736.0,844.12,665.9
2018,6,4,10,15,567.5,291.5,6.5,15.9,791.0,883.94,696.41
2018,6,4,10,30,646.0,265.0,6.5,15.9,846.0,923.72,726.38
2018,6,4,10,45,687.0,243.5,6.55,15.95,874.0,925.28,727.86
2018,6,4,11,0,728.0,222.0,6.6,16.0,902.0,922.92,725.66
2018,6,4,11,15,829.5,167.0,6.6,16.0,952.5,934.36,733.55
2018,6,4,11,30,931.0,112.0,6.6,16.0,1003.0,939.16,736.64
2018,6,4,11,45,932.0,112.5,6.65,16.0,1009.0,910.85,716.01
2018,6,4,12,0,933.0,113.0,6.7,16.0,1015.0,879.93,693.6
2018,6,4,12,15,932.5,113.0,6.8,16.0,1013.0,844.96,668.33
2018,6,4,12,30,932.0,113.0,6.9,16.0,1011.0,807.85,641.33
2018,6,4,12,45,930.0,113.0,6.95,16.0,1002.0,767.66,611.69
2018,6,4,13,0,928.0,113.0,7.0,16.0,993.0,725.74,578.59
2018,6,4,13,15,925.0,112.0,7.0,15.95,976.5,680.78,542.34
2018,6,4,13,30,922.0,111.0,7.0,15.9,960.0,634.5,504.3
2018,6,4,13,45,909.5,114.5,7.05,15.9,934.5,585.4,463.15
2018,6,4,14,0,897.0,118.0,7.1,15.9,909.0,536.1,420.94
2018,6,4,14,15,882.0,121.0,7.1,15.85,877.0,485.36,376.71
2018,6,4,14,30,867.0,124.0,7.1,15.8,845.0,435.13,332.01
2018,6,4,14,45,870.0,115.5,7.1,15.75,812.5,383.52,285.2
2018,6,4,15,0,873.0,107.0,7.1,15.7,780.0,331.18,237.15
2018,6,4,15,15,863.5,104.0,7.1,15.7,739.5,279.24,189.94
2018,6,4,15,30,854.0,101.0,7.1,15.7,699.0,228.17,145.04
2018,6,4,15,45,838.5,98.0,7.15,15.45,653.5,177.38,104.55
2018,6,4,16,0,823.0,95.0,7.2,15.2,608.0,118.93,64.91
2018,6,4,16,15,802.5,93.0,7.15,15.05,560.0,72.38,48.02
2018,6,4,16,30,782.0,91.0,7.1,14.9,512.0,63.77,50.59
2018,6,4,16,45,755.0,87.5,7.1,14.75,461.5,62.97,50.09
2018,6,4,17,0,728.0,84.0,7.1,14.6,411.0,62.12,49.54
2018,6,4,17,15,691.5,80.0,7.1,14.45,360.0,55.21,43.6
2018,6,4,17,30,655.0,76.0,7.1,14.3,309.0,53.98,42.64
2018,6,4,17,45,496.0,80.5,7.05,14.1,241.0,58.92,47.12
2018,6,4,18,0,337.0,85.0,7.0,13.9,173.0,62.41,50.17
2018,6,4,18,15,236.0,71.0,6.9,13.75,126.0,55.22,43.49
2018,6,4,18,30,135.0,57.0,6.8,13.6,79.0,44.65,33.62
2018,6,4,18,45,137.5,42.5,6.7,13.45,58.5,33.77,23.13
2018,6,4,19,0,140.0,28.0,6.6,13.3,38.0,22.02,7.41
2018,6,4,19,15,79.5,16.5,6.55,13.25,21.5,15.01,0.0
2018,6,4,19,30,19.0,5.0,6.5,13.2,5.0,0.0,0.0
2018,6,4,19,45,9.5,2.5,6.4,13.15,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.2,13.05,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.85,12.95,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.8,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.4,12.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.45,12.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.75,12.45,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.15,12.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,6,5,4,45,26.0,7.0,6.45,12.6,7.5,0.0,0.0
2018,6,5,5,0,52.0,14.0,6.6,12.7,15.0,40.01,0.0
2018,6,5,5,15,146.0,28.5,6.65,12.8,42.5,147.2,61.39
2018,6,5,5,30,240.0,43.0,6.7,12.9,70.0,238.03,189.55
2018,6,5,5,45,276.5,55.0,6.75,13.0,101.0,284.4,236.85
2018,6,5,6,0,313.0,67.0,6.8,13.1,132.0,334.38,283.11
2018,6,5,6,15,254.0,89.5,6.75,13.2,151.5,314.84,267.86
2018,6,5,6,30,195.0,112.0,6.7,13.3,171.0,304.74,258.6
2018,6,5,6,45,247.0,127.5,6.65,13.4,216.5,369.99,314.14
2018,6,5,7,0,299.0,143.0,6.6,13.5,262.0,438.1,370.67
2018,6,5,7,15,346.5,156.0,6.55,13.65,312.0,501.34,421.85
2018,6,5,7,30,394.0,169.0,6.5,13.8,362.0,585.36,488.04
2018,6,5,7,45,425.5,181.0,6.4,13.9,409.0,635.86,526.37
2018,6,5,8,0,457.0,193.0,6.3,14.0,456.0,686.13,563.89
2018,6,5,8,15,484.0,201.0,6.25,14.1,500.5,726.77,593.57
2018,6,5,8,30,511.0,209.0,6.2,14.2,545.0,766.38,622.09
2018,6,5,8,45,490.5,234.5,6.1,14.35,574.5,777.23,626.77
2018,6,5,9,0,470.0,260.0,6.0,14.5,604.0,784.95,629.27
2018,6,5,9,15,436.0,290.0,5.95,14.55,622.5,780.96,623.12
2018,6,5,9,30,402.0,320.0,5.9,14.6,641.0,773.94,614.92
2018,6,5,9,45,432.5,322.0,5.8,14.7,680.5,800.33,633.54
2018,6,5,10,0,463.0,324.0,5.7,14.8,720.0,824.53,650.23
2018,6,5,10,15,419.5,349.5,5.7,14.8,717.0,796.67,627.19
2018,6,5,10,30,376.0,375.0,5.7,14.8,714.0,755.04,594.53
2018,6,5,10,45,550.0,298.0,5.65,14.85,806.0,845.15,665.16
2018,6,5,11,0,724.0,221.0,5.6,14.9,898.0,918.63,720.74
2018,6,5,11,15,662.5,262.0,5.6,14.85,888.0,878.42,689.62
2018,6,5,11,30,601.0,303.0,5.6,14.8,878.0,836.2,656.58
2018,6,5,11,45,604.5,312.0,5.6,14.8,893.5,821.56,645.29
2018,6,5,12,0,608.0,321.0,5.6,14.8,909.0,804.58,632.07
2018,6,5,12,15,615.0,317.0,5.65,14.75,911.0,777.53,612.02
2018,6,5,12,30,622.0,313.0,5.7,14.7,913.0,748.75,590.46
2018,6,5,12,45,547.0,348.0,5.75,14.7,872.0,695.35,548.31
2018,6,5,13,0,472.0,383.0,5.8,14.7,831.0,641.75,505.93
2018,6,5,13,15,469.0,375.0,5.85,14.65,813.5,604.91,477.4
2018,6,5,13,30,466.0,367.0,5.9,14.6,796.0,568.04,448.29
2018,6,5,13,45,612.5,278.5,5.95,14.6,828.0,547.9,432.66
2018,6,5,14,0,759.0,190.0,6.0,14.6,860.0,521.21,409.79
2018,6,5,14,15,830.0,149.0,6.0,14.6,859.0,480.14,373.49
2018,6,5,14,30,901.0,108.0,6.0,14.6,858.0,437.94,334.4
2018,6,5,14,45,893.0,106.0,5.95,14.6,822.5,385.7,287.0
2018,6,5,15,0,885.0,104.0,5.9,14.6,787.0,333.75,239.39
2018,6,5,15,15,873.0,102.5,5.9,14.6,746.0,281.72,192.11
2018,6,5,15,30,861.0,101.0,5.9,14.6,705.0,230.77,147.28
2018,6,5,15,45,845.5,98.5,5.9,14.5,659.5,179.96,106.52
2018,6,5,16,0,830.0,96.0,5.9,14.4,614.0,121.52,66.57
2018,6,5,16,15,809.0,93.5,5.9,14.35,565.0,74.24,48.67
2018,6,5,16,30,788.0,91.0,5.9,14.3,516.0,63.77,50.7
2018,6,5,16,45,760.0,88.0,5.9,14.2,465.5,63.33,50.51
2018,6,5,17,0,732.0,85.0,5.9,14.1,415.0,62.86,50.3
2018,6,5,17,15,695.0,81.0,5.9,13.95,363.5,55.9,44.3
2018,6,5,17,30,658.0,77.0,5.9,13.8,312.0,54.69,43.36
2018,6,5,17,45,604.0,72.0,5.9,13.6,261.5,52.58,41.55
2018,6,5,18,0,550.0,67.0,5.9,13.4,211.0,50.45,39.61
2018,6,5,18,15,475.0,59.5,5.8,13.25,165.0,46.09,35.49
2018,6,5,18,30,400.0,52.0,5.7,13.1,119.0,41.64,31.08
2018,6,5,18,45,292.5,41.0,5.65,12.95,81.5,31.91,21.66
2018,6,5,19,0,185.0,30.0,5.6,12.8,44.0,23.66,9.11
2018,6,5,19,15,103.0,17.5,5.55,12.75,24.5,15.92,0.0
2018,6,5,19,30,21.0,5.0,5.5,12.7,5.0,0.0,0.0
2018,6,5,19,45,10.5,2.5,5.45,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,6,4,45,25.0,7.0,5.1,13.05,7.5,0.0,0.0
2018,6,6,5,0,50.0,14.0,5.1,13.1,15.0,38.95,0.0
2018,6,6,5,15,57.0,23.5,5.15,13.2,27.5,76.9,30.45
2018,6,6,5,30,64.0,33.0,5.2,13.3,40.0,85.86,65.1
2018,6,6,5,45,50.5,49.5,5.25,13.35,57.0,99.15,78.86
2018,6,6,6,0,37.0,66.0,5.3,13.4,74.0,98.49,79.24
2018,6,6,6,15,23.0,58.0,5.3,13.5,63.5,74.32,58.85
2018,6,6,6,30,9.0,50.0,5.3,13.6,53.0,51.14,38.68
2018,6,6,6,45,10.5,60.0,5.3,13.7,64.0,61.56,47.64
2018,6,6,7,0,12.0,70.0,5.3,13.8,75.0,76.86,60.62
2018,6,6,7,15,18.0,112.0,5.35,13.95,120.5,127.5,103.38
2018,6,6,7,30,24.0,154.0,5.4,14.1,166.0,179.52,146.5
2018,6,6,7,45,12.0,147.0,5.4,14.2,153.0,147.51,118.87
2018,6,6,8,0,0.0,140.0,5.4,14.3,140.0,128.1,101.82
2018,6,6,8,15,4.0,170.5,5.4,14.4,173.0,161.55,129.24
2018,6,6,8,30,8.0,201.0,5.4,14.5,206.0,195.08,156.35
2018,6,6,8,45,29.0,249.5,5.45,14.65,270.5,280.07,225.31
2018,6,6,9,0,50.0,298.0,5.5,14.8,335.0,351.66,282.16
2018,6,6,9,15,61.0,326.0,5.55,14.85,373.5,389.89,311.76
2018,6,6,9,30,72.0,354.0,5.6,14.9,412.0,427.39,340.58
2018,6,6,9,45,101.5,382.5,5.6,14.95,467.5,483.09,383.84
2018,6,6,10,0,131.0,411.0,5.6,15.0,523.0,553.76,437.69
2018,6,6,10,15,120.5,419.0,5.65,15.05,524.5,544.61,429.47
2018,6,6,10,30,110.0,427.0,5.7,15.1,526.0,535.04,421.26
2018,6,6,10,45,153.5,435.5,5.75,15.15,577.0,577.37,454.34
2018,6,6,11,0,197.0,444.0,5.8,15.2,628.0,617.23,485.06
2018,6,6,11,15,268.5,438.5,5.85,15.25,693.0,675.4,530.0
2018,6,6,11,30,340.0,433.0,5.9,15.3,758.0,718.63,563.34
2018,6,6,11,45,497.5,348.5,5.9,15.3,828.0,764.89,601.63
2018,6,6,12,0,655.0,264.0,5.9,15.3,898.0,795.18,627.51
2018,6,6,12,15,757.0,208.5,5.95,15.35,940.0,794.41,628.71
2018,6,6,12,30,859.0,153.0,6.0,15.4,982.0,786.89,624.03
2018,6,6,12,45,848.5,158.0,6.0,15.4,970.5,746.8,593.05
2018,6,6,13,0,838.0,163.0,6.0,15.4,959.0,708.62,562.58
2018,6,6,13,15,833.5,162.5,6.0,15.4,943.0,665.17,527.84
2018,6,6,13,30,829.0,162.0,6.0,15.4,927.0,620.77,491.69
2018,6,6,13,45,822.0,161.0,5.95,15.4,903.5,573.85,452.73
2018,6,6,14,0,815.0,160.0,5.9,15.4,880.0,526.58,412.67
2018,6,6,14,15,806.0,158.5,5.95,15.35,850.5,477.87,370.85
2018,6,6,14,30,797.0,157.0,6.0,15.3,821.0,429.4,328.28
2018,6,6,14,45,785.0,155.5,6.0,15.25,786.0,380.33,284.49
2018,6,6,15,0,773.0,154.0,6.0,15.2,751.0,332.2,241.05
2018,6,6,15,15,758.5,151.0,6.0,15.2,711.0,283.49,197.45
2018,6,6,15,30,744.0,148.0,6.0,15.2,671.0,228.74,150.34
2018,6,6,15,45,723.5,144.5,6.15,15.0,626.0,181.54,112.84
2018,6,6,16,0,703.0,141.0,6.3,14.8,581.0,136.88,83.32
2018,6,6,16,15,677.5,137.0,6.35,14.65,533.5,94.46,66.0
2018,6,6,16,30,652.0,133.0,6.4,14.5,486.0,84.3,68.64
2018,6,6,16,45,619.5,128.0,6.4,14.35,437.0,83.96,68.63
2018,6,6,17,0,587.0,123.0,6.4,14.2,388.0,83.55,68.54
2018,6,6,17,15,546.0,115.5,6.35,14.05,338.5,81.03,66.56
2018,6,6,17,30,505.0,108.0,6.3,13.9,289.0,76.71,62.93
2018,6,6,17,45,450.0,98.5,6.25,13.75,241.0,71.24,58.16
2018,6,6,18,0,395.0,89.0,6.2,13.6,193.0,65.54,53.03
2018,6,6,18,15,323.0,76.5,6.1,13.45,149.5,57.29,45.42
2018,6,6,18,30,251.0,64.0,6.0,13.3,106.0,48.75,37.32
2018,6,6,18,45,169.5,47.0,5.9,13.2,71.5,37.12,26.14
2018,6,6,19,0,88.0,30.0,5.8,13.1,37.0,24.02,9.91
2018,6,6,19,15,46.5,17.0,5.8,13.1,20.5,15.46,0.0
2018,6,6,19,30,5.0,4.0,5.8,13.1,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.75,13.05,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,13.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,1.5,4.5,4.9,12.75,4.5,0.0,0.0
2018,6,7,5,0,3.0,9.0,4.9,12.8,9.0,9.76,0.0
2018,6,7,5,15,13.0,23.0,4.95,12.9,24.5,34.39,10.85
2018,6,7,5,30,23.0,37.0,5.0,13.0,40.0,57.92,41.84
2018,6,7,5,45,51.0,56.5,5.05,13.1,66.0,111.33,89.1
2018,6,7,6,0,79.0,76.0,5.1,13.2,92.0,155.28,128.26
2018,6,7,6,15,204.0,89.5,5.15,13.35,147.5,277.54,235.0
2018,6,7,6,30,329.0,103.0,5.2,13.5,203.0,413.12,350.08
2018,6,7,6,45,447.0,107.0,5.2,13.65,269.0,523.45,441.61
2018,6,7,7,0,565.0,111.0,5.2,13.8,335.0,648.0,540.24
2018,6,7,7,15,602.5,117.0,5.2,13.95,385.5,704.44,582.01
2018,6,7,7,30,640.0,123.0,5.2,14.1,436.0,760.77,622.98
2018,6,7,7,45,671.0,126.5,5.15,14.25,485.5,807.65,655.68
2018,6,7,8,0,702.0,130.0,5.1,14.4,535.0,853.43,686.99
2018,6,7,8,15,725.0,133.5,5.05,14.5,582.5,890.08,711.18
2018,6,7,8,30,748.0,137.0,5.0,14.6,630.0,924.78,733.71
2018,6,7,8,45,767.0,139.5,4.95,14.75,674.0,945.68,745.94
2018,6,7,9,0,786.0,142.0,4.9,14.9,718.0,970.82,761.27
2018,6,7,9,15,805.0,141.5,5.0,15.0,758.5,989.89,773.55
2018,6,7,9,30,824.0,141.0,5.1,15.1,799.0,1006.01,783.89
2018,6,7,9,45,845.0,136.5,5.25,15.15,836.0,1016.67,791.02
2018,6,7,10,0,866.0,132.0,5.4,15.2,873.0,1013.05,788.22
2018,6,7,10,15,873.5,133.0,5.5,15.25,900.5,1010.09,785.71
2018,6,7,10,30,881.0,134.0,5.6,15.3,928.0,1003.9,781.02
2018,6,7,10,45,887.0,134.5,5.7,15.3,949.0,992.54,772.93
2018,6,7,11,0,893.0,135.0,5.8,15.3,970.0,978.02,762.68
2018,6,7,11,15,898.5,134.5,5.8,15.35,985.0,959.0,748.53
2018,6,7,11,30,904.0,134.0,5.8,15.4,1000.0,937.0,732.33
2018,6,7,11,45,909.5,132.0,5.8,15.4,1007.5,910.8,713.32
2018,6,7,12,0,915.0,130.0,5.8,15.4,1015.0,881.92,692.38
2018,6,7,12,15,913.5,131.0,5.8,15.4,1013.5,847.43,667.33
2018,6,7,12,30,912.0,132.0,5.8,15.4,1012.0,810.91,640.73
2018,6,7,12,45,909.0,131.5,5.8,15.45,1002.0,770.23,610.55
2018,6,7,13,0,906.0,131.0,5.8,15.5,992.0,727.98,577.25
2018,6,7,13,15,903.5,129.5,5.8,15.5,976.0,683.83,542.03
2018,6,7,13,30,901.0,128.0,5.8,15.5,960.0,638.38,505.06
2018,6,7,13,45,898.0,126.0,5.8,15.55,937.5,591.12,465.77
2018,6,7,14,0,895.0,124.0,5.8,15.6,915.0,542.91,424.8
2018,6,7,14,15,889.0,122.0,5.85,15.55,885.5,492.61,381.43
2018,6,7,14,30,883.0,120.0,5.9,15.5,856.0,442.02,336.79
2018,6,7,14,45,875.5,117.0,5.95,15.5,820.5,390.11,290.15
2018,6,7,15,0,868.0,114.0,6.0,15.5,785.0,338.46,243.17
2018,6,7,15,15,856.0,111.5,6.0,15.5,744.0,286.56,196.26
2018,6,7,15,30,844.0,109.0,6.0,15.5,703.0,227.25,144.8
2018,6,7,15,45,830.0,106.0,5.95,15.3,658.5,176.72,104.05
2018,6,7,16,0,816.0,103.0,5.9,15.1,614.0,128.0,71.51
2018,6,7,16,15,796.5,99.5,5.9,15.0,565.5,80.75,52.27
2018,6,7,16,30,777.0,96.0,5.9,14.9,517.0,67.14,53.52
2018,6,7,16,45,750.0,92.0,5.85,14.8,466.0,66.12,52.83
2018,6,7,17,0,723.0,88.0,5.8,14.7,415.0,58.95,46.71
2018,6,7,17,15,686.5,83.5,5.75,14.55,364.0,57.53,45.63
2018,6,7,17,30,650.0,79.0,5.7,14.4,313.0,56.03,44.44
2018,6,7,17,45,599.0,73.5,5.7,14.3,263.0,53.61,42.35
2018,6,7,18,0,548.0,68.0,5.7,14.2,213.0,51.13,40.09
2018,6,7,18,15,474.5,60.0,5.55,14.05,166.5,46.36,35.64
2018,6,7,18,30,401.0,52.0,5.4,13.9,120.0,41.47,30.87
2018,6,7,18,45,295.5,41.0,5.25,13.7,82.5,31.87,21.66
2018,6,7,19,0,190.0,30.0,5.1,13.5,45.0,23.62,10.14
2018,6,7,19,15,106.0,17.5,4.95,13.45,25.0,15.92,0.0
2018,6,7,19,30,22.0,5.0,4.8,13.4,5.0,0.0,0.0
2018,6,7,19,45,11.0,2.5,4.7,13.35,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,8,4,45,34.5,6.5,3.95,13.15,7.5,0.0,0.0
2018,6,8,5,0,69.0,13.0,4.0,13.3,15.0,47.99,0.0
2018,6,8,5,15,161.5,26.5,4.15,13.5,42.0,153.08,69.38
2018,6,8,5,30,254.0,40.0,4.3,13.7,69.0,241.43,191.61
2018,6,8,5,45,256.5,48.0,4.4,13.9,89.5,260.18,215.13
2018,6,8,6,0,259.0,56.0,4.5,14.1,110.0,280.02,235.23
2018,6,8,6,15,130.0,72.5,4.5,14.25,99.5,197.61,165.53
2018,6,8,6,30,1.0,89.0,4.5,14.4,89.0,85.27,67.19
2018,6,8,6,45,3.0,110.0,4.45,14.55,111.0,107.82,86.33
2018,6,8,7,0,5.0,131.0,4.4,14.7,133.0,130.21,104.93
2018,6,8,7,15,13.0,153.0,4.4,14.85,159.0,158.86,128.72
2018,6,8,7,30,21.0,175.0,4.4,15.0,185.0,187.7,152.32
2018,6,8,7,45,32.5,200.5,4.4,15.15,218.0,239.6,194.48
2018,6,8,8,0,44.0,226.0,4.4,15.3,251.0,277.26,224.44
2018,6,8,8,15,58.5,253.5,4.45,15.5,290.0,320.06,258.19
2018,6,8,8,30,73.0,281.0,4.5,15.7,329.0,362.64,291.28
2018,6,8,8,45,101.0,307.0,4.5,15.85,378.5,416.55,333.24
2018,6,8,9,0,129.0,333.0,4.5,16.0,428.0,488.6,388.21
2018,6,8,9,15,143.5,355.5,4.5,16.15,466.0,523.83,413.94
2018,6,8,9,30,158.0,378.0,4.5,16.3,504.0,558.02,438.76
2018,6,8,9,45,180.0,392.0,4.5,16.45,541.5,589.35,461.59
2018,6,8,10,0,202.0,406.0,4.5,16.6,579.0,619.49,483.33
2018,6,8,10,15,216.0,414.0,4.5,16.75,604.0,634.03,493.28
2018,6,8,10,30,230.0,422.0,4.5,16.9,629.0,647.26,502.33
2018,6,8,10,45,234.0,424.0,4.5,17.0,639.0,655.7,507.59
2018,6,8,11,0,238.0,426.0,4.5,17.1,649.0,649.24,502.23
2018,6,8,11,15,170.0,441.5,4.55,17.2,602.0,579.42,448.45
2018,6,8,11,30,102.0,457.0,4.6,17.3,555.0,514.27,397.82
2018,6,8,11,45,126.5,468.5,4.6,17.4,590.5,543.89,420.28
2018,6,8,12,0,151.0,480.0,4.6,17.5,626.0,563.07,434.52
2018,6,8,12,15,167.5,480.0,4.7,17.5,642.0,563.34,435.07
2018,6,8,12,30,184.0,480.0,4.8,17.5,658.0,562.01,434.45
2018,6,8,12,45,154.0,468.0,4.9,17.55,616.0,515.68,399.29
2018,6,8,13,0,124.0,456.0,5.0,17.6,574.0,472.01,366.04
2018,6,8,13,15,94.5,437.0,5.1,17.55,526.0,430.1,334.07
2018,6,8,13,30,65.0,418.0,5.2,17.5,478.0,388.47,302.17
2018,6,8,13,45,336.5,308.5,5.25,17.5,607.5,426.47,333.85
2018,6,8,14,0,608.0,199.0,5.3,17.5,737.0,452.66,352.9
2018,6,8,14,15,742.0,153.0,5.35,17.4,787.5,447.23,344.67
2018,6,8,14,30,876.0,107.0,5.4,17.3,838.0,430.88,325.77
2018,6,8,14,45,867.5,105.0,5.45,17.25,803.0,379.87,280.25
2018,6,8,15,0,859.0,103.0,5.5,17.2,768.0,329.22,234.52
2018,6,8,15,15,847.5,101.0,5.5,17.2,728.0,278.4,188.81
2018,6,8,15,30,836.0,99.0,5.5,17.2,688.0,228.63,145.3
2018,6,8,15,45,823.0,96.0,5.5,16.95,644.5,179.19,105.61
2018,6,8,16,0,810.0,93.0,5.5,16.7,601.0,121.79,65.82
2018,6,8,16,15,794.0,88.5,5.45,16.5,554.0,74.3,45.75
2018,6,8,16,30,778.0,84.0,5.4,16.3,507.0,58.57,45.73
2018,6,8,16,45,757.0,80.0,5.35,16.15,458.5,57.25,44.78
2018,6,8,17,0,736.0,76.0,5.3,16.0,410.0,55.83,43.71
2018,6,8,17,15,706.0,71.5,5.15,15.75,360.5,53.83,42.14
2018,6,8,17,30,676.0,67.0,5.0,15.5,311.0,51.74,40.44
2018,6,8,17,45,635.0,62.0,4.9,15.3,263.0,44.83,34.38
2018,6,8,18,0,594.0,57.0,4.8,15.1,215.0,42.34,32.14
2018,6,8,18,15,529.0,51.0,4.65,14.9,169.5,38.86,28.89
2018,6,8,18,30,464.0,45.0,4.5,14.7,124.0,35.33,25.41
2018,6,8,18,45,365.0,36.0,4.4,14.5,86.0,28.96,19.15
2018,6,8,19,0,266.0,27.0,4.3,14.3,48.0,22.4,9.69
2018,6,8,19,15,155.5,17.0,4.2,14.2,27.0,15.46,0.0
2018,6,8,19,30,45.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,22.5,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,9,4,45,8.5,4.0,3.8,13.95,4.0,0.0,0.0
2018,6,9,5,0,17.0,8.0,4.0,14.0,8.0,16.18,0.0
2018,6,9,5,15,8.5,14.5,4.2,14.05,14.5,17.85,3.2
2018,6,9,5,30,0.0,21.0,4.4,14.1,21.0,18.49,9.34
2018,6,9,5,45,0.0,36.5,4.55,14.2,36.5,32.2,21.43
2018,6,9,6,0,0.0,52.0,4.7,14.3,52.0,47.53,34.81
2018,6,9,6,15,0.0,65.5,4.85,14.35,65.5,60.38,46.0
2018,6,9,6,30,0.0,79.0,5.0,14.4,79.0,73.08,56.9
2018,6,9,6,45,27.0,103.5,5.15,14.45,114.0,129.06,105.31
2018,6,9,7,0,54.0,128.0,5.3,14.5,149.0,179.38,148.27
2018,6,9,7,15,199.5,151.5,5.3,14.55,246.5,366.22,306.38
2018,6,9,7,30,345.0,175.0,5.3,14.6,344.0,529.27,439.3
2018,6,9,7,45,439.5,171.0,5.3,14.65,409.5,636.83,523.52
2018,6,9,8,0,534.0,167.0,5.3,14.7,475.0,728.35,593.7
2018,6,9,8,15,531.0,184.5,5.35,14.8,512.5,752.96,609.84
2018,6,9,8,30,528.0,202.0,5.4,14.9,550.0,775.11,624.24
2018,6,9,8,45,509.5,226.0,5.45,14.95,580.0,786.72,630.36
2018,6,9,9,0,491.0,250.0,5.5,15.0,610.0,795.27,634.32
2018,6,9,9,15,468.0,276.5,5.6,15.2,634.5,799.06,634.57
2018,6,9,9,30,445.0,303.0,5.7,15.4,659.0,799.93,632.79
2018,6,9,9,45,484.5,303.5,5.75,15.55,705.5,833.97,657.47
2018,6,9,10,0,524.0,304.0,5.8,15.7,752.0,865.64,680.09
2018,6,9,10,15,614.0,271.0,5.95,15.85,812.0,913.62,716.68
2018,6,9,10,30,704.0,238.0,6.1,16.0,872.0,955.4,747.92
2018,6,9,10,45,650.0,273.5,6.2,16.15,869.5,920.58,720.56
2018,6,9,11,0,596.0,309.0,6.3,16.3,867.0,883.15,691.11
2018,6,9,11,15,620.0,304.5,6.45,16.4,892.0,880.1,689.3
2018,6,9,11,30,644.0,300.0,6.6,16.5,917.0,873.74,684.88
2018,6,9,11,45,526.5,350.5,6.75,16.55,857.0,793.04,622.34
2018,6,9,12,0,409.0,401.0,6.9,16.6,797.0,714.05,560.62
2018,6,9,12,15,403.0,408.0,7.0,16.6,797.5,691.64,543.59
2018,6,9,12,30,397.0,415.0,7.1,16.6,798.0,669.04,526.09
2018,6,9,12,45,510.5,361.5,7.2,16.6,849.5,682.39,538.22
2018,6,9,13,0,624.0,308.0,7.3,16.6,901.0,683.56,540.38
2018,6,9,13,15,559.5,330.5,7.4,16.55,855.5,630.24,497.74
2018,6,9,13,30,495.0,353.0,7.5,16.5,810.0,576.99,455.1
2018,6,9,13,45,473.0,350.5,7.55,16.45,778.5,532.84,419.58
2018,6,9,14,0,451.0,348.0,7.6,16.4,747.0,490.43,384.97
2018,6,9,14,15,406.5,352.0,7.7,16.3,702.5,444.54,347.52
2018,6,9,14,30,362.0,356.0,7.8,16.2,658.0,410.77,319.47
2018,6,9,14,45,364.5,339.5,7.85,16.1,633.0,375.85,289.87
2018,6,9,15,0,367.0,323.0,7.9,16.0,608.0,340.94,259.93
2018,6,9,15,15,382.5,297.5,7.9,16.0,580.5,303.3,227.2
2018,6,9,15,30,398.0,272.0,7.9,16.0,553.0,254.91,186.1
2018,6,9,15,45,425.0,245.0,8.05,15.75,527.5,215.28,153.06
2018,6,9,16,0,452.0,218.0,8.2,15.5,502.0,173.54,121.68
2018,6,9,16,15,432.5,204.0,8.15,15.35,458.5,136.7,102.18
2018,6,9,16,30,413.0,190.0,8.1,15.2,415.0,120.76,100.2
2018,6,9,16,45,425.0,167.0,8.05,15.05,379.0,109.09,90.41
2018,6,9,17,0,437.0,144.0,8.0,14.9,343.0,96.62,79.83
2018,6,9,17,15,369.0,136.0,8.0,14.75,290.0,93.01,76.95
2018,6,9,17,30,301.0,128.0,8.0,14.6,237.0,94.09,78.14
2018,6,9,17,45,222.5,109.0,7.95,14.4,183.0,81.31,66.95
2018,6,9,18,0,144.0,90.0,7.9,14.2,129.0,71.36,58.09
2018,6,9,18,15,115.5,68.0,7.8,14.05,95.0,55.16,43.45
2018,6,9,18,30,87.0,46.0,7.7,13.9,61.0,38.41,28.2
2018,6,9,18,45,66.5,36.0,7.6,13.75,45.5,30.15,20.26
2018,6,9,19,0,46.0,26.0,7.5,13.6,30.0,21.79,9.64
2018,6,9,19,15,25.5,14.5,7.4,13.55,16.5,13.19,0.0
2018,6,9,19,30,5.0,3.0,7.3,13.5,3.0,0.0,0.0
2018,6,9,19,45,2.5,1.5,7.15,13.45,1.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.8,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.7,13.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.45,13.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,6.15,13.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.4,12.85,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,10,4,45,16.5,6.0,4.95,12.2,6.5,0.0,0.0
2018,6,10,5,0,33.0,12.0,5.0,12.3,13.0,28.2,0.0
2018,6,10,5,15,91.0,26.0,5.0,12.55,35.0,101.49,45.69
2018,6,10,5,30,149.0,40.0,5.0,12.8,57.0,162.83,128.68
2018,6,10,5,45,247.0,51.0,5.0,13.0,95.5,258.38,214.64
2018,6,10,6,0,345.0,62.0,5.0,13.2,134.0,349.1,294.71
2018,6,10,6,15,406.0,71.0,4.9,13.45,178.0,417.25,353.74
2018,6,10,6,30,467.0,80.0,4.8,13.7,222.0,496.92,419.86
2018,6,10,6,45,483.0,94.5,4.7,13.95,264.5,535.93,450.27
2018,6,10,7,0,499.0,109.0,4.6,14.2,307.0,581.83,485.1
2018,6,10,7,15,512.0,123.0,4.5,14.45,350.5,623.72,515.67
2018,6,10,7,30,525.0,137.0,4.4,14.7,394.0,664.52,544.58
2018,6,10,7,45,550.5,145.0,4.25,14.9,439.5,716.95,581.47
2018,6,10,8,0,576.0,153.0,4.1,15.1,485.0,760.42,610.89
2018,6,10,8,15,591.0,164.0,4.0,15.3,529.5,795.79,634.1
2018,6,10,8,30,606.0,175.0,3.9,15.5,574.0,829.21,655.59
2018,6,10,8,45,606.5,190.5,3.8,15.7,612.5,850.96,668.41
2018,6,10,9,0,607.0,206.0,3.7,15.9,651.0,869.95,679.25
2018,6,10,9,15,659.5,194.5,3.7,16.05,701.5,909.68,705.43
2018,6,10,9,30,712.0,183.0,3.7,16.2,752.0,946.75,729.33
2018,6,10,9,45,800.0,145.5,3.7,16.4,810.0,981.93,751.6
2018,6,10,10,0,888.0,108.0,3.7,16.6,868.0,1010.68,769.32
2018,6,10,10,15,894.0,109.0,3.75,16.7,894.5,1006.68,765.41
2018,6,10,10,30,900.0,110.0,3.8,16.8,921.0,999.45,759.7
2018,6,10,10,45,905.5,109.5,3.9,16.95,941.5,987.0,750.74
2018,6,10,11,0,911.0,109.0,4.0,17.1,962.0,971.4,739.74
2018,6,10,11,15,914.0,109.0,4.15,17.1,975.0,950.88,726.11
2018,6,10,11,30,917.0,109.0,4.3,17.1,988.0,927.43,710.42
2018,6,10,11,45,919.0,108.0,4.45,17.15,993.5,899.4,691.72
2018,6,10,12,0,921.0,107.0,4.6,17.2,999.0,868.81,671.12
2018,6,10,12,15,920.0,107.5,4.8,17.15,997.5,834.71,648.36
2018,6,10,12,30,919.0,108.0,5.0,17.1,996.0,798.5,623.73
2018,6,10,12,45,916.0,108.0,5.25,17.05,986.5,758.49,596.15
2018,6,10,13,0,913.0,108.0,5.5,17.0,977.0,716.85,565.35
2018,6,10,13,15,909.5,107.0,5.65,16.95,960.5,672.59,530.87
2018,6,10,13,30,906.0,106.0,5.8,16.9,944.0,627.06,494.52
2018,6,10,13,45,901.0,105.5,5.95,16.85,921.5,580.0,455.99
2018,6,10,14,0,896.0,105.0,6.1,16.8,899.0,532.15,415.78
2018,6,10,14,15,889.0,103.0,6.2,16.7,869.0,481.65,372.44
2018,6,10,14,30,882.0,101.0,6.3,16.6,839.0,430.96,327.87
2018,6,10,14,45,874.5,99.0,6.4,16.45,804.5,380.1,282.26
2018,6,10,15,0,867.0,97.0,6.5,16.3,770.0,329.49,236.22
2018,6,10,15,15,855.5,95.0,6.5,16.3,730.0,278.36,189.8
2018,6,10,15,30,844.0,93.0,6.5,16.3,690.0,228.27,145.56
2018,6,10,15,45,831.0,90.5,6.65,16.05,646.5,178.84,105.37
2018,6,10,16,0,818.0,88.0,6.8,15.8,603.0,130.97,72.82
2018,6,10,16,15,801.0,84.5,6.8,15.6,556.0,74.16,44.17
2018,6,10,16,30,784.0,81.0,6.8,15.4,509.0,56.46,44.04
2018,6,10,16,45,761.0,77.5,6.8,15.25,460.0,55.4,43.3
2018,6,10,17,0,738.0,74.0,6.8,15.1,411.0,54.25,42.47
2018,6,10,17,15,706.0,70.5,6.75,14.9,361.5,52.96,41.51
2018,6,10,17,30,674.0,67.0,6.7,14.7,312.0,51.63,40.46
2018,6,10,17,45,630.0,62.0,6.65,14.55,263.5,44.71,34.37
2018,6,10,18,0,586.0,57.0,6.6,14.4,215.0,42.21,32.11
2018,6,10,18,15,520.0,51.0,6.4,14.25,169.5,38.72,28.86
2018,6,10,18,30,454.0,45.0,6.2,14.1,124.0,35.18,25.37
2018,6,10,18,45,354.0,36.5,5.95,13.95,86.5,29.27,19.52
2018,6,10,19,0,254.0,28.0,5.7,13.8,49.0,23.21,10.96
2018,6,10,19,15,148.0,17.0,5.6,13.75,27.5,15.46,0.0
2018,6,10,19,30,42.0,6.0,5.5,13.7,6.0,5.46,0.0
2018,6,10,19,45,21.0,3.0,5.35,13.7,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.15,13.65,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.75,13.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.7,13.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,11,4,45,52.0,7.0,4.45,13.4,8.5,0.0,0.0
2018,6,11,5,0,104.0,14.0,4.5,13.5,17.0,67.18,0.0
2018,6,11,5,15,218.5,24.5,4.45,13.7,45.0,182.05,86.45
2018,6,11,5,30,333.0,35.0,4.4,13.9,73.0,283.82,226.0
2018,6,11,5,45,337.5,44.0,4.35,14.05,98.5,312.14,258.34
2018,6,11,6,0,342.0,53.0,4.3,14.2,124.0,333.33,280.13
2018,6,11,6,15,190.0,74.0,4.25,14.4,115.5,244.1,205.46
2018,6,11,6,30,38.0,95.0,4.2,14.6,107.0,130.14,106.31
2018,6,11,6,45,20.5,108.5,4.15,14.8,115.0,130.02,105.57
2018,6,11,7,0,3.0,122.0,4.1,15.0,123.0,118.34,94.74
2018,6,11,7,15,10.5,146.5,4.05,15.2,151.5,149.35,120.52
2018,6,11,7,30,18.0,171.0,4.0,15.4,180.0,180.51,145.98
2018,6,11,7,45,20.0,188.0,3.9,15.6,199.0,198.42,160.01
2018,6,11,8,0,22.0,205.0,3.8,15.8,218.0,216.31,173.88
2018,6,11,8,15,24.5,224.0,3.75,16.05,239.5,236.76,189.65
2018,6,11,8,30,27.0,243.0,3.7,16.3,261.0,273.76,218.37
2018,6,11,8,45,38.0,270.5,3.6,16.55,297.5,312.43,248.26
2018,6,11,9,0,49.0,298.0,3.5,16.8,334.0,350.7,277.36
2018,6,11,9,15,64.5,328.0,3.5,17.0,378.0,395.7,311.51
2018,6,11,9,30,80.0,358.0,3.5,17.2,422.0,439.94,344.55
2018,6,11,9,45,93.5,380.5,3.45,17.4,458.5,473.12,368.73
2018,6,11,10,0,107.0,403.0,3.4,17.6,495.0,505.35,391.97
2018,6,11,10,15,100.5,415.0,3.45,17.7,503.5,505.72,391.14
2018,6,11,10,30,94.0,427.0,3.5,17.8,512.0,505.66,390.21
2018,6,11,10,45,89.5,435.0,3.55,17.95,517.5,503.09,387.52
2018,6,11,11,0,85.0,443.0,3.6,18.1,523.0,500.17,384.65
2018,6,11,11,15,80.5,447.0,3.7,18.15,523.5,493.06,379.01
2018,6,11,11,30,76.0,451.0,3.8,18.2,524.0,485.76,373.27
2018,6,11,11,45,71.0,450.5,3.9,18.3,519.0,473.7,363.99
2018,6,11,12,0,66.0,450.0,4.0,18.4,514.0,461.7,354.8
2018,6,11,12,15,62.5,445.0,4.15,18.4,505.5,447.06,343.91
2018,6,11,12,30,59.0,440.0,4.3,18.4,497.0,432.68,333.28
2018,6,11,12,45,60.5,437.5,4.45,18.4,495.5,424.35,327.3
2018,6,11,13,0,62.0,435.0,4.6,18.4,494.0,415.86,321.15
2018,6,11,13,15,71.0,433.5,4.8,18.4,500.0,412.8,319.26
2018,6,11,13,30,80.0,432.0,5.0,18.4,506.0,408.81,316.55
2018,6,11,13,45,227.5,375.0,5.2,18.35,578.0,423.96,329.69
2018,6,11,14,0,375.0,318.0,5.4,18.3,650.0,431.71,335.38
2018,6,11,14,15,629.0,213.5,5.55,18.25,749.0,440.72,339.57
2018,6,11,14,30,883.0,109.0,5.7,18.2,848.0,438.33,331.06
2018,6,11,14,45,875.0,107.0,5.8,18.15,813.5,387.19,285.55
2018,6,11,15,0,867.0,105.0,5.9,18.1,779.0,336.34,239.76
2018,6,11,15,15,855.5,103.5,5.9,18.1,739.0,285.48,194.03
2018,6,11,15,30,844.0,102.0,5.9,18.1,699.0,235.64,150.39
2018,6,11,15,45,829.0,100.0,6.0,17.9,655.0,177.1,103.14
2018,6,11,16,0,814.0,98.0,6.1,17.7,611.0,129.09,70.55
2018,6,11,16,15,794.0,95.5,6.05,17.5,563.5,82.61,50.25
2018,6,11,16,30,774.0,93.0,6.0,17.3,516.0,64.73,50.89
2018,6,11,16,45,748.5,89.5,5.95,17.15,466.5,64.0,50.47
2018,6,11,17,0,723.0,86.0,5.9,17.0,417.0,63.21,49.99
2018,6,11,17,15,687.5,82.0,5.75,16.7,366.5,56.23,44.07
2018,6,11,17,30,652.0,78.0,5.6,16.4,316.0,55.05,43.21
2018,6,11,17,45,601.5,72.5,5.45,16.15,266.0,52.59,41.13
2018,6,11,18,0,551.0,67.0,5.3,15.9,216.0,50.05,38.88
2018,6,11,18,15,480.0,60.0,5.1,15.65,170.5,46.11,35.22
2018,6,11,18,30,409.0,53.0,4.9,15.4,125.0,42.1,31.3
2018,6,11,18,45,305.5,42.5,4.65,15.15,87.0,32.98,22.63
2018,6,11,19,0,202.0,32.0,4.4,14.9,49.0,25.16,12.6
2018,6,11,19,15,114.0,19.0,4.2,14.8,27.5,17.28,0.0
