Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,19,30,26.0,6.0,4.0,14.7,6.0,5.46,0.0
2018,6,11,19,45,13.0,3.0,3.85,14.6,3.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,12,4,45,54.0,7.5,1.9,13.5,9.0,0.0,0.0
2018,6,12,5,0,108.0,15.0,1.9,13.6,18.0,70.15,0.0
2018,6,12,5,15,228.0,25.5,1.9,13.8,47.0,188.02,89.32
2018,6,12,5,30,348.0,36.0,1.9,14.0,76.0,293.87,232.17
2018,6,12,5,45,339.0,40.5,1.9,14.2,95.0,308.6,253.22
2018,6,12,6,0,330.0,45.0,1.9,14.4,114.0,320.92,267.3
2018,6,12,6,15,165.0,61.5,1.9,14.6,96.0,207.46,173.42
2018,6,12,6,30,0.0,78.0,1.9,14.8,78.0,71.97,55.68
2018,6,12,6,45,1.0,96.0,1.9,15.0,96.5,90.36,71.32
2018,6,12,7,0,2.0,114.0,1.9,15.2,115.0,108.65,86.43
2018,6,12,7,15,12.5,145.5,2.0,15.5,151.5,150.0,120.74
2018,6,12,7,30,23.0,177.0,2.1,15.8,188.0,191.72,154.65
2018,6,12,7,45,38.5,204.5,2.25,16.1,225.5,249.99,201.4
2018,6,12,8,0,54.0,232.0,2.4,16.4,263.0,293.93,235.84
2018,6,12,8,15,114.5,258.0,2.5,16.7,331.0,397.83,317.85
2018,6,12,8,30,175.0,284.0,2.6,17.0,399.0,484.9,384.49
2018,6,12,8,45,257.5,291.0,2.7,17.3,473.0,591.12,464.3
2018,6,12,9,0,340.0,298.0,2.8,17.6,547.0,679.1,528.7
2018,6,12,9,15,460.5,268.0,2.9,17.75,624.5,782.56,604.27
2018,6,12,9,30,581.0,238.0,3.0,17.9,702.0,873.43,669.2
2018,6,12,9,45,508.0,278.5,3.1,18.05,696.5,831.73,636.25
2018,6,12,10,0,435.0,319.0,3.2,18.2,691.0,792.69,605.98
2018,6,12,10,15,275.5,369.5,3.3,18.3,608.0,662.28,508.37
2018,6,12,10,30,116.0,420.0,3.4,18.4,525.0,534.37,410.24
2018,6,12,10,45,86.5,420.0,3.5,18.5,499.0,485.32,373.39
2018,6,12,11,0,57.0,420.0,3.6,18.6,473.0,451.38,347.0
2018,6,12,11,15,60.0,429.0,3.75,18.6,485.5,457.04,351.34
2018,6,12,11,30,63.0,438.0,3.9,18.6,498.0,462.02,355.04
2018,6,12,11,45,73.5,449.5,4.0,18.65,520.0,475.05,364.85
2018,6,12,12,0,84.0,461.0,4.1,18.7,542.0,486.75,373.6
2018,6,12,12,15,93.5,465.5,4.3,18.65,556.0,490.05,376.5
2018,6,12,12,30,103.0,470.0,4.5,18.6,570.0,492.24,378.67
2018,6,12,12,45,105.5,467.0,4.7,18.55,568.5,481.9,371.36
2018,6,12,13,0,108.0,464.0,4.9,18.5,567.0,471.25,363.76
2018,6,12,13,15,147.5,456.5,5.05,18.35,594.5,476.01,368.36
2018,6,12,13,30,187.0,449.0,5.2,18.2,622.0,480.22,372.13
2018,6,12,13,45,359.5,371.5,5.4,18.1,694.0,493.97,383.99
2018,6,12,14,0,532.0,294.0,5.6,18.0,766.0,492.84,382.53
2018,6,12,14,15,719.5,197.0,5.7,17.9,813.0,469.83,361.89
2018,6,12,14,30,907.0,100.0,5.8,17.8,860.0,442.23,334.47
2018,6,12,14,45,898.5,99.5,5.85,17.65,825.5,390.9,288.71
2018,6,12,15,0,890.0,99.0,5.9,17.5,791.0,339.87,242.58
2018,6,12,15,15,879.5,97.0,5.9,17.5,751.0,287.77,195.56
2018,6,12,15,30,869.0,95.0,5.9,17.5,711.0,236.6,150.53
2018,6,12,15,45,855.0,93.5,5.95,17.2,667.0,186.39,109.8
2018,6,12,16,0,841.0,92.0,6.0,16.9,623.0,137.81,76.68
2018,6,12,16,15,822.5,89.0,6.0,16.75,575.0,80.12,47.23
2018,6,12,16,30,804.0,86.0,6.0,16.6,527.0,60.04,46.94
2018,6,12,16,45,780.0,83.0,5.95,16.4,477.0,59.46,46.65
2018,6,12,17,0,756.0,80.0,5.9,16.2,427.0,58.83,46.3
2018,6,12,17,15,722.0,76.5,5.9,16.0,376.0,57.7,45.5
2018,6,12,17,30,688.0,73.0,5.9,15.8,325.0,51.52,40.18
2018,6,12,17,45,638.5,68.5,5.85,15.55,274.5,49.64,38.61
2018,6,12,18,0,589.0,64.0,5.8,15.3,224.0,47.73,36.91
2018,6,12,18,15,519.0,58.0,5.7,15.05,177.5,44.49,33.88
2018,6,12,18,30,449.0,52.0,5.6,14.8,131.0,41.25,30.65
2018,6,12,18,45,342.5,42.5,5.55,14.6,92.0,34.68,24.17
2018,6,12,19,0,236.0,33.0,5.5,14.4,53.0,25.99,13.5
2018,6,12,19,15,135.5,20.0,5.4,14.3,30.0,18.19,0.0
2018,6,12,19,30,35.0,7.0,5.3,14.2,7.0,6.37,0.0
2018,6,12,19,45,17.5,3.5,5.25,14.05,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.95,13.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,13,4,45,42.0,8.0,4.8,13.3,9.0,0.0,0.0
2018,6,13,5,0,84.0,16.0,4.9,13.4,18.0,58.47,0.0
2018,6,13,5,15,198.5,28.0,4.9,13.6,47.0,176.5,83.82
2018,6,13,5,30,313.0,40.0,4.9,13.8,76.0,275.35,219.39
2018,6,13,5,45,408.5,48.0,4.95,14.05,118.5,363.05,300.85
2018,6,13,6,0,504.0,56.0,5.0,14.3,161.0,457.19,383.23
2018,6,13,6,15,567.0,61.5,4.9,14.5,209.5,530.5,444.98
2018,6,13,6,30,630.0,67.0,4.8,14.7,258.0,607.03,506.12
2018,6,13,6,45,674.5,70.5,4.75,14.9,309.0,668.64,553.28
2018,6,13,7,0,719.0,74.0,4.7,15.1,360.0,726.96,596.23
2018,6,13,7,15,749.5,77.5,4.75,15.35,411.0,778.58,633.16
2018,6,13,7,30,780.0,81.0,4.8,15.6,462.0,829.55,668.76
2018,6,13,7,45,803.5,82.5,4.85,15.8,511.5,870.48,696.38
2018,6,13,8,0,827.0,84.0,4.9,16.0,561.0,909.8,722.5
2018,6,13,8,15,844.0,86.0,5.0,16.25,608.0,931.84,736.08
2018,6,13,8,30,861.0,88.0,5.1,16.5,655.0,961.27,755.06
2018,6,13,8,45,874.5,90.0,5.2,16.7,699.0,984.72,769.84
2018,6,13,9,0,888.0,92.0,5.3,16.9,743.0,1005.39,782.71
2018,6,13,9,15,897.5,93.5,5.4,17.15,781.5,1018.48,790.17
2018,6,13,9,30,907.0,95.0,5.5,17.4,820.0,1028.46,795.59
2018,6,13,9,45,913.0,97.5,5.6,17.6,853.0,1032.79,797.35
2018,6,13,10,0,919.0,100.0,5.7,17.8,886.0,1033.79,796.95
2018,6,13,10,15,924.5,101.0,5.75,18.0,913.0,1029.34,792.52
2018,6,13,10,30,930.0,102.0,5.8,18.2,940.0,1021.57,785.93
2018,6,13,10,45,933.5,102.5,5.85,18.4,960.0,1008.05,775.46
2018,6,13,11,0,937.0,103.0,5.9,18.6,980.0,991.32,762.88
2018,6,13,11,15,939.5,103.5,5.9,18.7,993.5,970.53,747.52
2018,6,13,11,30,942.0,104.0,5.9,18.8,1007.0,946.73,730.14
2018,6,13,11,45,944.0,103.5,5.9,18.9,1013.5,918.7,709.8
2018,6,13,12,0,946.0,103.0,5.9,19.0,1020.0,888.0,687.6
2018,6,13,12,15,942.5,105.0,6.0,19.0,1017.5,852.58,662.7
2018,6,13,12,30,939.0,107.0,6.1,19.0,1015.0,815.1,636.15
2018,6,13,12,45,851.5,156.5,6.2,18.95,974.5,753.0,590.41
2018,6,13,13,0,764.0,206.0,6.3,18.9,934.0,698.67,547.43
2018,6,13,13,15,531.5,312.5,6.4,18.8,815.0,600.58,469.37
2018,6,13,13,30,299.0,419.0,6.5,18.7,696.0,518.06,403.08
2018,6,13,13,45,345.0,367.0,6.6,18.6,679.0,483.06,376.6
2018,6,13,14,0,391.0,315.0,6.7,18.5,662.0,438.48,341.71
2018,6,13,14,15,641.0,211.5,6.8,18.3,758.5,446.11,345.1
2018,6,13,14,30,891.0,108.0,6.9,18.1,855.0,442.78,336.01
2018,6,13,14,45,882.0,106.5,7.0,17.95,820.0,391.3,290.03
2018,6,13,15,0,873.0,105.0,7.1,17.8,785.0,340.19,243.82
2018,6,13,15,15,861.5,103.5,7.1,17.8,745.0,289.04,197.54
2018,6,13,15,30,850.0,102.0,7.1,17.8,705.0,238.91,153.34
2018,6,13,15,45,835.5,100.0,7.15,17.35,661.0,189.2,112.96
2018,6,13,16,0,821.0,98.0,7.2,16.9,617.0,131.81,72.29
2018,6,13,16,15,802.5,95.0,7.15,16.65,569.5,84.64,50.76
2018,6,13,16,30,784.0,92.0,7.1,16.4,522.0,64.02,50.45
2018,6,13,16,45,760.0,88.0,7.1,16.15,472.5,62.9,49.7
2018,6,13,17,0,736.0,84.0,7.1,15.9,423.0,61.68,48.86
2018,6,13,17,15,702.0,80.5,7.05,15.6,372.5,55.17,43.32
2018,6,13,17,30,668.0,77.0,7.0,15.3,322.0,54.31,42.74
2018,6,13,17,45,621.5,71.0,6.9,15.05,272.0,51.43,40.28
2018,6,13,18,0,575.0,65.0,6.8,14.8,222.0,48.42,37.6
2018,6,13,18,15,507.0,58.5,6.65,14.55,176.0,44.81,34.24
2018,6,13,18,30,439.0,52.0,6.5,14.3,130.0,41.16,30.64
2018,6,13,18,45,338.0,42.5,6.35,14.1,91.5,34.6,24.18
2018,6,13,19,0,237.0,33.0,6.2,13.9,53.0,25.98,13.76
2018,6,13,19,15,137.0,20.0,6.1,13.85,30.0,18.19,0.0
2018,6,13,19,30,37.0,7.0,6.0,13.8,7.0,6.37,0.0
2018,6,13,19,45,18.5,3.5,5.9,13.7,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.75,13.6,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.15,13.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.35,12.95,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.95,12.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,6.05,12.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.05,12.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,6,14,4,45,32.0,7.5,6.0,12.9,8.5,0.0,0.0
2018,6,14,5,0,64.0,15.0,6.0,12.9,17.0,47.08,0.0
2018,6,14,5,15,164.0,29.0,5.95,12.95,45.0,158.38,74.55
2018,6,14,5,30,264.0,43.0,5.9,13.0,73.0,251.67,200.98
2018,6,14,5,45,269.0,49.0,5.8,13.05,92.5,269.35,224.17
2018,6,14,6,0,274.0,55.0,5.7,13.1,112.0,288.43,244.05
2018,6,14,6,15,137.0,67.0,5.55,13.2,95.5,194.54,164.14
2018,6,14,6,30,0.0,79.0,5.4,13.3,79.0,73.09,57.1
2018,6,14,6,45,0.0,91.5,5.25,13.4,91.5,84.63,66.93
2018,6,14,7,0,0.0,104.0,5.1,13.5,104.0,96.16,76.52
2018,6,14,7,15,14.0,137.5,4.95,13.65,144.5,142.49,115.81
2018,6,14,7,30,28.0,171.0,4.8,13.8,185.0,203.39,166.43
2018,6,14,7,45,42.0,200.0,4.65,14.0,223.0,247.82,202.55
2018,6,14,8,0,56.0,229.0,4.5,14.2,261.0,292.26,238.03
2018,6,14,8,15,38.0,228.0,4.3,14.35,250.5,270.49,218.71
2018,6,14,8,30,20.0,227.0,4.1,14.5,240.0,233.55,187.45
2018,6,14,8,45,21.5,245.5,3.95,14.7,260.5,252.32,201.9
2018,6,14,9,0,23.0,264.0,3.8,14.9,281.0,270.93,215.97
2018,6,14,9,15,28.0,288.5,3.75,15.05,310.0,315.94,250.88
2018,6,14,9,30,33.0,313.0,3.7,15.2,339.0,344.09,272.14
2018,6,14,9,45,44.0,341.0,3.6,15.35,377.5,381.35,300.46
2018,6,14,10,0,55.0,369.0,3.5,15.5,416.0,417.76,327.71
2018,6,14,10,15,54.0,379.5,3.55,15.6,427.0,423.17,331.06
2018,6,14,10,30,53.0,390.0,3.6,15.7,438.0,428.23,334.3
2018,6,14,10,45,76.5,412.0,3.65,15.75,483.0,467.89,364.61
2018,6,14,11,0,100.0,434.0,3.7,15.8,528.0,505.78,393.14
2018,6,14,11,15,126.5,454.5,3.8,15.85,575.0,552.79,428.26
2018,6,14,11,30,153.0,475.0,3.9,15.9,622.0,585.59,452.63
2018,6,14,11,45,189.5,475.5,4.0,15.9,658.5,605.94,468.35
2018,6,14,12,0,226.0,476.0,4.1,15.9,695.0,623.43,481.9
2018,6,14,12,15,206.0,477.5,4.2,15.95,677.0,593.42,459.07
2018,6,14,12,30,186.0,479.0,4.3,16.0,659.0,564.22,437.1
2018,6,14,12,45,180.5,474.5,4.4,16.0,648.0,541.69,420.4
2018,6,14,13,0,175.0,470.0,4.5,16.0,637.0,519.47,403.76
2018,6,14,13,15,246.5,446.0,4.6,16.0,677.0,526.75,410.44
2018,6,14,13,30,318.0,422.0,4.7,16.0,717.0,532.07,414.86
2018,6,14,13,45,452.5,350.0,4.8,16.0,758.0,524.11,409.28
2018,6,14,14,0,587.0,278.0,4.9,16.0,799.0,506.37,394.6
2018,6,14,14,15,737.5,194.5,4.95,15.95,827.5,477.71,369.46
2018,6,14,14,30,888.0,111.0,5.0,15.9,856.0,444.75,338.18
2018,6,14,14,45,881.0,108.5,5.0,15.9,821.5,393.38,292.29
2018,6,14,15,0,874.0,106.0,5.0,15.9,787.0,342.19,245.95
2018,6,14,15,15,862.5,103.5,5.0,15.9,746.5,290.29,199.17
2018,6,14,15,30,851.0,101.0,5.0,15.9,706.0,239.41,154.35
2018,6,14,15,45,837.0,99.0,5.05,15.8,662.0,189.73,113.69
2018,6,14,16,0,823.0,97.0,5.1,15.7,618.0,132.29,72.62
2018,6,14,16,15,804.0,94.0,5.1,15.6,570.5,85.0,50.65
2018,6,14,16,30,785.0,91.0,5.1,15.5,523.0,63.27,49.97
2018,6,14,16,45,758.0,88.5,5.1,15.4,473.0,63.2,50.12
2018,6,14,17,0,731.0,86.0,5.1,15.3,423.0,63.13,50.25
2018,6,14,17,15,695.0,82.0,5.1,15.15,372.0,56.14,44.27
2018,6,14,17,30,659.0,78.0,5.1,15.0,321.0,54.95,43.36
2018,6,14,17,45,607.5,73.5,5.05,14.85,271.0,53.25,41.94
2018,6,14,18,0,556.0,69.0,5.0,14.7,221.0,51.56,40.42
2018,6,14,18,15,482.5,62.0,4.95,14.55,174.5,47.67,36.79
2018,6,14,18,30,409.0,55.0,4.9,14.4,128.0,43.72,32.9
2018,6,14,18,45,301.0,45.0,4.8,14.2,90.0,34.87,24.44
2018,6,14,19,0,193.0,35.0,4.7,14.0,52.0,27.49,15.12
2018,6,14,19,15,109.5,21.0,4.7,13.9,29.5,19.1,0.0
2018,6,14,19,30,26.0,7.0,4.7,13.8,7.0,6.37,0.0
2018,6,14,19,45,13.0,3.5,4.65,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.55,13.6,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,15,4,45,29.5,7.5,4.7,13.35,8.0,0.0,0.0
2018,6,15,5,0,59.0,15.0,4.8,13.4,16.0,44.44,0.0
2018,6,15,5,15,96.0,20.0,4.85,13.45,28.0,103.49,46.33
2018,6,15,5,30,133.0,25.0,4.9,13.5,40.0,139.18,109.19
2018,6,15,5,45,66.5,23.5,4.95,13.6,31.0,79.31,62.71
2018,6,15,6,0,0.0,22.0,5.0,13.7,22.0,19.35,10.88
2018,6,15,6,15,0.0,26.0,5.0,13.8,26.0,22.88,14.02
2018,6,15,6,30,0.0,30.0,5.0,13.9,30.0,26.41,17.09
2018,6,15,6,45,0.0,34.0,5.0,13.95,34.0,29.96,20.12
2018,6,15,7,0,0.0,38.0,5.0,14.0,38.0,33.5,23.1
2018,6,15,7,15,0.0,51.5,5.05,14.1,51.5,45.47,33.2
2018,6,15,7,30,0.0,65.0,5.1,14.2,65.0,57.47,43.22
2018,6,15,7,45,0.0,71.5,5.15,14.3,71.5,63.26,47.93
2018,6,15,8,0,0.0,78.0,5.2,14.4,78.0,69.07,52.61
2018,6,15,8,15,0.0,77.5,5.25,14.45,77.5,68.65,52.08
2018,6,15,8,30,0.0,77.0,5.3,14.5,77.0,68.24,51.57
2018,6,15,8,45,0.0,84.5,5.35,14.55,84.5,74.95,56.99
2018,6,15,9,0,0.0,92.0,5.4,14.6,92.0,81.68,62.39
2018,6,15,9,15,0.5,107.0,5.4,14.6,107.5,95.96,74.04
2018,6,15,9,30,1.0,122.0,5.4,14.6,123.0,110.28,85.65
2018,6,15,9,45,1.5,137.0,5.4,14.65,138.5,124.58,97.17
2018,6,15,10,0,2.0,152.0,5.4,14.7,154.0,138.84,108.6
2018,6,15,10,15,3.0,154.0,5.4,14.8,157.0,141.52,110.62
2018,6,15,10,30,4.0,156.0,5.4,14.9,160.0,144.17,112.63
2018,6,15,10,45,6.0,174.5,5.4,15.0,180.0,162.8,127.57
2018,6,15,11,0,8.0,193.0,5.4,15.1,200.0,181.21,142.25
2018,6,15,11,15,9.5,208.0,5.4,15.1,217.0,195.72,153.78
2018,6,15,11,30,11.0,223.0,5.4,15.1,234.0,209.96,165.08
2018,6,15,11,45,12.0,243.0,5.4,15.1,255.0,227.97,179.31
2018,6,15,12,0,13.0,263.0,5.4,15.1,276.0,245.6,193.19
2018,6,15,12,15,14.0,274.0,5.45,15.1,288.0,254.84,200.46
2018,6,15,12,30,15.0,285.0,5.5,15.1,300.0,263.77,207.52
2018,6,15,12,45,15.5,289.0,5.55,15.15,304.0,265.94,209.21
2018,6,15,13,0,16.0,293.0,5.6,15.2,308.0,267.95,210.81
2018,6,15,13,15,16.0,292.5,5.75,15.2,307.5,265.65,209.11
2018,6,15,13,30,16.0,292.0,5.9,15.2,307.0,263.29,207.38
2018,6,15,13,45,18.0,301.0,6.0,15.2,317.5,269.83,212.71
2018,6,15,14,0,20.0,310.0,6.1,15.2,328.0,275.85,217.61
2018,6,15,14,15,20.0,301.0,6.2,15.1,318.5,265.95,210.02
2018,6,15,14,30,20.0,292.0,6.3,15.0,309.0,256.08,202.45
2018,6,15,14,45,21.5,286.0,6.35,14.95,303.5,249.08,197.07
2018,6,15,15,0,23.0,280.0,6.4,14.9,298.0,241.83,191.46
2018,6,15,15,15,21.5,265.0,6.4,14.9,281.0,226.78,179.64
2018,6,15,15,30,20.0,250.0,6.4,14.9,264.0,211.97,168.04
2018,6,15,15,45,18.0,232.0,6.5,14.7,244.0,195.13,154.99
2018,6,15,16,0,16.0,214.0,6.6,14.5,224.0,178.63,142.25
2018,6,15,16,15,32.5,211.5,6.55,14.35,230.0,163.46,130.25
2018,6,15,16,30,49.0,209.0,6.5,14.2,236.0,158.67,133.32
2018,6,15,16,45,106.0,197.0,6.45,14.1,248.0,142.26,119.55
2018,6,15,17,0,163.0,185.0,6.4,14.0,260.0,135.06,113.73
2018,6,15,17,15,203.5,161.0,6.35,13.85,243.5,120.2,101.1
2018,6,15,17,30,244.0,137.0,6.3,13.7,227.0,99.5,83.14
2018,6,15,17,45,230.5,117.5,6.25,13.55,192.5,86.98,72.2
2018,6,15,18,0,217.0,98.0,6.2,13.4,158.0,73.94,60.59
2018,6,15,18,15,181.0,80.5,6.1,13.3,123.5,61.69,49.45
2018,6,15,18,30,145.0,63.0,6.0,13.2,89.0,49.05,37.78
2018,6,15,18,45,98.0,47.0,5.9,13.1,62.0,37.1,26.51
2018,6,15,19,0,51.0,31.0,5.8,13.0,35.0,25.6,13.93
2018,6,15,19,15,25.5,17.5,5.75,13.0,19.5,15.92,0.0
2018,6,15,19,30,0.0,4.0,5.7,13.0,4.0,3.64,0.0
2018,6,15,19,45,0.0,2.0,5.6,13.0,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.4,13.05,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,16,4,45,21.0,7.5,2.65,13.55,8.0,0.0,0.0
2018,6,16,5,0,42.0,15.0,2.5,13.6,16.0,35.55,0.0
2018,6,16,5,15,129.0,30.5,2.4,13.65,43.0,132.54,59.87
2018,6,16,5,30,216.0,46.0,2.3,13.7,70.0,226.63,178.59
2018,6,16,5,45,230.0,48.5,2.25,13.8,86.0,242.75,199.44
2018,6,16,6,0,244.0,51.0,2.2,13.9,102.0,261.08,218.23
2018,6,16,6,15,122.0,54.0,2.2,14.0,79.5,164.74,137.57
2018,6,16,6,30,0.0,57.0,2.2,14.1,57.0,50.34,37.51
2018,6,16,6,45,0.0,74.0,2.2,14.2,74.0,66.14,51.01
2018,6,16,7,0,0.0,91.0,2.2,14.3,91.0,82.53,64.73
2018,6,16,7,15,4.0,123.0,2.15,14.45,125.0,118.08,94.43
2018,6,16,7,30,8.0,155.0,2.1,14.6,159.0,153.99,123.86
2018,6,16,7,45,21.5,186.0,2.1,14.7,198.0,197.69,159.58
2018,6,16,8,0,35.0,217.0,2.1,14.8,237.0,258.08,207.93
2018,6,16,8,15,44.5,244.0,2.05,14.95,271.5,295.42,236.79
2018,6,16,8,30,54.0,271.0,2.0,15.1,306.0,332.47,265.01
2018,6,16,8,45,65.5,297.0,2.0,15.25,342.5,369.94,293.28
2018,6,16,9,0,77.0,323.0,2.0,15.4,379.0,406.95,320.76
2018,6,16,9,15,92.0,347.0,2.05,15.55,417.5,444.63,348.66
2018,6,16,9,30,107.0,371.0,2.1,15.7,456.0,481.62,375.69
2018,6,16,9,45,134.5,391.0,2.1,15.9,502.5,543.13,420.51
2018,6,16,10,0,162.0,411.0,2.1,16.1,549.0,585.56,450.66
2018,6,16,10,15,152.0,421.0,2.2,16.2,554.0,578.81,444.65
2018,6,16,10,30,142.0,431.0,2.3,16.3,559.0,571.42,438.58
2018,6,16,10,45,119.5,438.0,2.4,16.4,547.5,548.41,420.82
2018,6,16,11,0,97.0,445.0,2.5,16.5,536.0,513.94,394.81
2018,6,16,11,15,131.5,437.0,2.6,16.6,562.0,540.98,415.74
2018,6,16,11,30,166.0,429.0,2.7,16.7,588.0,554.64,426.51
2018,6,16,11,45,179.0,435.5,2.85,16.75,608.0,560.74,431.21
2018,6,16,12,0,192.0,442.0,3.0,16.8,628.0,565.18,434.72
2018,6,16,12,15,128.5,436.0,3.15,16.8,560.5,495.6,382.05
2018,6,16,12,30,65.0,430.0,3.3,16.8,493.0,429.23,331.38
2018,6,16,12,45,54.0,413.5,3.5,16.8,465.5,399.93,309.59
2018,6,16,13,0,43.0,397.0,3.7,16.8,438.0,372.0,288.51
2018,6,16,13,15,77.5,414.5,3.85,16.75,487.0,402.36,312.44
2018,6,16,13,30,112.0,432.0,4.0,16.7,536.0,423.48,328.82
2018,6,16,13,45,251.0,379.5,4.15,16.65,605.0,441.9,344.02
2018,6,16,14,0,390.0,327.0,4.3,16.6,674.0,448.24,348.55
2018,6,16,14,15,626.0,228.0,4.4,16.45,763.5,453.76,350.36
2018,6,16,14,30,862.0,129.0,4.5,16.3,853.0,449.13,340.75
2018,6,16,14,45,851.0,128.0,4.65,16.2,818.0,398.61,296.33
2018,6,16,15,0,840.0,127.0,4.8,16.1,783.0,341.89,246.5
2018,6,16,15,15,594.0,151.0,4.8,16.1,603.0,245.94,173.32
2018,6,16,15,30,348.0,175.0,4.8,16.1,423.0,184.57,131.12
2018,6,16,15,45,180.5,186.0,5.05,15.85,314.0,156.99,115.92
2018,6,16,16,0,13.0,197.0,5.3,15.6,205.0,165.96,131.3
2018,6,16,16,15,28.5,204.0,5.4,15.4,220.0,158.7,125.77
2018,6,16,16,30,44.0,211.0,5.5,15.2,235.0,159.84,133.7
2018,6,16,16,45,101.0,198.0,5.65,15.05,246.5,142.8,119.52
2018,6,16,17,0,158.0,185.0,5.8,14.9,258.0,135.04,113.26
2018,6,16,17,15,207.0,160.5,5.85,14.7,244.5,113.62,94.97
2018,6,16,17,30,256.0,136.0,5.9,14.5,231.0,98.93,82.36
2018,6,16,17,45,236.0,117.5,6.0,14.3,195.0,87.01,72.01
2018,6,16,18,0,216.0,99.0,6.1,14.1,159.0,74.61,61.02
2018,6,16,18,15,178.0,81.5,6.05,13.95,124.0,62.38,49.94
2018,6,16,18,30,140.0,64.0,6.0,13.8,89.0,49.75,38.31
2018,6,16,18,45,94.5,47.5,5.9,13.7,62.0,38.64,27.79
2018,6,16,19,0,49.0,31.0,5.8,13.6,35.0,25.62,14.06
2018,6,16,19,15,24.5,17.5,5.75,13.55,19.5,15.92,0.0
2018,6,16,19,30,0.0,4.0,5.7,13.5,4.0,3.64,0.0
2018,6,16,19,45,0.0,2.0,5.6,13.45,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.95,13.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.75,13.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.0,3.5,3.95,14.05,3.5,0.0,0.0
2018,6,17,5,0,4.0,7.0,3.9,14.1,7.0,8.45,0.0
2018,6,17,5,15,2.0,11.5,3.85,14.15,11.5,11.24,0.0
2018,6,17,5,30,0.0,16.0,3.8,14.2,16.0,14.07,5.74
2018,6,17,5,45,0.0,26.0,3.8,14.3,26.0,22.89,13.6
2018,6,17,6,0,0.0,36.0,3.8,14.4,36.0,31.73,21.39
2018,6,17,6,15,0.0,45.5,3.75,14.5,45.5,40.14,28.74
2018,6,17,6,30,0.0,55.0,3.7,14.6,55.0,48.56,35.99
2018,6,17,6,45,0.5,77.5,3.65,14.65,77.5,70.18,54.37
2018,6,17,7,0,1.0,100.0,3.6,14.7,100.0,92.79,73.34
2018,6,17,7,15,4.5,128.0,3.5,14.8,130.0,123.89,99.26
2018,6,17,7,30,8.0,156.0,3.4,14.9,160.0,155.09,124.84
2018,6,17,7,45,14.0,179.5,3.35,15.05,187.5,183.7,148.01
2018,6,17,8,0,20.0,203.0,3.3,15.2,215.0,212.34,170.88
2018,6,17,8,15,20.0,218.5,3.25,15.3,231.0,226.65,181.72
2018,6,17,8,30,20.0,234.0,3.2,15.4,247.0,240.88,192.43
2018,6,17,8,45,27.5,261.0,3.15,15.5,280.5,291.5,232.15
2018,6,17,9,0,35.0,288.0,3.1,15.6,314.0,325.75,258.35
2018,6,17,9,15,40.0,311.0,3.0,15.7,342.0,352.58,278.4
2018,6,17,9,30,45.0,334.0,2.9,15.8,370.0,378.87,297.83
2018,6,17,9,45,46.0,347.5,2.85,15.95,385.5,390.4,305.73
2018,6,17,10,0,47.0,361.0,2.8,16.1,401.0,401.54,313.39
2018,6,17,10,15,38.5,346.0,2.7,16.25,379.5,373.66,291.17
2018,6,17,10,30,30.0,331.0,2.6,16.4,358.0,346.63,269.78
2018,6,17,10,45,37.0,354.0,2.5,16.6,388.0,372.61,289.17
2018,6,17,11,0,44.0,377.0,2.4,16.8,418.0,397.58,307.37
2018,6,17,11,15,35.0,362.5,2.4,16.9,395.5,370.83,286.52
2018,6,17,11,30,26.0,348.0,2.4,17.0,373.0,344.88,266.46
2018,6,17,11,45,57.5,393.5,2.35,17.15,449.0,410.12,316.14
2018,6,17,12,0,89.0,439.0,2.3,17.3,525.0,471.72,361.67
2018,6,17,12,15,158.5,454.0,2.3,17.4,607.5,535.56,409.33
2018,6,17,12,30,228.0,469.0,2.3,17.5,690.0,588.71,448.22
2018,6,17,12,45,277.5,445.0,2.35,17.55,711.5,586.7,447.35
2018,6,17,13,0,327.0,421.0,2.4,17.6,733.0,581.68,444.34
2018,6,17,13,15,503.5,328.0,2.4,17.65,799.5,596.94,457.63
2018,6,17,13,30,680.0,235.0,2.4,17.7,866.0,597.08,458.39
2018,6,17,13,45,760.0,187.5,2.45,17.7,876.5,569.86,437.05
2018,6,17,14,0,840.0,140.0,2.5,17.7,887.0,536.36,409.8
2018,6,17,14,15,851.0,128.5,2.5,17.65,864.5,489.76,371.19
2018,6,17,14,30,862.0,117.0,2.5,17.6,842.0,441.28,329.99
2018,6,17,14,45,854.5,115.0,2.55,17.6,808.5,391.41,286.81
2018,6,17,15,0,847.0,113.0,2.6,17.6,775.0,341.79,243.05
2018,6,17,15,15,835.0,111.0,2.6,17.6,735.5,291.46,198.65
2018,6,17,15,30,823.0,109.0,2.6,17.6,696.0,233.78,149.34
2018,6,17,15,45,809.0,105.5,2.6,17.45,652.0,184.0,109.01
2018,6,17,16,0,795.0,102.0,2.6,17.3,608.0,136.0,75.49
2018,6,17,16,15,775.5,99.0,2.6,17.15,561.0,90.07,53.57
2018,6,17,16,30,756.0,96.0,2.6,17.0,514.0,66.42,52.37
2018,6,17,16,45,730.5,92.5,2.65,16.85,465.0,65.79,52.06
2018,6,17,17,0,705.0,89.0,2.7,16.7,416.0,58.99,46.33
2018,6,17,17,15,670.5,85.0,2.7,16.5,366.5,57.98,45.64
2018,6,17,17,30,636.0,81.0,2.7,16.3,317.0,56.92,44.87
2018,6,17,17,45,588.0,75.5,2.7,16.1,268.0,54.58,42.91
2018,6,17,18,0,540.0,70.0,2.7,15.9,219.0,52.16,40.77
2018,6,17,18,15,473.5,62.0,2.6,15.7,173.5,47.47,36.48
2018,6,17,18,30,407.0,54.0,2.5,15.5,128.0,42.64,31.86
2018,6,17,18,45,311.5,44.0,2.45,15.3,90.5,34.07,23.73
2018,6,17,19,0,216.0,34.0,2.4,15.1,53.0,26.68,14.94
2018,6,17,19,15,125.5,20.5,2.3,15.0,30.0,16.29,0.0
2018,6,17,19,30,35.0,7.0,2.2,14.9,7.0,6.37,0.0
2018,6,17,19,45,17.5,3.5,2.15,14.8,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,4,45,10.0,3.5,1.45,13.85,3.5,0.0,0.0
2018,6,18,5,0,20.0,7.0,1.5,14.0,7.0,16.78,0.0
2018,6,18,5,15,10.0,11.5,1.55,14.15,11.5,15.97,1.98
2018,6,18,5,30,0.0,16.0,1.6,14.3,16.0,14.07,5.75
2018,6,18,5,45,0.0,25.5,1.6,14.5,25.5,22.45,13.24
2018,6,18,6,0,0.0,35.0,1.6,14.7,35.0,30.84,20.64
2018,6,18,6,15,0.0,39.5,1.55,14.8,39.5,34.82,24.2
2018,6,18,6,30,0.0,44.0,1.5,14.9,44.0,38.8,27.65
2018,6,18,6,45,0.0,51.0,1.5,15.05,51.0,45.01,32.9
2018,6,18,7,0,0.0,58.0,1.5,15.2,58.0,51.22,38.08
2018,6,18,7,15,0.0,77.5,1.45,15.35,77.5,68.56,52.54
2018,6,18,7,30,0.0,97.0,1.4,15.5,97.0,86.94,67.66
2018,6,18,7,45,0.0,111.5,1.4,15.65,111.5,100.63,78.69
2018,6,18,8,0,0.0,126.0,1.4,15.8,126.0,114.28,89.57
2018,6,18,8,15,0.5,144.0,1.45,16.0,144.5,131.8,103.51
2018,6,18,8,30,1.0,162.0,1.5,16.2,163.0,149.29,117.26
2018,6,18,8,45,6.0,192.0,1.55,16.35,196.5,183.0,144.08
2018,6,18,9,0,11.0,222.0,1.6,16.5,230.0,216.72,170.46
2018,6,18,9,15,30.0,275.0,1.65,16.65,298.5,303.54,238.21
2018,6,18,9,30,49.0,328.0,1.7,16.8,367.0,376.48,293.37
2018,6,18,9,45,107.0,366.0,1.75,17.0,456.0,488.7,377.71
2018,6,18,10,0,165.0,404.0,1.8,17.2,545.0,581.35,445.02
2018,6,18,10,15,179.5,419.5,1.9,17.3,577.5,604.73,460.99
2018,6,18,10,30,194.0,435.0,2.0,17.4,610.0,626.64,476.39
2018,6,18,10,45,200.5,446.5,2.05,17.5,631.0,635.18,481.85
2018,6,18,11,0,207.0,458.0,2.1,17.6,652.0,642.31,486.46
2018,6,18,11,15,211.5,465.0,2.2,17.65,665.5,641.81,486.06
2018,6,18,11,30,216.0,472.0,2.3,17.7,679.0,640.02,484.81
2018,6,18,11,45,214.0,476.0,2.4,17.8,682.5,628.51,476.46
2018,6,18,12,0,212.0,480.0,2.5,17.9,686.0,616.22,467.59
2018,6,18,12,15,205.5,475.5,2.65,17.85,675.0,592.24,450.73
2018,6,18,12,30,199.0,471.0,2.8,17.8,664.0,568.39,433.83
2018,6,18,12,45,190.0,466.0,2.9,17.8,649.0,542.57,415.03
2018,6,18,13,0,181.0,461.0,3.0,17.8,634.0,517.35,396.51
2018,6,18,13,15,139.0,452.5,3.05,17.75,584.0,468.77,360.03
2018,6,18,13,30,97.0,444.0,3.1,17.7,534.0,429.48,330.36
2018,6,18,13,45,226.0,379.5,3.15,17.65,582.5,428.68,331.29
2018,6,18,14,0,355.0,315.0,3.2,17.6,631.0,422.56,326.51
2018,6,18,14,15,615.0,212.5,3.25,17.5,738.5,438.37,336.07
2018,6,18,14,30,875.0,110.0,3.3,17.4,846.0,442.18,332.55
2018,6,18,14,45,866.0,108.5,3.35,17.3,811.5,391.57,288.24
2018,6,18,15,0,857.0,107.0,3.4,17.2,777.0,341.33,243.69
2018,6,18,15,15,845.5,105.0,3.4,17.2,737.5,290.67,198.61
2018,6,18,15,30,834.0,103.0,3.4,17.2,698.0,241.02,155.27
2018,6,18,15,45,820.0,100.5,3.5,16.95,654.5,182.84,107.97
2018,6,18,16,0,806.0,98.0,3.6,16.7,611.0,134.98,74.34
2018,6,18,16,15,787.0,95.0,3.6,16.55,564.0,88.49,51.79
2018,6,18,16,30,768.0,92.0,3.6,16.4,517.0,63.66,50.1
2018,6,18,16,45,743.0,88.5,3.65,16.25,468.0,62.91,49.67
2018,6,18,17,0,718.0,85.0,3.7,16.1,419.0,62.09,49.16
2018,6,18,17,15,684.5,81.0,3.7,15.9,369.0,55.2,43.29
2018,6,18,17,30,651.0,77.0,3.7,15.7,319.0,53.99,42.39
2018,6,18,17,45,604.0,71.5,3.7,15.5,270.0,51.51,40.29
2018,6,18,18,0,557.0,66.0,3.7,15.3,221.0,48.93,38.0
2018,6,18,18,15,462.0,59.5,3.65,15.1,170.5,45.25,34.6
2018,6,18,18,30,367.0,53.0,3.6,14.9,120.0,41.56,30.99
2018,6,18,18,45,212.0,39.0,3.55,14.75,75.0,29.93,20.23
2018,6,18,19,0,57.0,25.0,3.5,14.6,30.0,20.38,10.2
2018,6,18,19,15,28.5,14.5,3.45,14.45,17.0,12.46,0.0
2018,6,18,19,30,0.0,4.0,3.4,14.3,4.0,3.64,0.0
2018,6,18,19,45,0.0,2.0,3.4,14.2,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,19,4,45,14.0,2.5,3.25,13.65,3.0,0.0,0.0
2018,6,19,5,0,28.0,5.0,3.3,13.7,6.0,19.11,0.0
2018,6,19,5,15,50.0,11.5,3.3,13.75,16.0,58.5,21.67
2018,6,19,5,30,72.0,18.0,3.3,13.8,26.0,74.38,55.87
2018,6,19,5,45,156.5,25.0,3.25,13.9,54.0,153.86,126.39
2018,6,19,6,0,241.0,32.0,3.2,14.0,82.0,237.02,199.44
2018,6,19,6,15,120.5,30.5,3.2,14.05,55.5,142.54,119.36
2018,6,19,6,30,0.0,29.0,3.2,14.1,29.0,25.53,16.3
2018,6,19,6,45,0.0,32.5,3.2,14.15,32.5,28.63,18.98
2018,6,19,7,0,0.0,36.0,3.2,14.2,36.0,31.73,21.58
2018,6,19,7,15,0.0,53.0,3.15,14.3,53.0,46.8,34.33
2018,6,19,7,30,0.0,70.0,3.1,14.4,70.0,61.91,46.96
2018,6,19,7,45,0.0,86.0,3.05,14.5,86.0,76.16,58.72
2018,6,19,8,0,0.0,102.0,3.0,14.6,102.0,91.06,70.91
2018,6,19,8,15,0.5,123.0,3.0,14.8,123.5,111.38,87.44
2018,6,19,8,30,1.0,144.0,3.0,15.0,145.0,131.73,103.81
2018,6,19,8,45,2.5,164.0,3.0,15.15,166.0,152.09,120.07
2018,6,19,9,0,4.0,184.0,3.0,15.3,187.0,172.4,136.14
2018,6,19,9,15,7.5,210.0,3.0,15.45,216.0,200.46,158.36
2018,6,19,9,30,11.0,236.0,3.0,15.6,245.0,228.38,180.2
2018,6,19,9,45,14.0,259.0,3.0,15.7,271.0,252.67,198.99
2018,6,19,10,0,17.0,282.0,3.0,15.8,297.0,276.68,217.41
2018,6,19,10,15,16.5,284.0,3.05,15.9,298.5,276.79,217.03
2018,6,19,10,30,16.0,286.0,3.1,16.0,300.0,276.91,216.78
2018,6,19,10,45,19.0,306.5,3.15,16.1,324.0,297.74,232.73
2018,6,19,11,0,22.0,327.0,3.2,16.2,348.0,318.13,248.19
2018,6,19,11,15,22.0,333.0,3.25,16.2,354.0,321.84,250.81
2018,6,19,11,30,22.0,339.0,3.3,16.2,360.0,325.38,253.38
2018,6,19,11,45,22.5,341.5,3.4,16.2,363.0,326.01,253.81
2018,6,19,12,0,23.0,344.0,3.5,16.2,366.0,330.77,257.46
2018,6,19,12,15,30.5,372.5,3.6,16.2,402.0,358.04,278.49
2018,6,19,12,30,38.0,401.0,3.7,16.2,438.0,383.69,298.1
2018,6,19,12,45,45.0,407.0,3.85,16.2,450.5,388.16,301.7
2018,6,19,13,0,52.0,413.0,4.0,16.2,463.0,391.77,304.68
2018,6,19,13,15,55.0,413.5,4.2,16.15,465.5,387.41,301.66
2018,6,19,13,30,58.0,414.0,4.4,16.1,468.0,382.62,298.36
2018,6,19,13,45,189.5,343.0,4.55,16.05,513.0,381.0,298.84
2018,6,19,14,0,321.0,272.0,4.7,16.0,558.0,373.7,293.35
2018,6,19,14,15,602.0,189.5,4.85,15.9,704.0,415.78,323.54
2018,6,19,14,30,883.0,107.0,5.0,15.8,850.0,443.96,338.53
2018,6,19,14,45,873.5,105.5,5.1,15.7,815.0,392.8,292.94
2018,6,19,15,0,864.0,104.0,5.2,15.6,780.0,342.05,247.17
2018,6,19,15,15,852.5,102.5,5.2,15.6,740.5,291.41,201.29
2018,6,19,15,30,841.0,101.0,5.2,15.6,701.0,241.77,157.24
2018,6,19,15,45,827.0,98.5,5.35,15.35,657.5,192.26,116.33
2018,6,19,16,0,813.0,96.0,5.5,15.1,614.0,134.97,74.52
2018,6,19,16,15,794.5,93.0,5.5,14.95,567.0,88.13,51.33
2018,6,19,16,30,776.0,90.0,5.5,14.8,520.0,62.29,49.24
2018,6,19,16,45,752.0,86.5,5.5,14.65,471.0,61.49,48.75
2018,6,19,17,0,728.0,83.0,5.5,14.5,422.0,60.61,48.17
2018,6,19,17,15,697.0,78.5,5.4,14.3,372.5,58.82,46.79
2018,6,19,17,30,666.0,74.0,5.3,14.1,323.0,51.85,40.75
2018,6,19,17,45,622.0,69.0,5.2,13.9,274.0,49.65,38.89
2018,6,19,18,0,578.0,64.0,5.1,13.7,225.0,47.39,36.87
2018,6,19,18,15,514.0,57.0,5.0,13.55,179.0,43.32,33.1
2018,6,19,18,30,450.0,50.0,4.9,13.4,133.0,39.13,29.04
2018,6,19,18,45,355.5,41.0,4.75,13.3,94.5,32.95,22.98
2018,6,19,19,0,261.0,32.0,4.6,13.2,56.0,26.59,15.23
2018,6,19,19,15,154.0,20.0,4.5,13.15,32.0,15.89,0.0
2018,6,19,19,30,47.0,8.0,4.4,13.1,8.0,7.28,0.0
2018,6,19,19,45,23.5,4.0,4.3,13.05,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,4,45,18.5,3.0,4.05,12.8,3.5,0.0,0.0
2018,6,20,5,0,37.0,6.0,4.2,12.9,7.0,24.67,0.0
2018,6,20,5,15,18.5,9.5,4.2,13.0,10.0,21.47,4.11
2018,6,20,5,30,0.0,13.0,4.2,13.1,13.0,11.42,3.61
2018,6,20,5,45,0.0,21.0,4.2,13.2,21.0,18.47,9.94
2018,6,20,6,0,0.0,29.0,4.2,13.3,29.0,25.53,16.19
2018,6,20,6,15,0.0,31.5,4.15,13.4,31.5,27.74,18.23
2018,6,20,6,30,0.0,34.0,4.1,13.5,34.0,29.95,20.18
2018,6,20,6,45,0.0,44.0,4.1,13.6,44.0,38.8,27.76
2018,6,20,7,0,0.0,54.0,4.1,13.7,54.0,47.68,35.26
2018,6,20,7,15,0.0,80.0,4.1,13.8,80.0,70.81,54.78
2018,6,20,7,30,0.0,106.0,4.1,13.9,106.0,95.86,75.66
2018,6,20,7,45,0.0,122.0,4.1,14.05,122.0,111.04,88.01
2018,6,20,8,0,0.0,138.0,4.1,14.2,138.0,126.16,100.2
2018,6,20,8,15,0.5,147.5,4.1,14.35,148.0,135.27,107.34
2018,6,20,8,30,1.0,157.0,4.1,14.5,158.0,144.4,114.46
2018,6,20,8,45,6.0,189.0,4.1,14.6,193.5,180.06,143.36
2018,6,20,9,0,11.0,221.0,4.1,14.7,229.0,215.76,171.89
2018,6,20,9,15,19.5,261.5,4.15,14.85,276.5,263.34,209.65
2018,6,20,9,30,28.0,302.0,4.2,15.0,324.0,327.54,259.83
2018,6,20,9,45,32.5,324.5,4.25,15.1,351.5,352.63,278.81
2018,6,20,10,0,37.0,347.0,4.3,15.2,379.0,377.1,297.28
2018,6,20,10,15,32.0,342.5,4.4,15.3,370.5,363.8,286.34
2018,6,20,10,30,27.0,338.0,4.5,15.4,362.0,350.82,275.8
2018,6,20,10,45,26.5,343.5,4.6,15.5,367.5,352.31,276.65
2018,6,20,11,0,26.0,349.0,4.7,15.6,373.0,353.59,277.34
2018,6,20,11,15,33.5,377.5,4.85,15.6,409.0,383.95,300.87
2018,6,20,11,30,41.0,406.0,5.0,15.6,445.0,412.93,323.15
2018,6,20,11,45,52.5,426.0,5.15,15.65,476.5,435.99,340.97
2018,6,20,12,0,64.0,446.0,5.3,15.7,508.0,457.42,357.5
2018,6,20,12,15,71.5,452.0,5.4,15.7,521.5,461.52,360.75
2018,6,20,12,30,79.0,458.0,5.5,15.7,535.0,464.64,363.31
2018,6,20,12,45,82.5,456.5,5.6,15.7,536.0,457.53,358.0
2018,6,20,13,0,86.0,455.0,5.7,15.7,537.0,450.01,352.38
2018,6,20,13,15,87.5,448.0,5.8,15.7,530.5,436.35,342.0
2018,6,20,13,30,89.0,441.0,5.9,15.7,524.0,422.62,331.51
2018,6,20,13,45,90.0,430.5,5.95,15.7,512.5,405.81,318.52
2018,6,20,14,0,91.0,420.0,6.0,15.7,501.0,389.03,305.46
2018,6,20,14,15,85.5,403.5,6.0,15.7,477.5,364.9,286.57
2018,6,20,14,30,80.0,387.0,6.0,15.7,454.0,341.59,268.27
2018,6,20,14,45,214.0,325.5,6.0,15.65,495.0,318.0,247.27
2018,6,20,15,0,348.0,264.0,6.0,15.6,536.0,291.21,221.32
2018,6,20,15,15,614.5,178.0,6.0,15.6,628.5,272.42,194.86
2018,6,20,15,30,881.0,92.0,6.0,15.6,721.0,244.09,157.77
2018,6,20,15,45,868.0,90.0,5.95,15.45,677.0,193.07,115.22
2018,6,20,16,0,855.0,88.0,5.9,15.3,633.0,143.56,79.79
2018,6,20,16,15,838.0,85.5,5.85,15.2,585.5,95.22,55.93
2018,6,20,16,30,821.0,83.0,5.8,15.1,538.0,57.86,45.29
2018,6,20,16,45,798.5,79.0,5.75,15.0,487.5,56.48,44.27
2018,6,20,17,0,776.0,75.0,5.7,14.9,437.0,54.98,43.12
2018,6,20,17,15,745.0,71.5,5.65,14.7,386.0,53.69,42.16
2018,6,20,17,30,714.0,68.0,5.6,14.5,335.0,52.35,41.12
2018,6,20,17,45,671.5,63.5,5.5,14.35,285.0,50.08,39.19
2018,6,20,18,0,629.0,59.0,5.4,14.2,235.0,43.64,33.45
2018,6,20,18,15,565.0,53.5,5.3,14.05,187.5,40.59,30.61
2018,6,20,18,30,501.0,48.0,5.2,13.9,140.0,37.52,27.57
2018,6,20,18,45,402.5,40.0,5.1,13.75,100.0,32.11,22.23
2018,6,20,19,0,304.0,32.0,5.0,13.6,60.0,26.62,15.31
2018,6,20,19,15,181.5,20.5,4.95,13.55,34.5,17.45,0.0
2018,6,20,19,30,59.0,9.0,4.9,13.5,9.0,8.19,0.0
2018,6,20,19,45,29.5,4.5,4.9,13.45,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.85,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.7,12.85,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,21,4,45,15.5,3.0,4.6,12.85,3.5,0.0,0.0
2018,6,21,5,0,31.0,6.0,4.7,12.9,7.0,21.54,0.0
2018,6,21,5,15,15.5,10.5,4.7,13.0,11.0,21.2,3.6
2018,6,21,5,30,0.0,15.0,4.7,13.1,15.0,13.18,5.02
2018,6,21,5,45,0.0,23.5,4.75,13.25,23.5,20.68,11.78
2018,6,21,6,0,0.0,32.0,4.8,13.4,32.0,28.19,18.44
2018,6,21,6,15,0.0,40.0,4.75,13.5,40.0,35.26,24.67
2018,6,21,6,30,0.0,48.0,4.7,13.6,48.0,42.35,30.81
2018,6,21,6,45,0.0,61.5,4.65,13.75,61.5,54.33,41.02
2018,6,21,7,0,0.0,75.0,4.6,13.9,75.0,66.4,51.18
2018,6,21,7,15,1.0,107.5,4.6,14.05,108.0,99.28,78.82
2018,6,21,7,30,2.0,140.0,4.6,14.2,141.0,132.64,106.43
2018,6,21,7,45,4.5,159.5,4.55,14.35,162.0,153.67,123.51
2018,6,21,8,0,7.0,179.0,4.5,14.5,183.0,174.68,140.39
2018,6,21,8,15,5.5,178.0,4.5,14.65,181.5,170.7,136.52
2018,6,21,8,30,4.0,177.0,4.5,14.8,180.0,167.11,133.05
2018,6,21,8,45,3.5,178.0,4.45,15.0,180.5,166.76,132.28
2018,6,21,9,0,3.0,179.0,4.4,15.2,181.0,166.57,131.66
2018,6,21,9,15,7.0,207.5,4.35,15.3,213.0,197.55,156.45
2018,6,21,9,30,11.0,236.0,4.3,15.4,245.0,228.41,180.83
2018,6,21,9,45,14.5,262.0,4.25,15.55,274.0,256.12,202.4
2018,6,21,10,0,18.0,288.0,4.2,15.7,303.0,283.52,223.53
2018,6,21,10,15,23.5,316.5,4.15,15.85,337.0,329.0,258.56
2018,6,21,10,30,29.0,345.0,4.1,16.0,371.0,359.84,281.83
2018,6,21,10,45,48.5,385.5,4.05,16.1,430.5,415.09,324.12
2018,6,21,11,0,68.0,426.0,4.0,16.2,490.0,468.38,364.17
2018,6,21,11,15,92.0,448.0,4.05,16.25,535.5,505.66,392.25
2018,6,21,11,30,116.0,470.0,4.1,16.3,581.0,548.89,424.45
2018,6,21,11,45,355.0,372.0,4.15,16.4,715.5,662.0,514.64
2018,6,21,12,0,594.0,274.0,4.2,16.5,850.0,760.23,590.83
2018,6,21,12,15,755.0,199.5,4.35,16.5,931.0,793.62,618.08
2018,6,21,12,30,916.0,125.0,4.5,16.5,1012.0,817.52,636.27
2018,6,21,12,45,932.5,115.0,4.65,16.55,1011.5,783.79,612.67
2018,6,21,13,0,949.0,105.0,4.8,16.6,1011.0,747.04,586.01
2018,6,21,13,15,947.0,104.0,4.9,16.65,996.0,702.6,551.62
2018,6,21,13,30,945.0,103.0,5.0,16.7,981.0,656.67,515.26
2018,6,21,13,45,941.5,101.5,5.15,16.7,958.5,608.18,476.24
2018,6,21,14,0,938.0,100.0,5.3,16.7,936.0,558.68,435.28
2018,6,21,14,15,932.5,98.5,5.3,16.7,907.0,507.45,391.51
2018,6,21,14,30,927.0,97.0,5.3,16.7,878.0,455.79,346.32
2018,6,21,14,45,921.0,95.0,5.3,16.65,844.0,403.35,299.58
2018,6,21,15,0,915.0,93.0,5.3,16.6,810.0,350.95,252.11
2018,6,21,15,15,905.0,91.5,5.3,16.6,770.0,298.13,204.26
2018,6,21,15,30,895.0,90.0,5.3,16.6,730.0,246.15,158.07
2018,6,21,15,45,882.5,87.5,5.15,16.55,685.5,194.12,114.81
2018,6,21,16,0,870.0,85.0,5.0,16.5,641.0,143.58,78.65
