Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,16,15,852.0,83.0,5.0,16.45,592.5,94.79,54.63
2018,6,21,16,30,834.0,81.0,5.0,16.4,544.0,56.6,43.95
2018,6,21,16,45,810.0,78.5,4.95,16.3,493.5,56.21,43.8
2018,6,21,17,0,786.0,76.0,4.9,16.2,443.0,55.78,43.6
2018,6,21,17,15,755.5,72.5,4.85,16.05,391.5,54.52,42.66
2018,6,21,17,30,725.0,69.0,4.8,15.9,340.0,53.21,41.65
2018,6,21,17,45,680.0,65.0,4.75,15.75,289.5,51.37,40.11
2018,6,21,18,0,635.0,61.0,4.7,15.6,239.0,45.23,34.67
2018,6,21,18,15,568.0,55.0,4.55,15.35,190.5,41.82,31.53
2018,6,21,18,30,501.0,49.0,4.4,15.1,142.0,38.36,28.18
2018,6,21,18,45,396.0,41.0,4.25,14.85,101.0,32.98,22.89
2018,6,21,19,0,291.0,33.0,4.1,14.6,60.0,27.54,16.05
2018,6,21,19,15,172.5,21.0,4.0,14.5,34.5,16.7,0.0
2018,6,21,19,30,54.0,9.0,3.9,14.4,9.0,8.19,0.0
2018,6,21,19,45,27.0,4.5,3.8,14.3,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,22,4,45,45.0,7.0,3.1,13.25,8.0,0.0,0.0
2018,6,22,5,0,90.0,14.0,3.1,13.4,16.0,59.36,0.0
2018,6,22,5,15,206.0,25.5,3.05,13.6,44.0,174.4,66.34
2018,6,22,5,30,322.0,37.0,3.0,13.8,72.0,276.65,217.9
2018,6,22,5,45,359.5,47.0,2.95,14.05,105.0,327.83,269.49
2018,6,22,6,0,397.0,57.0,2.9,14.3,138.0,381.49,317.69
2018,6,22,6,15,285.0,82.0,2.75,14.5,148.5,341.58,285.48
2018,6,22,6,30,173.0,107.0,2.6,14.7,159.0,279.71,233.33
2018,6,22,6,45,211.5,126.5,2.5,14.95,201.5,338.77,282.15
2018,6,22,7,0,250.0,146.0,2.4,15.2,244.0,399.53,330.44
2018,6,22,7,15,361.5,146.5,2.35,15.45,310.0,519.83,425.38
2018,6,22,7,30,473.0,147.0,2.3,15.7,376.0,628.51,507.7
2018,6,22,7,45,583.0,134.0,2.25,15.95,447.0,732.98,582.43
2018,6,22,8,0,693.0,121.0,2.2,16.2,518.0,832.3,650.02
2018,6,22,8,15,772.5,107.5,2.15,16.45,585.0,897.84,691.79
2018,6,22,8,30,852.0,94.0,2.1,16.7,652.0,958.79,729.62
2018,6,22,8,45,865.5,96.5,2.1,16.95,696.0,982.96,742.62
2018,6,22,9,0,879.0,99.0,2.1,17.2,740.0,1004.37,754.16
2018,6,22,9,15,889.5,100.5,2.1,17.45,779.0,1018.68,761.05
2018,6,22,9,30,900.0,102.0,2.1,17.7,818.0,1029.92,766.09
2018,6,22,9,45,907.0,104.0,2.15,17.95,852.0,1034.99,767.86
2018,6,22,10,0,914.0,106.0,2.2,18.2,886.0,1036.76,767.69
2018,6,22,10,15,920.0,107.5,2.25,18.4,914.0,1033.68,764.67
2018,6,22,10,30,926.0,109.0,2.3,18.6,942.0,1027.25,759.64
2018,6,22,10,45,930.5,109.5,2.4,18.75,963.0,1015.03,751.67
2018,6,22,11,0,935.0,110.0,2.5,18.9,984.0,999.57,741.65
2018,6,22,11,15,937.5,110.5,2.6,19.0,998.0,979.08,728.47
2018,6,22,11,30,940.0,111.0,2.7,19.1,1012.0,955.57,713.29
2018,6,22,11,45,941.5,111.0,2.85,19.2,1019.0,927.84,695.61
2018,6,22,12,0,943.0,111.0,3.0,19.3,1026.0,897.46,675.96
2018,6,22,12,15,942.0,112.0,3.2,19.3,1025.0,863.43,654.16
2018,6,22,12,30,941.0,113.0,3.4,19.3,1024.0,827.22,630.48
2018,6,22,12,45,938.5,113.5,3.6,19.3,1016.0,787.48,603.94
2018,6,22,13,0,936.0,114.0,3.8,19.3,1008.0,745.98,574.58
2018,6,22,13,15,933.0,113.5,3.95,19.3,992.5,701.76,541.43
2018,6,22,13,30,930.0,113.0,4.1,19.3,977.0,656.15,506.35
2018,6,22,13,45,925.0,112.0,4.3,19.25,954.0,607.81,468.5
2018,6,22,14,0,920.0,111.0,4.5,19.2,931.0,558.63,429.03
2018,6,22,14,15,913.5,110.0,4.6,19.15,902.0,508.1,387.01
2018,6,22,14,30,907.0,109.0,4.7,19.1,873.0,457.24,343.55
2018,6,22,14,45,898.0,107.0,4.8,19.0,837.5,404.64,297.76
2018,6,22,15,0,889.0,105.0,4.9,18.9,802.0,352.39,251.43
2018,6,22,15,15,877.5,103.5,4.9,18.9,762.0,300.42,205.03
2018,6,22,15,30,866.0,102.0,4.9,18.9,722.0,249.43,160.35
2018,6,22,15,45,851.5,99.5,4.95,18.75,677.0,198.47,118.62
2018,6,22,16,0,837.0,97.0,5.0,18.6,632.0,139.83,76.1
2018,6,22,16,15,818.5,94.0,4.95,18.45,584.0,91.67,52.04
2018,6,22,16,30,800.0,91.0,4.9,18.3,536.0,63.15,49.27
2018,6,22,16,45,775.5,88.5,4.85,18.15,486.5,63.09,49.43
2018,6,22,17,0,751.0,86.0,4.8,18.0,437.0,63.01,49.57
2018,6,22,17,15,716.5,82.0,4.7,17.8,385.5,56.03,43.68
2018,6,22,17,30,682.0,78.0,4.6,17.6,334.0,54.83,42.78
2018,6,22,17,45,634.0,73.5,4.55,17.35,283.5,53.12,41.39
2018,6,22,18,0,586.0,69.0,4.5,17.1,233.0,51.39,39.89
2018,6,22,18,15,516.0,62.0,4.4,16.8,185.5,47.47,36.31
2018,6,22,18,30,446.0,55.0,4.3,16.5,138.0,43.47,32.47
2018,6,22,18,45,341.5,45.0,4.2,16.15,97.5,36.53,25.81
2018,6,22,19,0,237.0,35.0,4.1,15.8,57.0,27.46,15.96
2018,6,22,19,15,137.5,21.5,4.05,15.7,32.5,17.07,0.0
2018,6,22,19,30,38.0,8.0,4.0,15.6,8.0,7.28,0.0
2018,6,22,19,45,19.0,4.0,4.0,15.45,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,23,4,45,37.0,6.5,3.05,14.2,7.5,0.0,0.0
2018,6,23,5,0,74.0,13.0,3.1,14.3,15.0,50.11,0.0
2018,6,23,5,15,183.5,25.5,3.1,14.5,42.5,161.35,56.98
2018,6,23,5,30,293.0,38.0,3.1,14.7,70.0,259.39,203.23
2018,6,23,5,45,389.0,46.0,3.1,14.9,111.5,345.77,283.39
2018,6,23,6,0,485.0,54.0,3.1,15.1,153.0,438.91,363.81
2018,6,23,6,15,548.5,60.0,3.0,15.35,200.5,512.21,424.61
2018,6,23,6,30,612.0,66.0,2.9,15.6,248.0,588.96,484.67
2018,6,23,6,45,658.0,70.0,2.85,15.85,299.0,651.85,531.65
2018,6,23,7,0,704.0,74.0,2.8,16.1,350.0,711.54,574.42
2018,6,23,7,15,736.0,77.0,2.85,16.4,401.0,763.58,610.53
2018,6,23,7,30,768.0,80.0,2.9,16.7,452.0,815.1,645.36
2018,6,23,7,45,793.0,82.0,2.95,17.05,502.0,858.04,673.13
2018,6,23,8,0,818.0,84.0,3.0,17.4,552.0,899.51,699.44
2018,6,23,8,15,835.5,86.0,3.0,17.75,599.0,922.22,711.93
2018,6,23,8,30,853.0,88.0,3.0,18.1,646.0,952.38,729.65
2018,6,23,8,45,867.5,89.5,3.0,18.5,690.0,976.53,742.9
2018,6,23,9,0,882.0,91.0,3.0,18.9,734.0,997.98,754.32
2018,6,23,9,15,893.5,92.0,2.95,19.3,773.5,1012.95,760.97
2018,6,23,9,30,905.0,93.0,2.9,19.7,813.0,1024.86,765.68
2018,6,23,9,45,915.0,92.5,2.85,20.1,847.0,1030.41,766.29
2018,6,23,10,0,925.0,92.0,2.8,20.5,881.0,1032.74,764.95
2018,6,23,10,15,930.5,93.0,2.8,20.8,908.5,1028.9,760.51
2018,6,23,10,30,936.0,94.0,2.8,21.1,936.0,1021.73,754.1
2018,6,23,10,45,939.5,95.5,2.8,21.4,957.0,1009.8,744.74
2018,6,23,11,0,943.0,97.0,2.8,21.7,978.0,994.6,733.41
2018,6,23,11,15,945.5,97.0,2.85,21.8,992.0,973.8,719.52
2018,6,23,11,30,948.0,97.0,2.9,21.9,1006.0,949.98,703.69
2018,6,23,11,45,949.0,98.0,3.0,22.0,1013.0,922.87,686.05
2018,6,23,12,0,950.0,99.0,3.1,22.1,1020.0,893.06,666.5
2018,6,23,12,15,949.0,99.5,3.2,22.05,1019.0,858.65,644.07
2018,6,23,12,30,948.0,100.0,3.3,22.0,1018.0,822.03,619.91
2018,6,23,12,45,945.5,100.0,3.4,21.95,1009.5,781.85,593.01
2018,6,23,13,0,943.0,100.0,3.5,21.9,1001.0,739.89,563.83
2018,6,23,13,15,941.0,99.0,3.6,21.8,986.0,695.81,531.26
2018,6,23,13,30,939.0,98.0,3.7,21.7,971.0,650.24,496.72
2018,6,23,13,45,935.0,98.0,3.75,21.65,949.5,603.02,459.72
2018,6,23,14,0,931.0,98.0,3.8,21.6,928.0,554.81,420.93
2018,6,23,14,15,924.5,97.5,3.8,21.45,899.5,504.27,379.38
2018,6,23,14,30,918.0,97.0,3.8,21.3,871.0,453.38,336.41
2018,6,23,14,45,910.5,95.5,3.8,21.2,836.5,401.24,291.4
2018,6,23,15,0,903.0,94.0,3.8,21.1,802.0,349.28,245.73
2018,6,23,15,15,893.0,92.0,3.8,21.1,762.0,296.71,199.35
2018,6,23,15,30,883.0,90.0,3.8,21.1,722.0,244.98,154.47
2018,6,23,15,45,869.5,88.5,3.65,20.85,678.0,194.11,113.14
2018,6,23,16,0,856.0,87.0,3.5,20.6,634.0,144.79,78.54
2018,6,23,16,15,839.0,84.5,3.4,20.35,586.5,96.36,54.72
2018,6,23,16,30,822.0,82.0,3.3,20.1,539.0,57.12,43.72
2018,6,23,16,45,799.5,79.0,3.2,19.9,489.5,56.43,43.34
2018,6,23,17,0,777.0,76.0,3.1,19.7,440.0,55.67,42.87
2018,6,23,17,15,744.5,73.0,2.95,19.3,388.5,54.78,42.32
2018,6,23,17,30,712.0,70.0,2.8,18.9,337.0,53.88,41.73
2018,6,23,17,45,666.0,65.5,2.65,18.5,286.0,47.16,35.97
2018,6,23,18,0,620.0,61.0,2.5,18.1,235.0,45.11,34.22
2018,6,23,18,15,552.0,55.5,2.35,17.7,187.5,42.12,31.51
2018,6,23,18,30,484.0,50.0,2.2,17.3,140.0,39.13,28.61
2018,6,23,18,45,378.5,41.5,2.05,16.9,99.0,33.34,23.03
2018,6,23,19,0,273.0,33.0,1.9,16.5,58.0,27.45,15.98
2018,6,23,19,15,161.5,20.5,1.85,16.3,33.0,16.28,0.0
2018,6,23,19,30,50.0,8.0,1.8,16.1,8.0,7.28,0.0
2018,6,23,19,45,25.0,4.0,1.75,15.9,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.0,6.0,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,70.0,12.0,3.5,14.7,13.0,47.08,0.0
2018,6,24,5,15,158.0,24.5,3.6,14.85,38.5,144.94,46.69
2018,6,24,5,30,246.0,37.0,3.7,15.0,64.0,230.32,179.83
2018,6,24,5,45,245.5,42.0,3.85,15.2,80.5,241.91,198.35
2018,6,24,6,0,245.0,47.0,4.0,15.4,97.0,254.82,212.71
2018,6,24,6,15,122.5,51.0,4.05,15.6,76.0,160.63,133.7
2018,6,24,6,30,0.0,55.0,4.1,15.8,55.0,48.56,35.75
2018,6,24,6,45,0.0,69.0,4.15,15.95,69.0,61.15,46.43
2018,6,24,7,0,0.0,83.0,4.2,16.1,83.0,74.46,57.52
2018,6,24,7,15,0.0,100.5,4.2,16.3,100.5,91.28,71.38
2018,6,24,7,30,0.0,118.0,4.2,16.5,118.0,108.04,85.01
2018,6,24,7,45,2.0,141.0,4.2,16.65,142.0,132.2,104.68
2018,6,24,8,0,4.0,164.0,4.2,16.8,166.0,156.36,124.09
2018,6,24,8,15,4.5,172.5,4.2,16.95,175.0,164.21,130.0
2018,6,24,8,30,5.0,181.0,4.2,17.1,184.0,172.14,135.96
2018,6,24,8,45,6.0,191.0,4.2,17.25,195.0,182.1,143.56
2018,6,24,9,0,7.0,201.0,4.2,17.4,206.0,192.06,151.12
2018,6,24,9,15,14.0,240.5,4.15,17.5,251.5,237.0,186.65
2018,6,24,9,30,21.0,280.0,4.1,17.6,297.0,281.8,221.49
2018,6,24,9,45,31.5,315.5,4.05,17.7,342.0,342.36,268.14
2018,6,24,10,0,42.0,351.0,4.0,17.8,387.0,386.51,301.47
2018,6,24,10,15,44.0,366.5,3.95,17.85,405.0,400.5,311.43
2018,6,24,10,30,46.0,382.0,3.9,17.9,423.0,413.94,321.04
2018,6,24,10,45,54.5,400.0,3.85,17.95,450.0,435.51,336.99
2018,6,24,11,0,63.0,418.0,3.8,18.0,477.0,456.06,352.05
2018,6,24,11,15,66.0,428.5,3.75,18.05,491.0,463.16,356.86
2018,6,24,11,30,69.0,439.0,3.7,18.1,505.0,469.5,361.19
2018,6,24,11,45,86.5,454.5,3.7,18.1,538.0,492.3,378.32
2018,6,24,12,0,104.0,470.0,3.7,18.1,571.0,513.16,393.82
2018,6,24,12,15,119.5,474.5,3.65,18.15,590.5,523.22,401.13
2018,6,24,12,30,135.0,479.0,3.6,18.2,610.0,527.1,403.91
2018,6,24,12,45,123.5,471.0,3.55,18.2,590.0,499.26,382.9
2018,6,24,13,0,112.0,463.0,3.5,18.2,570.0,472.49,362.76
2018,6,24,13,15,88.0,441.0,3.5,18.2,524.0,431.53,331.89
2018,6,24,13,30,64.0,419.0,3.5,18.2,478.0,390.7,301.03
2018,6,24,13,45,196.0,358.5,3.5,18.15,534.5,397.47,307.77
2018,6,24,14,0,328.0,298.0,3.5,18.1,591.0,398.15,308.21
2018,6,24,14,15,597.0,210.0,3.45,18.05,721.5,431.17,330.76
2018,6,24,14,30,866.0,122.0,3.4,18.0,852.0,451.14,339.24
2018,6,24,14,45,856.0,120.5,3.4,17.95,817.5,400.51,295.03
2018,6,24,15,0,846.0,119.0,3.4,17.9,783.0,350.34,250.75
2018,6,24,15,15,834.0,116.5,3.4,17.9,743.0,291.94,199.9
2018,6,24,15,30,822.0,114.0,3.4,17.9,703.0,241.74,156.18
2018,6,24,15,45,805.5,111.5,3.35,17.7,658.5,192.23,115.74
2018,6,24,16,0,789.0,109.0,3.3,17.5,614.0,144.75,82.0
2018,6,24,16,15,767.5,106.5,3.25,17.4,566.5,99.23,59.11
2018,6,24,16,30,746.0,104.0,3.2,17.3,519.0,71.86,57.0
2018,6,24,16,45,719.5,99.5,3.2,17.15,469.5,63.83,50.27
2018,6,24,17,0,693.0,95.0,3.2,17.0,420.0,62.82,49.61
2018,6,24,17,15,657.5,90.5,3.15,16.85,370.0,61.64,48.77
2018,6,24,17,30,622.0,86.0,3.1,16.7,320.0,60.39,47.83
2018,6,24,17,45,575.0,79.0,3.05,16.5,270.5,57.04,45.0
2018,6,24,18,0,528.0,72.0,3.0,16.3,221.0,53.51,41.91
2018,6,24,18,15,463.5,64.0,2.9,16.15,175.5,48.91,37.7
2018,6,24,18,30,399.0,56.0,2.8,16.0,130.0,44.16,33.17
2018,6,24,18,45,310.0,44.5,2.7,15.85,92.0,34.38,24.03
2018,6,24,19,0,221.0,33.0,2.6,15.7,54.0,25.83,14.8
2018,6,24,19,15,130.0,20.5,2.55,15.6,31.0,16.24,0.0
2018,6,24,19,30,39.0,8.0,2.5,15.5,8.0,7.28,0.0
2018,6,24,19,45,19.5,4.0,2.4,15.45,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,25,4,45,30.5,6.0,3.85,14.5,6.5,0.0,0.0
2018,6,25,5,0,61.0,12.0,4.0,14.6,13.0,42.39,0.0
2018,6,25,5,15,150.5,25.0,4.0,14.7,38.5,141.2,40.99
2018,6,25,5,30,240.0,38.0,4.0,14.8,64.0,228.35,178.05
2018,6,25,5,45,245.5,39.5,4.05,14.95,78.0,237.69,195.14
2018,6,25,6,0,251.0,41.0,4.1,15.1,92.0,249.19,208.59
2018,6,25,6,15,125.5,38.5,4.0,15.2,64.0,159.25,132.87
2018,6,25,6,30,0.0,36.0,3.9,15.3,36.0,31.72,21.48
2018,6,25,6,45,0.0,52.5,3.8,15.4,52.5,46.34,33.97
2018,6,25,7,0,0.0,69.0,3.7,15.5,69.0,61.0,46.29
2018,6,25,7,15,0.5,98.5,3.6,15.65,98.5,89.7,70.27
2018,6,25,7,30,1.0,128.0,3.5,15.8,128.0,119.26,94.59
2018,6,25,7,45,2.5,142.0,3.35,16.0,143.0,133.71,106.14
2018,6,25,8,0,4.0,156.0,3.2,16.2,158.0,148.19,117.59
2018,6,25,8,15,4.5,165.0,3.2,16.35,167.5,156.65,124.04
2018,6,25,8,30,5.0,174.0,3.2,16.5,177.0,165.17,130.5
2018,6,25,8,45,4.0,172.5,3.2,16.65,175.0,161.92,127.39
2018,6,25,9,0,3.0,171.0,3.2,16.8,173.0,158.88,124.51
2018,6,25,9,15,8.0,206.0,3.25,16.9,212.0,197.15,155.01
2018,6,25,9,30,13.0,241.0,3.3,17.0,251.0,235.36,185.0
2018,6,25,9,45,14.5,255.5,3.4,17.1,267.5,249.88,195.99
2018,6,25,10,0,16.0,270.0,3.5,17.2,284.0,264.23,206.86
2018,6,25,10,15,14.0,261.0,3.6,17.25,273.5,252.51,197.32
2018,6,25,10,30,12.0,252.0,3.7,17.3,263.0,241.07,188.09
2018,6,25,10,45,14.5,270.5,3.8,17.35,284.0,259.81,202.61
2018,6,25,11,0,17.0,289.0,3.9,17.4,305.0,278.19,216.73
2018,6,25,11,15,28.5,339.5,3.95,17.4,366.5,343.38,267.06
2018,6,25,11,30,40.0,390.0,4.0,17.4,428.0,397.35,308.02
2018,6,25,11,45,60.0,415.0,4.1,17.4,473.0,432.8,335.09
2018,6,25,12,0,80.0,440.0,4.2,17.4,518.0,465.95,360.28
2018,6,25,12,15,157.0,436.5,4.3,17.4,589.0,520.51,403.05
2018,6,25,12,30,234.0,433.0,4.4,17.4,660.0,564.46,437.21
2018,6,25,12,45,237.0,444.0,4.5,17.4,672.0,558.41,432.35
2018,6,25,13,0,240.0,455.0,4.6,17.4,684.0,551.32,426.85
2018,6,25,13,15,232.0,452.5,4.7,17.4,671.0,530.4,410.89
2018,6,25,13,30,224.0,450.0,4.8,17.4,658.0,506.44,392.58
2018,6,25,13,45,329.5,386.0,4.85,17.35,684.0,492.97,383.24
2018,6,25,14,0,435.0,322.0,4.9,17.3,710.0,470.76,365.9
2018,6,25,14,15,667.5,211.5,5.0,17.25,785.0,465.11,359.26
2018,6,25,14,30,900.0,101.0,5.1,17.2,860.0,450.07,341.72
2018,6,25,14,45,893.0,99.0,5.2,17.15,826.0,398.62,296.1
2018,6,25,15,0,886.0,97.0,5.3,17.1,792.0,347.31,249.89
2018,6,25,15,15,875.0,95.5,5.3,17.1,752.5,295.68,203.25
2018,6,25,15,30,864.0,94.0,5.3,17.1,713.0,244.98,158.29
2018,6,25,15,45,852.5,91.5,5.45,16.9,670.5,194.63,116.42
2018,6,25,16,0,841.0,89.0,5.6,16.7,628.0,145.63,81.08
2018,6,25,16,15,824.5,86.5,5.65,16.55,581.0,97.93,56.85
2018,6,25,16,30,808.0,84.0,5.7,16.4,534.0,58.32,45.44
2018,6,25,16,45,785.5,81.0,5.75,16.25,485.0,57.69,45.09
2018,6,25,17,0,763.0,78.0,5.8,16.1,436.0,57.0,44.68
2018,6,25,17,15,731.5,74.0,5.85,15.9,385.0,55.42,43.47
2018,6,25,17,30,700.0,70.0,5.9,15.7,334.0,53.77,42.17
2018,6,25,17,45,655.5,66.0,5.95,15.5,284.0,47.44,36.66
2018,6,25,18,0,611.0,62.0,6.0,15.3,234.0,45.82,35.24
2018,6,25,18,15,546.0,56.0,5.95,15.1,187.0,42.48,32.15
2018,6,25,18,30,481.0,50.0,5.9,14.9,140.0,39.08,28.84
2018,6,25,18,45,380.5,42.0,5.85,14.75,100.0,33.77,23.6
2018,6,25,19,0,280.0,34.0,5.8,14.6,60.0,28.4,16.93
2018,6,25,19,15,166.0,21.5,5.7,14.5,34.5,17.08,0.0
2018,6,25,19,30,52.0,9.0,5.6,14.4,9.0,8.19,0.0
2018,6,25,19,45,26.0,4.5,5.5,14.3,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,26,4,45,34.0,7.0,4.45,13.45,7.5,0.0,0.0
2018,6,26,5,0,68.0,14.0,4.5,13.6,15.0,47.77,0.0
2018,6,26,5,15,175.0,26.5,4.5,13.75,42.0,156.98,40.81
2018,6,26,5,30,282.0,39.0,4.5,13.9,69.0,255.49,199.95
2018,6,26,5,45,326.5,49.5,4.5,14.1,101.5,306.5,252.6
2018,6,26,6,0,371.0,60.0,4.5,14.3,134.0,361.99,303.13
2018,6,26,6,15,263.5,83.0,4.45,14.45,143.0,310.71,261.66
2018,6,26,6,30,156.0,106.0,4.4,14.6,152.0,250.48,210.22
2018,6,26,6,45,120.0,129.0,4.3,14.75,168.5,252.69,210.9
2018,6,26,7,0,84.0,152.0,4.2,14.9,185.0,236.15,195.57
2018,6,26,7,15,113.5,176.0,4.15,15.1,227.0,305.57,252.42
2018,6,26,7,30,143.0,200.0,4.1,15.3,269.0,360.56,296.3
2018,6,26,7,45,181.0,221.0,4.1,15.45,318.0,420.26,343.46
2018,6,26,8,0,219.0,242.0,4.1,15.6,367.0,480.84,390.34
2018,6,26,8,15,235.5,262.0,4.05,15.75,406.5,538.69,433.15
2018,6,26,8,30,252.0,282.0,4.0,15.9,446.0,577.39,460.95
2018,6,26,8,45,264.5,301.0,4.0,16.0,483.5,610.06,484.05
2018,6,26,9,0,277.0,320.0,4.0,16.1,521.0,641.57,506.07
2018,6,26,9,15,309.0,329.0,4.05,16.25,565.0,680.16,533.92
2018,6,26,9,30,341.0,338.0,4.1,16.4,609.0,717.66,560.64
2018,6,26,9,45,377.5,339.5,4.1,16.5,651.0,750.09,583.67
2018,6,26,10,0,414.0,341.0,4.1,16.6,693.0,795.95,615.8
2018,6,26,10,15,360.5,373.5,4.15,16.65,687.5,752.66,582.01
2018,6,26,10,30,307.0,406.0,4.2,16.7,682.0,722.89,558.15
2018,6,26,10,45,248.5,431.0,4.2,16.75,657.5,679.75,524.36
2018,6,26,11,0,190.0,456.0,4.2,16.8,633.0,625.49,482.56
2018,6,26,11,15,144.0,456.5,4.25,16.85,592.0,572.58,442.24
2018,6,26,11,30,98.0,457.0,4.3,16.9,551.0,512.78,396.52
2018,6,26,11,45,79.5,449.5,4.35,16.9,526.0,481.78,372.95
2018,6,26,12,0,61.0,442.0,4.4,16.9,501.0,451.87,349.99
2018,6,26,12,15,64.5,444.0,4.45,16.95,506.5,449.41,348.23
2018,6,26,12,30,68.0,446.0,4.5,17.0,512.0,446.44,346.0
2018,6,26,12,45,91.5,454.5,4.5,17.05,542.5,463.12,358.94
2018,6,26,13,0,115.0,463.0,4.5,17.1,573.0,474.86,367.94
2018,6,26,13,15,219.0,437.5,4.6,17.1,642.5,510.33,396.37
2018,6,26,13,30,323.0,412.0,4.7,17.1,712.0,531.27,412.92
2018,6,26,13,45,561.0,293.5,4.75,17.15,800.0,546.91,425.85
2018,6,26,14,0,799.0,175.0,4.8,17.2,888.0,545.08,422.97
2018,6,26,14,15,866.5,134.5,4.9,17.15,885.0,506.63,389.91
2018,6,26,14,30,934.0,94.0,5.0,17.1,882.0,459.2,348.24
2018,6,26,14,45,927.0,92.5,5.1,17.05,847.5,406.43,301.56
2018,6,26,15,0,920.0,91.0,5.2,17.0,813.0,353.78,254.12
2018,6,26,15,15,910.0,89.0,5.2,17.0,772.5,300.31,205.79
2018,6,26,15,30,900.0,87.0,5.2,17.0,732.0,247.68,159.04
2018,6,26,15,45,886.0,85.0,5.3,16.85,687.0,195.47,115.62
2018,6,26,16,0,872.0,83.0,5.4,16.7,642.0,144.88,79.14
2018,6,26,16,15,854.5,80.5,5.4,16.55,593.5,95.58,54.04
2018,6,26,16,30,837.0,78.0,5.4,16.4,545.0,64.16,50.53
2018,6,26,16,45,814.0,75.5,5.45,16.25,494.5,54.04,41.9
2018,6,26,17,0,791.0,73.0,5.5,16.1,444.0,53.53,41.63
2018,6,26,17,15,760.0,70.0,5.5,15.95,393.0,52.55,40.93
2018,6,26,17,30,729.0,67.0,5.5,15.8,342.0,51.54,40.18
2018,6,26,17,45,685.5,63.0,5.5,15.6,291.0,49.63,38.59
2018,6,26,18,0,642.0,59.0,5.5,15.4,240.0,43.61,33.25
2018,6,26,18,15,524.5,57.5,5.4,15.25,186.0,43.62,33.15
2018,6,26,18,30,407.0,56.0,5.3,15.1,132.0,44.15,33.28
2018,6,26,18,45,305.0,43.5,5.25,14.9,91.0,33.58,23.43
2018,6,26,19,0,203.0,31.0,5.2,14.7,50.0,24.21,13.63
2018,6,26,19,15,132.0,20.0,5.1,14.6,29.5,15.84,0.0
2018,6,26,19,30,61.0,9.0,5.0,14.5,9.0,8.19,0.0
2018,6,26,19,45,30.5,4.5,4.95,14.4,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,27,4,45,3.5,2.5,4.45,13.7,2.5,0.0,0.0
2018,6,27,5,0,7.0,5.0,4.5,13.7,5.0,8.15,0.0
2018,6,27,5,15,3.5,8.0,4.5,13.85,8.0,9.12,0.0
2018,6,27,5,30,0.0,11.0,4.5,14.0,11.0,9.66,2.05
2018,6,27,5,45,54.5,22.5,4.5,14.1,33.5,69.98,54.31
2018,6,27,6,0,109.0,34.0,4.5,14.2,56.0,124.59,102.88
2018,6,27,6,15,54.5,31.5,4.45,14.35,42.5,83.14,67.18
2018,6,27,6,30,0.0,29.0,4.4,14.5,29.0,25.53,16.28
2018,6,27,6,45,0.0,33.5,4.35,14.65,33.5,29.51,19.69
2018,6,27,7,0,0.0,38.0,4.3,14.8,38.0,33.5,23.03
2018,6,27,7,15,0.0,56.0,4.35,14.95,56.0,49.46,36.49
2018,6,27,7,30,0.0,74.0,4.4,15.1,74.0,65.46,49.83
2018,6,27,7,45,0.0,90.5,4.4,15.3,90.5,80.34,62.07
2018,6,27,8,0,0.0,107.0,4.4,15.5,107.0,95.88,74.73
2018,6,27,8,15,0.0,113.0,4.45,15.6,113.0,101.35,78.97
2018,6,27,8,30,0.0,119.0,4.5,15.7,119.0,106.83,83.21
2018,6,27,8,45,0.0,124.5,4.55,15.85,124.5,111.85,87.04
2018,6,27,9,0,0.0,130.0,4.6,16.0,130.0,116.87,90.87
2018,6,27,9,15,0.5,139.5,4.6,16.1,140.0,126.14,98.19
2018,6,27,9,30,1.0,149.0,4.6,16.2,150.0,135.37,105.45
2018,6,27,9,45,1.5,152.0,4.65,16.3,153.5,138.51,107.77
2018,6,27,10,0,2.0,155.0,4.7,16.4,157.0,141.64,110.1
2018,6,27,10,15,1.5,150.5,4.75,16.45,152.0,136.84,106.04
2018,6,27,10,30,1.0,146.0,4.8,16.5,147.0,132.1,102.06
2018,6,27,10,45,3.0,160.0,4.9,16.55,163.0,146.69,113.75
2018,6,27,11,0,5.0,174.0,5.0,16.6,179.0,161.11,125.25
2018,6,27,11,15,8.0,203.5,5.05,16.6,211.5,190.34,148.55
2018,6,27,11,30,11.0,233.0,5.1,16.6,244.0,219.16,171.35
2018,6,27,11,45,11.5,233.5,5.15,16.6,245.0,219.15,171.25
2018,6,27,12,0,12.0,234.0,5.2,16.6,246.0,219.04,171.13
2018,6,27,12,15,13.5,255.0,5.3,16.6,268.5,237.83,185.96
2018,6,27,12,30,15.0,276.0,5.4,16.6,291.0,256.14,200.36
2018,6,27,12,45,15.5,285.5,5.45,16.55,300.5,263.19,205.93
2018,6,27,13,0,16.0,295.0,5.5,16.5,310.0,269.99,211.33
2018,6,27,13,15,16.0,292.5,5.55,16.5,307.5,265.97,208.24
2018,6,27,13,30,16.0,290.0,5.6,16.5,305.0,261.93,205.17
2018,6,27,13,45,15.0,282.5,5.7,16.45,296.0,253.14,198.43
2018,6,27,14,0,14.0,275.0,5.8,16.4,287.0,244.5,191.8
2018,6,27,14,15,12.5,256.0,5.85,16.35,266.5,226.34,177.62
2018,6,27,14,30,11.0,237.0,5.9,16.3,246.0,208.52,163.67
2018,6,27,14,45,8.0,211.0,6.0,16.2,217.5,184.77,144.98
2018,6,27,15,0,5.0,185.0,6.1,16.1,189.0,161.48,126.57
2018,6,27,15,15,5.0,184.5,6.1,16.1,188.5,160.12,125.71
2018,6,27,15,30,5.0,184.0,6.1,16.1,188.0,158.63,124.75
2018,6,27,15,45,7.0,190.0,6.3,15.85,195.0,162.28,128.09
2018,6,27,16,0,9.0,196.0,6.5,15.6,202.0,165.19,130.9
2018,6,27,16,15,14.5,194.0,6.55,15.45,202.5,161.54,128.4
2018,6,27,16,30,20.0,192.0,6.6,15.3,203.0,157.66,131.84
2018,6,27,16,45,87.0,186.0,6.65,15.15,227.5,143.97,120.52
2018,6,27,17,0,154.0,180.0,6.7,15.0,252.0,132.18,110.74
2018,6,27,17,15,216.0,158.0,6.7,14.85,246.5,112.02,93.51
2018,6,27,17,30,278.0,136.0,6.7,14.7,241.0,99.02,82.38
2018,6,27,17,45,282.0,115.0,6.7,14.5,208.0,85.59,70.7
2018,6,27,18,0,286.0,94.0,6.7,14.3,175.0,71.57,58.29
2018,6,27,18,15,254.0,78.0,6.65,14.15,139.5,60.29,48.1
2018,6,27,18,30,222.0,62.0,6.6,14.0,104.0,46.64,35.62
2018,6,27,18,45,198.5,48.0,6.5,13.9,77.0,36.8,26.32
2018,6,27,19,0,175.0,34.0,6.4,13.8,50.0,26.54,15.56
2018,6,27,19,15,109.5,21.5,6.4,13.8,29.5,17.03,0.0
2018,6,27,19,30,44.0,9.0,6.4,13.8,9.0,8.19,0.0
2018,6,27,19,45,22.0,4.5,6.4,13.8,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.4,13.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.35,13.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.25,13.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.1,14.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.95,14.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.8,14.15,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.3,14.05,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,14.05,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,14.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,14.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,14.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.2,0.0,0.0,0.0
2018,6,28,4,45,18.5,4.5,6.5,14.25,5.0,0.0,0.0
2018,6,28,5,0,37.0,9.0,6.6,14.3,10.0,27.19,0.0
2018,6,28,5,15,129.5,24.5,6.7,14.45,36.5,127.4,20.63
2018,6,28,5,30,222.0,40.0,6.8,14.6,63.0,220.8,171.38
2018,6,28,5,45,267.5,51.0,6.9,14.75,93.5,270.29,222.68
2018,6,28,6,0,313.0,62.0,7.0,14.9,124.0,324.47,272.55
2018,6,28,6,15,272.0,83.5,7.0,15.0,148.5,333.4,281.47
2018,6,28,6,30,231.0,105.0,7.0,15.1,173.0,321.65,271.9
2018,6,28,6,45,271.0,121.0,7.0,15.25,215.5,379.15,320.44
2018,6,28,7,0,311.0,137.0,7.0,15.4,258.0,438.6,369.33
2018,6,28,7,15,328.0,155.5,7.0,15.45,298.5,482.81,404.37
2018,6,28,7,30,345.0,174.0,7.0,15.5,339.0,526.72,438.51
2018,6,28,7,45,367.5,190.5,7.0,15.6,383.5,572.73,473.82
2018,6,28,8,0,390.0,207.0,7.0,15.7,428.0,637.37,522.72
2018,6,28,8,15,424.0,215.5,6.95,15.8,475.0,684.43,557.92
2018,6,28,8,30,458.0,224.0,6.9,15.9,522.0,730.92,592.24
2018,6,28,8,45,541.0,208.5,6.85,16.05,584.0,797.78,643.12
2018,6,28,9,0,624.0,193.0,6.8,16.2,646.0,872.97,698.09
2018,6,28,9,15,743.5,150.5,6.75,16.25,719.0,938.64,744.48
2018,6,28,9,30,863.0,108.0,6.7,16.3,792.0,999.25,786.52
2018,6,28,9,45,872.0,109.5,6.6,16.4,826.0,1005.97,788.86
2018,6,28,10,0,881.0,111.0,6.5,16.5,860.0,1009.53,789.3
2018,6,28,10,15,869.0,122.0,6.45,16.5,881.0,998.84,780.26
2018,6,28,10,30,857.0,133.0,6.4,16.5,902.0,984.78,769.03
2018,6,28,10,45,860.5,135.0,6.35,16.55,922.5,973.81,760.03
2018,6,28,11,0,864.0,137.0,6.3,16.6,943.0,959.78,748.94
2018,6,28,11,15,884.5,127.5,6.25,16.6,963.5,947.79,739.61
2018,6,28,11,30,905.0,118.0,6.2,16.6,984.0,932.43,727.96
2018,6,28,11,45,906.5,118.0,6.2,16.6,991.0,905.71,708.46
2018,6,28,12,0,908.0,118.0,6.2,16.6,998.0,876.42,687.15
2018,6,28,12,15,910.5,116.0,6.2,16.6,998.0,843.81,663.4
2018,6,28,12,30,913.0,114.0,6.2,16.6,998.0,808.96,637.96
2018,6,28,12,45,916.0,110.5,6.25,16.55,991.5,771.09,610.48
2018,6,28,13,0,919.0,107.0,6.3,16.5,985.0,731.19,580.42
2018,6,28,13,15,916.5,106.5,6.4,16.5,970.5,688.19,546.36
2018,6,28,13,30,914.0,106.0,6.5,16.5,956.0,643.77,510.45
2018,6,28,13,45,909.5,106.0,6.55,16.45,935.0,597.35,472.11
2018,6,28,14,0,905.0,106.0,6.6,16.4,914.0,550.03,432.12
2018,6,28,14,15,898.0,105.5,6.65,16.3,885.5,500.44,389.45
2018,6,28,14,30,891.0,105.0,6.7,16.2,857.0,450.57,345.52
2018,6,28,14,45,882.0,103.5,6.7,16.15,822.5,399.15,299.38
2018,6,28,15,0,873.0,102.0,6.7,16.1,788.0,348.08,252.86
2018,6,28,15,15,862.0,100.0,6.7,16.1,748.5,296.67,206.01
2018,6,28,15,30,851.0,98.0,6.7,16.1,709.0,246.2,160.87
2018,6,28,15,45,836.5,96.5,6.7,15.9,665.5,196.65,119.39
2018,6,28,16,0,822.0,95.0,6.7,15.7,622.0,139.34,76.86
2018,6,28,16,15,802.5,92.5,6.75,15.55,574.5,92.11,52.35
2018,6,28,16,30,783.0,90.0,6.8,15.4,527.0,62.18,49.01
2018,6,28,16,45,758.0,87.5,6.8,15.25,478.0,62.09,49.14
2018,6,28,17,0,733.0,85.0,6.8,15.1,429.0,61.99,49.25
2018,6,28,17,15,700.0,81.0,6.8,14.95,379.0,55.11,43.36
2018,6,28,17,30,667.0,77.0,6.8,14.8,329.0,53.89,42.43
2018,6,28,17,45,621.0,72.0,6.75,14.65,279.5,51.78,40.65
2018,6,28,18,0,575.0,67.0,6.7,14.5,230.0,49.61,38.73
2018,6,28,18,15,509.5,60.5,6.6,14.35,183.5,46.06,35.44
2018,6,28,18,30,444.0,54.0,6.5,14.2,137.0,42.46,31.91
2018,6,28,18,45,346.5,45.0,6.4,14.1,98.0,36.43,25.98
2018,6,28,19,0,249.0,36.0,6.3,14.0,59.0,28.25,16.92
2018,6,28,19,15,145.5,22.5,6.25,13.95,34.0,17.87,0.0
2018,6,28,19,30,42.0,9.0,6.2,13.9,9.0,8.19,0.0
2018,6,28,19,45,21.0,4.5,6.1,13.85,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.95,13.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.8,13.75,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.65,13.7,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,29,4,45,29.5,4.5,2.45,13.55,5.0,0.0,0.0
2018,6,29,5,0,59.0,9.0,2.4,13.6,10.0,38.44,0.0
2018,6,29,5,15,178.0,22.0,2.3,13.8,38.0,149.85,17.08
2018,6,29,5,30,297.0,35.0,2.2,14.0,66.0,257.66,198.92
2018,6,29,5,45,325.0,45.0,2.1,14.15,95.5,301.3,246.04
2018,6,29,6,0,353.0,55.0,2.0,14.3,125.0,341.57,283.44
2018,6,29,6,15,262.5,82.0,1.9,14.5,142.0,308.38,257.22
2018,6,29,6,30,172.0,109.0,1.8,14.7,159.0,281.94,234.28
2018,6,29,6,45,263.0,119.0,1.75,14.9,212.5,369.91,307.4
2018,6,29,7,0,354.0,129.0,1.7,15.1,266.0,482.24,395.95
2018,6,29,7,15,513.0,114.0,1.7,15.35,343.5,618.49,500.28
2018,6,29,7,30,672.0,99.0,1.7,15.6,421.0,755.91,597.97
2018,6,29,7,45,741.0,90.5,1.7,15.85,481.0,818.97,638.88
2018,6,29,8,0,810.0,82.0,1.7,16.1,541.0,887.81,683.42
2018,6,29,8,15,828.0,84.0,1.8,16.3,588.0,911.16,697.23
2018,6,29,8,30,846.0,86.0,1.9,16.5,635.0,941.95,716.56
2018,6,29,8,45,859.5,88.0,2.0,16.7,678.5,965.9,731.12
2018,6,29,9,0,873.0,90.0,2.1,16.9,722.0,987.14,743.96
2018,6,29,9,15,882.0,92.0,2.25,17.05,760.5,1000.97,752.65
2018,6,29,9,30,891.0,94.0,2.4,17.2,799.0,1011.73,759.44
2018,6,29,9,45,896.0,97.0,2.55,17.35,832.0,1016.39,762.28
2018,6,29,10,0,901.0,100.0,2.7,17.5,865.0,1017.76,763.06
2018,6,29,10,15,907.0,101.5,2.8,17.6,893.0,1015.22,761.01
2018,6,29,10,30,913.0,103.0,2.9,17.7,921.0,1009.38,756.89
2018,6,29,10,45,917.5,103.5,3.0,17.8,942.5,997.78,749.02
2018,6,29,11,0,922.0,104.0,3.1,17.9,964.0,982.97,739.11
2018,6,29,11,15,924.5,104.5,3.2,17.95,978.0,963.15,726.0
2018,6,29,11,30,927.0,105.0,3.3,18.0,992.0,940.35,710.89
2018,6,29,11,45,929.0,104.5,3.4,18.05,999.0,913.32,692.84
2018,6,29,12,0,931.0,104.0,3.5,18.1,1006.0,883.63,672.89
2018,6,29,12,15,930.5,105.0,3.6,18.15,1006.0,850.73,650.59
2018,6,29,12,30,930.0,106.0,3.7,18.2,1006.0,815.6,626.56
2018,6,29,12,45,928.5,105.5,3.85,18.2,998.0,776.41,599.75
2018,6,29,13,0,927.0,105.0,4.0,18.2,990.0,735.42,570.55
2018,6,29,13,15,924.5,104.0,4.1,18.15,975.0,691.7,537.41
2018,6,29,13,30,922.0,103.0,4.2,18.1,960.0,646.55,502.37
2018,6,29,13,45,918.5,101.5,4.35,18.1,938.5,599.19,464.88
2018,6,29,14,0,915.0,100.0,4.5,18.1,917.0,550.83,425.56
2018,6,29,14,15,909.5,99.0,4.55,18.0,889.0,501.11,383.91
2018,6,29,14,30,904.0,98.0,4.6,17.9,861.0,450.97,340.75
2018,6,29,14,45,898.0,95.5,4.7,17.85,827.5,399.28,295.36
2018,6,29,15,0,892.0,93.0,4.8,17.8,794.0,347.64,249.12
2018,6,29,15,15,881.5,91.5,4.8,17.8,754.5,295.8,202.48
2018,6,29,15,30,871.0,90.0,4.8,17.8,715.0,244.83,157.4
2018,6,29,15,45,857.5,88.5,4.9,17.6,671.5,194.47,115.65
2018,6,29,16,0,844.0,87.0,5.0,17.4,628.0,145.64,80.5
2018,6,29,16,15,826.0,84.5,5.05,17.25,580.5,97.63,55.92
2018,6,29,16,30,808.0,82.0,5.1,17.1,533.0,56.91,44.08
2018,6,29,16,45,783.0,80.0,5.15,17.0,483.5,56.91,44.28
2018,6,29,17,0,758.0,78.0,5.2,16.9,434.0,56.92,44.46
2018,6,29,17,15,725.0,74.5,5.1,16.7,383.0,55.72,43.6
2018,6,29,17,30,692.0,71.0,5.0,16.5,332.0,54.49,42.67
2018,6,29,17,45,644.0,67.0,4.95,16.3,282.0,48.1,37.12
2018,6,29,18,0,596.0,63.0,4.9,16.1,232.0,46.51,35.73
2018,6,29,18,15,530.0,57.0,4.85,15.9,185.0,43.21,32.7
2018,6,29,18,30,464.0,51.0,4.8,15.7,138.0,39.87,29.45
2018,6,29,18,45,363.0,42.5,4.75,15.5,98.5,34.15,23.87
2018,6,29,19,0,262.0,34.0,4.7,15.3,59.0,26.69,15.58
2018,6,29,19,15,154.0,21.5,4.65,15.2,34.0,17.07,0.0
2018,6,29,19,30,46.0,9.0,4.6,15.1,9.0,8.19,0.0
2018,6,29,19,45,23.0,4.5,4.6,15.0,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,30,4,45,38.5,5.0,1.15,14.8,5.5,0.0,0.0
2018,6,30,5,0,77.0,10.0,1.3,14.9,11.0,48.52,0.0
2018,6,30,5,15,213.5,21.0,1.4,15.15,39.5,167.8,8.85
2018,6,30,5,30,350.0,32.0,1.5,15.4,68.0,286.76,218.79
2018,6,30,5,45,442.0,38.5,1.6,15.6,109.0,369.23,298.27
2018,6,30,6,0,534.0,45.0,1.7,15.8,150.0,458.75,375.01
2018,6,30,6,15,593.0,50.5,1.75,16.05,198.0,529.36,432.36
2018,6,30,6,30,652.0,56.0,1.8,16.3,246.0,598.95,486.17
2018,6,30,6,45,693.0,59.5,1.85,16.55,296.0,659.06,530.54
2018,6,30,7,0,734.0,63.0,1.9,16.8,346.0,719.99,573.84
2018,6,30,7,15,763.5,66.0,1.85,17.15,397.0,770.72,607.26
2018,6,30,7,30,793.0,69.0,1.8,17.5,448.0,820.87,639.19
2018,6,30,7,45,815.5,71.5,1.8,17.85,498.0,853.83,658.77
2018,6,30,8,0,838.0,74.0,1.8,18.2,548.0,894.24,683.24
2018,6,30,8,15,854.5,76.0,1.8,18.55,595.5,926.44,701.65
2018,6,30,8,30,871.0,78.0,1.8,18.9,643.0,956.38,718.4
2018,6,30,8,45,883.5,80.5,1.8,19.2,687.0,980.46,731.28
2018,6,30,9,0,896.0,83.0,1.8,19.5,731.0,1001.71,742.33
2018,6,30,9,15,905.5,84.0,1.85,19.7,770.0,1015.2,749.35
2018,6,30,9,30,915.0,85.0,1.9,19.9,809.0,1025.58,754.56
2018,6,30,9,45,922.5,86.5,1.95,20.05,843.0,1031.3,757.06
2018,6,30,10,0,930.0,88.0,2.0,20.2,877.0,1033.71,757.6
2018,6,30,10,15,935.0,89.5,2.1,20.25,905.0,1030.25,755.45
2018,6,30,10,30,940.0,91.0,2.2,20.3,933.0,1023.43,751.27
2018,6,30,10,45,943.0,92.0,2.35,20.35,954.0,1010.79,743.95
2018,6,30,11,0,946.0,93.0,2.5,20.4,975.0,994.9,734.51
2018,6,30,11,15,876.5,133.5,2.6,20.45,960.5,946.36,702.91
2018,6,30,11,30,807.0,174.0,2.7,20.5,946.0,905.5,676.35
2018,6,30,11,45,565.0,302.5,2.8,20.5,845.0,788.79,593.53
2018,6,30,12,0,323.0,431.0,2.9,20.5,744.0,671.95,506.12
2018,6,30,12,15,280.5,452.5,2.95,20.45,724.0,636.99,480.83
2018,6,30,12,30,238.0,474.0,3.0,20.4,704.0,603.36,455.82
2018,6,30,12,45,252.0,466.0,3.05,20.4,708.0,588.58,445.57
2018,6,30,13,0,266.0,458.0,3.1,20.4,712.0,572.75,434.26
2018,6,30,13,15,233.5,456.5,3.15,20.35,677.0,535.35,406.46
2018,6,30,13,30,201.0,455.0,3.2,20.3,642.0,497.12,378.02
2018,6,30,13,45,318.5,388.5,3.2,20.2,676.5,489.71,373.65
2018,6,30,14,0,436.0,322.0,3.2,20.1,711.0,472.45,360.48
2018,6,30,14,15,671.0,210.5,3.25,20.05,787.5,467.49,354.48
2018,6,30,14,30,906.0,99.0,3.3,20.0,864.0,452.79,337.57
2018,6,30,14,45,897.0,98.0,3.3,19.9,829.5,401.01,292.75
2018,6,30,15,0,888.0,97.0,3.3,19.8,795.0,349.55,247.51
2018,6,30,15,15,877.0,95.5,3.3,19.8,755.0,297.72,201.71
2018,6,30,15,30,866.0,94.0,3.3,19.8,715.0,246.81,157.4
2018,6,30,15,45,852.0,91.5,3.35,19.45,671.0,195.86,115.85
2018,6,30,16,0,838.0,89.0,3.4,19.1,627.0,146.53,80.74
2018,6,30,16,15,819.5,87.0,3.35,18.85,579.5,89.32,48.78
2018,6,30,16,30,801.0,85.0,3.3,18.6,532.0,58.89,45.52
2018,6,30,16,45,777.0,82.0,3.25,18.3,482.5,58.28,45.23
2018,6,30,17,0,753.0,79.0,3.2,18.0,433.0,57.62,44.87
2018,6,30,17,15,719.5,75.5,3.1,17.65,382.0,56.46,44.07
2018,6,30,17,30,686.0,72.0,3.0,17.3,331.0,50.36,38.9
2018,6,30,17,45,639.0,68.0,2.9,16.95,281.0,48.82,37.68
2018,6,30,18,0,592.0,64.0,2.8,16.6,231.0,47.28,36.36
2018,6,30,18,15,524.5,57.5,2.8,16.35,184.0,43.6,33.0
2018,6,30,18,30,457.0,51.0,2.8,16.1,137.0,39.85,29.4
2018,6,30,18,45,355.5,42.0,2.75,15.85,97.0,33.68,23.45
2018,6,30,19,0,254.0,33.0,2.7,15.6,57.0,25.88,14.93
2018,6,30,19,15,150.0,20.5,2.75,15.5,32.5,16.25,0.0
2018,6,30,19,30,46.0,8.0,2.8,15.4,8.0,7.28,0.0
2018,6,30,19,45,23.0,4.0,2.85,15.3,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,1,4,45,26.0,4.0,3.15,15.0,4.5,0.0,0.0
2018,7,1,5,0,52.0,8.0,3.2,15.1,9.0,33.85,0.0
2018,7,1,5,15,159.0,21.0,3.25,15.3,35.0,136.62,0.0
2018,7,1,5,30,266.0,34.0,3.3,15.5,61.0,237.52,181.22
2018,7,1,5,45,280.0,43.5,3.3,15.7,85.5,266.45,216.99
2018,7,1,6,0,294.0,53.0,3.3,15.9,110.0,297.56,246.86
2018,7,1,6,15,241.0,75.5,3.2,16.0,131.0,282.95,236.26
2018,7,1,6,30,188.0,98.0,3.1,16.1,152.0,278.59,232.21
2018,7,1,6,45,221.5,114.5,3.0,16.25,190.5,330.25,274.97
2018,7,1,7,0,255.0,131.0,2.9,16.4,229.0,383.45,317.6
2018,7,1,7,15,274.0,153.0,2.8,16.55,272.0,432.4,355.2
2018,7,1,7,30,293.0,175.0,2.7,16.7,315.0,481.11,391.63
2018,7,1,7,45,300.5,197.0,2.6,16.85,354.0,518.8,418.44
2018,7,1,8,0,308.0,219.0,2.5,17.0,393.0,555.36,443.88
2018,7,1,8,15,292.5,246.5,2.4,17.15,423.0,575.13,455.58
2018,7,1,8,30,277.0,274.0,2.3,17.3,453.0,592.59,465.53
2018,7,1,8,45,264.0,298.0,2.25,17.4,478.0,606.29,473.07
2018,7,1,9,0,251.0,322.0,2.2,17.5,503.0,618.09,479.24
2018,7,1,9,15,257.5,340.5,2.2,17.65,535.5,641.52,494.62
2018,7,1,9,30,264.0,359.0,2.2,17.8,568.0,663.5,508.78
2018,7,1,9,45,290.0,368.5,2.2,17.9,607.0,693.8,529.56
2018,7,1,10,0,316.0,378.0,2.2,18.0,646.0,722.55,548.99
2018,7,1,10,15,321.5,387.5,2.25,18.1,668.0,729.1,552.62
2018,7,1,10,30,327.0,397.0,2.3,18.2,690.0,733.95,555.31
2018,7,1,10,45,256.0,425.5,2.35,18.25,658.0,682.2,516.25
2018,7,1,11,0,185.0,454.0,2.4,18.3,626.0,619.43,469.58
2018,7,1,11,15,154.5,461.5,2.5,18.35,607.0,587.71,446.25
2018,7,1,11,30,124.0,469.0,2.6,18.4,588.0,556.49,422.9
