Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,11,45,120.0,472.5,2.7,18.4,588.0,545.51,415.03
2018,7,1,12,0,116.0,476.0,2.8,18.4,588.0,534.14,406.75
2018,7,1,12,15,103.0,469.5,2.85,18.35,569.0,503.58,384.26
2018,7,1,12,30,90.0,463.0,2.9,18.3,550.0,478.6,365.81
2018,7,1,12,45,77.5,449.0,3.0,18.25,523.5,448.64,343.72
2018,7,1,13,0,65.0,435.0,3.1,18.2,497.0,420.03,322.52
2018,7,1,13,15,55.0,415.5,3.15,18.1,467.5,390.01,300.18
2018,7,1,13,30,45.0,396.0,3.2,18.0,438.0,361.43,278.79
2018,7,1,13,45,181.0,342.0,3.25,17.9,504.5,384.14,297.8
2018,7,1,14,0,317.0,288.0,3.3,17.8,571.0,386.38,299.58
2018,7,1,14,15,587.5,205.5,3.3,17.65,709.0,425.32,326.96
2018,7,1,14,30,858.0,123.0,3.3,17.5,847.0,450.95,340.01
2018,7,1,14,45,849.5,120.5,3.3,17.4,813.0,400.46,295.92
2018,7,1,15,0,841.0,118.0,3.3,17.3,779.0,350.27,251.62
2018,7,1,15,15,829.0,116.0,3.3,17.3,739.5,292.39,201.08
2018,7,1,15,30,817.0,114.0,3.3,17.3,700.0,242.66,157.6
2018,7,1,15,45,802.0,111.0,3.35,17.0,656.5,193.11,116.9
2018,7,1,16,0,787.0,108.0,3.4,16.7,613.0,145.42,82.61
2018,7,1,16,15,767.5,105.0,3.4,16.5,566.5,99.53,58.91
2018,7,1,16,30,748.0,102.0,3.4,16.3,520.0,70.34,55.9
2018,7,1,16,45,723.0,98.0,3.35,16.1,471.0,62.79,49.57
2018,7,1,17,0,698.0,94.0,3.3,15.9,422.0,62.1,49.19
2018,7,1,17,15,664.5,89.0,3.3,15.7,372.0,60.53,48.02
2018,7,1,17,30,631.0,84.0,3.3,15.5,322.0,58.86,46.72
2018,7,1,17,45,586.0,77.5,3.25,15.3,273.0,55.85,44.17
2018,7,1,18,0,541.0,71.0,3.2,15.1,224.0,52.69,41.39
2018,7,1,18,15,476.0,63.5,3.15,14.95,178.5,48.48,37.51
2018,7,1,18,30,411.0,56.0,3.1,14.8,133.0,44.14,33.33
2018,7,1,18,45,319.5,45.5,3.0,14.7,94.5,35.17,24.85
2018,7,1,19,0,228.0,35.0,2.9,14.6,56.0,27.42,16.22
2018,7,1,19,15,133.5,21.5,2.85,14.55,32.0,17.05,0.0
2018,7,1,19,30,39.0,8.0,2.8,14.5,8.0,7.28,0.0
2018,7,1,19,45,19.5,4.0,2.75,14.5,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,2,4,45,17.0,3.5,2.55,14.9,3.5,0.0,0.0
2018,7,2,5,0,34.0,7.0,2.6,15.0,7.0,23.71,0.0
2018,7,2,5,15,110.0,21.0,2.55,15.15,30.0,108.95,0.0
2018,7,2,5,30,186.0,35.0,2.5,15.3,53.0,191.19,144.27
2018,7,2,5,45,194.0,41.0,2.5,15.45,69.5,206.78,167.55
2018,7,2,6,0,202.0,47.0,2.5,15.6,86.0,224.72,185.96
2018,7,2,6,15,101.0,52.0,2.4,15.75,71.5,146.35,120.68
2018,7,2,6,30,0.0,57.0,2.3,15.9,57.0,50.34,37.23
2018,7,2,6,45,0.0,68.0,2.2,16.0,68.0,60.29,45.71
2018,7,2,7,0,0.0,79.0,2.1,16.1,79.0,70.57,54.26
2018,7,2,7,15,0.0,95.5,2.05,16.25,95.5,86.37,67.29
2018,7,2,7,30,0.0,112.0,2.0,16.4,112.0,102.12,80.09
2018,7,2,7,45,2.0,136.0,1.95,16.5,137.0,127.3,100.57
2018,7,2,8,0,4.0,160.0,1.9,16.6,162.0,152.5,120.76
2018,7,2,8,15,10.0,189.5,1.9,16.8,195.5,187.17,148.42
2018,7,2,8,30,16.0,219.0,1.9,17.0,229.0,221.87,175.63
2018,7,2,8,45,24.5,247.0,1.9,17.15,264.0,257.4,203.21
2018,7,2,9,0,33.0,275.0,1.9,17.3,299.0,310.22,243.71
2018,7,2,9,15,51.0,308.5,1.9,17.4,347.5,361.82,282.89
2018,7,2,9,30,69.0,342.0,1.9,17.5,396.0,412.73,320.83
2018,7,2,9,45,97.5,368.5,1.9,17.55,449.0,465.7,360.15
2018,7,2,10,0,126.0,395.0,1.9,17.6,502.0,534.12,409.84
2018,7,2,10,15,129.0,409.5,1.95,17.65,522.0,545.69,417.21
2018,7,2,10,30,132.0,424.0,2.0,17.7,542.0,556.25,424.28
2018,7,2,10,45,92.0,414.5,2.05,17.8,497.5,486.81,372.26
2018,7,2,11,0,52.0,405.0,2.1,17.9,453.0,433.5,331.79
2018,7,2,11,15,45.0,401.0,2.15,17.85,443.0,417.88,320.2
2018,7,2,11,30,38.0,397.0,2.2,17.8,433.0,402.58,308.64
2018,7,2,11,45,52.5,418.0,2.3,17.8,468.5,429.54,329.14
2018,7,2,12,0,67.0,439.0,2.4,17.8,504.0,454.68,347.97
2018,7,2,12,15,75.0,449.0,2.55,17.7,521.5,462.83,354.33
2018,7,2,12,30,83.0,459.0,2.7,17.6,539.0,469.8,359.91
2018,7,2,12,45,72.5,446.5,2.8,17.55,516.0,442.91,339.95
2018,7,2,13,0,62.0,434.0,2.9,17.5,493.0,417.18,320.9
2018,7,2,13,15,49.0,406.5,3.05,17.45,452.5,378.84,292.3
2018,7,2,13,30,36.0,379.0,3.2,17.4,412.0,342.42,264.94
2018,7,2,13,45,136.5,340.0,3.3,17.3,462.0,357.74,278.13
2018,7,2,14,0,237.0,301.0,3.4,17.2,512.0,361.01,280.83
2018,7,2,14,15,445.0,266.0,3.45,17.1,647.0,408.28,315.26
2018,7,2,14,30,653.0,231.0,3.5,17.0,782.0,437.52,332.61
2018,7,2,14,45,645.0,224.5,3.6,16.85,750.0,392.15,293.93
2018,7,2,15,0,637.0,218.0,3.7,16.7,718.0,347.52,255.47
2018,7,2,15,15,621.5,212.0,3.7,16.7,679.5,302.21,216.32
2018,7,2,15,30,606.0,206.0,3.7,16.7,641.0,258.73,179.26
2018,7,2,15,45,593.5,196.5,3.65,16.5,600.5,215.12,143.89
2018,7,2,16,0,581.0,187.0,3.6,16.3,560.0,173.27,113.59
2018,7,2,16,15,564.5,177.0,3.6,16.15,516.5,133.93,92.04
2018,7,2,16,30,548.0,167.0,3.6,16.0,473.0,106.64,87.37
2018,7,2,16,45,528.0,155.5,3.6,15.85,428.0,101.74,83.5
2018,7,2,17,0,508.0,144.0,3.6,15.7,383.0,96.47,79.25
2018,7,2,17,15,476.5,133.0,3.6,15.55,336.5,91.07,74.84
2018,7,2,17,30,445.0,122.0,3.6,15.4,290.0,85.35,70.07
2018,7,2,17,45,408.5,108.5,3.65,15.2,245.0,77.48,63.31
2018,7,2,18,0,372.0,95.0,3.7,15.0,200.0,69.21,56.03
2018,7,2,18,15,318.0,80.0,3.65,14.85,157.0,59.35,47.13
2018,7,2,18,30,264.0,65.0,3.6,14.7,114.0,49.07,37.67
2018,7,2,18,45,200.5,48.5,3.55,14.6,79.5,37.2,26.6
2018,7,2,19,0,137.0,32.0,3.5,14.5,45.0,24.89,14.18
2018,7,2,19,15,79.0,19.0,3.5,14.45,25.5,15.5,0.0
2018,7,2,19,30,21.0,6.0,3.5,14.4,6.0,5.46,0.0
2018,7,2,19,45,10.5,3.0,3.5,14.4,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.5,3.75,14.5,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,3.8,14.6,3.0,2.73,0.0
2018,7,3,5,15,0.0,10.5,3.75,14.7,10.5,9.23,0.0
2018,7,3,5,30,0.0,18.0,3.7,14.8,18.0,15.84,6.66
2018,7,3,5,45,0.0,30.0,3.6,14.95,30.0,26.44,16.37
2018,7,3,6,0,0.0,42.0,3.5,15.1,42.0,37.07,25.73
2018,7,3,6,15,0.0,51.5,3.45,15.25,51.5,45.5,33.15
2018,7,3,6,30,0.0,61.0,3.4,15.4,61.0,54.18,40.63
2018,7,3,6,45,0.0,77.0,3.3,15.55,77.0,69.66,53.73
2018,7,3,7,0,0.0,93.0,3.2,15.7,93.0,85.05,66.55
2018,7,3,7,15,5.0,122.5,3.15,15.85,125.0,119.03,94.91
2018,7,3,7,30,10.0,152.0,3.1,16.0,157.0,153.28,123.0
2018,7,3,7,45,9.5,159.0,3.05,16.15,164.0,158.24,126.51
2018,7,3,8,0,9.0,166.0,3.0,16.3,171.0,163.45,130.23
2018,7,3,8,15,7.0,174.0,3.0,16.45,178.0,168.39,133.64
2018,7,3,8,30,5.0,182.0,3.0,16.6,185.0,173.35,137.06
2018,7,3,8,45,8.0,202.5,3.0,16.75,208.0,195.75,154.68
2018,7,3,9,0,11.0,223.0,3.0,16.9,231.0,218.04,172.02
2018,7,3,9,15,29.0,267.5,3.0,17.0,290.0,295.19,232.85
2018,7,3,9,30,47.0,312.0,3.0,17.1,349.0,358.14,281.25
2018,7,3,9,45,73.5,354.0,3.05,17.2,415.0,426.06,332.94
2018,7,3,10,0,100.0,396.0,3.1,17.3,481.0,492.65,382.6
2018,7,3,10,15,71.0,371.0,3.15,17.4,432.5,432.55,335.9
2018,7,3,10,30,42.0,346.0,3.2,17.5,384.0,374.25,290.67
2018,7,3,10,45,40.5,355.0,3.2,17.6,392.0,377.88,293.09
2018,7,3,11,0,39.0,364.0,3.2,17.7,400.0,381.18,295.07
2018,7,3,11,15,85.5,414.5,3.25,17.75,495.5,468.43,361.61
2018,7,3,11,30,132.0,465.0,3.3,17.8,591.0,560.16,429.47
2018,7,3,11,45,142.0,473.5,3.35,17.85,610.0,565.86,433.09
2018,7,3,12,0,152.0,482.0,3.4,17.9,629.0,570.06,436.09
2018,7,3,12,15,166.5,477.0,3.4,17.95,638.0,564.63,432.19
2018,7,3,12,30,181.0,472.0,3.4,18.0,647.0,557.96,427.39
2018,7,3,12,45,256.0,452.5,3.45,18.0,698.0,580.84,445.64
2018,7,3,13,0,331.0,433.0,3.5,18.0,749.0,598.16,459.19
2018,7,3,13,15,337.0,424.5,3.5,18.0,742.0,573.24,440.32
2018,7,3,13,30,343.0,416.0,3.5,18.0,735.0,547.69,420.92
2018,7,3,13,45,433.0,360.5,3.55,18.0,753.5,527.5,406.16
2018,7,3,14,0,523.0,305.0,3.6,18.0,772.0,504.75,388.17
2018,7,3,14,15,696.5,214.5,3.6,17.95,815.0,482.73,369.04
2018,7,3,14,30,870.0,124.0,3.6,17.9,858.0,456.85,344.02
2018,7,3,14,45,860.5,122.0,3.6,17.85,823.0,405.68,299.54
2018,7,3,15,0,851.0,120.0,3.6,17.8,788.0,354.9,254.7
2018,7,3,15,15,839.0,117.5,3.6,17.8,748.0,296.12,203.44
2018,7,3,15,30,827.0,115.0,3.6,17.8,708.0,245.44,159.19
2018,7,3,15,45,811.5,112.5,3.6,17.6,664.5,195.58,118.24
2018,7,3,16,0,796.0,110.0,3.6,17.4,621.0,147.63,83.85
2018,7,3,16,15,776.0,107.5,3.6,17.25,574.0,101.54,60.26
2018,7,3,16,30,756.0,105.0,3.6,17.1,527.0,72.61,57.69
2018,7,3,16,45,729.5,101.0,3.65,17.0,477.0,64.85,51.19
2018,7,3,17,0,703.0,97.0,3.7,16.9,427.0,64.23,50.85
2018,7,3,17,15,667.0,92.5,3.75,16.7,376.5,63.11,50.08
2018,7,3,17,30,631.0,88.0,3.8,16.5,326.0,61.91,49.21
2018,7,3,17,45,580.5,82.0,3.85,16.3,276.0,59.4,47.12
2018,7,3,18,0,530.0,76.0,3.9,16.1,226.0,56.8,44.85
2018,7,3,18,15,460.5,68.0,3.85,15.85,179.5,52.34,40.77
2018,7,3,18,30,391.0,60.0,3.8,15.6,133.0,45.7,34.57
2018,7,3,18,45,293.0,48.5,3.75,15.4,94.0,37.44,26.71
2018,7,3,19,0,195.0,37.0,3.7,15.2,55.0,28.97,17.32
2018,7,3,19,15,112.0,22.5,3.65,15.1,31.5,17.85,0.0
2018,7,3,19,30,29.0,8.0,3.6,15.0,8.0,7.28,0.0
2018,7,3,19,45,14.5,4.0,3.55,14.85,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.95,14.4,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.1,14.5,2.0,1.82,0.0
2018,7,4,5,15,0.0,6.0,3.1,14.6,6.0,5.26,0.0
2018,7,4,5,30,0.0,10.0,3.1,14.7,10.0,8.78,1.13
2018,7,4,5,45,0.0,16.5,3.15,14.8,16.5,14.5,6.43
2018,7,4,6,0,0.0,23.0,3.2,14.9,23.0,20.23,11.51
2018,7,4,6,15,0.0,26.0,3.15,15.0,26.0,22.88,13.92
2018,7,4,6,30,0.0,29.0,3.1,15.1,29.0,25.53,16.25
2018,7,4,6,45,0.0,35.0,3.1,15.25,35.0,30.84,20.78
2018,7,4,7,0,0.0,41.0,3.1,15.4,41.0,36.15,25.25
2018,7,4,7,15,0.0,62.5,3.1,15.5,62.5,55.23,41.32
2018,7,4,7,30,0.0,84.0,3.1,15.6,84.0,74.43,57.29
2018,7,4,7,45,0.0,111.5,3.15,15.75,111.5,100.83,79.03
2018,7,4,8,0,0.0,139.0,3.2,15.9,139.0,127.43,100.63
2018,7,4,8,15,29.5,193.0,3.2,16.05,212.0,223.34,179.41
2018,7,4,8,30,59.0,247.0,3.2,16.2,285.0,310.82,249.12
2018,7,4,8,45,109.5,288.0,3.25,16.35,364.5,422.91,336.77
2018,7,4,9,0,160.0,329.0,3.3,16.5,444.0,516.62,407.9
2018,7,4,9,15,167.5,347.5,3.35,16.65,474.0,540.74,424.51
2018,7,4,9,30,175.0,366.0,3.4,16.8,504.0,563.91,440.66
2018,7,4,9,45,172.5,385.0,3.45,17.0,526.0,576.49,448.5
2018,7,4,10,0,170.0,404.0,3.5,17.2,548.0,587.92,455.57
2018,7,4,10,15,172.0,419.0,3.5,17.3,568.5,598.47,462.28
2018,7,4,10,30,174.0,434.0,3.5,17.4,589.0,607.87,468.17
2018,7,4,10,45,223.0,435.5,3.5,17.55,639.5,647.9,497.82
2018,7,4,11,0,272.0,437.0,3.5,17.7,690.0,696.74,533.02
2018,7,4,11,15,412.5,377.0,3.55,17.75,767.5,764.15,584.54
2018,7,4,11,30,553.0,317.0,3.6,17.8,845.0,816.61,624.56
2018,7,4,11,45,573.5,307.0,3.6,17.85,858.0,800.89,613.0
2018,7,4,12,0,594.0,297.0,3.6,17.9,871.0,783.82,600.85
2018,7,4,12,15,426.5,375.0,3.55,17.95,787.0,690.59,529.38
2018,7,4,12,30,259.0,453.0,3.5,18.0,703.0,602.36,461.2
2018,7,4,12,45,450.5,359.0,3.45,18.05,790.0,645.77,497.0
2018,7,4,13,0,642.0,265.0,3.4,18.1,877.0,672.62,518.74
2018,7,4,13,15,789.0,182.5,3.35,18.1,923.0,668.29,516.26
2018,7,4,13,30,936.0,100.0,3.3,18.1,969.0,653.64,505.15
2018,7,4,13,45,932.0,99.0,3.25,18.15,947.5,605.72,466.75
2018,7,4,14,0,928.0,98.0,3.2,18.2,926.0,556.81,426.85
2018,7,4,14,15,923.5,96.0,3.2,18.15,898.0,506.09,384.8
2018,7,4,14,30,919.0,94.0,3.2,18.1,870.0,454.84,341.17
2018,7,4,14,45,911.5,93.0,3.2,18.1,836.0,402.9,295.87
2018,7,4,15,0,904.0,92.0,3.2,18.1,802.0,351.1,249.86
2018,7,4,15,15,893.5,91.0,3.2,18.1,762.5,298.87,203.33
2018,7,4,15,30,883.0,90.0,3.2,18.1,723.0,247.49,158.25
2018,7,4,15,45,869.5,87.5,3.25,17.95,678.5,195.64,115.57
2018,7,4,16,0,856.0,85.0,3.3,17.8,634.0,145.36,79.51
2018,7,4,16,15,840.0,82.5,3.35,17.7,587.0,96.68,54.77
2018,7,4,16,30,824.0,80.0,3.4,17.6,540.0,65.35,51.3
2018,7,4,16,45,802.0,77.5,3.45,17.5,490.5,55.32,42.8
2018,7,4,17,0,780.0,75.0,3.5,17.4,441.0,54.89,42.6
2018,7,4,17,15,749.0,71.5,3.5,17.2,390.0,53.6,41.65
2018,7,4,17,30,718.0,68.0,3.5,17.0,339.0,52.26,40.63
2018,7,4,17,45,675.0,63.5,3.55,16.8,288.0,49.98,38.72
2018,7,4,18,0,632.0,59.0,3.6,16.6,237.0,43.56,33.06
2018,7,4,18,15,568.5,53.5,3.6,16.4,189.5,40.51,30.26
2018,7,4,18,30,505.0,48.0,3.6,16.2,142.0,37.43,27.26
2018,7,4,18,45,407.5,40.0,3.6,16.0,101.5,32.03,21.99
2018,7,4,19,0,310.0,32.0,3.6,15.8,61.0,26.54,15.31
2018,7,4,19,15,186.0,20.5,3.5,15.7,35.0,17.39,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.6,9.0,8.19,0.0
2018,7,4,19,45,31.0,4.5,3.35,15.5,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,5,4,45,9.0,2.0,1.6,14.0,2.0,0.0,0.0
2018,7,5,5,0,18.0,4.0,1.7,14.1,4.0,12.77,0.0
2018,7,5,5,15,150.5,17.0,1.8,14.3,30.5,125.29,0.0
2018,7,5,5,30,283.0,30.0,1.9,14.5,57.0,243.07,181.37
2018,7,5,5,45,406.5,37.5,2.0,14.75,101.0,343.45,278.41
2018,7,5,6,0,530.0,45.0,2.1,15.0,145.0,454.1,373.02
2018,7,5,6,15,365.0,50.5,2.1,15.15,129.0,361.66,301.11
2018,7,5,6,30,200.0,56.0,2.1,15.3,113.0,245.2,205.4
2018,7,5,6,45,100.0,80.0,2.05,15.5,108.5,171.92,142.66
2018,7,5,7,0,0.0,104.0,2.0,15.7,104.0,96.94,76.36
2018,7,5,7,15,16.0,137.5,1.9,15.9,145.0,145.19,116.9
2018,7,5,7,30,32.0,171.0,1.8,16.1,186.0,208.46,168.5
2018,7,5,7,45,56.5,203.0,1.75,16.3,233.0,266.37,214.83
2018,7,5,8,0,81.0,235.0,1.7,16.5,280.0,324.69,260.32
2018,7,5,8,15,81.0,256.0,1.55,16.7,304.5,346.27,275.35
2018,7,5,8,30,81.0,277.0,1.4,16.9,329.0,367.34,289.87
2018,7,5,8,45,81.5,297.0,1.3,17.1,352.5,387.21,303.4
2018,7,5,9,0,82.0,317.0,1.2,17.3,376.0,406.56,316.33
2018,7,5,9,15,75.0,330.5,1.15,17.55,386.5,410.55,317.61
2018,7,5,9,30,68.0,344.0,1.1,17.8,397.0,414.16,318.74
2018,7,5,9,45,52.0,341.0,1.1,18.0,382.5,390.69,299.97
2018,7,5,10,0,36.0,338.0,1.1,18.2,368.0,367.65,281.72
2018,7,5,10,15,31.0,334.0,1.2,18.45,360.5,354.97,271.9
2018,7,5,10,30,26.0,330.0,1.3,18.7,353.0,342.6,262.24
2018,7,5,10,45,26.0,337.5,1.35,18.9,361.0,346.68,264.94
2018,7,5,11,0,26.0,345.0,1.4,19.1,369.0,350.48,267.38
2018,7,5,11,15,41.0,383.5,1.55,19.25,422.0,397.54,302.53
2018,7,5,11,30,56.0,422.0,1.7,19.4,475.0,442.58,335.53
2018,7,5,11,45,74.5,441.0,1.9,19.55,512.5,470.25,356.05
2018,7,5,12,0,93.0,460.0,2.1,19.7,550.0,495.85,375.03
2018,7,5,12,15,155.0,465.0,2.25,19.75,615.0,545.04,412.09
2018,7,5,12,30,217.0,470.0,2.4,19.8,680.0,584.31,441.39
2018,7,5,12,45,274.5,451.5,2.6,19.9,715.0,593.86,449.46
2018,7,5,13,0,332.0,433.0,2.8,20.0,750.0,599.09,454.24
2018,7,5,13,15,466.0,358.5,2.95,19.95,795.5,601.98,458.61
2018,7,5,13,30,600.0,284.0,3.1,19.9,841.0,593.44,453.61
2018,7,5,13,45,764.0,187.5,3.2,19.9,880.0,578.93,442.93
2018,7,5,14,0,928.0,91.0,3.3,19.9,919.0,551.35,420.61
2018,7,5,14,15,923.0,90.0,3.35,19.9,891.0,501.23,379.07
2018,7,5,14,30,918.0,89.0,3.4,19.9,863.0,450.59,336.07
2018,7,5,14,45,911.5,86.5,3.45,19.85,829.0,397.97,290.54
2018,7,5,15,0,905.0,84.0,3.5,19.8,795.0,345.41,244.17
2018,7,5,15,15,895.0,83.0,3.5,19.8,756.0,293.32,197.86
2018,7,5,15,30,885.0,82.0,3.5,19.8,717.0,242.03,152.98
2018,7,5,15,45,866.5,81.5,3.45,19.7,671.0,190.81,111.12
2018,7,5,16,0,848.0,81.0,3.4,19.6,625.0,141.63,76.31
2018,7,5,16,15,835.5,77.0,3.4,19.45,578.5,92.54,51.23
2018,7,5,16,30,823.0,73.0,3.4,19.3,532.0,60.68,46.93
2018,7,5,16,45,799.5,71.0,3.35,19.15,482.5,59.56,46.18
2018,7,5,17,0,776.0,69.0,3.3,19.0,433.0,50.48,38.49
2018,7,5,17,15,624.5,82.5,3.3,18.75,353.5,55.61,43.13
2018,7,5,17,30,473.0,96.0,3.3,18.5,274.0,67.07,53.32
2018,7,5,17,45,270.5,95.5,3.25,18.25,194.0,67.44,53.78
2018,7,5,18,0,68.0,95.0,3.2,18.0,114.0,77.51,62.61
2018,7,5,18,15,56.0,77.5,3.25,17.75,91.0,63.9,50.54
2018,7,5,18,30,44.0,60.0,3.3,17.5,68.0,50.1,38.11
2018,7,5,18,45,29.0,44.0,3.3,17.25,48.5,37.17,26.25
2018,7,5,19,0,14.0,28.0,3.3,17.0,29.0,24.11,13.26
2018,7,5,19,15,7.0,16.0,3.35,16.85,16.5,13.96,0.0
2018,7,5,19,30,0.0,4.0,3.4,16.7,4.0,3.64,0.0
2018,7,5,19,45,0.0,2.0,3.5,16.55,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.6,16.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.0,2.85,16.25,2.0,0.0,0.0
2018,7,6,5,0,0.0,4.0,2.9,16.3,4.0,3.64,0.0
2018,7,6,5,15,4.0,15.5,2.95,16.4,16.0,16.26,0.0
2018,7,6,5,30,8.0,27.0,3.0,16.5,28.0,34.66,20.72
2018,7,6,5,45,18.5,43.0,3.05,16.6,46.0,60.06,44.26
2018,7,6,6,0,29.0,59.0,3.1,16.7,64.0,84.99,66.33
2018,7,6,6,15,31.5,71.5,3.15,16.8,79.0,99.39,79.16
2018,7,6,6,30,34.0,84.0,3.2,16.9,94.0,114.17,91.94
2018,7,6,6,45,23.0,96.5,3.25,17.0,104.0,118.37,95.08
2018,7,6,7,0,12.0,109.0,3.3,17.1,114.0,112.53,89.59
2018,7,6,7,15,15.5,114.0,3.3,17.2,121.0,119.19,95.01
2018,7,6,7,30,19.0,119.0,3.3,17.3,128.0,135.49,108.29
2018,7,6,7,45,10.5,98.0,3.25,17.4,103.0,97.29,76.06
2018,7,6,8,0,2.0,77.0,3.2,17.5,78.0,70.05,52.91
2018,7,6,8,15,3.5,128.5,3.15,17.65,130.5,119.74,93.59
2018,7,6,8,30,5.0,180.0,3.1,17.8,183.0,171.44,135.03
2018,7,6,8,45,4.5,179.5,3.05,17.95,182.5,169.48,132.89
2018,7,6,9,0,4.0,179.0,3.0,18.1,182.0,167.76,131.07
2018,7,6,9,15,6.0,187.0,3.05,18.35,191.5,176.9,138.02
2018,7,6,9,30,8.0,195.0,3.1,18.6,201.0,186.02,144.91
2018,7,6,9,45,95.5,239.5,3.15,18.85,319.5,343.39,270.69
2018,7,6,10,0,183.0,284.0,3.2,19.1,438.0,489.62,382.46
2018,7,6,10,15,344.5,303.5,3.35,19.35,606.0,680.23,524.47
2018,7,6,10,30,506.0,323.0,3.5,19.6,774.0,848.32,644.21
2018,7,6,10,45,541.0,316.5,3.6,19.85,809.5,861.57,652.1
2018,7,6,11,0,576.0,310.0,3.7,20.1,845.0,871.73,658.98
2018,7,6,11,15,623.5,283.5,3.85,20.25,871.0,871.86,660.14
2018,7,6,11,30,671.0,257.0,4.0,20.4,897.0,867.6,658.26
2018,7,6,11,45,786.5,180.5,4.15,20.55,936.0,867.1,659.14
2018,7,6,12,0,902.0,104.0,4.3,20.7,975.0,860.28,654.54
2018,7,6,12,15,887.5,114.5,4.5,20.75,971.5,825.37,631.01
2018,7,6,12,30,873.0,125.0,4.7,20.8,968.0,788.79,606.36
2018,7,6,12,45,796.5,170.5,4.85,20.9,935.0,738.09,569.49
2018,7,6,13,0,720.0,216.0,5.0,21.0,902.0,686.88,530.04
2018,7,6,13,15,816.5,153.0,5.15,21.0,920.0,662.37,513.05
2018,7,6,13,30,913.0,90.0,5.3,21.0,938.0,631.68,490.14
2018,7,6,13,45,909.5,89.0,5.4,20.95,917.0,585.19,452.9
2018,7,6,14,0,906.0,88.0,5.5,20.9,896.0,537.69,413.92
2018,7,6,14,15,900.0,87.5,5.6,20.8,868.5,488.6,372.7
2018,7,6,14,30,894.0,87.0,5.7,20.7,841.0,439.1,330.05
2018,7,6,14,45,885.5,86.5,5.8,20.6,807.5,388.49,285.56
2018,7,6,15,0,877.0,86.0,5.9,20.5,774.0,338.12,240.51
2018,7,6,15,15,773.5,126.5,5.9,20.5,710.5,285.67,196.64
2018,7,6,15,30,670.0,167.0,5.9,20.5,647.0,243.47,163.02
2018,7,6,15,45,622.0,172.5,6.05,20.15,596.5,201.74,130.65
2018,7,6,16,0,574.0,178.0,6.2,19.8,546.0,165.56,106.62
2018,7,6,16,15,598.0,154.5,6.15,19.6,512.0,117.48,77.16
2018,7,6,16,30,622.0,131.0,6.1,19.4,478.0,81.28,64.63
2018,7,6,16,45,601.0,121.5,6.05,19.2,431.0,77.79,61.91
2018,7,6,17,0,580.0,112.0,6.0,19.0,384.0,73.95,58.85
2018,7,6,17,15,612.0,92.0,5.85,18.8,349.0,62.36,49.0
2018,7,6,17,30,644.0,72.0,5.7,18.6,314.0,50.11,38.46
2018,7,6,17,45,598.5,67.0,5.6,18.4,266.0,47.87,36.59
2018,7,6,18,0,553.0,62.0,5.5,18.2,218.0,45.55,34.57
2018,7,6,18,15,475.5,56.5,5.3,18.05,171.5,42.63,31.88
2018,7,6,18,30,398.0,51.0,5.1,17.9,125.0,39.73,29.03
2018,7,6,18,45,327.0,40.5,4.95,17.7,89.5,32.33,22.04
2018,7,6,19,0,256.0,30.0,4.8,17.5,54.0,24.59,13.53
2018,7,6,19,15,157.0,19.0,4.7,17.4,31.0,15.07,0.0
2018,7,6,19,30,58.0,8.0,4.6,17.3,8.0,7.28,0.0
2018,7,6,19,45,29.0,4.0,4.55,17.25,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.35,16.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.3,16.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.25,16.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,7,4,45,36.5,4.5,4.55,15.25,4.5,0.0,0.0
2018,7,7,5,0,73.0,9.0,4.7,15.3,9.0,45.1,0.0
2018,7,7,5,15,93.0,15.5,4.8,15.45,20.5,87.64,0.0
2018,7,7,5,30,113.0,22.0,4.9,15.6,32.0,123.55,88.58
2018,7,7,5,45,146.5,32.5,4.95,15.8,54.0,161.91,130.23
2018,7,7,6,0,180.0,43.0,5.0,16.0,76.0,203.21,168.17
2018,7,7,6,15,93.5,60.5,5.05,16.2,78.0,140.71,115.83
2018,7,7,6,30,7.0,78.0,5.1,16.4,80.0,78.56,61.26
2018,7,7,6,45,19.0,102.5,5.1,16.6,109.5,113.53,91.15
2018,7,7,7,0,31.0,127.0,5.1,16.8,139.0,160.32,130.37
2018,7,7,7,15,45.0,154.0,5.15,17.0,174.0,202.77,165.42
2018,7,7,7,30,59.0,181.0,5.2,17.2,209.0,245.37,200.01
2018,7,7,7,45,85.0,208.5,5.2,17.4,253.5,299.67,243.87
2018,7,7,8,0,111.0,236.0,5.2,17.6,298.0,372.2,301.21
2018,7,7,8,15,120.0,258.0,5.25,17.75,330.5,404.56,325.62
2018,7,7,8,30,129.0,280.0,5.3,17.9,363.0,436.43,349.47
2018,7,7,8,45,133.0,302.0,5.3,18.05,392.5,462.73,368.52
2018,7,7,9,0,137.0,324.0,5.3,18.2,422.0,488.18,386.78
2018,7,7,9,15,183.5,342.0,5.35,18.3,481.0,550.86,434.85
2018,7,7,9,30,230.0,360.0,5.4,18.4,540.0,612.87,481.54
2018,7,7,9,45,250.0,373.5,5.45,18.55,577.5,659.44,515.04
2018,7,7,10,0,270.0,387.0,5.5,18.7,615.0,686.56,534.23
2018,7,7,10,15,259.0,404.0,5.5,18.75,628.5,684.81,531.35
2018,7,7,10,30,248.0,421.0,5.5,18.8,642.0,681.61,527.63
2018,7,7,10,45,241.5,430.0,5.5,18.9,649.5,673.35,520.46
2018,7,7,11,0,235.0,439.0,5.5,19.0,657.0,663.96,512.56
2018,7,7,11,15,190.5,454.5,5.5,19.05,633.0,614.9,474.61
2018,7,7,11,30,146.0,470.0,5.5,19.1,609.0,577.84,445.42
2018,7,7,11,45,179.5,472.5,5.55,19.2,645.0,598.07,461.06
2018,7,7,12,0,213.0,475.0,5.6,19.3,681.0,615.6,474.38
2018,7,7,12,15,301.0,446.5,5.65,19.3,737.5,649.32,501.25
2018,7,7,12,30,389.0,418.0,5.7,19.3,794.0,673.41,520.55
2018,7,7,12,45,442.5,393.5,5.8,19.3,818.0,668.38,517.61
2018,7,7,13,0,496.0,369.0,5.9,19.3,842.0,659.19,511.32
2018,7,7,13,15,629.0,279.0,6.05,19.25,869.0,641.63,500.36
2018,7,7,13,30,762.0,189.0,6.2,19.2,896.0,618.1,483.56
2018,7,7,13,45,757.5,191.5,6.35,19.15,880.5,578.41,451.37
2018,7,7,14,0,753.0,194.0,6.5,19.1,865.0,538.14,417.97
2018,7,7,14,15,757.5,183.0,6.6,19.0,839.5,491.27,378.76
2018,7,7,14,30,762.0,172.0,6.7,18.9,814.0,443.41,337.73
2018,7,7,14,45,812.0,137.0,6.8,18.8,796.0,392.99,292.95
2018,7,7,15,0,862.0,102.0,6.9,18.7,778.0,345.03,248.46
2018,7,7,15,15,836.5,106.5,6.9,18.7,735.0,294.86,203.51
2018,7,7,15,30,811.0,111.0,6.9,18.7,692.0,238.65,154.89
2018,7,7,15,45,793.5,108.0,7.05,18.35,647.0,188.88,113.9
2018,7,7,16,0,776.0,105.0,7.2,18.0,602.0,141.21,79.68
2018,7,7,16,15,793.0,90.0,7.2,17.85,564.5,88.95,49.97
2018,7,7,16,30,810.0,75.0,7.2,17.7,527.0,61.9,48.31
2018,7,7,16,45,790.5,72.5,7.2,17.5,479.0,51.74,39.67
2018,7,7,17,0,771.0,70.0,7.2,17.3,431.0,51.19,39.37
2018,7,7,17,15,742.0,66.5,7.1,17.1,381.0,49.77,38.29
2018,7,7,17,30,713.0,63.0,7.0,16.9,331.0,48.29,37.12
2018,7,7,17,45,671.5,59.0,6.9,16.7,281.5,46.27,35.44
2018,7,7,18,0,630.0,55.0,6.8,16.5,232.0,44.22,33.64
2018,7,7,18,15,569.5,50.0,6.65,16.3,185.5,37.72,27.77
2018,7,7,18,30,509.0,45.0,6.5,16.1,139.0,34.93,25.04
2018,7,7,18,45,415.0,37.5,6.35,15.95,99.0,29.87,20.08
2018,7,7,19,0,321.0,30.0,6.2,15.8,59.0,24.73,13.67
2018,7,7,19,15,193.5,19.5,6.1,15.7,34.0,16.48,0.0
2018,7,7,19,30,66.0,9.0,6.0,15.6,9.0,8.19,0.0
2018,7,7,19,45,33.0,4.5,5.9,15.55,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.65,15.45,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.35,15.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,5.1,15.35,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,8,4,45,33.0,4.5,4.4,14.5,4.5,0.0,0.0
2018,7,8,5,0,66.0,9.0,4.5,14.6,9.0,41.5,0.0
2018,7,8,5,15,193.0,19.5,4.6,14.8,34.0,147.84,0.0
2018,7,8,5,30,320.0,30.0,4.7,15.0,59.0,264.15,192.7
2018,7,8,5,45,414.0,37.0,4.85,15.15,98.5,346.64,282.42
2018,7,8,6,0,508.0,44.0,5.0,15.3,138.0,436.5,362.97
2018,7,8,6,15,515.0,56.0,5.0,15.5,176.0,477.1,399.49
2018,7,8,6,30,522.0,68.0,5.0,15.7,214.0,516.96,432.89
2018,7,8,6,45,615.0,66.5,5.05,15.9,272.0,606.89,504.51
2018,7,8,7,0,708.0,65.0,5.1,16.1,330.0,697.37,573.88
2018,7,8,7,15,686.0,79.0,5.05,16.3,367.0,721.58,589.98
2018,7,8,7,30,664.0,93.0,5.0,16.5,404.0,738.09,600.01
2018,7,8,7,45,527.5,145.5,5.0,16.65,410.0,683.34,555.93
2018,7,8,8,0,391.0,198.0,5.0,16.8,416.0,626.9,507.5
2018,7,8,8,15,384.5,222.0,5.0,16.95,452.0,634.0,511.18
2018,7,8,8,30,378.0,246.0,5.0,17.1,488.0,658.23,527.11
2018,7,8,8,45,385.0,262.5,5.0,17.25,524.0,684.94,545.21
2018,7,8,9,0,392.0,279.0,5.0,17.4,560.0,710.05,561.98
2018,7,8,9,15,538.0,232.0,5.0,17.55,640.5,821.2,645.85
2018,7,8,9,30,684.0,185.0,5.0,17.7,721.0,921.53,717.34
2018,7,8,9,45,779.5,147.0,5.0,17.85,783.5,964.39,745.34
2018,7,8,10,0,875.0,109.0,5.0,18.0,846.0,1000.99,769.07
2018,7,8,10,15,897.5,101.5,5.0,18.1,879.5,1005.59,770.66
2018,7,8,10,30,920.0,94.0,5.0,18.2,913.0,1006.89,770.31
2018,7,8,10,45,926.0,94.0,5.0,18.3,935.5,996.57,762.04
2018,7,8,11,0,932.0,94.0,5.0,18.4,958.0,982.97,751.72
2018,7,8,11,15,936.0,93.5,5.0,18.45,973.0,963.79,737.78
2018,7,8,11,30,940.0,93.0,5.0,18.5,988.0,941.53,721.81
2018,7,8,11,45,942.0,93.0,5.05,18.55,996.0,915.01,703.24
2018,7,8,12,0,944.0,93.0,5.1,18.6,1004.0,885.73,682.72
2018,7,8,12,15,943.0,93.5,5.15,18.65,1003.5,851.86,658.86
2018,7,8,12,30,942.0,94.0,5.2,18.7,1003.0,815.72,633.28
2018,7,8,12,45,939.5,95.0,5.3,18.75,995.5,776.79,605.75
2018,7,8,13,0,937.0,96.0,5.4,18.8,988.0,736.02,576.16
2018,7,8,13,15,934.5,94.5,5.45,18.8,973.0,691.5,541.56
2018,7,8,13,30,932.0,93.0,5.5,18.8,958.0,645.52,505.09
2018,7,8,13,45,928.0,92.5,5.6,18.8,936.5,598.18,466.79
2018,7,8,14,0,924.0,92.0,5.7,18.8,915.0,549.84,426.69
2018,7,8,14,15,918.5,90.5,5.75,18.7,887.0,499.2,383.81
2018,7,8,14,30,913.0,89.0,5.8,18.6,859.0,448.11,339.45
2018,7,8,14,45,905.0,88.0,5.9,18.5,825.0,396.24,293.51
2018,7,8,15,0,897.0,87.0,6.0,18.4,791.0,344.55,246.93
2018,7,8,15,15,886.5,85.5,6.0,18.4,751.5,292.26,199.64
2018,7,8,15,30,876.0,84.0,6.0,18.4,712.0,240.82,153.97
2018,7,8,15,45,863.0,82.5,6.05,18.15,668.5,190.05,111.81
2018,7,8,16,0,850.0,81.0,6.1,17.9,625.0,140.77,76.46
2018,7,8,16,15,833.0,78.5,6.1,17.7,578.0,92.28,52.08
2018,7,8,16,30,816.0,76.0,6.1,17.5,531.0,62.63,48.98
2018,7,8,16,45,794.0,73.5,6.15,17.35,481.5,52.48,40.35
2018,7,8,17,0,772.0,71.0,6.2,17.2,432.0,51.94,40.05
2018,7,8,17,15,742.0,67.5,6.15,16.95,381.5,50.54,39.0
2018,7,8,17,30,712.0,64.0,6.1,16.7,331.0,49.08,37.86
2018,7,8,17,45,670.5,60.0,6.1,16.45,281.5,47.11,36.22
2018,7,8,18,0,629.0,56.0,6.1,16.2,232.0,41.27,31.06
2018,7,8,18,15,568.5,50.5,6.0,16.05,185.5,38.14,28.17
2018,7,8,18,30,508.0,45.0,5.9,15.9,139.0,34.95,25.07
2018,7,8,18,45,413.5,37.5,5.8,15.7,99.0,29.89,20.11
2018,7,8,19,0,319.0,30.0,5.7,15.5,59.0,24.76,13.63
2018,7,8,19,15,192.5,19.0,5.6,15.45,33.5,16.02,0.0
2018,7,8,19,30,66.0,8.0,5.5,15.4,8.0,7.28,0.0
2018,7,8,19,45,33.0,4.0,5.4,15.35,4.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.25,15.25,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,9,4,45,32.5,4.0,4.45,14.5,4.0,0.0,0.0
2018,7,9,5,0,65.0,8.0,4.6,14.6,8.0,40.03,0.0
2018,7,9,5,15,190.5,19.0,4.65,14.75,33.0,121.61,0.0
2018,7,9,5,30,316.0,30.0,4.7,14.9,58.0,261.37,188.41
2018,7,9,5,45,411.0,37.5,4.8,15.1,97.5,344.98,280.69
2018,7,9,6,0,506.0,45.0,4.9,15.3,137.0,436.09,362.23
2018,7,9,6,15,423.0,63.5,4.9,15.5,157.0,419.36,351.39
2018,7,9,6,30,340.0,82.0,4.9,15.7,177.0,389.36,327.35
2018,7,9,6,45,334.0,105.5,4.9,15.9,214.0,425.41,356.51
2018,7,9,7,0,328.0,129.0,4.9,16.1,251.0,441.38,368.63
2018,7,9,7,15,365.5,141.5,4.8,16.35,296.5,514.86,426.11
2018,7,9,7,30,403.0,154.0,4.7,16.6,342.0,571.6,469.09
2018,7,9,7,45,412.0,172.0,4.6,16.8,383.0,609.31,495.76
2018,7,9,8,0,421.0,190.0,4.5,17.0,424.0,645.67,520.89
2018,7,9,8,15,584.0,153.0,4.35,17.25,508.5,772.72,615.71
2018,7,9,8,30,747.0,116.0,4.2,17.5,593.0,889.05,696.19
2018,7,9,8,45,811.5,99.0,4.1,17.7,650.5,939.52,728.21
2018,7,9,9,0,876.0,82.0,4.0,17.9,708.0,978.62,752.19
2018,7,9,9,15,887.0,83.0,3.95,18.15,747.5,993.83,759.69
2018,7,9,9,30,898.0,84.0,3.9,18.4,787.0,1006.01,765.36
2018,7,9,9,45,906.0,85.0,3.85,18.6,821.0,1012.02,767.07
2018,7,9,10,0,914.0,86.0,3.8,18.8,855.0,1014.77,766.74
2018,7,9,10,15,919.5,87.0,3.8,19.0,883.0,1011.72,763.01
2018,7,9,10,30,925.0,88.0,3.8,19.2,911.0,1005.35,757.23
2018,7,9,10,45,928.5,89.0,3.85,19.35,932.5,993.73,748.53
2018,7,9,11,0,932.0,90.0,3.9,19.5,954.0,978.86,737.79
2018,7,9,11,15,934.5,91.0,4.0,19.6,969.0,959.87,724.78
2018,7,9,11,30,937.0,92.0,4.1,19.7,984.0,937.81,709.71
2018,7,9,11,45,938.0,92.5,4.2,19.8,991.0,911.0,691.37
2018,7,9,12,0,939.0,93.0,4.3,19.9,998.0,881.47,671.11
2018,7,9,12,15,939.0,92.5,4.5,19.95,998.0,847.67,648.65
2018,7,9,12,30,939.0,92.0,4.7,20.0,998.0,811.59,624.46
2018,7,9,12,45,938.0,92.5,4.85,20.0,991.5,773.48,598.31
2018,7,9,13,0,937.0,93.0,5.0,20.0,985.0,733.42,570.02
2018,7,9,13,15,934.5,93.0,5.15,19.95,971.0,690.15,537.14
2018,7,9,13,30,932.0,93.0,5.3,19.9,957.0,645.38,502.24
2018,7,9,13,45,928.0,92.0,5.45,19.85,935.5,597.62,464.11
2018,7,9,14,0,924.0,91.0,5.6,19.8,914.0,548.86,424.11
2018,7,9,14,15,918.5,89.5,5.75,19.75,885.5,498.2,381.5
2018,7,9,14,30,913.0,88.0,5.9,19.7,857.0,447.09,337.34
2018,7,9,14,45,905.0,87.5,6.05,19.65,823.5,395.57,291.8
2018,7,9,15,0,897.0,87.0,6.2,19.6,790.0,344.22,245.62
2018,7,9,15,15,887.0,85.0,6.2,19.6,750.5,291.65,198.26
2018,7,9,15,30,877.0,83.0,6.2,19.6,711.0,239.89,152.5
2018,7,9,15,45,865.5,81.0,6.35,19.45,668.0,188.92,110.27
2018,7,9,16,0,854.0,79.0,6.5,19.3,625.0,139.28,74.78
2018,7,9,16,15,838.5,76.5,6.55,19.15,578.5,90.64,50.57
2018,7,9,16,30,823.0,74.0,6.6,19.0,532.0,61.37,47.6
2018,7,9,16,45,801.5,71.0,6.6,18.85,482.5,59.59,46.27
2018,7,9,17,0,780.0,68.0,6.6,18.7,433.0,49.85,37.97
2018,7,9,17,15,750.0,65.0,6.5,18.5,382.5,48.73,37.16
2018,7,9,17,30,720.0,62.0,6.4,18.3,332.0,47.58,36.29
2018,7,9,17,45,679.0,58.0,6.35,18.1,282.0,45.53,34.58
2018,7,9,18,0,638.0,54.0,6.3,17.9,232.0,43.45,32.75
2018,7,9,18,15,576.5,48.5,6.1,17.65,185.0,36.58,26.6
2018,7,9,18,30,515.0,43.0,5.9,17.4,138.0,33.31,23.47
2018,7,9,18,45,419.5,36.0,5.7,17.2,98.0,28.6,18.86
2018,7,9,19,0,324.0,29.0,5.5,17.0,58.0,23.86,12.72
2018,7,9,19,15,195.5,18.5,5.35,16.9,33.0,15.57,0.0
2018,7,9,19,30,67.0,8.0,5.2,16.8,8.0,7.28,0.0
2018,7,9,19,45,33.5,4.0,5.1,16.7,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.7,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,5.0,15.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.55,15.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.5,15.05,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.9,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,10,4,45,38.5,4.0,4.3,14.6,4.0,0.0,0.0
2018,7,10,5,0,77.0,8.0,4.5,14.7,8.0,46.0,0.0
2018,7,10,5,15,216.0,18.0,4.6,14.85,33.5,134.44,0.0
2018,7,10,5,30,355.0,28.0,4.7,15.0,59.0,282.11,200.61
2018,7,10,5,45,450.0,34.5,4.85,15.15,99.5,365.72,297.12
2018,7,10,6,0,545.0,41.0,5.0,15.3,140.0,450.77,374.53
2018,7,10,6,15,605.0,46.0,5.0,15.6,187.5,522.67,435.8
2018,7,10,6,30,665.0,51.0,5.0,15.9,235.0,597.62,496.68
2018,7,10,6,45,704.5,55.0,5.0,16.15,285.5,657.6,543.35
2018,7,10,7,0,744.0,59.0,5.0,16.4,336.0,718.38,588.85
2018,7,10,7,15,773.0,62.0,5.0,16.7,387.0,769.17,625.1
2018,7,10,7,30,802.0,65.0,5.0,17.0,438.0,810.54,653.33
2018,7,10,7,45,822.5,67.5,4.95,17.25,487.5,851.16,680.21
2018,7,10,8,0,843.0,70.0,4.9,17.5,537.0,890.22,705.4
2018,7,10,8,15,859.0,72.5,4.9,17.75,584.5,923.08,726.06
2018,7,10,8,30,875.0,75.0,4.9,18.0,632.0,953.63,744.88
2018,7,10,8,45,887.0,77.0,4.85,18.2,676.0,977.07,758.31
2018,7,10,9,0,899.0,79.0,4.8,18.4,720.0,997.68,769.75
2018,7,10,9,15,908.0,81.0,4.85,18.6,760.0,1012.29,777.89
2018,7,10,9,30,917.0,83.0,4.9,18.8,800.0,1023.74,783.98
2018,7,10,9,45,921.5,86.0,4.9,18.95,833.5,1028.52,785.34
2018,7,10,10,0,926.0,89.0,4.9,19.1,867.0,1029.91,784.56
2018,7,10,10,15,931.5,90.0,5.05,19.25,895.5,1026.71,782.06
2018,7,10,10,30,937.0,91.0,5.2,19.4,924.0,1020.15,777.37
2018,7,10,10,45,941.5,91.5,5.3,19.5,946.0,1008.74,769.19
2018,7,10,11,0,946.0,92.0,5.4,19.6,968.0,994.03,758.81
2018,7,10,11,15,948.0,93.5,5.55,19.65,983.0,974.73,745.8
2018,7,10,11,30,950.0,95.0,5.7,19.7,998.0,952.31,730.58
2018,7,10,11,45,951.5,94.5,5.85,19.75,1005.0,924.58,711.55
2018,7,10,12,0,953.0,94.0,6.0,19.8,1012.0,894.09,690.47
2018,7,10,12,15,952.5,94.0,6.2,19.75,1012.0,859.85,667.03
2018,7,10,12,30,952.0,94.0,6.4,19.7,1012.0,823.28,641.66
2018,7,10,12,45,950.5,94.0,6.55,19.65,1004.5,783.83,613.71
2018,7,10,13,0,949.0,94.0,6.7,19.6,997.0,742.44,583.67
2018,7,10,13,15,946.5,93.5,6.8,19.45,982.5,698.21,549.25
2018,7,10,13,30,944.0,93.0,6.9,19.3,968.0,652.46,512.86
2018,7,10,13,45,940.5,92.0,7.05,19.15,946.5,604.39,473.86
2018,7,10,14,0,937.0,91.0,7.2,19.0,925.0,555.25,432.95
2018,7,10,14,15,931.0,90.0,7.2,18.85,896.5,504.07,389.15
2018,7,10,14,30,925.0,89.0,7.2,18.7,868.0,452.46,343.93
2018,7,10,14,45,917.5,87.5,7.25,18.55,833.5,399.7,296.87
2018,7,10,15,0,910.0,86.0,7.3,18.4,799.0,347.07,249.18
2018,7,10,15,15,900.0,84.5,7.3,18.4,759.5,294.14,201.04
2018,7,10,15,30,890.0,83.0,7.3,18.4,720.0,242.02,154.58
2018,7,10,15,45,876.0,82.0,7.3,18.0,676.0,190.65,111.94
2018,7,10,16,0,862.0,81.0,7.3,17.6,632.0,140.85,76.4
2018,7,10,16,15,845.0,79.0,7.3,17.4,584.5,91.99,52.22
2018,7,10,16,30,828.0,77.0,7.3,17.2,537.0,63.43,49.74
2018,7,10,16,45,806.5,73.5,7.25,17.0,487.0,52.63,40.54
2018,7,10,17,0,785.0,70.0,7.2,16.8,437.0,51.35,39.6
2018,7,10,17,15,756.0,66.5,7.15,16.6,386.0,49.93,38.51
2018,7,10,17,30,727.0,63.0,7.1,16.4,335.0,48.44,37.34
2018,7,10,17,45,687.5,58.5,7.0,16.2,285.0,46.01,35.28
2018,7,10,18,0,648.0,54.0,6.9,16.0,235.0,43.52,33.08
2018,7,10,18,15,587.5,49.0,6.75,15.85,187.5,37.05,27.22
2018,7,10,18,30,527.0,44.0,6.6,15.7,140.0,34.22,24.44
2018,7,10,18,45,431.5,36.5,6.4,15.55,99.5,29.11,19.42
2018,7,10,19,0,336.0,29.0,6.2,15.4,59.0,23.92,12.76
2018,7,10,19,15,203.0,18.5,6.05,15.4,33.5,16.83,0.0
2018,7,10,19,30,70.0,8.0,5.9,15.4,8.0,7.28,0.0
2018,7,10,19,45,35.0,4.0,5.75,15.35,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.5,15.25,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,11,4,45,35.0,4.0,2.9,14.65,4.0,0.0,0.0
2018,7,11,5,0,70.0,8.0,2.9,14.8,8.0,7.28,0.0
2018,7,11,5,15,204.0,18.0,2.85,15.0,32.5,127.67,0.0
2018,7,11,5,30,338.0,28.0,2.8,15.2,57.0,270.65,188.24
2018,7,11,5,45,437.0,34.5,2.8,15.4,97.0,357.09,287.46
2018,7,11,6,0,536.0,41.0,2.8,15.6,137.0,450.19,369.58
2018,7,11,6,15,369.5,39.0,2.7,15.8,115.0,346.08,288.84
2018,7,11,6,30,203.0,37.0,2.6,16.0,93.0,217.58,182.94
2018,7,11,6,45,101.5,60.5,2.45,16.2,88.5,160.7,133.33
2018,7,11,7,0,0.0,84.0,2.3,16.4,84.0,75.98,58.68
2018,7,11,7,15,0.0,107.0,2.25,16.6,107.0,98.63,77.48
2018,7,11,7,30,0.0,130.0,2.2,16.8,130.0,121.2,95.8
2018,7,11,7,45,1.0,144.0,2.1,17.0,144.5,135.07,106.76
2018,7,11,8,0,2.0,158.0,2.0,17.2,159.0,148.95,117.61
2018,7,11,8,15,5.5,179.0,2.0,17.4,182.5,172.42,136.2
2018,7,11,8,30,9.0,200.0,2.0,17.6,206.0,195.86,154.5
2018,7,11,8,45,12.0,219.5,2.0,17.75,228.0,217.2,170.93
2018,7,11,9,0,15.0,239.0,2.0,17.9,250.0,238.43,187.11
2018,7,11,9,15,17.5,255.5,2.05,18.1,269.0,255.99,200.27
2018,7,11,9,30,20.0,272.0,2.1,18.3,288.0,273.4,213.24
2018,7,11,9,45,35.0,311.0,2.15,18.5,340.0,342.17,265.78
2018,7,11,10,0,50.0,350.0,2.2,18.7,392.0,394.63,304.82
2018,7,11,10,15,62.5,378.5,2.3,18.85,433.0,432.44,332.59
2018,7,11,10,30,75.0,407.0,2.4,19.0,474.0,469.03,359.25
2018,7,11,10,45,74.5,418.0,2.45,19.15,485.5,474.04,362.11
2018,7,11,11,0,74.0,429.0,2.5,19.3,497.0,478.51,364.81
2018,7,11,11,15,72.0,433.0,2.55,19.35,500.5,474.24,361.29
