Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,11,30,70.0,437.0,2.6,19.4,504.0,469.7,357.67
2018,7,11,11,45,83.0,450.5,2.7,19.5,530.0,486.78,370.37
2018,7,11,12,0,96.0,464.0,2.8,19.6,556.0,502.29,381.75
2018,7,11,12,15,88.0,459.5,2.85,19.6,544.0,483.12,367.42
2018,7,11,12,30,80.0,455.0,2.9,19.6,532.0,464.43,353.59
2018,7,11,12,45,85.0,454.0,3.0,19.65,535.5,458.82,349.68
2018,7,11,13,0,90.0,453.0,3.1,19.7,539.0,452.66,345.27
2018,7,11,13,15,87.0,445.0,3.2,19.6,527.0,435.04,332.42
2018,7,11,13,30,84.0,437.0,3.3,19.5,515.0,417.78,319.8
2018,7,11,13,45,224.0,372.5,3.35,19.45,573.5,425.1,326.9
2018,7,11,14,0,364.0,308.0,3.4,19.4,632.0,425.45,327.08
2018,7,11,14,15,636.5,202.0,3.45,19.3,746.5,444.94,339.43
2018,7,11,14,30,909.0,96.0,3.5,19.2,861.0,450.82,337.42
2018,7,11,14,45,900.0,95.0,3.6,19.05,826.5,398.61,292.04
2018,7,11,15,0,891.0,94.0,3.7,18.9,792.0,346.68,246.23
2018,7,11,15,15,880.5,92.5,3.7,18.9,752.5,294.5,199.79
2018,7,11,15,30,870.0,91.0,3.7,18.9,713.0,243.17,154.88
2018,7,11,15,45,855.0,89.5,3.7,18.6,668.5,192.21,113.28
2018,7,11,16,0,840.0,88.0,3.7,18.3,624.0,142.93,78.6
2018,7,11,16,15,821.0,86.0,3.65,18.1,576.5,85.2,47.23
2018,7,11,16,30,802.0,84.0,3.6,17.9,529.0,58.33,45.18
2018,7,11,16,45,776.5,81.5,3.55,17.7,479.0,58.05,45.15
2018,7,11,17,0,751.0,79.0,3.5,17.5,429.0,57.74,45.08
2018,7,11,17,15,717.5,75.5,3.45,17.25,378.0,56.59,44.27
2018,7,11,17,30,684.0,72.0,3.4,17.0,327.0,50.49,39.08
2018,7,11,17,45,637.5,67.5,3.35,16.75,277.0,48.6,37.51
2018,7,11,18,0,591.0,63.0,3.3,16.5,227.0,46.67,35.82
2018,7,11,18,15,525.5,56.0,3.15,16.35,180.0,42.57,32.06
2018,7,11,18,30,460.0,49.0,3.0,16.2,133.0,38.35,28.02
2018,7,11,18,45,361.0,40.0,2.9,16.0,93.5,32.14,21.99
2018,7,11,19,0,262.0,31.0,2.8,15.8,54.0,25.77,14.02
2018,7,11,19,15,154.5,19.0,2.65,15.75,30.5,17.28,0.0
2018,7,11,19,30,47.0,7.0,2.5,15.7,7.0,6.37,0.0
2018,7,11,19,45,23.5,3.5,2.4,15.65,3.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,4,45,18.5,3.0,1.65,15.0,3.0,0.0,0.0
2018,7,12,5,0,37.0,6.0,1.7,15.1,6.0,5.46,0.0
2018,7,12,5,15,104.0,15.0,1.8,15.35,22.0,70.27,0.0
2018,7,12,5,30,171.0,24.0,1.9,15.6,38.0,161.86,108.79
2018,7,12,5,45,266.5,36.5,2.05,15.8,75.5,246.14,197.43
2018,7,12,6,0,362.0,49.0,2.2,16.0,113.0,342.0,280.86
2018,7,12,6,15,263.5,43.0,2.25,16.2,97.5,266.33,222.0
2018,7,12,6,30,165.0,37.0,2.3,16.4,82.0,188.66,157.85
2018,7,12,6,45,82.5,49.0,2.3,16.6,71.5,130.14,107.18
2018,7,12,7,0,0.0,61.0,2.3,16.8,61.0,53.89,40.05
2018,7,12,7,15,0.0,83.0,2.3,17.0,83.0,74.05,56.88
2018,7,12,7,30,0.0,105.0,2.3,17.2,105.0,95.33,74.33
2018,7,12,7,45,1.5,125.0,2.3,17.4,126.0,115.96,91.05
2018,7,12,8,0,3.0,145.0,2.3,17.6,147.0,136.59,107.54
2018,7,12,8,15,4.5,164.5,2.35,17.8,167.5,156.66,123.39
2018,7,12,8,30,6.0,184.0,2.4,18.0,188.0,176.66,139.01
2018,7,12,8,45,12.0,197.0,2.45,18.2,205.5,194.47,152.95
2018,7,12,9,0,18.0,210.0,2.5,18.4,223.0,212.34,166.82
2018,7,12,9,15,29.5,253.5,2.5,18.55,276.0,281.2,220.5
2018,7,12,9,30,41.0,297.0,2.5,18.7,329.0,336.61,262.58
2018,7,12,9,45,53.5,331.0,2.55,18.9,374.5,382.05,296.52
2018,7,12,10,0,66.0,365.0,2.6,19.1,420.0,426.49,329.25
2018,7,12,10,15,69.0,381.0,2.6,19.15,440.5,441.54,339.67
2018,7,12,10,30,72.0,397.0,2.6,19.2,461.0,455.92,349.71
2018,7,12,10,45,87.0,417.0,2.6,19.3,496.0,485.15,370.96
2018,7,12,11,0,102.0,437.0,2.6,19.4,531.0,512.97,390.92
2018,7,12,11,15,126.0,453.5,2.7,19.5,571.5,554.55,421.18
2018,7,12,11,30,150.0,470.0,2.8,19.6,612.0,581.75,440.85
2018,7,12,11,45,149.0,473.0,2.9,19.65,615.0,572.16,433.66
2018,7,12,12,0,148.0,476.0,3.0,19.7,618.0,561.96,426.23
2018,7,12,12,15,151.0,475.5,3.05,19.8,620.5,551.36,418.44
2018,7,12,12,30,154.0,475.0,3.1,19.9,623.0,540.16,410.18
2018,7,12,12,45,244.0,437.0,3.2,19.95,669.5,559.77,426.59
2018,7,12,13,0,334.0,399.0,3.3,20.0,716.0,572.98,437.62
2018,7,12,13,15,279.5,408.5,3.3,19.9,671.0,523.41,400.02
2018,7,12,13,30,225.0,418.0,3.3,19.8,626.0,477.86,365.5
2018,7,12,13,45,179.5,413.5,3.3,19.7,577.0,438.06,335.29
2018,7,12,14,0,134.0,409.0,3.3,19.6,528.0,396.74,303.98
2018,7,12,14,15,106.5,392.5,3.3,19.4,485.0,359.52,275.95
2018,7,12,14,30,79.0,376.0,3.3,19.2,442.0,334.08,256.88
2018,7,12,14,45,110.0,356.5,3.25,19.0,444.5,313.44,240.6
2018,7,12,15,0,141.0,337.0,3.2,18.8,447.0,298.62,228.16
2018,7,12,15,15,194.5,325.5,3.2,18.8,469.0,291.76,220.43
2018,7,12,15,30,248.0,314.0,3.2,18.8,491.0,268.13,199.17
2018,7,12,15,45,206.5,297.0,3.05,18.35,438.0,243.85,182.12
2018,7,12,16,0,165.0,280.0,2.9,17.9,385.0,213.14,161.21
2018,7,12,16,15,136.0,255.5,2.85,17.75,337.5,183.41,141.66
2018,7,12,16,30,107.0,231.0,2.8,17.6,290.0,162.05,133.83
2018,7,12,16,45,124.5,209.0,2.7,17.45,271.5,149.36,123.61
2018,7,12,17,0,142.0,187.0,2.6,17.3,253.0,136.12,112.78
2018,7,12,17,15,206.0,159.0,2.6,17.1,242.5,112.63,93.01
2018,7,12,17,30,270.0,131.0,2.6,16.9,232.0,95.76,78.7
2018,7,12,17,45,317.5,107.5,2.55,16.75,208.5,76.43,61.97
2018,7,12,18,0,365.0,84.0,2.5,16.6,185.0,61.32,48.71
2018,7,12,18,15,317.5,71.0,2.45,16.5,146.0,52.79,41.02
2018,7,12,18,30,270.0,58.0,2.4,16.4,107.0,43.9,32.82
2018,7,12,18,45,198.0,44.5,2.4,16.3,74.5,34.2,23.71
2018,7,12,19,0,126.0,31.0,2.4,16.2,42.0,24.97,13.22
2018,7,12,19,15,69.0,18.0,2.3,16.2,23.5,16.37,0.0
2018,7,12,19,30,12.0,5.0,2.2,16.2,5.0,4.55,0.0
2018,7,12,19,45,6.0,2.5,2.1,16.2,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,16.05,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.1,1.0,0.0,0.0
2018,7,13,5,15,0.0,2.5,1.8,16.25,2.5,2.27,0.0
2018,7,13,5,30,0.0,4.0,1.8,16.4,4.0,3.5,0.0
2018,7,13,5,45,0.0,6.5,1.8,16.6,6.5,5.7,0.0
2018,7,13,6,0,0.0,9.0,1.8,16.8,9.0,7.9,0.98
2018,7,13,6,15,0.0,16.0,1.8,16.95,16.0,14.06,6.29
2018,7,13,6,30,0.0,23.0,1.8,17.1,23.0,20.23,11.59
2018,7,13,6,45,0.0,43.0,1.85,17.3,43.0,37.92,26.61
2018,7,13,7,0,0.0,63.0,1.9,17.5,63.0,55.66,41.5
2018,7,13,7,15,3.0,89.5,1.95,17.65,91.0,83.2,64.49
2018,7,13,7,30,6.0,116.0,2.0,17.8,119.0,111.98,88.14
2018,7,13,7,45,32.0,156.5,2.05,17.95,174.0,188.93,151.5
2018,7,13,8,0,58.0,197.0,2.1,18.1,229.0,258.17,206.92
2018,7,13,8,15,38.5,200.0,2.2,18.25,222.0,240.58,191.3
2018,7,13,8,30,19.0,203.0,2.3,18.4,215.0,208.79,164.74
2018,7,13,8,45,20.0,227.5,2.35,18.5,241.0,233.39,183.73
2018,7,13,9,0,21.0,252.0,2.4,18.6,267.0,257.74,202.19
2018,7,13,9,15,23.0,269.0,2.45,18.75,286.0,275.21,215.17
2018,7,13,9,30,25.0,286.0,2.5,18.9,305.0,308.83,240.49
2018,7,13,9,45,29.0,307.5,2.5,19.0,331.0,332.59,258.06
2018,7,13,10,0,33.0,329.0,2.5,19.1,357.0,355.78,275.09
2018,7,13,10,15,39.0,352.0,2.5,19.2,386.0,381.85,294.23
2018,7,13,10,30,45.0,375.0,2.5,19.3,415.0,407.1,312.59
2018,7,13,10,45,49.5,390.5,2.5,19.35,435.5,422.44,323.53
2018,7,13,11,0,54.0,406.0,2.5,19.4,456.0,437.01,333.91
2018,7,13,11,15,67.0,426.0,2.5,19.5,489.0,462.93,352.81
2018,7,13,11,30,80.0,446.0,2.5,19.6,522.0,487.31,370.37
2018,7,13,11,45,78.5,448.0,2.5,19.65,523.0,480.59,364.97
2018,7,13,12,0,77.0,450.0,2.5,19.7,524.0,473.6,359.59
2018,7,13,12,15,62.5,433.5,2.55,19.75,493.5,439.41,334.15
2018,7,13,12,30,48.0,417.0,2.6,19.8,463.0,406.67,309.77
2018,7,13,12,45,44.5,407.0,2.65,19.8,449.5,389.11,296.87
2018,7,13,13,0,41.0,397.0,2.7,19.8,436.0,372.09,284.26
2018,7,13,13,15,52.0,404.5,2.75,19.8,453.0,379.37,290.02
2018,7,13,13,30,63.0,412.0,2.8,19.8,470.0,385.23,294.54
2018,7,13,13,45,198.0,359.5,2.85,19.8,536.5,400.52,307.42
2018,7,13,14,0,333.0,307.0,2.9,19.8,603.0,408.6,313.31
2018,7,13,14,15,585.0,208.5,3.0,19.8,708.0,425.53,323.84
2018,7,13,14,30,837.0,110.0,3.1,19.8,813.0,430.88,321.87
2018,7,13,14,45,828.5,108.5,3.15,19.75,780.5,381.96,279.38
2018,7,13,15,0,820.0,107.0,3.2,19.7,748.0,333.33,236.58
2018,7,13,15,15,808.5,105.0,3.2,19.7,710.0,284.07,193.13
2018,7,13,15,30,797.0,103.0,3.2,19.7,672.0,235.79,151.29
2018,7,13,15,45,782.5,100.5,3.35,19.5,629.5,178.87,105.32
2018,7,13,16,0,768.0,98.0,3.5,19.3,587.0,132.25,72.68
2018,7,13,16,15,750.0,95.0,3.55,19.15,542.0,87.06,50.8
2018,7,13,16,30,732.0,92.0,3.6,19.0,497.0,63.27,49.24
2018,7,13,16,45,707.0,88.0,3.7,18.85,449.0,62.19,48.53
2018,7,13,17,0,682.0,84.0,3.8,18.7,401.0,55.35,42.78
2018,7,13,17,15,649.0,79.5,3.85,18.5,352.5,53.88,41.68
2018,7,13,17,30,616.0,75.0,3.9,18.3,304.0,52.3,40.45
2018,7,13,17,45,571.0,69.5,3.95,18.05,256.5,49.81,38.37
2018,7,13,18,0,526.0,64.0,4.0,17.8,209.0,47.23,36.1
2018,7,13,18,15,462.0,57.0,3.95,17.6,165.5,43.23,32.45
2018,7,13,18,30,398.0,50.0,3.9,17.4,122.0,39.13,28.51
2018,7,13,18,45,306.5,40.5,3.9,17.2,85.5,32.58,22.19
2018,7,13,19,0,215.0,31.0,3.9,17.0,49.0,24.34,12.49
2018,7,13,19,15,125.0,18.5,3.85,16.9,27.5,16.83,0.0
2018,7,13,19,30,35.0,6.0,3.8,16.8,6.0,5.46,0.0
2018,7,13,19,45,17.5,3.0,3.7,16.75,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.55,16.65,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.85,15.6,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.6,6.0,0.0,0.0
2018,7,14,5,15,138.0,17.0,2.9,15.75,26.0,90.31,0.0
2018,7,14,5,30,236.0,27.0,2.9,15.9,46.0,205.43,132.08
2018,7,14,5,45,333.0,36.0,2.85,16.0,83.0,291.93,233.64
2018,7,14,6,0,430.0,45.0,2.8,16.1,120.0,382.54,314.03
2018,7,14,6,15,311.5,62.0,2.8,16.3,125.5,330.18,274.07
2018,7,14,6,30,193.0,79.0,2.8,16.5,131.0,255.63,212.95
2018,7,14,6,45,143.5,110.5,2.75,16.65,153.5,247.7,205.49
2018,7,14,7,0,94.0,142.0,2.7,16.8,176.0,248.77,204.3
2018,7,14,7,15,121.0,164.5,2.65,16.95,215.5,298.94,244.95
2018,7,14,7,30,148.0,187.0,2.6,17.1,255.0,349.92,285.16
2018,7,14,7,45,151.0,210.5,2.6,17.3,286.5,380.81,307.99
2018,7,14,8,0,154.0,234.0,2.6,17.5,318.0,410.91,329.88
2018,7,14,8,15,159.0,253.0,2.6,17.65,347.0,436.59,348.27
2018,7,14,8,30,164.0,272.0,2.6,17.8,376.0,461.67,366.0
2018,7,14,8,45,167.5,293.5,2.65,17.95,406.0,487.48,384.11
2018,7,14,9,0,171.0,315.0,2.7,18.1,436.0,512.33,401.36
2018,7,14,9,15,207.0,332.0,2.8,18.2,487.0,563.62,439.34
2018,7,14,9,30,243.0,349.0,2.9,18.3,538.0,632.11,488.85
2018,7,14,9,45,274.5,362.5,3.0,18.4,585.0,672.44,517.46
2018,7,14,10,0,306.0,376.0,3.1,18.5,632.0,711.12,544.8
2018,7,14,10,15,350.5,370.0,3.2,18.6,673.0,740.22,565.88
2018,7,14,10,30,395.0,364.0,3.3,18.7,714.0,780.2,594.27
2018,7,14,10,45,364.5,391.0,3.4,18.75,720.0,753.11,573.54
2018,7,14,11,0,334.0,418.0,3.5,18.8,726.0,737.34,561.02
2018,7,14,11,15,405.5,393.0,3.6,18.8,773.0,772.94,588.04
2018,7,14,11,30,477.0,368.0,3.7,18.8,820.0,795.76,605.64
2018,7,14,11,45,499.0,352.5,3.8,18.85,829.0,779.18,594.29
2018,7,14,12,0,521.0,337.0,3.9,18.9,838.0,760.17,581.35
2018,7,14,12,15,660.0,254.5,3.95,18.85,889.0,773.06,594.04
2018,7,14,12,30,799.0,172.0,4.0,18.8,940.0,775.63,598.66
2018,7,14,12,45,785.0,181.0,4.05,18.8,931.0,737.77,570.15
2018,7,14,13,0,771.0,190.0,4.1,18.8,922.0,699.08,540.85
2018,7,14,13,15,781.0,178.5,4.1,18.8,910.0,658.93,510.36
2018,7,14,13,30,791.0,167.0,4.1,18.8,898.0,616.84,477.72
2018,7,14,13,45,838.5,133.5,4.15,18.8,892.5,578.24,447.25
2018,7,14,14,0,886.0,100.0,4.2,18.8,887.0,534.69,411.73
2018,7,14,14,15,880.0,99.0,4.25,18.7,859.5,485.79,370.83
2018,7,14,14,30,874.0,98.0,4.3,18.6,832.0,436.5,328.54
2018,7,14,14,45,866.5,96.5,4.35,18.55,799.0,386.11,284.33
2018,7,14,15,0,859.0,95.0,4.4,18.5,766.0,335.89,239.47
2018,7,14,15,15,848.0,93.0,4.4,18.5,727.0,284.78,193.78
2018,7,14,15,30,837.0,91.0,4.4,18.5,688.0,234.59,149.77
2018,7,14,15,45,825.0,88.5,4.5,18.2,646.0,185.02,109.18
2018,7,14,16,0,813.0,86.0,4.6,17.9,604.0,136.82,75.34
2018,7,14,16,15,796.5,84.0,4.6,17.75,558.5,80.49,45.19
2018,7,14,16,30,780.0,82.0,4.6,17.6,513.0,56.83,43.95
2018,7,14,16,45,757.5,78.5,4.6,17.45,464.5,55.82,43.26
2018,7,14,17,0,735.0,75.0,4.6,17.3,416.0,54.71,42.48
2018,7,14,17,15,704.5,71.0,4.6,17.2,366.5,53.09,41.21
2018,7,14,17,30,674.0,67.0,4.6,17.1,317.0,51.39,39.85
2018,7,14,17,45,631.5,62.5,4.55,16.95,268.5,44.88,34.19
2018,7,14,18,0,589.0,58.0,4.5,16.8,220.0,42.8,32.34
2018,7,14,18,15,525.5,51.5,4.5,16.7,174.0,38.96,28.8
2018,7,14,18,30,462.0,45.0,4.5,16.6,128.0,35.02,25.01
2018,7,14,18,45,365.5,37.0,4.45,16.45,90.0,29.57,19.66
2018,7,14,19,0,269.0,29.0,4.4,16.3,52.0,24.03,12.08
2018,7,14,19,15,159.0,18.0,4.4,16.2,29.5,16.37,0.0
2018,7,14,19,30,49.0,7.0,4.4,16.1,7.0,6.37,0.0
2018,7,14,19,45,24.5,3.5,4.4,16.0,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,15,4,45,21.5,3.0,2.85,14.65,2.5,0.0,0.0
2018,7,15,5,0,43.0,6.0,2.9,14.7,5.0,0.0,0.0
2018,7,15,5,15,168.0,16.5,2.95,14.85,27.5,105.94,0.0
2018,7,15,5,30,293.0,27.0,3.0,15.0,50.0,237.5,148.72
2018,7,15,5,45,379.5,32.5,3.05,15.15,84.0,316.73,253.95
2018,7,15,6,0,466.0,38.0,3.1,15.3,118.0,396.88,327.03
2018,7,15,6,15,307.0,34.5,3.05,15.45,94.5,292.92,245.44
2018,7,15,6,30,148.0,31.0,3.0,15.6,71.0,165.91,139.15
2018,7,15,6,45,74.0,49.0,3.0,15.75,69.0,113.04,93.04
2018,7,15,7,0,0.0,67.0,3.0,15.9,67.0,59.22,44.73
2018,7,15,7,15,0.0,84.0,3.0,16.05,84.0,75.13,58.02
2018,7,15,7,30,0.0,101.0,3.0,16.2,101.0,91.39,71.38
2018,7,15,7,45,0.0,107.0,3.05,16.35,107.0,96.61,75.41
2018,7,15,8,0,0.0,113.0,3.1,16.5,113.0,101.92,79.49
2018,7,15,8,15,0.0,130.0,3.1,16.65,130.0,118.0,92.39
2018,7,15,8,30,0.0,147.0,3.1,16.8,147.0,134.04,105.11
2018,7,15,8,45,1.0,159.5,3.1,16.9,160.0,146.59,114.97
2018,7,15,9,0,2.0,172.0,3.1,17.0,173.0,159.13,124.75
2018,7,15,9,15,5.0,192.5,3.15,17.15,196.0,181.37,142.3
2018,7,15,9,30,8.0,213.0,3.2,17.3,219.0,203.5,159.61
2018,7,15,9,45,12.0,243.5,3.25,17.45,253.0,236.16,185.07
2018,7,15,10,0,16.0,274.0,3.3,17.6,287.0,268.54,210.02
2018,7,15,10,15,22.5,305.0,3.4,17.65,324.5,303.49,236.92
2018,7,15,10,30,29.0,336.0,3.5,17.7,362.0,352.05,273.95
2018,7,15,10,45,35.5,363.0,3.6,17.8,395.5,381.58,296.08
2018,7,15,11,0,42.0,390.0,3.7,17.9,429.0,410.02,317.28
2018,7,15,11,15,56.5,412.5,3.8,17.95,465.5,440.24,340.09
2018,7,15,11,30,71.0,435.0,3.9,18.0,502.0,468.82,361.5
2018,7,15,11,45,83.5,449.5,4.0,18.05,529.0,486.38,374.6
2018,7,15,12,0,96.0,464.0,4.1,18.1,556.0,502.34,386.51
2018,7,15,12,15,103.0,466.0,4.2,18.15,565.0,501.05,385.53
2018,7,15,12,30,110.0,468.0,4.3,18.2,574.0,498.88,384.07
2018,7,15,12,45,127.0,468.0,4.35,18.2,589.5,500.96,385.94
2018,7,15,13,0,144.0,468.0,4.4,18.2,605.0,500.12,385.54
2018,7,15,13,15,142.5,460.5,4.45,18.25,594.0,479.69,370.1
2018,7,15,13,30,141.0,453.0,4.5,18.3,583.0,459.47,354.77
2018,7,15,13,45,270.5,384.5,4.55,18.35,627.0,459.77,356.15
2018,7,15,14,0,400.0,316.0,4.6,18.4,671.0,449.02,347.62
2018,7,15,14,15,661.5,204.0,4.6,18.4,768.5,456.54,350.68
2018,7,15,14,30,923.0,92.0,4.6,18.4,866.0,451.33,340.01
2018,7,15,14,45,915.5,90.0,4.6,18.4,831.5,398.04,292.91
2018,7,15,15,0,908.0,88.0,4.6,18.4,797.0,344.9,245.31
2018,7,15,15,15,898.0,87.0,4.6,18.4,757.5,292.2,197.97
2018,7,15,15,30,888.0,86.0,4.6,18.4,718.0,240.28,152.25
2018,7,15,15,45,875.0,83.5,4.55,18.3,673.5,187.85,109.26
2018,7,15,16,0,862.0,81.0,4.5,18.2,629.0,136.92,73.62
2018,7,15,16,15,845.0,79.0,4.5,18.1,581.5,87.86,50.78
2018,7,15,16,30,828.0,77.0,4.5,18.0,534.0,63.48,49.63
2018,7,15,16,45,806.0,73.5,4.45,17.9,483.5,52.76,40.52
2018,7,15,17,0,784.0,70.0,4.4,17.8,433.0,51.48,39.57
2018,7,15,17,15,753.0,67.0,4.4,17.7,382.0,50.42,38.79
2018,7,15,17,30,722.0,64.0,4.4,17.6,331.0,49.34,37.97
2018,7,15,17,45,679.0,60.0,4.45,17.45,280.5,47.36,36.3
2018,7,15,18,0,636.0,56.0,4.5,17.3,230.0,41.51,31.13
2018,7,15,18,15,571.5,50.0,4.4,17.15,182.0,37.96,27.87
2018,7,15,18,30,507.0,44.0,4.3,17.0,134.0,34.35,24.37
2018,7,15,18,45,404.5,36.5,4.25,16.85,94.0,29.27,19.34
2018,7,15,19,0,302.0,29.0,4.2,16.7,54.0,24.14,11.88
2018,7,15,19,15,179.5,18.0,4.15,16.6,30.5,16.37,0.0
2018,7,15,19,30,57.0,7.0,4.1,16.5,7.0,6.37,0.0
2018,7,15,19,45,28.5,3.5,4.05,16.35,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,16,4,45,28.0,3.5,2.9,14.95,3.0,0.0,0.0
2018,7,16,5,0,56.0,7.0,2.9,15.0,6.0,0.0,0.0
2018,7,16,5,15,181.5,17.0,2.95,15.15,28.0,113.51,0.0
2018,7,16,5,30,307.0,27.0,3.0,15.3,50.0,244.18,146.63
2018,7,16,5,45,412.5,34.0,3.0,15.45,89.5,339.18,270.75
2018,7,16,6,0,518.0,41.0,3.0,15.6,129.0,435.95,357.35
2018,7,16,6,15,358.0,38.5,2.95,15.8,109.0,336.07,280.43
2018,7,16,6,30,198.0,36.0,2.9,16.0,89.0,211.91,178.18
2018,7,16,6,45,99.0,55.5,2.8,16.15,82.0,152.03,126.17
2018,7,16,7,0,0.0,75.0,2.7,16.3,75.0,66.92,51.12
2018,7,16,7,15,1.5,104.5,2.65,16.55,105.0,97.57,76.75
2018,7,16,7,30,3.0,134.0,2.6,16.8,135.0,128.51,102.06
2018,7,16,7,45,9.0,161.0,2.6,17.0,165.5,160.83,128.31
2018,7,16,8,0,15.0,188.0,2.6,17.2,196.0,193.2,154.17
2018,7,16,8,15,15.5,201.5,2.6,17.45,210.5,205.84,163.61
2018,7,16,8,30,16.0,215.0,2.6,17.7,225.0,218.5,173.01
2018,7,16,8,45,20.0,235.5,2.65,17.95,249.0,241.81,190.92
2018,7,16,9,0,24.0,256.0,2.7,18.2,273.0,264.99,208.51
2018,7,16,9,15,33.0,286.5,2.7,18.35,311.5,320.77,251.33
2018,7,16,9,30,42.0,317.0,2.7,18.5,350.0,359.54,280.36
2018,7,16,9,45,47.0,338.0,2.75,18.7,376.0,383.32,297.64
2018,7,16,10,0,52.0,359.0,2.8,18.9,402.0,406.46,314.38
2018,7,16,10,15,48.5,366.5,2.85,19.05,408.0,406.43,313.5
2018,7,16,10,30,45.0,374.0,2.9,19.2,414.0,406.24,312.66
2018,7,16,10,45,56.0,393.0,2.9,19.3,444.0,431.35,331.2
2018,7,16,11,0,67.0,412.0,2.9,19.4,474.0,455.33,348.65
2018,7,16,11,15,106.5,439.0,2.95,19.5,539.0,522.69,398.65
2018,7,16,11,30,146.0,466.0,3.0,19.6,604.0,574.47,436.39
2018,7,16,11,45,158.5,471.0,3.05,19.7,622.0,578.66,439.08
2018,7,16,12,0,171.0,476.0,3.1,19.8,640.0,581.32,440.92
2018,7,16,12,15,179.0,476.0,3.2,19.85,647.5,574.4,436.02
2018,7,16,12,30,187.0,476.0,3.3,19.9,655.0,566.41,430.35
2018,7,16,12,45,198.5,470.5,3.35,19.9,659.5,555.4,422.5
2018,7,16,13,0,210.0,465.0,3.4,19.9,664.0,543.3,413.76
2018,7,16,13,15,219.0,456.5,3.5,19.9,661.0,526.1,401.23
2018,7,16,13,30,228.0,448.0,3.6,19.9,658.0,508.06,387.88
2018,7,16,13,45,340.0,382.0,3.65,19.85,687.5,496.39,380.05
2018,7,16,14,0,452.0,316.0,3.7,19.8,717.0,475.17,363.73
2018,7,16,14,15,685.0,206.0,3.8,19.7,791.0,468.33,356.19
2018,7,16,14,30,918.0,96.0,3.9,19.6,865.0,451.61,337.49
2018,7,16,14,45,909.5,95.0,4.0,19.55,830.5,398.88,291.51
2018,7,16,15,0,901.0,94.0,4.1,19.5,796.0,346.38,245.0
2018,7,16,15,15,890.5,92.0,4.1,19.5,756.0,293.08,197.64
2018,7,16,15,30,880.0,90.0,4.1,19.5,716.0,240.64,151.94
2018,7,16,15,45,866.0,88.0,4.2,19.15,671.5,188.74,109.94
2018,7,16,16,0,852.0,86.0,4.3,18.8,627.0,138.44,75.24
2018,7,16,16,15,834.0,83.5,4.35,18.65,579.0,89.41,52.72
2018,7,16,16,30,816.0,81.0,4.4,18.5,531.0,56.58,43.56
2018,7,16,16,45,792.0,78.0,4.4,18.3,480.5,55.85,43.14
2018,7,16,17,0,768.0,75.0,4.4,18.1,430.0,55.06,42.65
2018,7,16,17,15,736.5,71.5,4.35,17.9,379.0,53.79,41.72
2018,7,16,17,30,705.0,68.0,4.3,17.7,328.0,52.48,40.72
2018,7,16,17,45,660.0,63.0,4.25,17.5,277.0,45.5,34.66
2018,7,16,18,0,615.0,58.0,4.2,17.3,226.0,43.02,32.46
2018,7,16,18,15,549.0,52.0,4.1,17.1,178.5,39.56,29.27
2018,7,16,18,30,483.0,46.0,4.0,16.9,131.0,36.05,25.86
2018,7,16,18,45,380.0,37.5,3.85,16.7,91.5,30.18,20.1
2018,7,16,19,0,277.0,29.0,3.7,16.5,52.0,24.18,11.62
2018,7,16,19,15,162.5,18.5,3.6,16.45,29.5,16.83,0.0
2018,7,16,19,30,48.0,8.0,3.5,16.4,7.0,0.0,0.0
2018,7,16,19,45,24.0,4.0,3.35,16.3,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,15.0,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,15.1,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.75,15.3,3.0,2.73,0.0
2018,7,17,5,30,0.0,5.0,2.8,15.5,5.0,4.38,0.0
2018,7,17,5,45,0.0,9.0,2.85,15.7,9.0,7.9,0.78
2018,7,17,6,0,0.0,13.0,2.9,15.9,13.0,11.41,3.93
2018,7,17,6,15,0.0,18.0,2.9,16.1,18.0,15.82,7.79
2018,7,17,6,30,0.0,23.0,2.9,16.3,23.0,20.23,11.62
2018,7,17,6,45,0.0,32.0,2.9,16.45,32.0,28.18,18.41
2018,7,17,7,0,0.0,41.0,2.9,16.6,41.0,36.15,25.14
2018,7,17,7,15,0.0,58.5,2.9,16.8,58.5,51.67,38.16
2018,7,17,7,30,0.0,76.0,2.9,17.0,76.0,67.23,51.03
2018,7,17,7,45,0.0,84.0,2.95,17.2,84.0,74.37,56.74
2018,7,17,8,0,0.0,92.0,3.0,17.4,92.0,81.69,62.55
2018,7,17,8,15,0.0,108.5,2.95,17.6,108.5,97.2,75.05
2018,7,17,8,30,0.0,125.0,2.9,17.8,125.0,112.72,87.4
2018,7,17,8,45,0.5,140.5,2.9,18.0,141.0,127.73,99.25
2018,7,17,9,0,1.0,156.0,2.9,18.2,157.0,142.71,110.97
2018,7,17,9,15,4.0,181.5,2.9,18.35,184.5,169.75,132.37
2018,7,17,9,30,7.0,207.0,2.9,18.5,212.0,196.73,153.45
2018,7,17,9,45,10.5,235.5,2.95,18.6,244.0,226.94,176.92
2018,7,17,10,0,14.0,264.0,3.0,18.7,276.0,256.91,199.94
2018,7,17,10,15,14.0,266.5,3.0,18.8,278.5,258.11,200.41
2018,7,17,10,30,14.0,269.0,3.0,18.9,281.0,259.33,201.0
2018,7,17,10,45,14.0,268.0,3.0,19.0,280.5,257.25,199.09
2018,7,17,11,0,14.0,267.0,3.0,19.1,280.0,255.2,197.24
2018,7,17,11,15,15.5,287.5,3.0,19.2,302.0,274.31,211.72
2018,7,17,11,30,17.0,308.0,3.0,19.3,324.0,293.0,225.75
2018,7,17,11,45,22.5,336.0,3.0,19.35,357.5,327.98,252.24
2018,7,17,12,0,28.0,364.0,3.0,19.4,391.0,354.22,271.88
2018,7,17,12,15,32.0,377.5,3.05,19.45,408.5,364.91,279.81
2018,7,17,12,30,36.0,391.0,3.1,19.5,426.0,374.73,287.15
2018,7,17,12,45,42.5,402.5,3.15,19.55,443.0,383.77,293.98
2018,7,17,13,0,49.0,414.0,3.2,19.6,460.0,391.76,299.99
2018,7,17,13,15,46.0,402.0,3.3,19.6,445.0,373.33,286.23
2018,7,17,13,30,43.0,390.0,3.4,19.6,430.0,355.47,272.95
2018,7,17,13,45,188.0,339.5,3.5,19.6,507.0,379.17,292.56
2018,7,17,14,0,333.0,289.0,3.6,19.6,584.0,394.28,303.82
2018,7,17,14,15,612.5,199.0,3.7,19.5,720.0,429.34,327.85
2018,7,17,14,30,892.0,109.0,3.8,19.4,856.0,450.0,336.69
2018,7,17,14,45,714.0,156.0,3.95,19.35,738.0,367.86,271.47
2018,7,17,15,0,536.0,203.0,4.1,19.3,620.0,301.76,220.24
2018,7,17,15,15,461.0,208.5,4.1,19.3,554.0,257.94,185.03
2018,7,17,15,30,386.0,214.0,4.1,19.3,488.0,218.33,154.53
2018,7,17,15,45,603.0,156.0,4.35,19.0,553.0,182.05,116.08
2018,7,17,16,0,820.0,98.0,4.6,18.7,618.0,133.28,72.53
2018,7,17,16,15,800.5,95.0,4.65,18.5,570.0,85.15,50.45
2018,7,17,16,30,781.0,92.0,4.7,18.3,522.0,63.94,49.98
2018,7,17,16,45,755.0,88.5,4.75,18.1,471.5,63.18,49.55
2018,7,17,17,0,729.0,85.0,4.8,17.9,421.0,62.36,49.05
2018,7,17,17,15,693.5,81.0,4.8,17.65,370.0,55.45,43.21
2018,7,17,17,30,658.0,77.0,4.8,17.4,319.0,54.26,42.33
2018,7,17,17,45,609.0,71.5,4.75,17.2,268.5,51.78,40.24
2018,7,17,18,0,560.0,66.0,4.7,17.0,218.0,49.23,37.98
2018,7,17,18,15,489.0,59.0,4.6,16.8,171.5,45.27,34.32
2018,7,17,18,30,418.0,52.0,4.5,16.6,125.0,41.25,30.4
2018,7,17,18,45,314.0,41.5,4.35,16.4,86.5,33.82,23.18
2018,7,17,19,0,210.0,31.0,4.2,16.2,48.0,24.41,11.43
2018,7,17,19,15,119.5,19.0,4.1,16.15,27.0,17.28,0.0
2018,7,17,19,30,29.0,7.0,4.0,16.1,6.0,0.0,0.0
2018,7,17,19,45,14.5,3.5,3.85,16.05,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.5,2.85,15.3,2.0,0.0,0.0
2018,7,18,5,0,23.0,5.0,2.9,15.4,4.0,0.0,0.0
2018,7,18,5,15,23.0,6.5,2.95,15.6,7.0,18.29,0.0
2018,7,18,5,30,23.0,8.0,3.0,15.8,10.0,27.63,9.98
2018,7,18,5,45,132.5,24.0,3.1,16.0,45.0,138.88,108.81
2018,7,18,6,0,242.0,40.0,3.2,16.2,80.0,240.71,197.93
2018,7,18,6,15,356.0,48.0,3.1,16.35,129.5,348.73,290.35
2018,7,18,6,30,470.0,56.0,3.0,16.5,179.0,457.92,380.59
2018,7,18,6,45,458.0,59.5,2.9,16.65,201.0,468.64,388.77
2018,7,18,7,0,446.0,63.0,2.8,16.8,223.0,477.23,394.74
2018,7,18,7,15,498.5,70.5,2.6,16.95,275.0,544.82,445.93
2018,7,18,7,30,551.0,78.0,2.4,17.1,327.0,613.97,496.04
2018,7,18,7,45,438.5,83.5,2.25,17.25,296.5,530.85,429.89
2018,7,18,8,0,326.0,89.0,2.1,17.4,266.0,429.25,349.7
2018,7,18,8,15,163.0,113.5,2.1,17.55,202.0,291.01,236.67
2018,7,18,8,30,0.0,138.0,2.1,17.7,138.0,125.3,97.27
2018,7,18,8,45,144.5,142.5,2.05,17.8,244.0,307.76,248.53
2018,7,18,9,0,289.0,147.0,2.0,17.9,350.0,474.26,378.79
2018,7,18,9,15,473.0,138.0,2.05,18.05,493.0,656.68,514.7
2018,7,18,9,30,657.0,129.0,2.1,18.2,636.0,823.62,630.49
2018,7,18,9,45,551.5,158.5,2.15,18.35,597.5,752.72,578.29
2018,7,18,10,0,446.0,188.0,2.2,18.5,559.0,673.72,520.56
2018,7,18,10,15,235.0,248.5,2.25,18.6,444.5,497.8,386.97
2018,7,18,10,30,24.0,309.0,2.3,18.7,330.0,320.15,246.63
2018,7,18,10,45,96.0,286.5,2.35,18.8,374.0,376.72,292.75
2018,7,18,11,0,168.0,264.0,2.4,18.9,418.0,427.23,332.59
2018,7,18,11,15,92.0,280.5,2.5,18.95,365.0,356.34,276.26
2018,7,18,11,30,16.0,297.0,2.6,19.0,312.0,282.04,217.07
2018,7,18,11,45,38.5,350.5,2.65,19.05,387.0,355.33,273.43
2018,7,18,12,0,61.0,404.0,2.7,19.1,462.0,418.32,320.55
2018,7,18,12,15,64.0,409.5,2.8,19.1,470.5,419.24,321.02
2018,7,18,12,30,67.0,415.0,2.9,19.1,479.0,419.54,321.33
2018,7,18,12,45,85.0,429.0,3.0,19.15,509.5,437.44,334.97
2018,7,18,13,0,103.0,443.0,3.1,19.2,540.0,453.12,346.76
2018,7,18,13,15,76.0,417.5,3.1,19.15,488.5,405.33,310.72
2018,7,18,13,30,49.0,392.0,3.1,19.1,437.0,360.63,277.04
2018,7,18,13,45,50.0,387.5,3.1,19.1,432.5,351.09,270.01
2018,7,18,14,0,51.0,383.0,3.1,19.1,428.0,341.42,262.72
2018,7,18,14,15,190.0,329.0,3.1,19.0,489.0,350.86,269.74
2018,7,18,14,30,329.0,275.0,3.1,18.9,550.0,337.31,257.18
2018,7,18,14,45,598.0,190.5,3.1,18.85,665.0,346.02,256.9
2018,7,18,15,0,867.0,106.0,3.1,18.8,780.0,343.02,243.08
2018,7,18,15,15,855.5,103.5,3.1,18.8,740.0,290.69,196.75
2018,7,18,15,30,844.0,101.0,3.1,18.8,700.0,239.34,152.32
2018,7,18,15,45,828.5,99.5,3.45,18.6,656.0,180.23,104.89
2018,7,18,16,0,813.0,98.0,3.8,18.4,612.0,131.57,71.67
2018,7,18,16,15,792.5,95.5,3.95,18.2,564.5,84.09,50.4
2018,7,18,16,30,772.0,93.0,4.1,18.0,517.0,64.61,50.63
2018,7,18,16,45,745.0,90.0,4.25,17.75,467.0,64.26,50.56
2018,7,18,17,0,718.0,87.0,4.4,17.5,417.0,57.92,45.26
2018,7,18,17,15,682.5,82.5,4.4,17.25,366.0,56.5,44.21
2018,7,18,17,30,647.0,78.0,4.4,17.0,315.0,54.99,43.05
2018,7,18,17,45,596.5,73.0,4.35,16.75,265.0,52.95,41.35
2018,7,18,18,0,546.0,68.0,4.3,16.5,215.0,50.88,39.51
2018,7,18,18,15,475.5,60.0,4.05,16.3,168.5,46.15,35.16
2018,7,18,18,30,405.0,52.0,3.8,16.1,122.0,41.29,30.49
2018,7,18,18,45,281.5,40.0,3.6,15.95,81.0,31.02,20.81
2018,7,18,19,0,158.0,28.0,3.4,15.8,40.0,21.96,9.36
2018,7,18,19,15,79.0,15.0,3.15,15.75,21.0,13.64,0.0
2018,7,18,19,30,0.0,2.0,2.9,15.7,2.0,0.0,0.0
2018,7,18,19,45,0.0,1.0,2.6,15.7,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,4,45,11.0,2.5,3.2,14.95,2.0,0.0,0.0
2018,7,19,5,0,22.0,5.0,3.4,15.1,4.0,0.0,0.0
2018,7,19,5,15,22.0,7.5,3.45,15.25,8.0,18.63,0.0
2018,7,19,5,30,22.0,10.0,3.5,15.4,12.0,24.58,7.26
2018,7,19,5,45,11.0,17.0,3.5,15.6,18.0,22.15,12.54
2018,7,19,6,0,0.0,24.0,3.5,15.8,24.0,21.12,12.05
2018,7,19,6,15,0.0,33.0,3.3,15.95,33.0,29.07,19.02
2018,7,19,6,30,0.0,42.0,3.1,16.1,42.0,37.03,25.93
2018,7,19,6,45,0.0,57.5,2.85,16.3,57.5,50.78,37.63
2018,7,19,7,0,0.0,73.0,2.6,16.5,73.0,64.99,49.55
2018,7,19,7,15,0.0,90.5,2.35,16.7,90.5,81.86,63.53
2018,7,19,7,30,0.0,108.0,2.1,16.9,108.0,98.67,77.23
2018,7,19,7,45,1.5,123.0,1.9,17.1,124.0,114.21,89.75
2018,7,19,8,0,3.0,138.0,1.7,17.3,140.0,129.76,102.09
2018,7,19,8,15,3.0,152.0,1.55,17.55,154.0,142.85,112.2
2018,7,19,8,30,3.0,166.0,1.4,17.8,168.0,155.89,122.14
2018,7,19,8,45,6.5,189.5,1.25,18.05,194.0,181.78,142.32
2018,7,19,9,0,10.0,213.0,1.1,18.3,220.0,207.6,162.04
2018,7,19,9,15,14.0,238.5,1.1,18.55,249.0,235.77,183.43
2018,7,19,9,30,18.0,264.0,1.1,18.8,278.0,263.73,204.35
2018,7,19,9,45,25.5,295.5,1.1,19.1,316.0,316.79,244.01
2018,7,19,10,0,33.0,327.0,1.1,19.4,354.0,354.06,271.0
2018,7,19,10,15,42.0,355.0,1.25,19.55,391.0,388.26,296.13
2018,7,19,10,30,51.0,383.0,1.4,19.7,428.0,421.44,320.32
2018,7,19,10,45,49.5,390.5,1.6,19.85,435.0,422.7,321.0
2018,7,19,11,0,48.0,398.0,1.8,20.0,442.0,423.68,321.66
2018,7,19,11,15,49.5,406.5,2.1,20.05,452.5,428.07,325.28
2018,7,19,11,30,51.0,415.0,2.4,20.1,463.0,431.93,328.45
2018,7,19,11,45,52.5,420.5,2.7,20.15,470.5,432.43,329.14
2018,7,19,12,0,54.0,426.0,3.0,20.2,478.0,432.45,329.45
2018,7,19,12,15,58.0,432.0,3.3,20.15,487.5,434.42,331.39
2018,7,19,12,30,62.0,438.0,3.6,20.1,497.0,435.69,332.78
2018,7,19,12,45,62.0,433.0,3.85,20.0,492.0,423.98,324.44
2018,7,19,13,0,62.0,428.0,4.1,19.9,487.0,412.31,316.12
2018,7,19,13,15,97.0,435.5,4.3,19.75,525.5,433.44,332.94
2018,7,19,13,30,132.0,443.0,4.5,19.6,564.0,445.94,343.01
2018,7,19,13,45,266.0,385.5,4.65,19.45,623.0,457.21,352.89
2018,7,19,14,0,400.0,328.0,4.8,19.3,682.0,456.64,352.33
2018,7,19,14,15,617.5,228.0,4.8,19.15,754.0,452.34,346.67
2018,7,19,14,30,835.0,128.0,4.8,19.0,826.0,439.11,330.77
2018,7,19,14,45,824.5,126.5,4.75,18.85,791.5,383.08,282.34
2018,7,19,15,0,814.0,125.0,4.7,18.7,757.0,332.84,237.76
2018,7,19,15,15,801.0,123.0,4.7,18.7,718.0,282.42,193.01
2018,7,19,15,30,788.0,121.0,4.7,18.7,679.0,233.28,150.35
2018,7,19,15,45,770.0,119.0,4.45,18.4,635.5,184.92,111.49
2018,7,19,16,0,752.0,117.0,4.2,18.1,592.0,138.75,80.17
2018,7,19,16,15,729.5,113.5,4.05,17.95,544.5,86.11,53.82
2018,7,19,16,30,707.0,110.0,3.9,17.8,497.0,68.74,54.24
2018,7,19,16,45,677.5,106.0,3.8,17.65,448.0,68.38,54.17
2018,7,19,17,0,648.0,102.0,3.7,17.5,399.0,67.96,54.02
2018,7,19,17,15,611.0,97.0,3.65,17.3,350.0,66.69,53.14
2018,7,19,17,30,574.0,92.0,3.6,17.1,301.0,65.36,52.15
2018,7,19,17,45,523.0,84.5,3.55,16.9,252.5,61.86,49.17
2018,7,19,18,0,472.0,77.0,3.5,16.7,204.0,58.2,45.93
2018,7,19,18,15,405.0,66.5,3.45,16.6,159.0,49.99,38.48
2018,7,19,18,30,338.0,56.0,3.4,16.5,114.0,42.78,31.71
2018,7,19,18,45,249.0,43.0,3.3,16.35,78.0,33.32,22.68
2018,7,19,19,0,160.0,30.0,3.2,16.2,42.0,23.58,9.95
2018,7,19,19,15,90.5,17.5,3.15,16.2,23.5,15.92,0.0
2018,7,19,19,30,21.0,5.0,3.1,16.2,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,3.0,16.15,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.35,15.2,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.4,15.3,3.0,0.0,0.0
2018,7,20,5,15,25.5,12.5,2.6,15.5,14.0,25.03,0.0
2018,7,20,5,30,43.0,22.0,2.8,15.7,25.0,57.76,21.6
2018,7,20,5,45,59.0,35.0,2.95,15.9,42.5,87.24,65.61
2018,7,20,6,0,75.0,48.0,3.1,16.1,60.0,113.62,90.62
2018,7,20,6,15,51.0,54.0,3.1,16.35,63.5,102.53,82.15
2018,7,20,6,30,27.0,60.0,3.1,16.6,67.0,79.88,62.96
2018,7,20,6,45,17.5,70.5,3.15,16.8,75.5,83.58,65.86
2018,7,20,7,0,8.0,81.0,3.2,17.0,84.0,79.89,62.29
2018,7,20,7,15,16.5,116.5,3.05,17.3,123.5,123.66,98.87
2018,7,20,7,30,25.0,152.0,2.9,17.6,163.0,180.93,145.69
2018,7,20,7,45,19.0,158.0,2.8,17.85,167.0,167.05,133.41
2018,7,20,8,0,13.0,164.0,2.7,18.1,171.0,166.04,131.76
2018,7,20,8,15,10.0,175.0,2.7,18.35,180.5,173.08,136.73
2018,7,20,8,30,7.0,186.0,2.7,18.6,190.0,180.03,141.58
2018,7,20,8,45,7.5,194.5,2.65,18.85,199.5,187.83,147.24
2018,7,20,9,0,8.0,203.0,2.6,19.1,209.0,195.68,152.91
2018,7,20,9,15,14.0,232.5,2.55,19.3,243.0,229.83,179.45
2018,7,20,9,30,20.0,262.0,2.5,19.5,277.0,263.78,205.4
2018,7,20,9,45,27.0,294.0,2.5,19.7,315.5,316.77,245.59
2018,7,20,10,0,34.0,326.0,2.5,19.9,354.0,354.06,273.2
2018,7,20,10,15,65.0,356.5,2.5,20.05,412.5,412.59,317.37
2018,7,20,10,30,96.0,387.0,2.5,20.2,471.0,469.51,359.42
2018,7,20,10,45,169.0,379.0,2.5,20.3,532.0,539.63,412.03
2018,7,20,11,0,242.0,371.0,2.5,20.4,593.0,603.7,459.09
2018,7,20,11,15,309.0,356.5,2.5,20.45,644.5,639.39,485.42
2018,7,20,11,30,376.0,342.0,2.5,20.5,696.0,680.22,514.97
2018,7,20,11,45,388.0,346.0,2.55,20.55,714.0,675.76,511.35
2018,7,20,12,0,400.0,350.0,2.6,20.6,732.0,669.1,506.47
2018,7,20,12,15,329.0,393.5,2.65,20.55,708.0,624.88,473.01
2018,7,20,12,30,258.0,437.0,2.7,20.5,684.0,587.96,444.77
2018,7,20,12,45,211.5,449.5,2.8,20.5,651.0,546.98,414.41
2018,7,20,13,0,165.0,462.0,2.9,20.5,618.0,509.32,386.28
2018,7,20,13,15,166.0,452.0,2.95,20.4,607.0,487.67,370.7
2018,7,20,13,30,167.0,442.0,3.0,20.3,596.0,466.05,354.87
2018,7,20,13,45,268.0,381.0,3.05,20.25,621.0,454.64,347.35
2018,7,20,14,0,369.0,320.0,3.1,20.2,646.0,434.65,332.14
2018,7,20,14,15,592.0,220.0,3.15,20.1,723.0,434.08,329.51
2018,7,20,14,30,815.0,120.0,3.2,20.0,800.0,424.34,316.45
2018,7,20,14,45,805.0,118.0,3.2,19.9,766.5,375.25,273.93
2018,7,20,15,0,795.0,116.0,3.2,19.8,733.0,319.52,225.82
2018,7,20,15,15,782.5,114.0,3.2,19.8,695.0,270.27,182.54
2018,7,20,15,30,770.0,112.0,3.2,19.8,657.0,222.24,141.22
2018,7,20,15,45,753.5,109.5,3.2,19.55,614.5,174.7,103.38
2018,7,20,16,0,737.0,107.0,3.2,19.3,572.0,129.15,72.78
2018,7,20,16,15,715.0,104.0,3.15,19.15,526.0,85.25,53.78
2018,7,20,16,30,693.0,101.0,3.1,19.0,480.0,62.82,48.88
2018,7,20,16,45,664.5,97.5,3.1,18.85,432.5,62.56,48.87
2018,7,20,17,0,636.0,94.0,3.1,18.7,385.0,62.24,48.8
2018,7,20,17,15,599.0,89.0,3.05,18.5,336.5,60.73,47.69
2018,7,20,17,30,562.0,84.0,3.0,18.3,288.0,59.13,46.45
2018,7,20,17,45,512.0,77.5,2.95,18.1,241.0,56.19,43.97
2018,7,20,18,0,462.0,71.0,2.9,17.9,194.0,53.14,41.26
2018,7,20,18,15,396.0,61.5,2.85,17.75,151.0,47.31,35.95
2018,7,20,18,30,330.0,52.0,2.8,17.6,108.0,39.72,28.9
2018,7,20,18,45,242.5,39.5,2.75,17.45,73.5,30.59,20.22
2018,7,20,19,0,155.0,27.0,2.7,17.3,39.0,21.2,7.8
2018,7,20,19,15,87.5,15.5,2.6,17.3,21.5,14.1,0.0
2018,7,20,19,30,20.0,4.0,2.5,17.3,4.0,0.0,0.0
2018,7,20,19,45,10.0,2.0,2.4,17.25,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.7,16.65,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.8,16.7,3.0,0.0,0.0
2018,7,21,5,15,62.0,14.5,1.85,16.85,18.0,46.35,0.0
2018,7,21,5,30,114.0,26.0,1.9,17.0,33.0,126.37,45.94
2018,7,21,5,45,198.0,39.5,1.95,17.15,65.5,209.55,162.48
2018,7,21,6,0,282.0,53.0,2.0,17.3,98.0,288.57,234.01
2018,7,21,6,15,202.5,63.0,1.95,17.5,101.5,237.11,194.91
2018,7,21,6,30,123.0,73.0,1.9,17.7,105.0,194.7,160.05
2018,7,21,6,45,73.5,99.5,1.9,17.9,119.5,178.1,145.36
2018,7,21,7,0,24.0,126.0,1.9,18.1,134.0,155.93,125.26
2018,7,21,7,15,36.0,149.5,1.9,18.3,164.0,191.83,154.61
2018,7,21,7,30,48.0,173.0,1.9,18.5,194.0,227.87,183.34
2018,7,21,7,45,53.5,194.0,1.9,18.7,220.5,254.94,204.18
2018,7,21,8,0,59.0,215.0,1.9,18.9,247.0,281.86,224.58
