Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,8,15,86.0,243.0,1.9,19.1,294.0,337.5,267.69
2018,7,21,8,30,113.0,271.0,1.9,19.3,341.0,411.63,323.54
2018,7,21,8,45,137.5,294.0,1.9,19.45,385.5,459.12,358.25
2018,7,21,9,0,162.0,317.0,1.9,19.6,430.0,506.18,392.16
2018,7,21,9,15,160.0,337.0,1.95,19.75,454.0,522.65,402.63
2018,7,21,9,30,158.0,357.0,2.0,19.9,478.0,538.07,412.51
2018,7,21,9,45,168.0,375.0,2.05,20.05,509.0,562.2,429.09
2018,7,21,10,0,178.0,393.0,2.1,20.2,540.0,585.17,444.7
2018,7,21,10,15,187.0,408.0,2.15,20.25,567.5,602.69,456.55
2018,7,21,10,30,196.0,423.0,2.2,20.3,595.0,618.88,467.47
2018,7,21,10,45,179.0,435.0,2.25,20.4,595.0,605.58,456.76
2018,7,21,11,0,162.0,447.0,2.3,20.5,595.0,591.74,445.91
2018,7,21,11,15,296.5,389.0,2.35,20.55,666.0,659.32,497.82
2018,7,21,11,30,431.0,331.0,2.4,20.6,737.0,719.09,542.61
2018,7,21,11,45,596.5,254.0,2.45,20.65,820.5,772.42,583.16
2018,7,21,12,0,762.0,177.0,2.5,20.7,904.0,811.6,612.06
2018,7,21,12,15,770.0,173.0,2.55,20.65,908.0,784.05,593.1
2018,7,21,12,30,778.0,169.0,2.6,20.6,912.0,754.16,572.7
2018,7,21,12,45,592.0,270.0,2.65,20.6,833.0,670.77,509.47
2018,7,21,13,0,406.0,371.0,2.7,20.6,754.0,596.57,452.52
2018,7,21,13,15,323.0,407.5,2.75,20.55,709.0,549.31,416.85
2018,7,21,13,30,240.0,444.0,2.8,20.5,664.0,505.58,383.56
2018,7,21,13,45,335.0,381.5,2.8,20.45,681.0,491.75,374.01
2018,7,21,14,0,430.0,319.0,2.8,20.4,698.0,464.22,353.04
2018,7,21,14,15,632.0,214.5,2.8,20.3,751.5,447.41,338.17
2018,7,21,14,30,834.0,110.0,2.8,20.2,805.0,423.68,314.75
2018,7,21,14,45,827.5,107.0,2.8,20.1,772.5,374.16,271.89
2018,7,21,15,0,821.0,104.0,2.8,20.0,740.0,324.74,228.48
2018,7,21,15,15,809.0,102.5,2.8,20.0,702.0,275.34,185.06
2018,7,21,15,30,797.0,101.0,2.8,20.0,664.0,226.96,143.51
2018,7,21,15,45,784.5,97.5,2.8,19.75,622.0,169.23,97.56
2018,7,21,16,0,772.0,94.0,2.8,19.5,580.0,121.68,65.66
2018,7,21,16,15,755.0,91.0,2.85,19.3,535.0,76.07,46.39
2018,7,21,16,30,738.0,88.0,2.9,19.1,490.0,60.91,47.22
2018,7,21,16,45,715.5,83.5,2.95,18.95,442.0,59.37,46.1
2018,7,21,17,0,693.0,79.0,3.0,18.8,394.0,57.7,44.84
2018,7,21,17,15,660.5,74.5,3.0,18.6,345.5,50.82,39.02
2018,7,21,17,30,628.0,70.0,3.0,18.4,297.0,49.1,37.65
2018,7,21,17,45,583.5,64.5,3.0,18.15,249.5,46.46,35.42
2018,7,21,18,0,539.0,59.0,3.0,17.9,202.0,43.72,32.99
2018,7,21,18,15,472.5,52.5,2.95,17.75,158.0,39.97,29.52
2018,7,21,18,30,406.0,46.0,2.9,17.6,114.0,36.16,25.79
2018,7,21,18,45,273.0,35.5,2.85,17.45,74.5,28.48,18.38
2018,7,21,19,0,140.0,25.0,2.8,17.3,35.0,19.6,6.2
2018,7,21,19,15,86.0,15.5,2.7,17.2,20.0,14.1,0.0
2018,7,21,19,30,32.0,6.0,2.6,17.1,5.0,0.0,0.0
2018,7,21,19,45,16.0,3.0,2.5,17.05,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,22,4,45,14.5,2.5,1.8,16.75,2.0,0.0,0.0
2018,7,22,5,0,29.0,5.0,1.8,16.8,4.0,0.0,0.0
2018,7,22,5,15,123.0,14.0,1.8,16.95,20.5,78.38,0.0
2018,7,22,5,30,217.0,23.0,1.8,17.1,37.0,179.98,55.11
2018,7,22,5,45,323.0,32.0,1.85,17.25,72.5,278.71,215.96
2018,7,22,6,0,429.0,41.0,1.9,17.4,108.0,373.87,302.22
2018,7,22,6,15,303.5,50.5,1.9,17.55,106.5,306.32,251.85
2018,7,22,6,30,178.0,60.0,1.9,17.7,105.0,217.16,179.79
2018,7,22,6,45,111.0,93.5,1.95,17.8,123.5,199.5,164.15
2018,7,22,7,0,44.0,127.0,2.0,17.9,142.0,173.97,140.88
2018,7,22,7,15,42.5,146.5,2.05,18.1,163.0,193.68,156.53
2018,7,22,7,30,41.0,166.0,2.1,18.3,184.0,212.94,171.38
2018,7,22,7,45,32.5,177.5,2.1,18.45,193.0,215.55,172.42
2018,7,22,8,0,24.0,189.0,2.1,18.6,202.0,203.26,161.58
2018,7,22,8,15,21.0,201.5,2.15,18.75,213.5,211.57,167.49
2018,7,22,8,30,18.0,214.0,2.2,18.9,225.0,219.81,173.24
2018,7,22,8,45,20.0,231.0,2.25,19.05,244.0,237.52,186.64
2018,7,22,9,0,22.0,248.0,2.3,19.2,263.0,255.12,199.82
2018,7,22,9,15,25.5,266.5,2.35,19.3,285.0,291.92,227.81
2018,7,22,9,30,29.0,285.0,2.4,19.4,307.0,312.39,242.94
2018,7,22,9,45,59.5,327.0,2.5,19.5,375.0,384.45,298.15
2018,7,22,10,0,90.0,369.0,2.6,19.6,443.0,455.28,351.1
2018,7,22,10,15,145.0,392.5,2.7,19.65,517.0,544.97,417.74
2018,7,22,10,30,200.0,416.0,2.8,19.7,591.0,615.55,469.22
2018,7,22,10,45,199.5,425.0,2.9,19.75,603.5,615.15,468.04
2018,7,22,11,0,199.0,434.0,3.0,19.8,616.0,613.73,466.62
2018,7,22,11,15,199.5,447.0,3.1,19.8,632.0,616.02,467.97
2018,7,22,11,30,200.0,460.0,3.2,19.8,648.0,617.01,468.39
2018,7,22,11,45,307.5,415.0,3.3,19.85,707.0,662.4,503.89
2018,7,22,12,0,415.0,370.0,3.4,19.9,766.0,698.86,532.21
2018,7,22,12,15,584.0,278.5,3.45,19.9,836.0,730.34,558.42
2018,7,22,12,30,753.0,187.0,3.5,19.9,906.0,749.93,575.45
2018,7,22,12,45,749.5,186.5,3.6,19.9,897.5,713.03,548.2
2018,7,22,13,0,746.0,186.0,3.7,19.9,889.0,674.9,519.89
2018,7,22,13,15,815.0,144.0,3.8,19.9,901.0,647.57,500.01
2018,7,22,13,30,884.0,102.0,3.9,19.9,913.0,616.95,476.55
2018,7,22,13,45,880.5,100.5,3.95,19.85,892.0,570.67,439.61
2018,7,22,14,0,877.0,99.0,4.0,19.8,871.0,523.4,400.99
2018,7,22,14,15,870.5,98.0,4.05,19.75,843.5,474.34,359.93
2018,7,22,14,30,864.0,97.0,4.1,19.7,816.0,424.95,317.51
2018,7,22,14,45,856.5,95.0,4.2,19.65,783.0,374.33,273.21
2018,7,22,15,0,849.0,93.0,4.3,19.6,750.0,323.88,228.37
2018,7,22,15,15,837.5,91.5,4.3,19.6,711.0,273.19,183.28
2018,7,22,15,30,826.0,90.0,4.3,19.6,672.0,223.47,140.16
2018,7,22,15,45,813.0,87.5,4.3,19.45,629.5,174.0,100.58
2018,7,22,16,0,800.0,85.0,4.3,19.3,587.0,126.02,68.68
2018,7,22,16,15,782.0,82.5,4.3,19.15,541.0,69.66,41.75
2018,7,22,16,30,764.0,80.0,4.3,19.0,495.0,55.65,42.71
2018,7,22,16,45,740.0,77.0,4.3,18.85,447.0,54.94,42.29
2018,7,22,17,0,716.0,74.0,4.3,18.7,399.0,54.18,41.8
2018,7,22,17,15,683.5,70.0,4.3,18.55,349.5,52.53,40.53
2018,7,22,17,30,651.0,66.0,4.3,18.4,300.0,50.82,39.16
2018,7,22,17,45,605.5,61.5,4.3,18.2,252.0,44.36,33.55
2018,7,22,18,0,560.0,57.0,4.3,18.0,204.0,42.28,31.7
2018,7,22,18,15,493.5,50.0,4.2,17.85,159.0,38.04,27.78
2018,7,22,18,30,427.0,43.0,4.1,17.7,114.0,33.67,23.59
2018,7,22,18,45,327.5,34.5,4.0,17.5,78.0,27.77,17.7
2018,7,22,19,0,228.0,26.0,3.9,17.3,42.0,21.73,6.7
2018,7,22,19,15,131.5,16.0,3.8,17.25,23.5,14.55,0.0
2018,7,22,19,30,35.0,6.0,3.7,17.2,5.0,0.0,0.0
2018,7,22,19,45,17.5,3.0,3.6,17.15,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.35,17.05,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,5,15,97.0,11.0,2.95,15.9,17.0,61.67,0.0
2018,7,23,5,30,194.0,22.0,2.9,16.0,34.0,164.56,36.45
2018,7,23,5,45,316.0,31.5,2.85,16.15,71.5,273.51,212.54
2018,7,23,6,0,438.0,41.0,2.8,16.3,109.0,379.51,309.1
2018,7,23,6,15,305.5,31.5,2.75,16.5,87.5,285.7,237.55
2018,7,23,6,30,173.0,22.0,2.7,16.7,66.0,176.94,148.15
2018,7,23,6,45,86.5,33.5,2.65,16.85,55.5,112.48,92.59
2018,7,23,7,0,0.0,45.0,2.6,17.0,45.0,39.69,28.07
2018,7,23,7,15,0.0,61.5,2.6,17.2,61.5,54.33,40.36
2018,7,23,7,30,0.0,78.0,2.6,17.4,78.0,69.01,52.47
2018,7,23,7,45,0.0,88.0,2.6,17.65,88.0,78.17,59.84
2018,7,23,8,0,0.0,98.0,2.6,17.9,98.0,87.49,67.25
2018,7,23,8,15,0.0,117.0,2.6,18.1,117.0,105.47,81.71
2018,7,23,8,30,0.0,136.0,2.6,18.3,136.0,123.46,95.98
2018,7,23,8,45,1.5,156.5,2.6,18.5,157.5,144.33,112.5
2018,7,23,9,0,3.0,177.0,2.6,18.7,179.0,165.16,128.8
2018,7,23,9,15,8.5,208.0,2.65,18.9,214.5,200.19,156.36
2018,7,23,9,30,14.0,239.0,2.7,19.1,250.0,235.1,183.42
2018,7,23,9,45,31.5,292.0,2.75,19.3,317.5,319.32,248.52
2018,7,23,10,0,49.0,345.0,2.8,19.5,385.0,389.12,301.03
2018,7,23,10,15,72.5,376.5,2.85,19.6,438.5,440.9,339.64
2018,7,23,10,30,96.0,408.0,2.9,19.7,492.0,491.13,376.6
2018,7,23,10,45,101.0,421.5,3.0,19.85,512.0,503.48,384.99
2018,7,23,11,0,106.0,435.0,3.1,20.0,532.0,514.94,392.93
2018,7,23,11,15,107.0,445.0,3.2,20.05,544.0,518.32,395.06
2018,7,23,11,30,108.0,455.0,3.3,20.1,556.0,520.95,396.71
2018,7,23,11,45,109.0,459.0,3.4,20.15,562.0,517.2,393.8
2018,7,23,12,0,110.0,463.0,3.5,20.2,568.0,518.1,394.29
2018,7,23,12,15,90.5,450.0,3.65,20.15,536.5,476.39,363.43
2018,7,23,12,30,71.0,437.0,3.8,20.1,505.0,441.53,337.51
2018,7,23,12,45,60.0,424.0,3.95,20.1,481.0,414.63,317.49
2018,7,23,13,0,49.0,411.0,4.1,20.1,457.0,388.96,298.25
2018,7,23,13,15,49.0,403.0,4.25,20.0,448.5,375.72,288.63
2018,7,23,13,30,49.0,395.0,4.4,19.9,440.0,362.65,279.09
2018,7,23,13,45,189.0,340.5,4.55,19.85,507.5,379.33,293.43
2018,7,23,14,0,329.0,286.0,4.7,19.8,575.0,387.9,299.87
2018,7,23,14,15,533.5,214.0,4.85,19.7,665.0,401.04,307.65
2018,7,23,14,30,738.0,142.0,5.0,19.6,755.0,401.77,302.75
2018,7,23,14,45,661.5,154.0,5.1,19.5,686.5,337.73,249.79
2018,7,23,15,0,585.0,166.0,5.2,19.4,618.0,285.21,206.24
2018,7,23,15,15,646.0,145.5,5.2,19.4,620.0,250.7,172.85
2018,7,23,15,30,707.0,125.0,5.2,19.4,622.0,216.33,139.73
2018,7,23,15,45,598.5,140.5,5.3,19.15,542.5,165.19,103.05
2018,7,23,16,0,490.0,156.0,5.4,18.9,463.0,132.31,85.39
2018,7,23,16,15,309.5,182.0,5.4,18.7,370.5,129.46,97.42
2018,7,23,16,30,129.0,208.0,5.4,18.5,278.0,149.18,123.07
2018,7,23,16,45,113.0,188.0,5.4,18.3,245.0,136.94,113.09
2018,7,23,17,0,97.0,168.0,5.4,18.1,212.0,124.25,102.65
2018,7,23,17,15,110.0,139.0,5.3,17.9,183.0,105.71,86.99
2018,7,23,17,30,123.0,110.0,5.2,17.7,154.0,86.25,70.3
2018,7,23,17,45,88.5,87.0,5.15,17.45,116.0,69.73,55.97
2018,7,23,18,0,54.0,64.0,5.1,17.2,78.0,52.61,40.89
2018,7,23,18,15,37.0,50.0,4.95,17.05,58.5,43.38,32.55
2018,7,23,18,30,20.0,36.0,4.8,16.9,39.0,31.68,21.92
2018,7,23,18,45,33.0,28.5,4.6,16.7,31.5,24.28,14.77
2018,7,23,19,0,46.0,21.0,4.4,16.5,24.0,17.84,3.75
2018,7,23,19,15,36.0,13.0,4.35,16.45,14.0,11.82,0.0
2018,7,23,19,30,26.0,5.0,4.3,16.4,4.0,0.0,0.0
2018,7,23,19,45,13.0,2.5,4.2,16.35,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.5,16.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,24,5,15,0.0,3.0,3.55,16.35,3.0,2.73,0.0
2018,7,24,5,30,0.0,6.0,3.6,16.5,6.0,5.26,0.0
2018,7,24,5,45,0.0,13.0,3.65,16.6,13.0,11.42,3.36
2018,7,24,6,0,0.0,20.0,3.7,16.7,20.0,17.59,8.97
2018,7,24,6,15,0.0,33.5,3.7,16.85,33.5,29.52,19.26
2018,7,24,6,30,0.0,47.0,3.7,17.0,47.0,41.47,29.54
2018,7,24,6,45,36.0,83.0,3.7,17.1,95.5,113.91,91.92
2018,7,24,7,0,72.0,119.0,3.7,17.2,144.0,186.69,153.45
2018,7,24,7,15,67.0,130.5,3.7,17.35,156.5,194.37,159.11
2018,7,24,7,30,62.0,142.0,3.7,17.5,169.0,201.91,164.56
2018,7,24,7,45,31.0,143.5,3.7,17.65,157.0,173.88,139.86
2018,7,24,8,0,0.0,145.0,3.7,17.8,145.0,134.37,105.73
2018,7,24,8,15,1.0,157.0,3.7,17.95,157.5,146.23,115.08
2018,7,24,8,30,2.0,169.0,3.7,18.1,170.0,158.13,124.3
2018,7,24,8,45,4.5,184.0,3.75,18.3,187.0,174.5,137.1
2018,7,24,9,0,7.0,199.0,3.8,18.5,204.0,190.84,149.78
2018,7,24,9,15,9.5,218.0,3.9,18.6,225.0,211.08,165.5
2018,7,24,9,30,12.0,237.0,4.0,18.7,246.0,231.16,180.99
2018,7,24,9,45,13.5,253.0,4.05,18.85,263.5,247.12,193.06
2018,7,24,10,0,15.0,269.0,4.1,19.0,281.0,262.89,204.93
2018,7,24,10,15,18.5,288.0,4.15,19.05,303.5,283.31,220.51
2018,7,24,10,30,22.0,307.0,4.2,19.1,326.0,303.37,235.75
2018,7,24,10,45,24.0,324.0,4.25,19.2,345.5,332.06,257.39
2018,7,24,11,0,26.0,341.0,4.3,19.3,365.0,347.15,268.54
2018,7,24,11,15,35.5,368.5,4.35,19.3,401.5,378.56,292.43
2018,7,24,11,30,45.0,396.0,4.4,19.3,438.0,408.53,315.03
2018,7,24,11,45,50.5,410.5,4.45,19.35,458.0,421.32,324.49
2018,7,24,12,0,56.0,425.0,4.5,19.4,478.0,433.07,333.21
2018,7,24,12,15,52.0,418.0,4.5,19.4,467.5,416.94,320.84
2018,7,24,12,30,48.0,411.0,4.5,19.4,457.0,401.19,308.87
2018,7,24,12,45,47.0,408.5,4.55,19.45,453.0,391.9,301.83
2018,7,24,13,0,46.0,406.0,4.6,19.5,449.0,382.66,294.83
2018,7,24,13,15,49.5,404.0,4.6,19.5,450.0,376.77,290.45
2018,7,24,13,30,53.0,402.0,4.6,19.5,451.0,370.5,285.75
2018,7,24,13,45,194.5,345.5,4.6,19.5,517.5,385.92,298.88
2018,7,24,14,0,336.0,289.0,4.6,19.5,584.0,393.2,304.06
2018,7,24,14,15,610.5,192.0,4.6,19.45,707.0,418.36,320.37
2018,7,24,14,30,885.0,95.0,4.6,19.4,830.0,429.46,321.64
2018,7,24,14,45,877.0,94.0,4.65,19.35,796.5,378.21,276.28
2018,7,24,15,0,869.0,93.0,4.7,19.3,763.0,327.16,230.58
2018,7,24,15,15,857.5,91.5,4.7,19.3,723.5,275.3,184.32
2018,7,24,15,30,846.0,90.0,4.7,19.3,684.0,224.4,140.17
2018,7,24,15,45,832.5,88.0,4.75,19.1,641.0,174.03,100.12
2018,7,24,16,0,819.0,86.0,4.8,18.9,598.0,125.2,68.27
2018,7,24,16,15,801.5,83.0,4.8,18.75,551.0,67.41,41.88
2018,7,24,16,30,784.0,80.0,4.8,18.6,504.0,55.96,43.07
2018,7,24,16,45,760.0,77.5,4.8,18.45,455.0,55.6,42.94
2018,7,24,17,0,736.0,75.0,4.8,18.3,406.0,55.22,42.78
2018,7,24,17,15,703.5,70.5,4.8,18.1,355.5,53.2,41.19
2018,7,24,17,30,671.0,66.0,4.8,17.9,305.0,51.08,39.47
2018,7,24,17,45,626.0,61.0,4.8,17.7,256.0,44.22,33.49
2018,7,24,18,0,581.0,56.0,4.8,17.5,207.0,41.72,31.25
2018,7,24,18,15,513.5,49.5,4.75,17.35,161.0,37.84,27.64
2018,7,24,18,30,446.0,43.0,4.7,17.2,115.0,33.89,23.78
2018,7,24,18,45,343.0,34.0,4.6,17.05,78.0,27.52,17.38
2018,7,24,19,0,240.0,25.0,4.5,16.9,41.0,20.98,4.26
2018,7,24,19,15,138.0,15.0,4.45,16.8,22.5,13.64,0.0
2018,7,24,19,30,36.0,5.0,4.4,16.7,4.0,0.0,0.0
2018,7,24,19,45,18.0,2.5,4.35,16.65,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.25,16.55,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,25,5,15,103.0,11.0,3.6,15.8,16.5,64.66,0.0
2018,7,25,5,30,206.0,22.0,3.6,16.0,33.0,168.53,0.0
2018,7,25,5,45,333.5,30.5,3.6,16.15,70.5,282.71,217.49
2018,7,25,6,0,461.0,39.0,3.6,16.3,108.0,391.49,318.98
2018,7,25,6,15,321.5,35.5,3.6,16.5,92.5,303.75,252.64
2018,7,25,6,30,182.0,32.0,3.6,16.7,77.0,192.96,161.68
2018,7,25,6,45,91.0,49.0,3.55,16.9,71.5,137.05,113.2
2018,7,25,7,0,0.0,66.0,3.5,17.1,66.0,58.33,43.79
2018,7,25,7,15,0.0,81.0,3.55,17.3,81.0,72.43,55.54
2018,7,25,7,30,0.0,96.0,3.6,17.5,96.0,86.7,67.21
2018,7,25,7,45,0.0,105.0,3.6,17.65,105.0,94.9,73.73
2018,7,25,8,0,0.0,114.0,3.6,17.8,114.0,103.12,80.2
2018,7,25,8,15,1.0,137.0,3.6,18.0,137.5,126.13,98.73
2018,7,25,8,30,2.0,160.0,3.6,18.2,161.0,149.13,117.02
2018,7,25,8,45,3.0,173.5,3.6,18.35,175.5,162.6,127.46
2018,7,25,9,0,4.0,187.0,3.6,18.5,190.0,176.03,137.81
2018,7,25,9,15,8.5,212.5,3.65,18.65,219.0,204.67,160.34
2018,7,25,9,30,13.0,238.0,3.7,18.8,248.0,233.17,182.49
2018,7,25,9,45,19.5,273.0,3.7,18.9,288.5,272.77,213.15
2018,7,25,10,0,26.0,308.0,3.7,19.0,329.0,327.57,255.05
2018,7,25,10,15,30.0,327.0,3.8,19.1,352.5,347.8,270.04
2018,7,25,10,30,34.0,346.0,3.9,19.2,376.0,367.4,284.58
2018,7,25,10,45,33.0,353.5,4.0,19.3,383.0,370.01,286.06
2018,7,25,11,0,32.0,361.0,4.1,19.4,390.0,372.36,287.44
2018,7,25,11,15,41.5,377.0,4.2,19.4,415.5,392.25,302.59
2018,7,25,11,30,51.0,393.0,4.3,19.4,441.0,411.03,316.85
2018,7,25,11,45,66.5,416.5,4.4,19.4,479.5,440.72,339.4
2018,7,25,12,0,82.0,440.0,4.5,19.4,518.0,468.38,360.26
2018,7,25,12,15,77.0,440.0,4.6,19.35,513.0,456.51,351.22
2018,7,25,12,30,72.0,440.0,4.7,19.3,508.0,444.74,342.41
2018,7,25,12,45,69.5,435.5,4.8,19.3,501.0,431.15,332.25
2018,7,25,13,0,67.0,431.0,4.9,19.3,494.0,417.75,322.21
2018,7,25,13,15,61.0,417.0,5.0,19.25,473.5,394.62,304.81
2018,7,25,13,30,55.0,403.0,5.1,19.2,453.0,372.37,288.03
2018,7,25,13,45,192.0,338.5,5.2,19.15,508.0,378.9,294.6
2018,7,25,14,0,329.0,274.0,5.3,19.1,563.0,377.96,293.73
2018,7,25,14,15,503.5,211.5,5.35,19.0,637.0,384.21,296.21
2018,7,25,14,30,678.0,149.0,5.4,18.9,711.0,381.16,288.69
2018,7,25,14,45,422.5,201.0,5.45,18.75,546.5,291.27,219.07
2018,7,25,15,0,167.0,253.0,5.5,18.6,382.0,245.62,187.46
2018,7,25,15,15,103.5,264.5,5.5,18.6,343.0,225.83,173.21
2018,7,25,15,30,40.0,276.0,5.5,18.6,304.0,221.8,172.52
2018,7,25,15,45,42.0,262.5,5.55,18.3,290.0,206.88,161.15
2018,7,25,16,0,44.0,249.0,5.6,18.0,276.0,191.76,149.95
2018,7,25,16,15,27.0,203.0,5.55,17.8,219.0,156.49,123.23
2018,7,25,16,30,10.0,157.0,5.5,17.6,162.0,132.0,108.82
2018,7,25,16,45,78.5,125.0,5.5,17.4,160.5,96.62,78.76
2018,7,25,17,0,147.0,93.0,5.5,17.2,159.0,68.37,54.48
2018,7,25,17,15,124.0,68.0,5.5,17.0,119.0,51.42,39.82
2018,7,25,17,30,101.0,43.0,5.5,16.8,79.0,33.56,24.15
2018,7,25,17,45,92.0,39.0,5.45,16.6,67.5,30.84,21.79
2018,7,25,18,0,83.0,35.0,5.4,16.4,56.0,28.01,19.25
2018,7,25,18,15,41.5,20.0,5.3,16.3,30.5,16.36,8.81
2018,7,25,18,30,0.0,5.0,5.2,16.2,5.0,4.38,0.0
2018,7,25,18,45,6.0,4.5,5.1,16.05,5.0,4.14,0.0
2018,7,25,19,0,12.0,4.0,5.0,15.9,5.0,3.44,0.0
2018,7,25,19,15,12.0,3.5,4.85,15.85,4.0,3.18,0.0
2018,7,25,19,30,12.0,3.0,4.7,15.8,3.0,0.0,0.0
2018,7,25,19,45,6.0,1.5,4.5,15.75,1.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,26,5,15,85.0,10.5,3.8,15.75,15.0,54.56,0.0
2018,7,26,5,30,170.0,21.0,3.8,15.9,30.0,146.44,0.0
2018,7,26,5,45,291.5,31.5,3.75,16.05,66.5,257.38,196.49
2018,7,26,6,0,413.0,42.0,3.7,16.2,103.0,362.89,295.73
2018,7,26,6,15,289.5,32.5,3.65,16.35,83.5,275.89,229.68
2018,7,26,6,30,166.0,23.0,3.6,16.5,64.0,173.64,145.44
2018,7,26,6,45,83.0,30.5,3.55,16.7,51.0,105.64,86.85
2018,7,26,7,0,0.0,38.0,3.5,16.9,38.0,33.49,22.84
2018,7,26,7,15,0.0,50.0,3.4,17.05,50.0,44.13,31.79
2018,7,26,7,30,0.0,62.0,3.3,17.2,62.0,54.78,40.62
2018,7,26,7,45,0.0,68.5,3.25,17.3,68.5,60.57,45.29
2018,7,26,8,0,0.0,75.0,3.2,17.4,75.0,66.37,49.93
2018,7,26,8,15,0.0,88.0,3.1,17.55,88.0,77.97,59.31
2018,7,26,8,30,0.0,101.0,3.0,17.7,101.0,89.96,68.93
2018,7,26,8,45,0.0,114.5,2.95,17.85,114.5,102.55,78.95
2018,7,26,9,0,0.0,128.0,2.9,18.0,128.0,115.12,88.87
2018,7,26,9,15,1.0,142.0,2.95,18.1,143.0,129.13,99.95
2018,7,26,9,30,2.0,156.0,3.0,18.2,158.0,143.09,110.92
2018,7,26,9,45,5.0,182.5,3.0,18.35,187.0,170.79,132.82
2018,7,26,10,0,8.0,209.0,3.0,18.5,216.0,198.37,154.36
2018,7,26,10,15,9.0,220.5,3.1,18.55,228.5,209.56,162.89
2018,7,26,10,30,10.0,232.0,3.2,18.6,241.0,220.61,171.32
2018,7,26,10,45,10.0,232.0,3.25,18.7,241.0,219.82,170.42
2018,7,26,11,0,10.0,232.0,3.3,18.8,241.0,219.03,169.58
2018,7,26,11,15,11.0,239.0,3.45,18.75,249.0,225.54,174.63
2018,7,26,11,30,12.0,246.0,3.6,18.7,257.0,231.88,179.54
2018,7,26,11,45,12.5,256.5,3.75,18.7,268.0,240.74,186.37
2018,7,26,12,0,13.0,267.0,3.9,18.7,279.0,249.37,193.03
2018,7,26,12,15,14.0,247.0,4.0,18.65,260.0,231.06,178.87
2018,7,26,12,30,15.0,227.0,4.1,18.6,241.0,212.91,164.83
2018,7,26,12,45,17.5,218.5,4.25,18.6,235.0,206.33,159.83
2018,7,26,13,0,20.0,210.0,4.4,18.6,229.0,198.4,153.74
2018,7,26,13,15,17.0,241.5,4.5,18.5,257.5,220.9,171.4
2018,7,26,13,30,14.0,273.0,4.6,18.4,286.0,246.14,191.16
2018,7,26,13,45,158.0,239.5,4.7,18.3,378.5,282.81,221.36
2018,7,26,14,0,302.0,206.0,4.8,18.2,471.0,312.41,244.14
2018,7,26,14,15,587.0,158.0,4.85,18.1,651.0,380.47,293.72
2018,7,26,14,30,872.0,110.0,4.9,18.0,831.0,432.87,326.28
2018,7,26,14,45,863.5,107.0,4.95,17.9,796.0,380.38,279.66
2018,7,26,15,0,855.0,104.0,5.0,17.8,761.0,328.18,232.91
2018,7,26,15,15,843.5,102.0,5.0,17.8,721.5,276.47,186.61
2018,7,26,15,30,832.0,100.0,5.0,17.8,682.0,225.73,142.55
2018,7,26,15,45,818.5,97.5,5.0,17.55,638.5,166.41,95.36
2018,7,26,16,0,805.0,95.0,5.0,17.3,595.0,117.43,63.75
2018,7,26,16,15,788.0,91.0,5.0,17.15,548.0,69.21,54.64
2018,7,26,16,30,771.0,87.0,5.0,17.0,501.0,60.88,47.64
2018,7,26,16,45,747.5,83.0,4.95,16.85,451.5,59.64,46.77
2018,7,26,17,0,724.0,79.0,4.9,16.7,402.0,58.31,45.79
2018,7,26,17,15,690.5,74.5,4.9,16.55,351.5,56.42,44.3
2018,7,26,17,30,657.0,70.0,4.9,16.4,301.0,49.63,38.44
2018,7,26,17,45,611.5,64.5,4.9,16.2,252.0,46.97,36.15
2018,7,26,18,0,566.0,59.0,4.9,16.0,203.0,44.22,33.66
2018,7,26,18,15,496.0,51.5,4.85,15.9,157.0,39.63,29.36
2018,7,26,18,30,426.0,44.0,4.8,15.8,111.0,34.9,24.75
2018,7,26,18,45,306.5,33.5,4.7,15.65,73.0,27.18,17.03
2018,7,26,19,0,187.0,23.0,4.6,15.5,35.0,18.18,0.33
2018,7,26,19,15,93.5,11.5,4.5,15.5,17.5,10.46,0.0
2018,7,26,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.75,15.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,27,5,15,84.5,10.0,4.85,15.25,14.5,53.76,0.0
2018,7,27,5,30,169.0,20.0,4.9,15.4,29.0,143.19,0.0
2018,7,27,5,45,287.5,31.5,4.95,15.6,65.5,254.56,193.45
2018,7,27,6,0,406.0,43.0,5.0,15.8,102.0,358.92,293.81
2018,7,27,6,15,285.5,32.5,5.0,15.95,82.0,272.99,228.31
2018,7,27,6,30,165.0,22.0,5.0,16.1,62.0,170.92,143.68
2018,7,27,6,45,82.5,31.0,4.95,16.25,51.0,105.91,87.29
2018,7,27,7,0,0.0,40.0,4.9,16.4,40.0,35.26,24.39
2018,7,27,7,15,0.0,52.5,4.85,16.5,52.5,46.34,33.73
2018,7,27,7,30,0.0,65.0,4.8,16.6,65.0,57.45,42.96
2018,7,27,7,45,0.0,72.5,4.75,16.75,72.5,64.13,48.38
2018,7,27,8,0,0.0,80.0,4.7,16.9,80.0,70.82,53.75
2018,7,27,8,15,0.0,94.0,4.7,17.0,94.0,83.49,64.04
2018,7,27,8,30,0.0,108.0,4.7,17.1,108.0,96.58,74.59
2018,7,27,8,45,0.0,119.5,4.75,17.2,119.5,107.29,83.11
2018,7,27,9,0,0.0,131.0,4.8,17.3,131.0,117.97,91.55
2018,7,27,9,15,0.5,142.0,4.85,17.4,142.5,128.64,99.96
2018,7,27,9,30,1.0,153.0,4.9,17.5,154.0,139.27,108.31
2018,7,27,9,45,3.5,171.5,4.95,17.6,174.5,158.9,123.95
2018,7,27,10,0,6.0,190.0,5.0,17.7,195.0,178.42,139.39
2018,7,27,10,15,7.5,201.5,5.0,17.7,208.0,190.21,148.59
2018,7,27,10,30,9.0,213.0,5.0,17.7,221.0,201.85,157.67
2018,7,27,10,45,9.5,215.0,5.05,17.75,223.5,203.55,158.82
2018,7,27,11,0,10.0,217.0,5.1,17.8,226.0,205.19,159.95
2018,7,27,11,15,11.0,233.0,5.1,17.85,243.0,220.03,171.51
2018,7,27,11,30,12.0,249.0,5.1,17.9,260.0,234.59,182.79
2018,7,27,11,45,13.5,269.0,5.15,17.9,281.5,252.88,197.04
2018,7,27,12,0,15.0,289.0,5.2,17.9,303.0,270.73,210.9
2018,7,27,12,15,17.0,305.0,5.25,17.9,321.0,284.93,221.93
2018,7,27,12,30,19.0,321.0,5.3,17.9,339.0,298.62,232.55
2018,7,27,12,45,23.0,339.0,5.35,17.9,360.5,314.78,245.14
2018,7,27,13,0,27.0,357.0,5.4,17.9,382.0,328.42,255.75
2018,7,27,13,15,27.5,354.5,5.4,17.9,380.0,321.9,250.72
2018,7,27,13,30,28.0,352.0,5.4,17.9,378.0,315.33,245.71
2018,7,27,13,45,175.5,303.0,5.4,17.85,457.0,341.88,267.84
2018,7,27,14,0,323.0,254.0,5.4,17.8,536.0,358.86,280.64
2018,7,27,14,15,615.0,176.5,5.4,17.75,692.0,405.91,313.78
2018,7,27,14,30,907.0,99.0,5.4,17.7,848.0,437.01,329.8
2018,7,27,14,45,898.5,98.0,5.35,17.65,813.5,384.21,282.37
2018,7,27,15,0,890.0,97.0,5.3,17.6,779.0,331.64,234.78
2018,7,27,15,15,879.0,95.0,5.3,17.6,738.5,278.19,186.76
2018,7,27,15,30,868.0,93.0,5.3,17.6,698.0,225.65,141.06
2018,7,27,15,45,854.0,91.0,5.3,17.35,654.0,173.85,100.13
2018,7,27,16,0,840.0,89.0,5.3,17.1,610.0,123.63,68.28
2018,7,27,16,15,820.5,86.5,5.3,16.95,561.5,64.91,50.97
2018,7,27,16,30,801.0,84.0,5.3,16.8,513.0,59.12,46.16
2018,7,27,16,45,774.5,81.0,5.25,16.6,462.0,58.48,45.81
2018,7,27,17,0,748.0,78.0,5.2,16.4,411.0,57.81,45.42
2018,7,27,17,15,712.5,74.0,5.25,16.2,359.0,56.26,44.23
2018,7,27,17,30,677.0,70.0,5.3,16.0,307.0,49.83,38.69
2018,7,27,17,45,625.5,65.0,5.3,15.8,256.0,47.52,36.69
2018,7,27,18,0,574.0,60.0,5.3,15.6,205.0,45.17,34.54
2018,7,27,18,15,499.0,52.5,5.3,15.5,158.0,40.59,30.24
2018,7,27,18,30,424.0,45.0,5.3,15.4,111.0,35.9,25.63
2018,7,27,18,45,300.0,34.5,5.35,15.25,72.5,28.22,17.79
2018,7,27,19,0,176.0,24.0,5.4,15.1,34.0,18.99,0.0
2018,7,27,19,15,88.0,12.0,5.35,15.05,17.0,10.91,0.0
2018,7,27,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.25,14.9,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.9,14.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.4,14.65,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,28,5,15,0.0,1.5,4.45,14.85,1.5,1.36,0.0
2018,7,28,5,30,0.0,3.0,4.5,15.0,3.0,2.63,0.0
2018,7,28,5,45,0.0,6.5,4.5,15.15,6.5,5.7,0.0
2018,7,28,6,0,0.0,10.0,4.5,15.3,10.0,8.77,1.64
2018,7,28,6,15,0.0,13.0,4.35,15.45,13.0,11.41,4.02
2018,7,28,6,30,0.0,16.0,4.2,15.6,16.0,14.06,6.35
2018,7,28,6,45,0.0,30.0,4.05,15.7,30.0,26.41,16.95
2018,7,28,7,0,0.0,44.0,3.9,15.8,44.0,38.8,27.5
2018,7,28,7,15,0.0,61.0,3.8,15.9,61.0,53.89,40.22
2018,7,28,7,30,0.0,78.0,3.7,16.0,78.0,69.01,52.81
2018,7,28,7,45,0.0,86.0,3.55,16.1,86.0,76.31,58.71
2018,7,28,8,0,0.0,94.0,3.4,16.2,94.0,83.7,64.63
2018,7,28,8,15,0.0,108.5,3.35,16.35,108.5,97.33,75.64
2018,7,28,8,30,0.0,123.0,3.3,16.5,123.0,110.94,86.53
2018,7,28,8,45,0.5,140.5,3.25,16.65,141.0,127.9,100.06
2018,7,28,9,0,1.0,158.0,3.2,16.8,159.0,144.81,113.44
2018,7,28,9,15,2.0,165.5,3.2,16.95,167.0,152.52,119.33
2018,7,28,9,30,3.0,173.0,3.2,17.1,175.0,160.23,125.22
2018,7,28,9,45,5.0,189.0,3.2,17.25,193.0,176.98,138.34
2018,7,28,10,0,7.0,205.0,3.2,17.4,211.0,193.6,151.25
2018,7,28,10,15,10.0,232.5,3.3,17.5,241.0,221.91,173.39
2018,7,28,10,30,13.0,260.0,3.4,17.6,271.0,249.92,195.07
2018,7,28,10,45,16.5,285.5,3.45,17.75,300.0,276.11,215.14
2018,7,28,11,0,20.0,311.0,3.5,17.9,329.0,301.82,234.68
2018,7,28,11,15,23.0,328.0,3.6,17.95,349.0,328.17,254.7
2018,7,28,11,30,26.0,345.0,3.7,18.0,369.0,343.28,266.07
2018,7,28,11,45,34.5,374.5,3.8,18.1,407.0,373.92,289.33
2018,7,28,12,0,43.0,404.0,3.9,18.2,445.0,402.92,311.14
2018,7,28,12,15,44.0,406.0,4.0,18.25,448.0,399.61,308.5
2018,7,28,12,30,45.0,408.0,4.1,18.3,451.0,396.02,305.77
2018,7,28,12,45,48.0,410.0,4.2,18.35,455.5,393.59,303.99
2018,7,28,13,0,51.0,412.0,4.3,18.4,460.0,390.7,301.92
2018,7,28,13,15,46.0,397.0,4.4,18.35,439.5,368.42,285.13
2018,7,28,13,30,41.0,382.0,4.5,18.3,419.0,346.99,268.97
2018,7,28,13,45,169.5,331.0,4.6,18.3,479.5,366.24,285.12
2018,7,28,14,0,298.0,280.0,4.7,18.3,540.0,370.91,288.42
2018,7,28,14,15,563.0,211.0,4.75,18.25,682.5,407.79,313.85
2018,7,28,14,30,828.0,142.0,4.8,18.2,825.0,431.23,324.64
2018,7,28,14,45,825.5,136.0,4.8,18.1,792.5,379.48,278.89
2018,7,28,15,0,823.0,130.0,4.8,18.0,760.0,327.6,232.58
2018,7,28,15,15,687.0,156.5,4.8,18.0,663.0,261.83,180.16
2018,7,28,15,30,551.0,183.0,4.8,18.0,566.0,215.94,146.27
2018,7,28,15,45,453.5,188.0,4.8,17.8,489.5,176.69,119.44
2018,7,28,16,0,356.0,193.0,4.8,17.6,413.0,144.76,101.83
2018,7,28,16,15,334.0,185.0,4.8,17.4,378.0,127.72,104.88
2018,7,28,16,30,312.0,177.0,4.8,17.2,343.0,122.22,100.61
2018,7,28,16,45,374.0,156.5,4.8,17.05,336.0,102.5,83.98
2018,7,28,17,0,436.0,136.0,4.8,16.9,329.0,91.9,75.1
2018,7,28,17,15,401.5,124.0,4.8,16.7,284.5,85.65,69.93
2018,7,28,17,30,367.0,112.0,4.8,16.5,240.0,79.04,64.34
2018,7,28,17,45,421.5,92.5,4.8,16.3,216.0,67.13,53.93
2018,7,28,18,0,476.0,73.0,4.8,16.1,192.0,55.84,43.89
2018,7,28,18,15,379.5,63.0,4.75,15.95,144.0,47.65,36.36
2018,7,28,18,30,283.0,53.0,4.7,15.8,96.0,40.67,29.68
2018,7,28,18,45,180.5,36.5,4.65,15.6,60.0,28.37,17.75
2018,7,28,19,0,78.0,20.0,4.6,15.4,24.0,16.35,0.0
2018,7,28,19,15,39.0,10.0,4.6,15.35,12.0,9.1,0.0
2018,7,28,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,29,5,15,0.0,5.5,3.9,15.0,5.5,5.0,0.0
2018,7,29,5,30,0.0,11.0,3.9,15.1,11.0,9.68,0.0
2018,7,29,5,45,1.0,27.5,3.9,15.2,27.5,27.31,15.11
2018,7,29,6,0,2.0,44.0,3.9,15.3,44.0,45.3,31.96
2018,7,29,6,15,9.5,63.5,3.9,15.4,65.5,70.98,54.47
2018,7,29,6,30,17.0,83.0,3.9,15.5,87.0,96.34,76.6
2018,7,29,6,45,14.5,99.0,3.9,15.65,103.0,109.48,87.79
2018,7,29,7,0,12.0,115.0,3.9,15.8,119.0,122.44,98.5
2018,7,29,7,15,19.0,135.0,3.85,15.85,142.5,147.97,119.85
2018,7,29,7,30,26.0,155.0,3.8,15.9,166.0,187.18,152.09
2018,7,29,7,45,34.0,178.0,3.75,16.0,194.5,218.76,177.57
2018,7,29,8,0,42.0,201.0,3.7,16.1,223.0,250.23,202.57
2018,7,29,8,15,48.0,224.5,3.65,16.15,252.0,280.26,226.01
2018,7,29,8,30,54.0,248.0,3.6,16.2,281.0,309.97,248.9
2018,7,29,8,45,70.0,274.0,3.55,16.25,320.0,351.97,281.53
2018,7,29,9,0,86.0,300.0,3.5,16.3,359.0,393.61,313.35
2018,7,29,9,15,97.5,322.0,3.5,16.3,393.0,425.7,337.4
2018,7,29,9,30,109.0,344.0,3.5,16.3,427.0,475.02,374.18
2018,7,29,9,45,108.5,363.5,3.5,16.35,449.0,473.13,371.68
2018,7,29,10,0,108.0,383.0,3.5,16.4,471.0,488.35,382.21
2018,7,29,10,15,107.5,397.5,3.5,16.45,488.0,497.48,388.16
2018,7,29,10,30,107.0,412.0,3.5,16.5,505.0,505.95,393.66
2018,7,29,10,45,100.5,420.5,3.55,16.5,509.5,501.88,389.89
2018,7,29,11,0,94.0,429.0,3.6,16.5,514.0,497.51,386.01
2018,7,29,11,15,78.0,425.5,3.65,16.55,497.0,472.5,366.47
2018,7,29,11,30,62.0,422.0,3.7,16.6,480.0,448.18,347.52
2018,7,29,11,45,57.0,421.0,3.75,16.6,474.5,436.47,338.49
2018,7,29,12,0,52.0,420.0,3.8,16.6,469.0,424.9,329.54
2018,7,29,12,15,49.5,411.0,3.85,16.6,457.5,408.38,316.99
2018,7,29,12,30,47.0,402.0,3.9,16.6,446.0,392.23,304.73
2018,7,29,12,45,54.0,397.5,4.0,16.65,448.0,387.15,301.1
2018,7,29,13,0,61.0,393.0,4.1,16.7,450.0,381.55,296.98
2018,7,29,13,15,61.5,375.0,4.15,16.7,431.5,360.18,280.72
2018,7,29,13,30,62.0,357.0,4.2,16.7,413.0,339.22,264.72
2018,7,29,13,45,48.5,337.5,4.25,16.7,381.0,309.87,241.99
2018,7,29,14,0,35.0,318.0,4.3,16.7,349.0,282.28,220.59
2018,7,29,14,15,47.0,333.5,4.35,16.7,373.5,294.28,230.0
2018,7,29,14,30,59.0,349.0,4.4,16.7,398.0,303.99,237.36
2018,7,29,14,45,53.5,334.0,4.45,16.7,377.0,284.04,221.81
2018,7,29,15,0,48.0,319.0,4.5,16.7,356.0,264.87,206.95
2018,7,29,15,15,46.0,282.0,4.5,16.7,316.0,232.49,181.52
2018,7,29,15,30,44.0,245.0,4.5,16.7,276.0,200.94,156.67
2018,7,29,15,45,50.0,240.5,4.65,16.6,273.5,192.75,150.39
2018,7,29,16,0,56.0,236.0,4.8,16.5,271.0,183.49,143.78
2018,7,29,16,15,167.0,197.5,4.9,16.35,289.0,143.93,119.18
2018,7,29,16,30,278.0,159.0,5.0,16.2,307.0,110.83,91.18
2018,7,29,16,45,423.0,131.0,5.1,16.05,330.0,86.41,70.33
2018,7,29,17,0,568.0,103.0,5.2,15.9,353.0,69.1,55.45
2018,7,29,17,15,484.5,104.0,5.2,15.7,298.5,72.61,58.77
2018,7,29,17,30,401.0,105.0,5.2,15.5,244.0,74.4,60.51
2018,7,29,17,45,345.0,93.0,5.2,15.3,198.5,67.15,54.17
2018,7,29,18,0,289.0,81.0,5.2,15.1,153.0,59.59,47.37
2018,7,29,18,15,238.0,66.0,5.05,15.0,116.0,49.46,38.08
2018,7,29,18,30,187.0,51.0,4.9,14.9,79.0,40.37,29.49
2018,7,29,18,45,119.5,35.0,4.75,14.8,50.5,28.08,17.4
2018,7,29,19,0,52.0,19.0,4.6,14.7,22.0,15.54,0.0
2018,7,29,19,15,26.0,9.5,4.55,14.7,11.0,8.64,0.0
2018,7,29,19,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,5,15,71.0,9.5,4.1,14.75,12.5,45.96,0.0
2018,7,30,5,30,142.0,19.0,4.2,14.9,25.0,124.14,0.0
2018,7,30,5,45,251.0,31.0,4.25,15.05,59.0,230.46,168.75
2018,7,30,6,0,360.0,43.0,4.3,15.2,93.0,327.13,266.7
2018,7,30,6,15,255.0,36.0,4.25,15.35,79.0,257.33,214.45
2018,7,30,6,30,150.0,29.0,4.2,15.5,65.0,164.02,137.46
2018,7,30,6,45,75.0,43.5,4.15,15.65,61.5,117.13,96.53
2018,7,30,7,0,0.0,58.0,4.1,15.8,58.0,51.22,38.02
2018,7,30,7,15,0.0,72.0,4.0,15.95,72.0,63.67,48.48
2018,7,30,7,30,0.0,86.0,3.9,16.1,86.0,76.84,59.37
2018,7,30,7,45,0.5,107.5,3.8,16.25,108.0,98.03,76.84
2018,7,30,8,0,1.0,129.0,3.7,16.4,130.0,119.24,94.07
2018,7,30,8,15,6.0,163.5,3.6,16.5,167.5,157.97,125.65
2018,7,30,8,30,11.0,198.0,3.5,16.6,205.0,196.87,156.83
2018,7,30,8,45,12.5,209.0,3.45,16.75,217.5,207.95,165.14
2018,7,30,9,0,14.0,220.0,3.4,16.9,230.0,219.06,173.5
2018,7,30,9,15,14.5,235.0,3.4,17.0,245.5,233.19,184.19
2018,7,30,9,30,15.0,250.0,3.4,17.1,261.0,247.19,194.72
2018,7,30,9,45,19.5,274.0,3.45,17.2,289.5,273.9,215.34
2018,7,30,10,0,24.0,298.0,3.5,17.3,318.0,300.27,235.49
2018,7,30,10,15,27.0,317.0,3.55,17.4,340.0,334.74,261.64
2018,7,30,10,30,30.0,336.0,3.6,17.5,362.0,353.49,275.54
2018,7,30,10,45,29.0,341.5,3.7,17.6,367.0,354.28,275.67
2018,7,30,11,0,28.0,347.0,3.8,17.7,372.0,354.9,275.77
2018,7,30,11,15,30.0,357.5,3.85,17.75,385.0,362.86,281.63
2018,7,30,11,30,32.0,368.0,3.9,17.8,398.0,370.29,287.06
2018,7,30,11,45,38.0,384.0,3.95,17.85,420.0,385.67,298.68
2018,7,30,12,0,44.0,400.0,4.0,17.9,442.0,399.98,309.43
2018,7,30,12,15,50.0,411.0,4.05,17.9,458.5,408.69,316.01
2018,7,30,12,30,56.0,422.0,4.1,17.9,475.0,416.39,321.85
2018,7,30,12,45,64.0,427.5,4.15,17.95,487.5,419.79,324.46
2018,7,30,13,0,72.0,433.0,4.2,18.0,500.0,422.14,326.27
2018,7,30,13,15,64.5,418.0,4.3,17.95,477.5,396.96,307.3
2018,7,30,13,30,57.0,403.0,4.4,17.9,455.0,372.84,289.12
2018,7,30,13,45,190.5,342.5,4.45,17.9,509.5,379.47,295.52
2018,7,30,14,0,324.0,282.0,4.5,17.9,564.0,378.69,294.5
2018,7,30,14,15,595.5,198.0,4.5,17.85,695.0,410.26,315.47
2018,7,30,14,30,867.0,114.0,4.5,17.8,826.0,427.77,321.22
2018,7,30,14,45,855.0,113.5,4.55,17.75,790.5,375.89,275.21
2018,7,30,15,0,843.0,113.0,4.6,17.7,755.0,324.63,229.37
2018,7,30,15,15,830.5,111.0,4.6,17.7,715.0,265.06,177.18
2018,7,30,15,30,818.0,109.0,4.6,17.7,675.0,214.01,133.35
2018,7,30,15,45,796.0,108.0,4.65,17.45,628.5,163.96,94.91
2018,7,30,16,0,774.0,107.0,4.7,17.2,582.0,116.53,66.38
2018,7,30,16,15,745.0,106.0,4.75,17.0,533.0,72.39,57.47
2018,7,30,16,30,716.0,105.0,4.8,16.8,484.0,66.6,52.69
2018,7,30,16,45,678.0,103.0,4.85,16.65,432.5,67.42,53.63
2018,7,30,17,0,640.0,101.0,4.9,16.5,381.0,68.34,54.66
2018,7,30,17,15,595.0,95.5,4.9,16.25,330.0,66.65,53.39
2018,7,30,17,30,550.0,90.0,4.9,16.0,279.0,64.9,52.01
2018,7,30,17,45,486.0,83.0,4.9,15.75,229.5,61.75,49.3
2018,7,30,18,0,422.0,76.0,4.9,15.5,180.0,56.55,44.6
2018,7,30,18,15,348.5,63.5,4.9,15.4,136.0,48.02,36.73
2018,7,30,18,30,275.0,51.0,4.9,15.3,92.0,39.2,28.38
2018,7,30,18,45,182.5,35.0,4.85,15.15,58.0,27.27,16.51
2018,7,30,19,0,90.0,19.0,4.8,15.0,24.0,14.97,0.0
2018,7,30,19,15,45.0,9.5,4.8,14.95,12.0,8.64,0.0
2018,7,30,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,31,5,15,54.0,9.0,3.7,14.55,11.5,8.19,0.0
2018,7,31,5,30,108.0,18.0,3.7,14.7,23.0,77.69,0.0
2018,7,31,5,45,204.5,32.5,3.75,14.9,55.5,205.08,147.13
