Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,6,0,301.0,47.0,3.8,15.1,88.0,292.36,237.51
2018,7,31,6,15,252.5,44.5,3.7,15.25,89.0,260.56,216.66
2018,7,31,6,30,204.0,42.0,3.6,15.4,90.0,225.86,189.83
2018,7,31,6,45,200.0,58.5,3.5,15.55,115.0,252.44,212.56
2018,7,31,7,0,196.0,75.0,3.4,15.7,140.0,258.67,217.75
2018,7,31,7,15,196.0,78.0,3.35,15.85,152.5,266.27,223.78
2018,7,31,7,30,196.0,81.0,3.3,16.0,165.0,291.48,243.56
2018,7,31,7,45,98.0,90.5,3.25,16.1,132.5,187.32,154.64
2018,7,31,8,0,0.0,100.0,3.2,16.2,100.0,89.54,69.4
2018,7,31,8,15,0.0,108.0,3.15,16.35,108.0,96.89,75.3
2018,7,31,8,30,0.0,116.0,3.1,16.5,116.0,104.25,81.05
2018,7,31,8,45,0.0,129.0,3.05,16.6,129.0,116.39,90.69
2018,7,31,9,0,0.0,142.0,3.0,16.7,142.0,128.48,100.23
2018,7,31,9,15,1.5,159.5,3.0,16.85,160.5,146.32,114.39
2018,7,31,9,30,3.0,177.0,3.0,17.0,179.0,164.09,128.37
2018,7,31,9,45,5.5,197.5,3.0,17.15,202.0,185.61,145.27
2018,7,31,10,0,8.0,218.0,3.0,17.3,225.0,206.97,161.89
2018,7,31,10,15,10.0,232.0,3.05,17.4,240.5,221.45,173.01
2018,7,31,10,30,12.0,246.0,3.1,17.5,256.0,235.72,183.95
2018,7,31,10,45,11.5,240.5,3.15,17.55,250.5,229.15,178.52
2018,7,31,11,0,11.0,235.0,3.2,17.6,245.0,222.69,173.27
2018,7,31,11,15,13.0,259.0,3.3,17.65,271.0,245.66,191.12
2018,7,31,11,30,15.0,283.0,3.4,17.7,297.0,268.19,208.46
2018,7,31,11,45,18.5,309.0,3.5,17.75,326.5,293.3,227.76
2018,7,31,12,0,22.0,335.0,3.6,17.8,356.0,317.67,246.39
2018,7,31,12,15,20.5,327.0,3.75,17.8,346.5,307.09,238.19
2018,7,31,12,30,19.0,319.0,3.9,17.8,337.0,296.7,230.24
2018,7,31,12,45,19.5,320.5,4.05,17.8,339.0,296.17,229.94
2018,7,31,13,0,20.0,322.0,4.2,17.8,341.0,295.49,229.54
2018,7,31,13,15,18.5,312.0,4.3,17.75,329.0,283.65,220.53
2018,7,31,13,30,17.0,302.0,4.4,17.7,317.0,272.05,211.72
2018,7,31,13,45,153.5,267.5,4.55,17.65,401.0,301.04,235.75
2018,7,31,14,0,290.0,233.0,4.7,17.6,485.0,324.44,253.58
2018,7,31,14,15,561.5,180.0,4.75,17.55,647.5,380.65,293.82
2018,7,31,14,30,833.0,127.0,4.8,17.5,810.0,422.41,318.23
2018,7,31,14,45,827.5,122.5,4.9,17.4,776.5,371.43,272.87
2018,7,31,15,0,822.0,118.0,5.0,17.3,743.0,313.33,221.57
2018,7,31,15,15,809.0,115.5,5.0,17.3,703.0,261.64,175.55
2018,7,31,15,30,796.0,113.0,5.0,17.3,663.0,211.24,132.31
2018,7,31,15,45,783.0,109.5,5.1,17.05,620.0,161.6,93.95
2018,7,31,16,0,770.0,106.0,5.2,16.8,577.0,113.63,64.94
2018,7,31,16,15,751.0,101.0,5.15,16.6,529.5,69.0,54.63
2018,7,31,16,30,732.0,96.0,5.1,16.4,482.0,67.48,53.56
2018,7,31,16,45,705.0,91.5,5.1,16.2,432.5,59.86,47.12
2018,7,31,17,0,678.0,87.0,5.1,16.0,383.0,58.65,46.26
2018,7,31,17,15,641.0,82.0,5.05,15.8,333.0,56.91,44.9
2018,7,31,17,30,604.0,77.0,5.0,15.6,283.0,55.08,43.41
2018,7,31,17,45,553.5,70.0,5.0,15.4,234.0,51.5,40.28
2018,7,31,18,0,503.0,63.0,5.0,15.2,185.0,47.78,36.88
2018,7,31,18,15,429.5,53.5,4.9,15.1,140.5,41.66,31.15
2018,7,31,18,30,356.0,44.0,4.8,15.0,96.0,35.31,25.0
2018,7,31,18,45,248.5,32.0,4.75,14.85,61.5,25.05,14.51
2018,7,31,19,0,141.0,20.0,4.7,14.7,27.0,15.84,0.0
2018,7,31,19,15,70.5,10.0,4.7,14.7,13.5,9.1,0.0
2018,7,31,19,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.0,3.8,14.55,12.0,8.19,0.0
2018,8,1,5,30,140.0,18.0,3.8,14.7,24.0,95.7,0.0
2018,8,1,5,45,252.0,29.5,3.8,14.9,57.0,228.51,161.34
2018,8,1,6,0,364.0,41.0,3.8,15.1,90.0,326.85,265.33
2018,8,1,6,15,344.5,39.0,3.7,15.25,101.5,324.54,269.92
2018,8,1,6,30,325.0,37.0,3.6,15.4,113.0,317.03,267.01
2018,8,1,6,45,162.5,42.5,3.5,15.6,80.5,198.47,166.89
2018,8,1,7,0,0.0,48.0,3.4,15.8,48.0,42.35,30.45
2018,8,1,7,15,0.0,62.5,3.3,15.95,62.5,55.22,41.36
2018,8,1,7,30,0.0,77.0,3.2,16.1,77.0,68.12,52.06
2018,8,1,7,45,0.0,86.0,3.1,16.25,86.0,76.37,58.75
2018,8,1,8,0,0.0,95.0,3.0,16.4,95.0,84.71,65.45
2018,8,1,8,15,0.0,111.0,3.05,16.6,111.0,99.81,77.64
2018,8,1,8,30,0.0,127.0,3.1,16.8,127.0,114.88,89.68
2018,8,1,8,45,0.5,143.0,3.1,16.95,143.5,130.39,102.01
2018,8,1,9,0,1.0,159.0,3.1,17.1,160.0,145.86,114.19
2018,8,1,9,15,3.0,174.5,3.2,17.25,177.0,162.25,127.1
2018,8,1,9,30,5.0,190.0,3.3,17.4,194.0,178.57,139.87
2018,8,1,9,45,7.5,212.0,3.45,17.55,218.0,201.52,157.85
2018,8,1,10,0,10.0,234.0,3.6,17.7,242.0,224.27,175.52
2018,8,1,10,15,14.5,265.0,3.75,17.75,277.0,257.34,201.29
2018,8,1,10,30,19.0,296.0,3.9,17.8,312.0,289.98,226.47
2018,8,1,10,45,19.0,300.5,4.05,17.85,317.0,292.64,228.19
2018,8,1,11,0,19.0,305.0,4.2,17.9,322.0,295.22,229.99
2018,8,1,11,15,19.0,309.5,4.3,17.95,327.0,297.71,231.72
2018,8,1,11,30,19.0,314.0,4.4,18.0,332.0,300.08,233.4
2018,8,1,11,45,20.0,325.0,4.5,18.0,344.0,309.06,240.27
2018,8,1,12,0,21.0,336.0,4.6,18.0,356.0,317.7,246.89
2018,8,1,12,15,21.5,338.5,4.7,18.0,359.0,318.04,247.14
2018,8,1,12,30,22.0,341.0,4.8,18.0,362.0,318.2,247.31
2018,8,1,12,45,21.5,336.0,4.85,18.0,356.5,310.98,241.76
2018,8,1,13,0,21.0,331.0,4.9,18.0,351.0,303.81,236.28
2018,8,1,13,15,22.5,331.0,4.95,18.0,352.0,302.17,235.14
2018,8,1,13,30,24.0,331.0,5.0,18.0,353.0,295.56,230.13
2018,8,1,13,45,174.0,294.0,5.0,17.95,445.5,332.41,260.1
2018,8,1,14,0,324.0,257.0,5.0,17.9,538.0,358.57,279.72
2018,8,1,14,15,612.5,175.0,5.05,17.85,684.0,398.01,306.6
2018,8,1,14,30,901.0,93.0,5.1,17.8,830.0,421.7,316.6
2018,8,1,14,45,893.5,91.0,5.1,17.7,795.5,368.57,268.92
2018,8,1,15,0,886.0,89.0,5.1,17.6,761.0,315.59,221.01
2018,8,1,15,15,874.5,88.0,5.1,17.6,721.0,262.79,173.65
2018,8,1,15,30,863.0,87.0,5.1,17.6,681.0,210.95,129.03
2018,8,1,15,45,848.5,84.5,5.15,17.3,636.0,158.87,89.11
2018,8,1,16,0,834.0,82.0,5.2,17.0,591.0,108.47,59.52
2018,8,1,16,15,814.0,79.5,5.25,16.8,542.5,64.78,50.93
2018,8,1,16,30,794.0,77.0,5.3,16.6,494.0,54.54,42.24
2018,8,1,16,45,767.0,74.0,5.3,16.4,443.0,53.7,41.69
2018,8,1,17,0,740.0,71.0,5.3,16.2,392.0,52.81,41.09
2018,8,1,17,15,703.0,68.0,5.35,15.95,341.0,51.83,40.4
2018,8,1,17,30,666.0,65.0,5.4,15.7,290.0,50.88,39.67
2018,8,1,17,45,612.0,60.0,5.4,15.5,239.5,43.99,33.59
2018,8,1,18,0,558.0,55.0,5.4,15.3,189.0,41.48,31.27
2018,8,1,18,15,477.5,48.5,5.35,15.1,143.5,37.6,27.55
2018,8,1,18,30,397.0,42.0,5.3,14.9,98.0,33.72,23.58
2018,8,1,18,45,272.5,30.5,5.25,14.75,62.0,25.02,14.22
2018,8,1,19,0,148.0,19.0,5.2,14.6,26.0,15.07,0.0
2018,8,1,19,15,74.0,9.5,5.2,14.55,13.0,8.64,0.0
2018,8,1,19,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.15,14.45,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,5.05,14.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.75,14.15,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.65,13.9,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.3,13.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,2,5,15,69.5,9.0,4.35,14.05,11.5,0.0,0.0
2018,8,2,5,30,139.0,18.0,4.4,14.2,23.0,94.97,0.0
2018,8,2,5,45,257.0,29.0,4.5,14.35,56.5,229.4,158.71
2018,8,2,6,0,375.0,40.0,4.6,14.5,90.0,332.6,270.77
2018,8,2,6,15,356.0,36.5,4.6,14.7,100.5,328.47,274.48
2018,8,2,6,30,337.0,33.0,4.6,14.9,111.0,318.77,269.72
2018,8,2,6,45,168.5,38.0,4.55,15.05,77.0,195.9,165.66
2018,8,2,7,0,0.0,43.0,4.5,15.2,43.0,37.92,26.77
2018,8,2,7,15,0.0,51.5,4.55,15.35,51.5,45.46,33.16
2018,8,2,7,30,0.0,60.0,4.6,15.5,60.0,53.01,39.43
2018,8,2,7,45,0.0,68.5,4.6,15.7,68.5,60.57,45.63
2018,8,2,8,0,0.0,77.0,4.6,15.9,77.0,68.14,51.77
2018,8,2,8,15,0.0,90.0,4.65,16.05,90.0,79.74,61.22
2018,8,2,8,30,0.0,103.0,4.7,16.2,103.0,91.89,71.03
2018,8,2,8,45,0.0,115.5,4.8,16.35,115.5,103.54,80.37
2018,8,2,9,0,0.0,128.0,4.9,16.5,128.0,115.18,89.62
2018,8,2,9,15,1.5,147.0,4.9,16.6,148.0,134.42,105.1
2018,8,2,9,30,3.0,166.0,4.9,16.7,168.0,153.61,120.41
2018,8,2,9,45,7.5,202.0,4.95,16.8,208.0,191.92,151.08
2018,8,2,10,0,12.0,238.0,5.0,16.9,248.0,230.1,181.28
2018,8,2,10,15,19.5,281.5,5.05,16.95,298.0,278.11,219.06
2018,8,2,10,30,27.0,325.0,5.1,17.0,348.0,339.49,266.73
2018,8,2,10,45,30.0,342.5,5.1,17.1,369.0,356.22,279.17
2018,8,2,11,0,33.0,360.0,5.1,17.2,390.0,372.26,291.14
2018,8,2,11,15,40.5,380.0,5.15,17.25,417.0,394.03,307.75
2018,8,2,11,30,48.0,400.0,5.2,17.3,444.0,414.63,323.38
2018,8,2,11,45,54.0,413.0,5.2,17.3,463.0,426.15,332.03
2018,8,2,12,0,60.0,426.0,5.2,17.3,482.0,436.62,339.9
2018,8,2,12,15,70.5,434.5,5.2,17.35,500.5,445.55,346.69
2018,8,2,12,30,81.0,443.0,5.2,17.4,519.0,453.16,352.45
2018,8,2,12,45,139.0,441.5,5.25,17.4,571.0,484.87,377.68
2018,8,2,13,0,197.0,440.0,5.3,17.4,623.0,509.85,397.27
2018,8,2,13,15,358.0,380.5,5.3,17.4,706.0,544.34,425.27
2018,8,2,13,30,519.0,321.0,5.3,17.4,789.0,564.64,441.0
2018,8,2,13,45,691.5,226.0,5.3,17.4,833.5,549.12,428.48
2018,8,2,14,0,864.0,131.0,5.3,17.4,878.0,526.57,408.29
2018,8,2,14,15,889.5,112.0,5.3,17.35,859.0,477.64,365.94
2018,8,2,14,30,915.0,93.0,5.3,17.3,840.0,425.15,319.43
2018,8,2,14,45,907.5,91.5,5.3,17.25,805.0,371.58,271.3
2018,8,2,15,0,900.0,90.0,5.3,17.2,770.0,318.14,222.77
2018,8,2,15,15,888.5,88.5,5.3,17.2,729.5,264.16,174.32
2018,8,2,15,30,877.0,87.0,5.3,17.2,689.0,211.14,128.74
2018,8,2,15,45,862.5,85.0,5.25,17.0,644.0,158.59,88.67
2018,8,2,16,0,848.0,83.0,5.2,16.8,599.0,107.71,59.41
2018,8,2,16,15,828.0,81.0,5.25,16.65,550.0,65.94,51.98
2018,8,2,16,30,808.0,79.0,5.3,16.5,501.0,56.16,43.67
2018,8,2,16,45,780.5,76.0,5.35,16.35,449.5,55.36,43.16
2018,8,2,17,0,753.0,73.0,5.4,16.2,398.0,54.52,42.61
2018,8,2,17,15,714.0,70.0,5.45,16.0,345.5,53.6,41.95
2018,8,2,17,30,675.0,67.0,5.5,15.8,293.0,48.1,37.19
2018,8,2,17,45,616.5,62.0,5.6,15.55,241.5,45.67,35.08
2018,8,2,18,0,558.0,57.0,5.7,15.3,190.0,43.23,32.81
2018,8,2,18,15,473.5,50.0,5.6,15.15,143.5,39.0,28.75
2018,8,2,18,30,389.0,43.0,5.5,15.0,97.0,34.75,24.41
2018,8,2,18,45,261.5,31.0,5.4,14.85,61.0,25.62,14.35
2018,8,2,19,0,134.0,19.0,5.3,14.7,25.0,17.28,0.0
2018,8,2,19,15,67.0,9.5,5.15,14.7,12.5,8.64,0.0
2018,8,2,19,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.85,14.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,3,5,15,24.0,6.5,4.0,14.2,7.5,0.0,0.0
2018,8,3,5,30,48.0,13.0,4.1,14.4,15.0,38.91,0.0
2018,8,3,5,45,104.5,31.0,4.2,14.65,42.5,126.37,82.51
2018,8,3,6,0,161.0,49.0,4.3,14.9,70.0,190.96,153.41
2018,8,3,6,15,164.5,55.5,4.15,15.05,85.0,200.7,165.8
2018,8,3,6,30,168.0,62.0,4.0,15.2,100.0,213.37,178.56
2018,8,3,6,45,84.0,65.0,3.9,15.35,84.0,141.22,116.93
2018,8,3,7,0,0.0,68.0,3.8,15.5,68.0,60.51,45.94
2018,8,3,7,15,0.0,81.5,3.65,15.65,81.5,73.31,56.71
2018,8,3,7,30,0.0,95.0,3.5,15.8,95.0,86.06,67.22
2018,8,3,7,45,0.0,108.5,3.35,15.95,108.5,98.76,77.53
2018,8,3,8,0,0.0,122.0,3.2,16.1,122.0,111.41,87.68
2018,8,3,8,15,0.0,137.5,3.1,16.3,137.5,126.01,99.32
2018,8,3,8,30,0.0,153.0,3.0,16.5,153.0,140.56,110.76
2018,8,3,8,45,2.0,169.5,2.95,16.65,171.0,157.96,124.55
2018,8,3,9,0,4.0,186.0,2.9,16.8,189.0,175.32,138.15
2018,8,3,9,15,6.5,203.0,2.9,17.05,208.0,193.58,152.35
2018,8,3,9,30,9.0,220.0,2.9,17.3,227.0,211.73,166.32
2018,8,3,9,45,13.0,246.0,2.9,17.5,256.5,240.0,188.21
2018,8,3,10,0,17.0,272.0,2.9,17.7,286.0,267.97,209.61
2018,8,3,10,15,20.5,293.5,2.9,17.9,311.0,290.7,226.74
2018,8,3,10,30,24.0,315.0,2.9,18.1,336.0,326.5,253.73
2018,8,3,10,45,21.0,306.5,2.85,18.3,325.0,300.2,232.86
2018,8,3,11,0,18.0,298.0,2.8,18.5,314.0,287.71,222.81
2018,8,3,11,15,22.5,320.5,2.9,18.65,341.0,320.42,247.71
2018,8,3,11,30,27.0,343.0,3.0,18.8,368.0,342.09,263.92
2018,8,3,11,45,39.5,376.0,3.05,18.95,413.0,379.29,291.96
2018,8,3,12,0,52.0,409.0,3.1,19.1,458.0,414.45,318.11
2018,8,3,12,15,73.5,428.5,3.3,19.15,497.5,442.44,339.4
2018,8,3,12,30,95.0,448.0,3.5,19.2,537.0,467.86,358.65
2018,8,3,12,45,114.0,451.0,3.65,19.25,557.0,474.64,363.96
2018,8,3,13,0,133.0,454.0,3.8,19.3,577.0,477.78,366.54
2018,8,3,13,15,152.5,447.5,4.0,19.3,586.5,471.72,362.36
2018,8,3,13,30,172.0,441.0,4.2,19.3,596.0,463.87,356.63
2018,8,3,13,45,279.0,387.0,4.35,19.25,631.0,458.75,353.5
2018,8,3,14,0,386.0,333.0,4.5,19.2,666.0,443.84,341.58
2018,8,3,14,15,577.0,251.0,4.65,19.1,730.0,437.43,333.89
2018,8,3,14,30,768.0,169.0,4.8,19.0,794.0,419.1,313.85
2018,8,3,14,45,757.5,165.0,4.95,18.95,759.0,368.84,270.05
2018,8,3,15,0,747.0,161.0,5.1,18.9,724.0,312.63,221.24
2018,8,3,15,15,732.0,156.5,5.1,18.9,683.5,262.01,177.13
2018,8,3,15,30,717.0,152.0,5.1,18.9,643.0,213.05,136.16
2018,8,3,15,45,704.5,145.5,5.2,18.65,600.5,164.81,99.89
2018,8,3,16,0,692.0,139.0,5.3,18.4,558.0,118.3,72.86
2018,8,3,16,15,675.5,131.0,5.35,18.25,512.0,81.35,64.95
2018,8,3,16,30,659.0,123.0,5.4,18.1,466.0,78.95,63.15
2018,8,3,16,45,637.5,114.5,5.4,17.9,418.0,75.86,60.74
2018,8,3,17,0,616.0,106.0,5.4,17.7,370.0,72.48,58.05
2018,8,3,17,15,578.5,98.0,5.4,17.45,320.0,69.09,55.31
2018,8,3,17,30,541.0,90.0,5.4,17.2,270.0,65.48,52.29
2018,8,3,17,45,492.0,80.0,5.45,17.0,222.0,59.9,47.4
2018,8,3,18,0,443.0,70.0,5.5,16.8,174.0,54.03,42.08
2018,8,3,18,15,366.5,58.5,5.35,16.6,130.0,44.51,33.36
2018,8,3,18,30,290.0,47.0,5.2,16.4,86.0,36.33,25.55
2018,8,3,18,45,193.5,32.0,5.1,16.2,53.5,25.07,13.41
2018,8,3,19,0,97.0,17.0,5.0,16.0,21.0,15.46,0.0
2018,8,3,19,15,48.5,8.5,4.85,16.0,10.5,7.73,0.0
2018,8,3,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.55,15.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,4,5,15,26.5,6.5,3.0,14.7,7.5,0.0,0.0
2018,8,4,5,30,53.0,13.0,3.1,14.9,15.0,41.67,0.0
2018,8,4,5,45,120.5,30.0,3.2,15.05,43.0,133.69,84.33
2018,8,4,6,0,188.0,47.0,3.3,15.2,71.0,218.92,175.35
2018,8,4,6,15,191.0,57.5,3.25,15.35,91.5,222.73,183.71
2018,8,4,6,30,194.0,68.0,3.2,15.5,112.0,241.76,201.88
2018,8,4,6,45,102.0,87.5,3.2,15.65,111.0,186.19,154.45
2018,8,4,7,0,10.0,107.0,3.2,15.8,110.0,112.39,89.89
2018,8,4,7,15,11.5,125.5,3.15,16.05,129.5,131.54,105.8
2018,8,4,7,30,13.0,144.0,3.1,16.3,149.0,150.6,121.22
2018,8,4,7,45,13.0,159.5,3.1,16.5,165.5,164.89,132.44
2018,8,4,8,0,13.0,175.0,3.1,16.7,182.0,179.16,143.49
2018,8,4,8,15,17.5,196.0,3.2,17.0,206.0,203.56,162.76
2018,8,4,8,30,22.0,217.0,3.3,17.3,230.0,227.89,181.71
2018,8,4,8,45,23.5,234.5,3.35,17.55,249.5,245.52,195.01
2018,8,4,9,0,25.0,252.0,3.4,17.8,269.0,263.01,208.11
2018,8,4,9,15,28.5,272.0,3.45,18.05,292.5,301.94,237.9
2018,8,4,9,30,32.0,292.0,3.5,18.3,316.0,323.81,254.09
2018,8,4,9,45,37.5,313.0,3.6,18.55,342.5,348.25,272.3
2018,8,4,10,0,43.0,334.0,3.7,18.8,369.0,372.07,289.89
2018,8,4,10,15,54.0,360.0,3.8,18.95,405.5,405.78,315.15
2018,8,4,10,30,65.0,386.0,3.9,19.1,442.0,438.38,339.32
2018,8,4,10,45,63.5,393.5,4.0,19.25,449.5,439.13,339.16
2018,8,4,11,0,62.0,401.0,4.1,19.4,457.0,439.58,338.95
2018,8,4,11,15,70.5,417.5,4.3,19.4,482.0,457.48,352.49
2018,8,4,11,30,79.0,434.0,4.5,19.4,507.0,474.15,365.13
2018,8,4,11,45,83.5,441.0,4.65,19.4,518.5,477.21,367.47
2018,8,4,12,0,88.0,448.0,4.8,19.4,530.0,479.45,369.26
2018,8,4,12,15,91.0,448.5,4.95,19.35,533.5,473.86,365.3
2018,8,4,12,30,94.0,449.0,5.1,19.3,537.0,467.77,360.96
2018,8,4,12,45,145.5,447.0,5.25,19.25,582.0,493.47,381.53
2018,8,4,13,0,197.0,445.0,5.4,19.2,627.0,513.05,397.06
2018,8,4,13,15,383.0,367.0,5.5,19.15,714.0,544.98,423.72
2018,8,4,13,30,569.0,289.0,5.6,19.1,801.0,566.56,440.78
2018,8,4,13,45,744.0,195.5,5.7,19.0,847.5,550.39,427.83
2018,8,4,14,0,919.0,102.0,5.8,18.9,894.0,527.46,407.27
2018,8,4,14,15,912.0,101.5,5.9,18.85,865.0,475.58,362.6
2018,8,4,14,30,905.0,101.0,6.0,18.8,836.0,423.34,316.59
2018,8,4,14,45,896.5,99.5,6.05,18.7,801.0,369.75,268.64
2018,8,4,15,0,888.0,98.0,6.1,18.6,766.0,316.39,220.44
2018,8,4,15,15,876.5,96.0,6.1,18.6,725.0,262.48,172.35
2018,8,4,15,30,865.0,94.0,6.1,18.6,684.0,209.55,127.34
2018,8,4,15,45,848.5,92.0,6.1,18.4,638.0,157.26,88.36
2018,8,4,16,0,832.0,90.0,6.1,18.2,592.0,97.21,52.83
2018,8,4,16,15,808.0,88.0,6.05,18.0,542.0,60.91,47.37
2018,8,4,16,30,784.0,86.0,6.0,17.8,492.0,61.11,47.77
2018,8,4,16,45,751.0,83.5,6.0,17.65,439.5,60.89,47.78
2018,8,4,17,0,718.0,81.0,6.0,17.5,387.0,60.7,47.8
2018,8,4,17,15,677.0,77.0,5.9,17.25,335.0,53.92,42.03
2018,8,4,17,30,636.0,73.0,5.8,17.0,283.0,52.65,41.03
2018,8,4,17,45,576.5,67.0,5.65,16.75,232.0,49.69,38.44
2018,8,4,18,0,517.0,61.0,5.5,16.5,181.0,46.68,35.65
2018,8,4,18,15,436.5,52.0,5.35,16.3,135.5,40.91,30.23
2018,8,4,18,30,356.0,43.0,5.2,16.1,90.0,34.99,24.36
2018,8,4,18,45,242.5,30.5,5.05,15.85,56.5,23.99,12.12
2018,8,4,19,0,129.0,18.0,4.9,15.6,23.0,16.37,0.0
2018,8,4,19,15,64.5,9.0,4.8,15.55,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,5,15,58.0,8.5,3.9,14.55,10.0,0.0,0.0
2018,8,5,5,30,116.0,17.0,4.0,14.8,20.0,80.66,0.0
2018,8,5,5,45,235.0,29.0,4.15,15.0,52.5,210.2,129.59
2018,8,5,6,0,354.0,41.0,4.3,15.2,85.0,318.22,256.36
2018,8,5,6,15,342.5,37.0,4.2,15.35,96.0,319.34,265.14
2018,8,5,6,30,331.0,33.0,4.1,15.5,107.0,313.89,264.32
2018,8,5,6,45,165.5,37.0,4.05,15.7,74.0,191.9,161.59
2018,8,5,7,0,0.0,41.0,4.0,15.9,41.0,36.15,25.18
2018,8,5,7,15,0.0,59.5,3.9,16.0,59.5,52.55,39.11
2018,8,5,7,30,0.0,78.0,3.8,16.1,78.0,69.08,52.9
2018,8,5,7,45,0.0,90.5,3.65,16.25,90.5,80.84,62.53
2018,8,5,8,0,0.0,103.0,3.5,16.4,103.0,92.57,72.03
2018,8,5,8,15,0.0,115.5,3.45,16.55,115.5,104.27,81.39
2018,8,5,8,30,0.0,128.0,3.4,16.7,128.0,115.94,90.65
2018,8,5,8,45,1.0,145.0,3.35,16.85,145.5,132.91,104.2
2018,8,5,9,0,2.0,162.0,3.3,17.0,163.0,149.84,117.57
2018,8,5,9,15,4.0,182.0,3.3,17.15,184.5,170.59,133.97
2018,8,5,9,30,6.0,202.0,3.3,17.3,206.0,191.24,150.11
2018,8,5,9,45,8.5,220.5,3.3,17.4,227.0,210.77,165.3
2018,8,5,10,0,11.0,239.0,3.3,17.5,248.0,230.1,180.23
2018,8,5,10,15,13.5,261.0,3.4,17.6,272.5,252.55,197.53
2018,8,5,10,30,16.0,283.0,3.5,17.7,297.0,274.67,214.45
2018,8,5,10,45,18.0,299.0,3.55,17.8,315.0,290.24,226.18
2018,8,5,11,0,20.0,315.0,3.6,17.9,333.0,305.46,237.62
2018,8,5,11,15,24.0,334.0,3.65,17.95,356.0,334.65,259.85
2018,8,5,11,30,28.0,353.0,3.7,18.0,379.0,352.32,273.13
2018,8,5,11,45,30.0,364.0,3.75,18.1,392.0,359.91,278.65
2018,8,5,12,0,32.0,375.0,3.8,18.2,405.0,366.88,283.75
2018,8,5,12,15,31.0,372.0,3.85,18.25,401.0,358.37,277.14
2018,8,5,12,30,30.0,369.0,3.9,18.3,397.0,349.94,270.66
2018,8,5,12,45,36.5,380.0,3.95,18.4,414.0,358.88,277.52
2018,8,5,13,0,43.0,391.0,4.0,18.5,431.0,366.77,283.5
2018,8,5,13,15,46.5,391.0,4.05,18.55,433.5,362.7,280.41
2018,8,5,13,30,50.0,391.0,4.1,18.6,436.0,358.14,276.97
2018,8,5,13,45,193.5,334.5,4.15,18.6,502.0,372.31,288.91
2018,8,5,14,0,337.0,278.0,4.2,18.6,568.0,377.63,292.22
2018,8,5,14,15,621.0,190.5,4.3,18.6,702.0,407.9,311.47
2018,8,5,14,30,905.0,103.0,4.4,18.6,836.0,422.72,314.24
2018,8,5,14,45,897.5,100.5,4.5,18.55,800.5,368.62,266.18
2018,8,5,15,0,890.0,98.0,4.6,18.5,765.0,314.68,217.91
2018,8,5,15,15,878.0,95.5,4.6,18.5,723.5,260.15,169.71
2018,8,5,15,30,866.0,93.0,4.6,18.5,682.0,206.66,124.68
2018,8,5,15,45,851.0,91.0,4.65,18.3,636.5,154.44,86.21
2018,8,5,16,0,836.0,89.0,4.7,18.1,591.0,94.29,51.39
2018,8,5,16,15,815.0,86.0,4.7,17.95,541.5,59.7,46.34
2018,8,5,16,30,794.0,83.0,4.7,17.8,492.0,59.15,46.07
2018,8,5,16,45,764.5,80.0,4.65,17.65,440.0,58.48,45.68
2018,8,5,17,0,735.0,77.0,4.6,17.5,388.0,57.79,45.26
2018,8,5,17,15,691.5,73.5,4.55,17.25,335.0,51.56,39.96
2018,8,5,17,30,648.0,70.0,4.5,17.0,282.0,50.53,39.16
2018,8,5,17,45,581.5,65.0,4.45,16.75,230.0,48.22,37.15
2018,8,5,18,0,515.0,60.0,4.4,16.5,178.0,45.96,35.0
2018,8,5,18,15,425.0,51.0,4.35,16.2,132.0,40.14,29.53
2018,8,5,18,30,335.0,42.0,4.3,15.9,86.0,34.17,23.62
2018,8,5,18,45,217.0,29.5,4.25,15.65,53.0,23.2,10.95
2018,8,5,19,0,99.0,17.0,4.2,15.4,20.0,15.46,0.0
2018,8,5,19,15,49.5,8.5,4.2,15.3,10.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,6,5,15,15.0,5.0,3.25,13.9,5.5,0.0,0.0
2018,8,6,5,30,30.0,10.0,3.3,14.1,11.0,25.92,0.0
2018,8,6,5,45,76.5,26.5,3.35,14.25,34.5,98.84,54.91
2018,8,6,6,0,123.0,43.0,3.4,14.4,58.0,156.37,124.0
2018,8,6,6,15,129.5,55.0,3.25,14.55,77.5,176.42,144.76
2018,8,6,6,30,136.0,67.0,3.1,14.7,97.0,197.93,164.74
2018,8,6,6,45,69.5,81.5,2.95,14.85,97.0,152.94,126.19
2018,8,6,7,0,3.0,96.0,2.8,15.0,97.0,94.04,74.49
2018,8,6,7,15,5.5,117.5,2.65,15.2,119.5,117.53,94.19
2018,8,6,7,30,8.0,139.0,2.5,15.4,142.0,140.85,113.32
2018,8,6,7,45,13.5,160.0,2.35,15.6,166.5,166.17,133.87
2018,8,6,8,0,19.0,181.0,2.2,15.8,191.0,191.52,154.09
2018,8,6,8,15,27.5,206.0,2.2,16.1,221.5,240.0,192.63
2018,8,6,8,30,36.0,231.0,2.2,16.4,252.0,273.72,218.7
2018,8,6,8,45,45.5,256.5,2.2,16.65,285.5,308.69,245.44
2018,8,6,9,0,55.0,282.0,2.2,16.9,319.0,343.24,271.44
2018,8,6,9,15,74.5,309.0,2.25,17.25,362.5,388.8,305.82
2018,8,6,9,30,94.0,336.0,2.3,17.6,406.0,433.69,339.07
2018,8,6,9,45,115.5,358.5,2.4,17.9,448.5,491.94,381.85
2018,8,6,10,0,137.0,381.0,2.5,18.2,491.0,531.21,410.09
2018,8,6,10,15,153.5,397.0,2.6,18.5,524.5,557.22,428.39
2018,8,6,10,30,170.0,413.0,2.7,18.8,558.0,581.81,445.61
2018,8,6,10,45,177.0,424.5,2.8,19.1,579.0,591.21,451.57
2018,8,6,11,0,184.0,436.0,2.9,19.4,600.0,599.3,456.69
2018,8,6,11,15,169.5,444.5,3.05,19.55,598.0,583.61,444.55
2018,8,6,11,30,155.0,453.0,3.2,19.7,596.0,567.62,432.34
2018,8,6,11,45,164.5,457.5,3.3,19.9,610.0,568.22,432.64
2018,8,6,12,0,174.0,462.0,3.4,20.1,624.0,567.47,431.88
2018,8,6,12,15,189.0,461.5,3.55,20.15,637.5,565.27,430.59
2018,8,6,12,30,204.0,461.0,3.7,20.2,651.0,561.48,428.07
2018,8,6,12,45,200.5,456.5,3.85,20.25,642.0,539.61,411.95
2018,8,6,13,0,197.0,452.0,4.0,20.3,633.0,517.76,395.77
2018,8,6,13,15,190.0,444.0,4.1,20.3,616.5,491.07,375.82
2018,8,6,13,30,183.0,436.0,4.2,20.3,600.0,464.96,356.14
2018,8,6,13,45,283.5,379.5,4.35,20.25,626.0,453.41,348.11
2018,8,6,14,0,384.0,323.0,4.5,20.2,652.0,432.7,331.77
2018,8,6,14,15,610.0,227.0,4.55,20.05,729.5,429.28,325.81
2018,8,6,14,30,836.0,131.0,4.6,19.9,807.0,409.96,303.96
2018,8,6,14,45,834.5,125.0,4.65,19.8,774.5,357.59,257.78
2018,8,6,15,0,833.0,119.0,4.7,19.7,742.0,304.97,210.94
2018,8,6,15,15,820.0,116.0,4.7,19.7,701.0,252.04,164.62
2018,8,6,15,30,807.0,113.0,4.7,19.7,660.0,200.43,121.65
2018,8,6,15,45,796.0,108.0,4.7,19.2,616.5,149.09,84.16
2018,8,6,16,0,785.0,103.0,4.7,18.7,573.0,99.25,57.7
2018,8,6,16,15,762.5,100.0,4.7,18.45,524.5,69.17,54.43
2018,8,6,16,30,740.0,97.0,4.7,18.2,476.0,69.07,54.61
2018,8,6,16,45,703.0,94.0,4.65,17.9,423.5,62.28,48.96
2018,8,6,17,0,666.0,91.0,4.6,17.6,371.0,62.18,49.1
2018,8,6,17,15,615.0,87.0,4.55,17.25,318.5,61.28,48.52
2018,8,6,17,30,564.0,83.0,4.5,16.9,266.0,60.42,47.91
2018,8,6,17,45,485.0,77.0,4.45,16.55,214.5,57.85,45.66
2018,8,6,18,0,406.0,71.0,4.4,16.2,163.0,53.23,41.43
2018,8,6,18,15,323.5,58.0,4.35,16.0,119.5,44.17,33.04
2018,8,6,18,30,241.0,45.0,4.3,15.8,76.0,34.81,24.09
2018,8,6,18,45,150.0,29.5,4.25,15.55,46.0,23.14,10.16
2018,8,6,19,0,59.0,14.0,4.2,15.3,16.0,12.73,0.0
2018,8,6,19,15,29.5,7.0,4.15,15.25,8.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,5,15,32.0,6.0,3.2,13.95,7.0,0.0,0.0
2018,8,7,5,30,64.0,12.0,3.3,14.1,14.0,46.74,0.0
2018,8,7,5,45,147.5,27.0,3.4,14.3,42.0,154.56,82.55
2018,8,7,6,0,231.0,42.0,3.5,14.5,70.0,239.65,191.54
2018,8,7,6,15,250.5,56.0,3.4,14.6,99.5,277.73,229.43
2018,8,7,6,30,270.0,70.0,3.3,14.7,129.0,317.49,265.41
2018,8,7,6,45,159.5,85.5,3.25,14.85,123.0,242.82,203.15
2018,8,7,7,0,49.0,101.0,3.2,15.0,117.0,146.91,120.53
2018,8,7,7,15,25.0,94.5,3.15,15.15,102.5,116.31,94.03
2018,8,7,7,30,1.0,88.0,3.1,15.3,88.0,79.99,62.27
2018,8,7,7,45,0.5,91.5,3.05,15.5,91.5,82.32,63.99
2018,8,7,8,0,0.0,95.0,3.0,15.7,95.0,84.81,65.76
2018,8,7,8,15,0.0,104.5,3.0,15.9,104.5,93.62,72.8
2018,8,7,8,30,0.0,114.0,3.0,16.1,114.0,102.42,79.75
2018,8,7,8,45,0.0,127.5,3.0,16.25,127.5,115.04,89.8
2018,8,7,9,0,0.0,141.0,3.0,16.4,141.0,127.62,99.73
2018,8,7,9,15,2.0,161.0,3.05,16.5,162.5,148.34,116.3
2018,8,7,9,30,4.0,181.0,3.1,16.6,184.0,169.0,132.66
2018,8,7,9,45,7.0,205.5,3.2,16.65,211.0,194.84,153.11
2018,8,7,10,0,10.0,230.0,3.3,16.7,238.0,220.48,173.21
2018,8,7,10,15,15.0,263.0,3.4,16.75,275.5,255.94,200.94
2018,8,7,10,30,20.0,296.0,3.5,16.8,313.0,290.93,228.02
2018,8,7,10,45,24.0,318.5,3.6,16.8,339.5,326.62,255.4
2018,8,7,11,0,28.0,341.0,3.7,16.8,366.0,348.86,272.28
2018,8,7,11,15,25.5,337.0,3.8,16.8,360.0,338.81,264.25
2018,8,7,11,30,23.0,333.0,3.9,16.8,354.0,320.82,250.24
2018,8,7,11,45,21.0,325.0,4.0,16.8,344.5,309.66,241.54
2018,8,7,12,0,19.0,317.0,4.1,16.8,335.0,298.73,233.01
2018,8,7,12,15,19.0,317.0,4.1,16.85,335.0,296.68,231.34
2018,8,7,12,30,19.0,317.0,4.1,16.9,335.0,294.56,229.62
2018,8,7,12,45,19.5,317.5,4.1,16.95,335.5,293.14,228.48
2018,8,7,13,0,20.0,318.0,4.1,17.0,336.0,291.59,227.27
2018,8,7,13,15,18.0,303.5,4.1,17.0,319.5,275.66,214.93
2018,8,7,13,30,16.0,289.0,4.1,17.0,303.0,260.09,202.9
2018,8,7,13,45,126.0,275.5,4.1,17.05,383.5,296.09,231.82
2018,8,7,14,0,236.0,262.0,4.1,17.1,464.0,321.21,250.59
2018,8,7,14,15,453.5,242.5,4.15,17.1,614.0,375.96,289.66
2018,8,7,14,30,671.0,223.0,4.2,17.1,764.0,410.62,309.4
2018,8,7,14,45,665.5,214.5,4.25,17.05,731.0,362.28,267.3
2018,8,7,15,0,660.0,206.0,4.3,17.0,698.0,314.45,225.48
2018,8,7,15,15,644.0,200.0,4.3,17.0,658.0,266.89,184.64
2018,8,7,15,30,628.0,194.0,4.3,17.0,618.0,221.28,147.29
2018,8,7,15,45,616.5,183.5,4.3,16.8,576.0,174.9,113.42
2018,8,7,16,0,605.0,173.0,4.3,16.6,534.0,130.26,88.82
2018,8,7,16,15,587.5,162.5,4.3,16.45,488.0,103.79,84.83
2018,8,7,16,30,570.0,152.0,4.3,16.3,442.0,100.16,82.05
2018,8,7,16,45,546.0,140.0,4.3,16.15,394.0,94.43,77.39
2018,8,7,17,0,522.0,128.0,4.3,16.0,346.0,88.32,72.35
2018,8,7,17,15,482.0,116.5,4.25,15.8,296.5,82.08,67.12
2018,8,7,17,30,442.0,105.0,4.2,15.6,247.0,75.5,61.48
2018,8,7,17,45,392.5,91.0,4.2,15.4,200.0,66.73,53.72
2018,8,7,18,0,343.0,77.0,4.2,15.2,153.0,57.55,45.39
2018,8,7,18,15,274.5,61.0,4.15,15.05,111.5,46.39,35.07
2018,8,7,18,30,206.0,45.0,4.1,14.9,70.0,34.79,24.08
2018,8,7,18,45,132.5,28.5,4.0,14.75,42.0,22.36,8.72
2018,8,7,19,0,59.0,12.0,3.9,14.6,14.0,10.91,0.0
2018,8,7,19,15,29.5,6.0,3.9,14.6,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,5,15,36.0,6.5,2.8,14.4,7.5,0.0,0.0
2018,8,8,5,30,72.0,13.0,2.8,14.6,15.0,52.04,0.0
2018,8,8,5,45,161.0,27.5,2.8,14.85,43.0,162.67,78.86
2018,8,8,6,0,250.0,42.0,2.8,15.1,71.0,252.2,200.27
2018,8,8,6,15,250.0,51.5,2.65,15.25,93.0,270.53,222.41
2018,8,8,6,30,250.0,61.0,2.5,15.4,115.0,289.62,241.16
2018,8,8,6,45,127.0,81.5,2.4,15.6,109.0,197.6,164.23
2018,8,8,7,0,4.0,102.0,2.3,15.8,103.0,102.35,81.16
2018,8,8,7,15,7.0,120.5,2.25,15.95,123.0,122.63,98.2
2018,8,8,7,30,10.0,139.0,2.2,16.1,143.0,142.91,114.77
2018,8,8,7,45,26.5,164.0,2.15,16.25,177.0,196.5,158.82
2018,8,8,8,0,43.0,189.0,2.1,16.4,211.0,238.16,192.25
2018,8,8,8,15,91.0,220.0,2.05,16.55,272.0,316.73,255.4
2018,8,8,8,30,139.0,251.0,2.0,16.7,333.0,414.09,330.81
2018,8,8,8,45,147.0,275.0,2.0,16.9,368.0,446.97,354.08
2018,8,8,9,0,155.0,299.0,2.0,17.1,403.0,478.94,376.69
2018,8,8,9,15,142.0,319.5,2.0,17.25,419.5,485.24,379.38
2018,8,8,9,30,129.0,340.0,2.0,17.4,436.0,490.42,381.45
2018,8,8,9,45,194.5,351.0,2.0,17.6,503.0,561.34,434.43
2018,8,8,10,0,260.0,362.0,2.0,17.8,570.0,647.45,496.25
2018,8,8,10,15,376.0,331.5,2.0,17.9,645.0,719.28,548.84
2018,8,8,10,30,492.0,301.0,2.0,18.0,720.0,803.31,608.26
2018,8,8,10,45,544.0,283.5,2.05,18.15,758.5,820.8,620.09
2018,8,8,11,0,596.0,266.0,2.1,18.3,797.0,837.7,631.98
2018,8,8,11,15,561.5,281.5,2.15,18.35,788.5,800.82,605.24
2018,8,8,11,30,527.0,297.0,2.2,18.4,780.0,762.66,577.92
2018,8,8,11,45,587.5,274.5,2.25,18.5,817.0,771.26,585.09
2018,8,8,12,0,648.0,252.0,2.3,18.6,854.0,774.48,587.93
2018,8,8,12,15,702.5,228.0,2.4,18.65,881.0,766.31,583.07
2018,8,8,12,30,757.0,204.0,2.5,18.7,908.0,750.77,572.83
2018,8,8,12,45,752.5,204.0,2.55,18.75,899.0,713.67,545.57
2018,8,8,13,0,748.0,204.0,2.6,18.8,890.0,673.03,515.44
2018,8,8,13,15,578.5,266.0,2.7,18.8,791.5,579.58,444.86
2018,8,8,13,30,409.0,328.0,2.8,18.8,693.0,500.52,384.28
2018,8,8,13,45,377.0,328.5,2.9,18.8,658.0,457.23,351.07
2018,8,8,14,0,345.0,329.0,3.0,18.8,623.0,422.54,323.69
2018,8,8,14,15,560.0,246.5,3.15,18.7,705.0,419.95,318.66
2018,8,8,14,30,775.0,164.0,3.3,18.6,787.0,408.47,303.12
2018,8,8,14,45,764.5,160.5,3.4,18.55,752.0,358.01,259.22
2018,8,8,15,0,754.0,157.0,3.5,18.5,717.0,301.57,210.47
2018,8,8,15,15,738.5,153.5,3.5,18.5,676.5,251.06,166.93
2018,8,8,15,30,723.0,150.0,3.5,18.5,636.0,202.25,127.01
2018,8,8,15,45,703.0,145.5,3.7,18.2,591.0,154.21,92.99
2018,8,8,16,0,683.0,141.0,3.9,17.9,546.0,108.72,70.14
2018,8,8,16,15,656.5,135.5,3.95,17.75,497.5,85.29,68.51
2018,8,8,16,30,630.0,130.0,4.0,17.6,449.0,84.71,68.31
2018,8,8,16,45,596.5,122.5,4.05,17.4,398.5,82.47,66.65
2018,8,8,17,0,563.0,115.0,4.1,17.2,348.0,80.03,64.8
2018,8,8,17,15,520.0,105.5,4.15,16.95,298.0,74.78,60.43
2018,8,8,17,30,477.0,96.0,4.2,16.7,248.0,69.37,55.83
2018,8,8,17,45,420.5,84.5,4.2,16.5,200.5,62.19,49.48
2018,8,8,18,0,364.0,73.0,4.2,16.3,153.0,54.71,42.67
2018,8,8,18,15,291.0,58.0,4.15,16.1,111.0,44.2,32.97
2018,8,8,18,30,218.0,43.0,4.1,15.9,69.0,33.31,22.6
2018,8,8,18,45,139.5,27.5,4.05,15.7,41.5,21.62,7.0
2018,8,8,19,0,61.0,12.0,4.0,15.5,14.0,10.91,0.0
2018,8,8,19,15,30.5,6.0,3.9,15.4,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,2.25,14.1,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,2.3,14.3,11.0,35.85,0.0
2018,8,9,5,45,115.0,24.5,2.35,14.5,35.5,128.73,53.69
2018,8,9,6,0,182.0,39.0,2.4,14.7,60.0,203.45,160.49
2018,8,9,6,15,215.5,56.0,2.35,14.9,93.0,253.72,208.13
2018,8,9,6,30,249.0,73.0,2.3,15.1,126.0,290.49,241.82
2018,8,9,6,45,228.5,94.5,2.2,15.35,153.5,309.45,257.86
2018,8,9,7,0,208.0,116.0,2.1,15.6,181.0,325.46,270.24
2018,8,9,7,15,225.0,136.5,2.05,15.85,218.5,368.83,304.62
2018,8,9,7,30,242.0,157.0,2.0,16.1,256.0,412.15,337.76
2018,8,9,7,45,242.5,180.0,1.95,16.35,290.5,443.74,360.4
2018,8,9,8,0,243.0,203.0,1.9,16.6,325.0,473.97,381.49
2018,8,9,8,15,240.5,226.5,1.9,16.85,357.5,500.61,399.53
2018,8,9,8,30,238.0,250.0,1.9,17.1,390.0,525.7,416.15
2018,8,9,8,45,233.0,273.5,1.9,17.35,419.5,528.23,416.08
2018,8,9,9,0,228.0,297.0,1.9,17.6,449.0,547.77,428.48
2018,8,9,9,15,242.0,315.0,1.9,17.85,485.5,596.42,462.21
2018,8,9,9,30,256.0,333.0,1.9,18.1,522.0,625.28,481.24
2018,8,9,9,45,269.0,348.0,1.9,18.35,555.5,648.32,496.14
2018,8,9,10,0,282.0,363.0,1.9,18.6,589.0,669.75,509.83
2018,8,9,10,15,281.0,378.5,1.95,18.85,610.5,676.34,512.99
2018,8,9,10,30,280.0,394.0,2.0,19.1,632.0,681.24,515.16
2018,8,9,10,45,252.0,409.5,2.0,19.3,628.0,659.02,497.52
2018,8,9,11,0,224.0,425.0,2.0,19.5,624.0,624.52,471.66
2018,8,9,11,15,208.0,436.5,2.05,19.65,624.0,609.7,460.35
2018,8,9,11,30,192.0,448.0,2.1,19.8,624.0,594.42,448.58
2018,8,9,11,45,208.0,451.0,2.15,19.95,643.0,598.06,451.2
2018,8,9,12,0,224.0,454.0,2.2,20.1,662.0,599.9,452.38
2018,8,9,12,15,216.0,455.5,2.3,20.2,656.0,579.82,437.74
2018,8,9,12,30,208.0,457.0,2.4,20.3,650.0,559.62,423.06
2018,8,9,12,45,201.5,453.0,2.55,20.4,638.5,535.92,405.98
2018,8,9,13,0,195.0,449.0,2.7,20.5,627.0,512.46,388.89
2018,8,9,13,15,180.5,442.0,2.8,20.5,605.0,482.04,366.46
2018,8,9,13,30,166.0,435.0,2.9,20.5,583.0,452.86,344.79
2018,8,9,13,45,264.5,385.5,3.0,20.5,614.0,445.72,339.91
2018,8,9,14,0,363.0,336.0,3.1,20.5,645.0,435.23,331.08
2018,8,9,14,15,555.0,258.5,3.15,20.45,712.5,427.69,322.08
2018,8,9,14,30,747.0,181.0,3.2,20.4,780.0,403.5,297.32
2018,8,9,14,45,736.5,177.0,3.25,20.35,745.5,353.13,253.99
2018,8,9,15,0,726.0,173.0,3.3,20.3,711.0,303.61,211.11
2018,8,9,15,15,710.0,168.5,3.3,20.3,670.0,253.66,168.67
2018,8,9,15,30,694.0,164.0,3.3,20.3,629.0,205.53,129.94
2018,8,9,15,45,676.5,158.0,3.35,20.1,585.0,158.21,96.91
2018,8,9,16,0,659.0,152.0,3.4,19.9,541.0,113.23,74.84
2018,8,9,16,15,636.5,144.0,3.4,19.7,493.0,91.34,73.15
2018,8,9,16,30,614.0,136.0,3.4,19.5,445.0,89.23,71.67
2018,8,9,16,45,585.0,126.5,3.4,19.3,395.5,85.67,68.91
2018,8,9,17,0,556.0,117.0,3.4,19.1,346.0,81.81,65.85
2018,8,9,17,15,515.0,107.0,3.4,18.8,296.0,75.89,60.96
2018,8,9,17,30,474.0,97.0,3.4,18.5,246.0,70.17,56.11
2018,8,9,17,45,422.0,84.5,3.4,18.15,199.0,62.29,49.22
2018,8,9,18,0,370.0,72.0,3.4,17.8,152.0,54.07,41.82
2018,8,9,18,15,297.0,57.0,3.4,17.5,110.0,43.52,32.15
2018,8,9,18,30,224.0,42.0,3.4,17.2,68.0,32.6,21.74
2018,8,9,18,45,144.0,27.0,3.4,16.9,40.5,21.27,5.21
2018,8,9,19,0,64.0,12.0,3.4,16.6,13.0,10.91,0.0
2018,8,9,19,15,32.0,6.0,3.4,16.45,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,10,5,15,60.0,7.0,1.95,15.0,8.0,0.0,0.0
2018,8,10,5,30,120.0,14.0,2.0,15.2,16.0,79.49,0.0
2018,8,10,5,45,239.5,24.5,2.05,15.4,45.5,201.2,71.91
2018,8,10,6,0,359.0,35.0,2.1,15.6,75.0,313.43,246.29
2018,8,10,6,15,353.0,45.0,2.1,15.75,101.5,336.3,274.79
2018,8,10,6,30,347.0,55.0,2.1,15.9,128.0,351.11,291.03
2018,8,10,6,45,198.5,85.0,2.1,16.1,129.5,272.41,226.26
