Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,7,0,50.0,115.0,2.1,16.3,131.0,167.75,136.79
2018,8,10,7,15,61.0,138.0,2.15,16.6,160.5,202.78,165.92
2018,8,10,7,30,72.0,161.0,2.2,16.9,190.0,237.79,194.05
2018,8,10,7,45,78.0,183.5,2.25,17.15,219.0,267.67,217.36
2018,8,10,8,0,84.0,206.0,2.3,17.4,248.0,297.25,240.02
2018,8,10,8,15,91.5,230.0,2.35,17.65,280.0,329.76,264.64
2018,8,10,8,30,99.0,254.0,2.4,17.9,312.0,361.84,288.54
2018,8,10,8,45,111.0,276.5,2.45,18.15,346.5,414.07,327.54
2018,8,10,9,0,123.0,299.0,2.5,18.4,381.0,447.74,351.91
2018,8,10,9,15,148.0,320.0,2.55,18.55,425.0,491.64,384.31
2018,8,10,9,30,173.0,341.0,2.6,18.7,469.0,534.69,415.57
2018,8,10,9,45,197.5,357.5,2.65,18.9,510.0,571.12,441.57
2018,8,10,10,0,222.0,374.0,2.7,19.1,551.0,606.26,466.38
2018,8,10,10,15,243.5,384.5,2.8,19.2,585.5,646.01,494.4
2018,8,10,10,30,265.0,395.0,2.9,19.3,620.0,667.54,509.43
2018,8,10,10,45,275.5,403.5,2.95,19.4,643.0,674.66,513.84
2018,8,10,11,0,286.0,412.0,3.0,19.5,666.0,679.98,517.09
2018,8,10,11,15,351.0,386.0,3.05,19.55,703.0,698.95,532.06
2018,8,10,11,30,416.0,360.0,3.1,19.6,740.0,722.63,549.89
2018,8,10,11,45,545.0,298.5,3.2,19.65,800.5,754.91,575.73
2018,8,10,12,0,674.0,237.0,3.3,19.7,861.0,779.73,595.7
2018,8,10,12,15,597.0,275.5,3.45,19.75,828.5,723.08,553.36
2018,8,10,12,30,520.0,314.0,3.6,19.8,796.0,670.63,513.99
2018,8,10,12,45,376.5,378.5,3.7,19.8,726.0,595.07,456.08
2018,8,10,13,0,233.0,443.0,3.8,19.8,656.0,532.06,407.07
2018,8,10,13,15,235.5,434.5,3.95,19.8,646.5,509.32,390.35
2018,8,10,13,30,238.0,426.0,4.1,19.8,637.0,481.05,369.1
2018,8,10,13,45,342.5,367.5,4.25,19.75,663.0,471.74,362.3
2018,8,10,14,0,447.0,309.0,4.4,19.7,689.0,447.59,342.92
2018,8,10,14,15,636.0,218.5,4.5,19.6,738.0,427.3,323.83
2018,8,10,14,30,825.0,128.0,4.6,19.5,787.0,394.86,291.98
2018,8,10,14,45,815.5,125.0,4.75,19.4,752.0,342.59,245.99
2018,8,10,15,0,806.0,122.0,4.9,19.3,717.0,290.89,200.15
2018,8,10,15,15,792.0,119.5,4.9,19.3,676.5,239.44,155.32
2018,8,10,15,30,778.0,117.0,4.9,19.3,636.0,189.43,114.41
2018,8,10,15,45,761.5,113.0,4.95,19.0,591.5,139.76,79.87
2018,8,10,16,0,745.0,109.0,5.0,18.7,547.0,92.21,57.88
2018,8,10,16,15,722.5,104.5,4.95,18.5,499.0,65.44,51.26
2018,8,10,16,30,700.0,100.0,4.9,18.3,451.0,64.63,50.79
2018,8,10,16,45,669.5,95.0,4.85,18.1,401.0,63.3,49.85
2018,8,10,17,0,639.0,90.0,4.8,17.9,351.0,61.86,48.79
2018,8,10,17,15,596.5,83.5,4.7,17.7,300.5,59.1,46.54
2018,8,10,17,30,554.0,77.0,4.6,17.5,250.0,56.19,44.07
2018,8,10,17,45,494.5,69.5,4.45,17.25,202.0,52.26,40.58
2018,8,10,18,0,435.0,62.0,4.3,17.0,154.0,48.21,36.8
2018,8,10,18,15,350.5,50.5,4.1,16.85,111.5,38.75,28.05
2018,8,10,18,30,266.0,39.0,3.9,16.7,69.0,30.38,19.79
2018,8,10,18,45,169.0,26.0,3.7,16.5,41.5,20.54,2.9
2018,8,10,19,0,72.0,13.0,3.5,16.3,14.0,11.82,0.0
2018,8,10,19,15,36.0,6.5,3.35,16.3,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,11,5,15,22.5,4.5,2.7,15.75,5.0,0.0,0.0
2018,8,11,5,30,45.0,9.0,2.8,15.9,10.0,33.17,0.0
2018,8,11,5,45,136.5,24.5,2.9,16.1,37.5,139.99,35.94
2018,8,11,6,0,228.0,40.0,3.0,16.3,65.0,235.47,183.69
2018,8,11,6,15,283.5,53.5,3.0,16.45,101.5,296.85,242.5
2018,8,11,6,30,339.0,67.0,3.0,16.6,138.0,363.18,300.61
2018,8,11,6,45,381.5,80.5,3.0,16.75,181.5,423.37,351.39
2018,8,11,7,0,424.0,94.0,3.0,16.9,225.0,485.68,401.8
2018,8,11,7,15,504.5,99.0,3.05,17.15,283.0,577.11,472.99
2018,8,11,7,30,585.0,104.0,3.1,17.4,341.0,666.8,539.56
2018,8,11,7,45,615.5,111.5,3.2,17.6,391.0,717.12,575.04
2018,8,11,8,0,646.0,119.0,3.3,17.8,441.0,766.6,609.37
2018,8,11,8,15,669.5,125.5,3.35,18.0,489.0,807.15,636.34
2018,8,11,8,30,693.0,132.0,3.4,18.2,537.0,845.92,661.71
2018,8,11,8,45,709.5,137.5,3.5,18.4,581.0,874.68,680.0
2018,8,11,9,0,726.0,143.0,3.6,18.6,625.0,900.96,696.54
2018,8,11,9,15,739.0,147.5,3.65,18.7,665.0,919.95,707.96
2018,8,11,9,30,752.0,152.0,3.7,18.8,705.0,936.05,717.48
2018,8,11,9,45,758.5,158.5,3.75,18.95,739.5,938.45,717.51
2018,8,11,10,0,765.0,165.0,3.8,19.1,774.0,944.25,720.14
2018,8,11,10,15,774.5,166.5,3.85,19.2,803.0,944.58,719.25
2018,8,11,10,30,784.0,168.0,3.9,19.3,832.0,941.67,716.31
2018,8,11,10,45,790.5,170.5,3.95,19.4,855.0,933.69,710.03
2018,8,11,11,0,797.0,173.0,4.0,19.5,878.0,922.49,701.7
2018,8,11,11,15,801.5,173.5,4.1,19.5,893.0,904.4,689.24
2018,8,11,11,30,806.0,174.0,4.2,19.5,908.0,883.35,674.79
2018,8,11,11,45,809.0,174.5,4.3,19.55,916.5,858.17,657.33
2018,8,11,12,0,812.0,175.0,4.4,19.6,925.0,830.33,638.09
2018,8,11,12,15,813.5,173.5,4.45,19.6,925.0,797.04,614.85
2018,8,11,12,30,815.0,172.0,4.5,19.6,925.0,761.58,588.73
2018,8,11,12,45,814.5,170.0,4.6,19.6,917.5,722.27,559.59
2018,8,11,13,0,814.0,168.0,4.7,19.6,910.0,681.29,528.56
2018,8,11,13,15,810.0,167.0,4.75,19.55,894.5,637.47,494.56
2018,8,11,13,30,806.0,166.0,4.8,19.5,879.0,592.57,458.94
2018,8,11,13,45,799.5,164.0,4.85,19.45,856.5,544.71,420.18
2018,8,11,14,0,793.0,162.0,4.9,19.4,834.0,496.41,380.07
2018,8,11,14,15,784.5,159.5,4.9,19.3,804.5,446.66,337.83
2018,8,11,14,30,776.0,157.0,4.9,19.2,775.0,397.06,294.77
2018,8,11,14,45,765.0,153.5,4.9,19.1,740.0,346.29,250.18
2018,8,11,15,0,754.0,150.0,4.9,19.0,705.0,296.37,206.1
2018,8,11,15,15,738.5,147.0,4.9,19.0,664.5,239.64,157.62
2018,8,11,15,30,723.0,144.0,4.9,19.0,624.0,191.17,118.36
2018,8,11,15,45,704.0,139.0,4.8,18.75,579.5,142.9,85.17
2018,8,11,16,0,685.0,134.0,4.7,18.5,535.0,97.09,64.29
2018,8,11,16,15,660.0,128.5,4.65,18.35,487.0,81.14,64.85
2018,8,11,16,30,635.0,123.0,4.6,18.2,439.0,80.36,64.45
2018,8,11,16,45,602.0,116.0,4.55,18.05,389.5,78.29,62.91
2018,8,11,17,0,569.0,109.0,4.5,17.9,340.0,76.04,61.19
2018,8,11,17,15,525.5,100.0,4.45,17.7,290.0,71.94,57.8
2018,8,11,17,30,482.0,91.0,4.4,17.5,240.0,66.11,52.79
2018,8,11,17,45,423.0,80.5,4.35,17.3,193.0,59.53,46.95
2018,8,11,18,0,364.0,70.0,4.3,17.1,146.0,52.7,40.68
2018,8,11,18,15,274.5,56.0,4.3,16.95,104.0,42.83,31.51
2018,8,11,18,30,185.0,42.0,4.3,16.8,62.0,32.64,21.48
2018,8,11,18,45,101.0,25.0,4.25,16.65,35.0,20.16,0.18
2018,8,11,19,0,17.0,8.0,4.2,16.5,8.0,7.28,0.0
2018,8,11,19,15,8.5,4.0,4.2,16.45,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,12,5,15,15.0,4.0,2.85,15.6,4.0,0.0,0.0
2018,8,12,5,30,30.0,8.0,2.9,15.8,8.0,23.9,0.0
2018,8,12,5,45,99.0,24.0,2.9,16.0,33.0,106.21,14.48
2018,8,12,6,0,168.0,40.0,2.9,16.2,58.0,197.2,152.3
2018,8,12,6,15,239.5,57.0,2.85,16.35,98.0,271.97,221.61
2018,8,12,6,30,311.0,74.0,2.8,16.5,138.0,352.64,291.3
2018,8,12,6,45,367.0,87.5,2.7,16.65,184.0,421.65,349.12
2018,8,12,7,0,423.0,101.0,2.6,16.8,230.0,493.9,407.15
2018,8,12,7,15,467.0,111.0,2.55,17.0,278.5,554.16,453.62
2018,8,12,7,30,511.0,121.0,2.5,17.2,327.0,615.74,499.08
2018,8,12,7,45,546.0,129.0,2.45,17.4,376.0,667.56,535.48
2018,8,12,8,0,581.0,137.0,2.4,17.6,425.0,727.5,576.84
2018,8,12,8,15,555.5,157.0,2.45,17.75,455.5,728.72,575.36
2018,8,12,8,30,530.0,177.0,2.5,17.9,486.0,734.58,577.48
2018,8,12,8,45,405.5,227.0,2.5,18.1,474.5,676.14,529.41
2018,8,12,9,0,281.0,277.0,2.5,18.3,463.0,594.01,464.47
2018,8,12,9,15,223.5,307.5,2.6,18.45,461.5,551.0,430.51
2018,8,12,9,30,166.0,338.0,2.7,18.6,460.0,524.24,407.85
2018,8,12,9,45,157.0,355.5,2.75,18.75,475.5,528.95,410.05
2018,8,12,10,0,148.0,373.0,2.8,18.9,491.0,532.67,411.41
2018,8,12,10,15,137.5,388.0,2.9,19.0,500.5,531.35,409.33
2018,8,12,10,30,127.0,403.0,3.0,19.1,510.0,529.26,406.8
2018,8,12,10,45,128.5,413.0,3.05,19.2,524.0,532.64,408.67
2018,8,12,11,0,130.0,423.0,3.1,19.3,538.0,535.13,409.92
2018,8,12,11,15,119.5,426.0,3.2,19.35,533.0,519.16,397.61
2018,8,12,11,30,109.0,429.0,3.3,19.4,528.0,503.14,385.38
2018,8,12,11,45,104.5,432.5,3.4,19.45,528.0,485.56,372.22
2018,8,12,12,0,100.0,436.0,3.5,19.5,528.0,476.62,365.37
2018,8,12,12,15,94.5,433.5,3.6,19.45,520.5,461.42,354.03
2018,8,12,12,30,89.0,431.0,3.7,19.4,513.0,446.45,342.86
2018,8,12,12,45,74.5,416.5,3.85,19.4,485.0,415.33,319.45
2018,8,12,13,0,60.0,402.0,4.0,19.4,457.0,385.77,297.14
2018,8,12,13,15,47.0,378.5,4.15,19.3,421.0,351.46,271.28
2018,8,12,13,30,34.0,355.0,4.3,19.2,385.0,319.01,246.73
2018,8,12,13,45,158.0,307.0,4.5,19.1,441.0,335.16,260.25
2018,8,12,14,0,282.0,259.0,4.7,19.0,497.0,336.73,260.8
2018,8,12,14,15,533.5,203.0,4.8,18.9,633.5,369.95,282.43
2018,8,12,14,30,785.0,147.0,4.9,18.8,770.0,390.35,289.86
2018,8,12,14,45,777.0,142.5,5.05,18.7,736.0,339.28,244.67
2018,8,12,15,0,769.0,138.0,5.2,18.6,702.0,288.7,199.8
2018,8,12,15,15,754.0,135.0,5.2,18.6,661.5,238.58,156.34
2018,8,12,15,30,739.0,132.0,5.2,18.6,621.0,182.74,111.22
2018,8,12,15,45,723.5,126.5,5.3,18.25,577.0,133.65,77.71
2018,8,12,16,0,708.0,121.0,5.4,17.9,533.0,86.6,57.11
2018,8,12,16,15,688.0,114.5,5.4,17.7,486.0,72.07,57.2
2018,8,12,16,30,668.0,108.0,5.4,17.5,439.0,70.2,55.83
2018,8,12,16,45,640.5,101.5,5.4,17.35,390.0,68.07,54.2
2018,8,12,17,0,613.0,95.0,5.4,17.2,341.0,65.76,52.38
2018,8,12,17,15,571.5,87.5,5.35,16.95,291.5,62.41,49.61
2018,8,12,17,30,530.0,80.0,5.3,16.7,242.0,58.87,46.58
2018,8,12,17,45,473.5,70.5,5.2,16.5,194.5,53.38,41.67
2018,8,12,18,0,417.0,61.0,5.1,16.3,147.0,47.65,36.35
2018,8,12,18,15,331.0,49.5,4.95,16.2,105.5,38.05,27.4
2018,8,12,18,30,245.0,38.0,4.8,16.1,64.0,29.66,18.87
2018,8,12,18,45,146.5,23.5,4.65,16.0,37.0,18.59,0.0
2018,8,12,19,0,48.0,9.0,4.5,15.9,10.0,8.19,0.0
2018,8,12,19,15,24.0,4.5,4.35,15.85,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,13,5,15,19.0,4.5,2.95,15.1,4.5,0.0,0.0
2018,8,13,5,30,38.0,9.0,3.1,15.3,9.0,29.2,0.0
2018,8,13,5,45,121.5,24.0,3.2,15.45,34.5,128.42,1.69
2018,8,13,6,0,205.0,39.0,3.3,15.6,60.0,219.66,169.61
2018,8,13,6,15,213.5,44.0,3.25,15.75,77.0,233.86,191.15
2018,8,13,6,30,222.0,49.0,3.2,15.9,94.0,250.61,208.63
2018,8,13,6,45,111.0,53.5,3.2,16.05,76.0,159.58,132.39
2018,8,13,7,0,0.0,58.0,3.2,16.2,58.0,51.23,37.95
2018,8,13,7,15,0.0,68.0,3.15,16.35,68.0,60.11,45.47
2018,8,13,7,30,0.0,78.0,3.1,16.5,78.0,69.29,53.05
2018,8,13,7,45,0.0,91.0,3.05,16.65,91.0,81.55,63.1
2018,8,13,8,0,0.0,104.0,3.0,16.8,104.0,93.77,72.99
2018,8,13,8,15,0.5,128.0,2.95,16.9,128.5,117.36,92.16
2018,8,13,8,30,1.0,152.0,2.9,17.0,153.0,140.94,111.07
2018,8,13,8,45,3.5,172.5,2.9,17.15,175.0,162.82,128.47
2018,8,13,9,0,6.0,193.0,2.9,17.3,197.0,184.62,145.61
2018,8,13,9,15,13.5,225.5,2.95,17.4,235.0,223.2,176.17
2018,8,13,9,30,21.0,258.0,3.0,17.5,273.0,261.57,206.11
2018,8,13,9,45,33.5,294.5,3.0,17.6,320.0,324.83,255.07
2018,8,13,10,0,46.0,331.0,3.0,17.7,367.0,371.99,290.78
2018,8,13,10,15,54.0,353.0,3.05,17.8,397.0,398.38,310.31
2018,8,13,10,30,62.0,375.0,3.1,17.9,427.0,423.84,329.07
2018,8,13,10,45,57.0,378.5,3.15,17.95,427.5,417.37,323.49
2018,8,13,11,0,52.0,382.0,3.2,18.0,428.0,410.91,318.1
2018,8,13,11,15,46.0,379.5,3.3,18.0,420.5,397.75,307.84
2018,8,13,11,30,40.0,377.0,3.4,18.0,413.0,384.89,297.86
2018,8,13,11,45,40.0,381.0,3.45,18.05,417.5,383.4,296.57
2018,8,13,12,0,40.0,385.0,3.5,18.1,422.0,381.63,295.06
2018,8,13,12,15,37.5,378.5,3.6,18.1,413.0,368.31,284.92
2018,8,13,12,30,35.0,372.0,3.7,18.1,404.0,355.29,275.05
2018,8,13,12,45,32.0,360.0,3.8,18.05,389.0,337.56,261.62
2018,8,13,13,0,29.0,348.0,3.9,18.0,374.0,320.4,248.61
2018,8,13,13,15,25.5,331.0,4.05,17.95,353.5,299.42,232.64
2018,8,13,13,30,22.0,314.0,4.2,17.9,333.0,283.74,220.74
2018,8,13,13,45,147.5,284.5,4.3,17.85,409.0,311.74,243.33
2018,8,13,14,0,273.0,255.0,4.4,17.8,485.0,328.67,255.53
2018,8,13,14,15,519.0,206.5,4.5,17.7,624.5,365.1,279.65
2018,8,13,14,30,765.0,158.0,4.6,17.6,764.0,389.36,290.13
2018,8,13,14,45,756.5,153.5,4.7,17.5,729.5,339.09,245.56
2018,8,13,15,0,748.0,149.0,4.8,17.4,695.0,282.81,196.28
2018,8,13,15,15,732.5,145.5,4.8,17.4,654.5,232.59,152.87
2018,8,13,15,30,717.0,142.0,4.8,17.4,614.0,184.08,113.82
2018,8,13,15,45,700.5,135.5,4.85,17.15,569.5,135.35,80.87
2018,8,13,16,0,684.0,129.0,4.9,16.9,525.0,88.8,61.17
2018,8,13,16,15,662.0,122.5,4.9,16.75,478.0,77.47,62.12
2018,8,13,16,30,640.0,116.0,4.9,16.6,431.0,75.82,60.94
2018,8,13,16,45,610.0,109.0,4.95,16.45,382.0,73.55,59.2
2018,8,13,17,0,580.0,102.0,5.0,16.3,333.0,71.1,57.27
2018,8,13,17,15,535.5,94.0,4.95,16.15,283.5,67.58,54.34
2018,8,13,17,30,491.0,86.0,4.9,16.0,234.0,63.88,51.13
2018,8,13,17,45,431.0,75.0,4.9,15.8,186.5,55.7,43.82
2018,8,13,18,0,371.0,64.0,4.9,15.6,139.0,48.36,37.05
2018,8,13,18,15,288.0,50.5,4.85,15.5,98.5,38.76,28.05
2018,8,13,18,30,205.0,37.0,4.8,15.4,58.0,28.85,18.02
2018,8,13,18,45,120.5,22.5,4.7,15.3,33.0,17.8,0.0
2018,8,13,19,0,36.0,8.0,4.6,15.2,8.0,7.28,0.0
2018,8,13,19,15,18.0,4.0,4.55,15.15,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.5,3.9,15.7,1.5,0.0,0.0
2018,8,14,5,30,0.0,3.0,3.9,15.8,3.0,2.73,0.0
2018,8,14,5,45,0.0,12.0,3.9,15.9,12.0,10.56,0.0
2018,8,14,6,0,0.0,21.0,3.9,16.0,21.0,18.49,8.87
2018,8,14,6,15,9.5,36.5,3.9,16.1,38.5,43.31,30.65
2018,8,14,6,30,19.0,52.0,3.9,16.2,56.0,67.32,51.74
2018,8,14,6,45,9.5,59.5,3.9,16.3,61.5,61.09,46.56
2018,8,14,7,0,0.0,67.0,3.9,16.4,67.0,60.14,45.51
2018,8,14,7,15,0.0,77.0,3.9,16.5,77.0,69.26,53.16
2018,8,14,7,30,0.0,87.0,3.9,16.6,87.0,78.42,60.7
2018,8,14,7,45,0.0,86.0,3.85,16.7,86.0,76.63,58.98
2018,8,14,8,0,0.0,85.0,3.8,16.8,85.0,75.27,57.62
2018,8,14,8,15,0.0,99.5,3.8,16.85,99.5,88.91,68.73
2018,8,14,8,30,0.0,114.0,3.8,16.9,114.0,102.53,79.71
2018,8,14,8,45,0.0,127.5,3.8,17.0,127.5,115.15,89.76
2018,8,14,9,0,0.0,141.0,3.8,17.1,141.0,127.73,99.7
2018,8,14,9,15,1.5,154.5,3.8,17.15,155.5,141.71,110.81
2018,8,14,9,30,3.0,168.0,3.8,17.2,170.0,155.63,121.81
2018,8,14,9,45,7.0,194.0,3.8,17.3,199.5,183.85,144.26
2018,8,14,10,0,11.0,220.0,3.8,17.4,229.0,211.88,166.31
2018,8,14,10,15,9.0,211.0,3.85,17.45,218.5,200.57,156.93
2018,8,14,10,30,7.0,202.0,3.9,17.5,208.0,189.55,147.89
2018,8,14,10,45,9.5,224.0,3.9,17.6,232.5,211.71,165.28
2018,8,14,11,0,12.0,246.0,3.9,17.7,257.0,233.54,182.22
2018,8,14,11,15,13.5,263.5,4.0,17.7,276.0,249.91,194.88
2018,8,14,11,30,15.0,281.0,4.1,17.7,295.0,265.92,207.23
2018,8,14,11,45,17.0,299.0,4.15,17.75,314.5,282.37,219.87
2018,8,14,12,0,19.0,317.0,4.2,17.8,334.0,298.31,232.1
2018,8,14,12,15,19.5,318.0,4.3,17.8,335.5,297.49,231.44
2018,8,14,12,30,20.0,319.0,4.4,17.8,337.0,296.53,230.75
2018,8,14,12,45,24.0,330.0,4.5,17.8,351.5,306.23,238.39
2018,8,14,13,0,28.0,341.0,4.6,17.8,366.0,313.74,244.32
2018,8,14,13,15,37.0,359.5,4.7,17.8,392.0,329.52,256.67
2018,8,14,13,30,46.0,378.0,4.8,17.8,418.0,343.51,267.55
2018,8,14,13,45,170.5,332.5,4.85,17.8,476.5,360.06,280.93
2018,8,14,14,0,295.0,287.0,4.9,17.8,535.0,362.07,281.4
2018,8,14,14,15,539.5,216.5,4.9,17.75,650.0,379.37,290.47
2018,8,14,14,30,784.0,146.0,4.9,17.7,765.0,384.49,285.93
2018,8,14,14,45,775.0,142.0,4.95,17.65,730.0,333.46,240.45
2018,8,14,15,0,766.0,138.0,5.0,17.6,695.0,283.03,195.52
2018,8,14,15,15,750.5,135.0,5.0,17.6,654.5,232.94,152.2
2018,8,14,15,30,735.0,132.0,5.0,17.6,614.0,177.1,107.47
2018,8,14,15,45,718.0,126.5,4.95,17.45,569.5,128.08,74.92
2018,8,14,16,0,701.0,121.0,4.9,17.3,525.0,81.3,56.49
2018,8,14,16,15,678.0,115.5,4.9,17.15,477.5,73.05,58.21
2018,8,14,16,30,655.0,110.0,4.9,17.0,430.0,71.89,57.44
2018,8,14,16,45,624.0,103.5,4.9,16.9,380.5,69.8,55.83
2018,8,14,17,0,593.0,97.0,4.9,16.8,331.0,67.54,54.05
2018,8,14,17,15,549.0,89.5,4.9,16.65,281.5,64.26,51.31
2018,8,14,17,30,505.0,82.0,4.9,16.5,232.0,60.81,48.32
2018,8,14,17,45,444.5,72.0,4.9,16.3,185.0,54.97,43.07
2018,8,14,18,0,384.0,62.0,4.9,16.1,138.0,46.97,35.72
2018,8,14,18,15,299.0,49.0,4.85,16.0,97.5,37.7,27.01
2018,8,14,18,30,214.0,36.0,4.8,15.9,57.0,28.13,17.09
2018,8,14,18,45,126.0,22.0,4.75,15.8,32.5,17.44,0.0
2018,8,14,19,0,38.0,8.0,4.7,15.7,8.0,7.28,0.0
2018,8,14,19,15,19.0,4.0,4.65,15.7,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,15,5,15,22.5,4.0,3.2,16.0,4.0,0.0,0.0
2018,8,15,5,30,45.0,8.0,3.2,16.1,8.0,32.06,0.0
2018,8,15,5,45,144.0,22.0,3.25,16.25,34.0,136.73,0.0
2018,8,15,6,0,243.0,36.0,3.3,16.4,60.0,239.55,181.96
2018,8,15,6,15,249.5,41.5,3.3,16.5,79.0,254.48,207.31
2018,8,15,6,30,256.0,47.0,3.3,16.6,98.0,271.97,225.92
2018,8,15,6,45,128.0,60.0,3.3,16.7,85.5,182.12,151.06
2018,8,15,7,0,0.0,73.0,3.3,16.8,73.0,66.73,50.91
2018,8,15,7,15,0.0,84.5,3.2,16.9,84.5,77.25,59.79
2018,8,15,7,30,0.0,96.0,3.1,17.0,96.0,87.8,68.45
2018,8,15,7,45,0.0,104.5,3.05,17.1,104.5,95.28,74.42
2018,8,15,8,0,0.0,113.0,3.0,17.2,113.0,102.85,80.39
2018,8,15,8,15,0.0,129.0,2.95,17.35,129.0,117.99,92.51
2018,8,15,8,30,0.0,145.0,2.9,17.5,145.0,133.05,104.42
2018,8,15,8,45,1.5,163.5,2.9,17.65,164.5,151.96,119.41
2018,8,15,9,0,3.0,182.0,2.9,17.8,184.0,170.8,134.18
2018,8,15,9,15,14.5,223.0,2.9,17.9,233.5,221.73,174.78
2018,8,15,9,30,26.0,264.0,2.9,18.0,283.0,288.14,226.65
2018,8,15,9,45,29.0,283.5,2.95,18.1,305.5,308.74,241.95
2018,8,15,10,0,32.0,303.0,3.0,18.2,328.0,328.82,256.89
2018,8,15,10,15,38.5,326.5,3.05,18.25,358.0,355.82,277.21
2018,8,15,10,30,45.0,350.0,3.1,18.3,388.0,381.94,296.69
2018,8,15,10,45,46.5,362.5,3.2,18.4,402.5,391.33,303.31
2018,8,15,11,0,48.0,375.0,3.3,18.5,417.0,400.17,309.6
2018,8,15,11,15,52.0,386.0,3.4,18.55,432.5,409.16,316.19
2018,8,15,11,30,56.0,397.0,3.5,18.6,448.0,417.43,322.25
2018,8,15,11,45,72.5,415.0,3.6,18.6,481.5,441.81,340.8
2018,8,15,12,0,89.0,433.0,3.7,18.6,515.0,464.23,357.71
2018,8,15,12,15,103.5,435.0,3.8,18.65,530.0,468.79,361.24
2018,8,15,12,30,118.0,437.0,3.9,18.7,545.0,473.55,364.93
2018,8,15,12,45,169.0,436.5,4.0,18.7,590.0,496.36,382.77
2018,8,15,13,0,220.0,436.0,4.1,18.7,635.0,514.51,396.66
2018,8,15,13,15,232.5,425.0,4.2,18.7,632.0,496.35,382.83
2018,8,15,13,30,245.0,414.0,4.3,18.7,629.0,471.92,364.25
2018,8,15,13,45,359.5,353.0,4.35,18.7,659.0,464.09,358.07
2018,8,15,14,0,474.0,292.0,4.4,18.7,689.0,440.42,338.23
2018,8,15,14,15,663.0,199.5,4.4,18.6,733.0,414.38,313.81
2018,8,15,14,30,852.0,107.0,4.4,18.5,777.0,382.26,281.12
2018,8,15,14,45,843.0,105.0,4.45,18.45,742.0,330.23,234.64
2018,8,15,15,0,834.0,103.0,4.5,18.4,707.0,278.58,188.46
2018,8,15,15,15,820.5,101.0,4.5,18.4,666.5,226.65,143.51
2018,8,15,15,30,807.0,99.0,4.5,18.4,626.0,167.08,96.05
2018,8,15,15,45,789.5,96.0,4.5,18.2,580.5,116.48,63.56
2018,8,15,16,0,772.0,93.0,4.5,18.0,535.0,68.08,53.5
2018,8,15,16,15,749.0,90.0,4.5,17.85,487.0,63.14,49.47
2018,8,15,16,30,726.0,87.0,4.5,17.7,439.0,62.75,49.34
2018,8,15,16,45,694.5,82.5,4.45,17.6,388.5,55.49,43.18
2018,8,15,17,0,663.0,78.0,4.4,17.5,338.0,54.01,42.04
2018,8,15,17,15,619.5,73.0,4.4,17.35,287.5,51.99,40.38
2018,8,15,17,30,576.0,68.0,4.4,17.2,237.0,49.92,38.59
2018,8,15,17,45,513.0,61.0,4.35,17.0,189.0,46.08,35.11
2018,8,15,18,0,450.0,54.0,4.3,16.8,141.0,42.14,31.36
2018,8,15,18,15,357.0,43.5,4.25,16.7,99.5,34.87,24.43
2018,8,15,18,30,264.0,33.0,4.2,16.6,58.0,27.35,16.05
2018,8,15,18,45,157.0,20.5,4.15,16.45,33.0,16.29,0.0
2018,8,15,19,0,50.0,8.0,4.1,16.3,8.0,7.28,0.0
2018,8,15,19,15,25.0,4.0,4.1,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,16.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,16,5,15,26.5,4.0,2.6,15.6,4.0,0.0,0.0
2018,8,16,5,30,53.0,8.0,2.7,15.8,8.0,36.41,0.0
2018,8,16,5,45,163.5,20.5,2.75,16.0,34.0,144.91,0.0
2018,8,16,6,0,274.0,33.0,2.8,16.2,60.0,254.16,191.39
2018,8,16,6,15,277.5,39.0,2.75,16.3,80.0,269.32,219.19
2018,8,16,6,30,281.0,45.0,2.7,16.4,100.0,286.68,237.93
2018,8,16,6,45,140.5,63.5,2.65,16.55,91.0,196.84,163.3
2018,8,16,7,0,0.0,82.0,2.6,16.7,82.0,77.0,59.53
2018,8,16,7,15,0.0,98.0,2.55,16.85,98.0,92.2,72.33
2018,8,16,7,30,0.0,114.0,2.5,17.0,114.0,107.29,84.66
2018,8,16,7,45,4.5,136.5,2.45,17.15,138.5,133.36,106.06
2018,8,16,8,0,9.0,159.0,2.4,17.3,163.0,159.4,127.08
2018,8,16,8,15,29.5,192.0,2.35,17.45,208.5,226.64,181.58
2018,8,16,8,30,50.0,225.0,2.3,17.6,254.0,281.24,224.68
2018,8,16,8,45,104.5,259.0,2.3,17.75,325.5,369.31,294.15
2018,8,16,9,0,159.0,293.0,2.3,17.9,397.0,475.48,374.84
2018,8,16,9,15,177.5,311.5,2.25,18.05,434.5,510.16,399.18
2018,8,16,9,30,196.0,330.0,2.2,18.2,472.0,543.93,422.9
2018,8,16,9,45,381.0,284.5,2.1,18.3,578.0,701.99,540.43
2018,8,16,10,0,566.0,239.0,2.0,18.4,684.0,830.57,631.37
2018,8,16,10,15,721.0,174.5,2.0,18.55,763.5,901.89,678.89
2018,8,16,10,30,876.0,110.0,2.0,18.7,843.0,952.32,710.52
2018,8,16,10,45,882.5,110.0,2.0,18.85,865.5,941.64,701.67
2018,8,16,11,0,889.0,110.0,2.0,19.0,888.0,927.68,691.45
2018,8,16,11,15,892.5,111.0,2.15,19.15,903.5,908.76,679.61
2018,8,16,11,30,896.0,112.0,2.3,19.3,919.0,886.72,665.59
2018,8,16,11,45,898.0,111.5,2.4,19.4,926.5,859.02,647.32
2018,8,16,12,0,900.0,111.0,2.5,19.5,934.0,828.56,627.06
2018,8,16,12,15,899.5,111.5,2.65,19.55,933.5,794.44,604.55
2018,8,16,12,30,899.0,112.0,2.8,19.6,933.0,757.98,580.11
2018,8,16,12,45,896.5,112.0,2.95,19.6,925.0,717.53,551.22
2018,8,16,13,0,894.0,112.0,3.1,19.6,917.0,675.24,519.69
2018,8,16,13,15,890.5,111.5,3.25,19.55,901.5,630.28,485.39
2018,8,16,13,30,887.0,111.0,3.4,19.5,886.0,583.93,449.0
2018,8,16,13,45,882.0,110.0,3.5,19.4,863.5,535.23,409.66
2018,8,16,14,0,877.0,109.0,3.6,19.3,841.0,485.67,368.45
2018,8,16,14,15,870.0,107.5,3.7,19.15,811.5,434.27,324.69
2018,8,16,14,30,863.0,106.0,3.8,19.0,782.0,382.6,279.58
2018,8,16,14,45,853.5,103.5,3.85,18.9,746.0,329.43,232.48
2018,8,16,15,0,844.0,101.0,3.9,18.8,710.0,276.68,185.69
2018,8,16,15,15,830.5,99.0,3.9,18.8,669.0,224.2,140.58
2018,8,16,15,30,817.0,97.0,3.9,18.8,628.0,164.0,93.11
2018,8,16,15,45,800.0,94.0,4.0,18.5,582.5,112.88,61.08
2018,8,16,16,0,783.0,91.0,4.1,18.2,537.0,63.91,49.88
2018,8,16,16,15,759.5,88.0,4.1,18.05,488.0,61.95,48.41
2018,8,16,16,30,736.0,85.0,4.1,17.9,439.0,61.49,48.21
2018,8,16,16,45,705.0,80.5,4.1,17.75,388.5,59.78,46.92
2018,8,16,17,0,674.0,76.0,4.1,17.6,338.0,52.77,40.95
2018,8,16,17,15,631.0,71.0,4.1,17.4,287.5,50.69,39.24
2018,8,16,17,30,588.0,66.0,4.1,17.2,237.0,48.55,37.38
2018,8,16,17,45,524.0,58.5,4.05,16.95,188.0,44.21,33.46
2018,8,16,18,0,460.0,51.0,4.0,16.7,139.0,39.73,29.23
2018,8,16,18,15,364.5,41.5,3.9,16.6,97.5,33.25,22.98
2018,8,16,18,30,269.0,32.0,3.8,16.5,56.0,26.6,15.01
2018,8,16,18,45,159.5,19.5,3.7,16.4,31.5,17.74,0.0
2018,8,16,19,0,50.0,7.0,3.6,16.3,7.0,6.37,0.0
2018,8,16,19,15,25.0,3.5,3.5,16.25,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,17,5,15,27.0,4.0,1.75,15.4,4.0,0.0,0.0
2018,8,17,5,30,54.0,8.0,1.8,15.6,8.0,36.91,0.0
2018,8,17,5,45,165.0,20.5,1.85,15.8,33.5,144.95,0.0
2018,8,17,6,0,276.0,33.0,1.9,16.0,59.0,254.85,189.28
2018,8,17,6,15,280.0,37.0,1.8,16.15,77.5,274.24,222.03
2018,8,17,6,30,284.0,41.0,1.7,16.3,96.0,291.25,240.47
2018,8,17,6,45,142.0,54.0,1.65,16.5,81.5,184.04,152.42
2018,8,17,7,0,0.0,67.0,1.6,16.7,67.0,60.37,45.52
2018,8,17,7,15,0.0,87.5,1.5,16.9,87.5,80.68,62.66
2018,8,17,7,30,0.0,108.0,1.4,17.1,108.0,100.82,79.2
2018,8,17,7,45,2.0,129.0,1.3,17.25,130.0,123.07,97.29
2018,8,17,8,0,4.0,150.0,1.2,17.4,152.0,145.22,114.98
2018,8,17,8,15,11.0,176.0,1.2,17.6,182.0,177.24,140.56
2018,8,17,8,30,18.0,202.0,1.2,17.8,212.0,209.23,165.63
2018,8,17,8,45,25.0,226.5,1.2,18.05,242.0,239.51,188.9
2018,8,17,9,0,32.0,251.0,1.2,18.3,272.0,286.53,224.71
2018,8,17,9,15,42.0,277.5,1.25,18.5,307.0,322.22,251.4
2018,8,17,9,30,52.0,304.0,1.3,18.7,342.0,357.28,277.3
2018,8,17,9,45,70.5,330.0,1.35,18.9,384.0,399.27,308.36
2018,8,17,10,0,89.0,356.0,1.4,19.1,426.0,440.25,338.16
2018,8,17,10,15,154.5,373.0,1.5,19.25,500.0,530.83,405.22
2018,8,17,10,30,220.0,390.0,1.6,19.4,574.0,602.59,457.05
2018,8,17,10,45,289.5,385.0,1.7,19.55,633.5,665.42,502.01
2018,8,17,11,0,359.0,380.0,1.8,19.7,693.0,710.7,534.36
2018,8,17,11,15,534.0,296.5,1.95,19.75,771.5,779.71,586.7
2018,8,17,11,30,709.0,213.0,2.1,19.8,850.0,832.11,626.65
2018,8,17,11,45,820.0,154.0,2.2,19.85,897.0,838.1,630.9
2018,8,17,12,0,931.0,95.0,2.3,19.9,944.0,836.51,630.3
2018,8,17,12,15,931.0,95.5,2.45,19.95,944.0,801.95,607.51
2018,8,17,12,30,931.0,96.0,2.6,20.0,944.0,764.9,582.94
2018,8,17,12,45,930.0,95.5,2.75,20.0,936.5,723.97,554.39
2018,8,17,13,0,929.0,95.0,2.9,20.0,929.0,681.0,522.54
2018,8,17,13,15,869.5,125.0,3.0,20.0,894.5,626.23,480.31
2018,8,17,13,30,810.0,155.0,3.1,20.0,860.0,572.8,438.37
2018,8,17,13,45,783.5,162.0,3.2,20.0,829.5,521.73,397.65
2018,8,17,14,0,757.0,169.0,3.3,20.0,799.0,472.02,356.99
2018,8,17,14,15,829.0,130.0,3.35,19.9,796.5,427.26,318.19
2018,8,17,14,30,901.0,91.0,3.4,19.8,794.0,381.54,276.43
2018,8,17,14,45,892.0,89.0,3.45,19.75,758.0,326.95,228.09
2018,8,17,15,0,883.0,87.0,3.5,19.7,722.0,272.71,180.05
2018,8,17,15,15,870.5,85.5,3.5,19.7,680.5,218.77,133.87
2018,8,17,15,30,858.0,84.0,3.5,19.7,639.0,165.94,92.83
2018,8,17,15,45,841.5,82.0,3.5,19.5,593.0,113.81,61.29
2018,8,17,16,0,825.0,80.0,3.5,19.3,547.0,65.25,50.81
2018,8,17,16,15,802.5,78.0,3.45,19.1,498.0,55.38,42.54
2018,8,17,16,30,780.0,76.0,3.4,18.9,449.0,55.33,42.69
2018,8,17,16,45,749.5,73.0,3.35,18.75,397.5,54.47,42.11
2018,8,17,17,0,719.0,70.0,3.3,18.6,346.0,53.6,41.51
2018,8,17,17,15,676.0,65.5,3.2,18.4,294.0,51.44,39.73
2018,8,17,17,30,633.0,61.0,3.1,18.2,242.0,44.98,34.09
2018,8,17,17,45,568.5,54.5,2.95,17.95,192.0,41.25,30.71
2018,8,17,18,0,504.0,48.0,2.8,17.7,142.0,37.44,27.08
2018,8,17,18,15,404.0,39.5,2.7,17.55,99.5,31.71,21.5
2018,8,17,18,30,304.0,31.0,2.6,17.4,57.0,25.89,13.83
2018,8,17,18,45,181.0,19.5,2.45,17.25,32.0,17.74,0.0
2018,8,17,19,0,58.0,8.0,2.3,17.1,7.0,0.0,0.0
2018,8,17,19,15,29.0,4.0,2.25,17.05,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,18,5,15,26.0,4.0,1.6,15.55,4.0,0.0,0.0
2018,8,18,5,30,52.0,8.0,1.6,15.8,8.0,7.28,0.0
2018,8,18,5,45,165.0,20.5,1.6,16.05,33.5,115.96,0.0
2018,8,18,6,0,278.0,33.0,1.6,16.3,59.0,255.45,186.75
2018,8,18,6,15,293.0,44.5,1.55,16.5,87.0,289.33,232.97
2018,8,18,6,30,308.0,56.0,1.5,16.7,115.0,323.54,265.31
2018,8,18,6,45,176.0,81.0,1.4,16.95,117.0,250.23,205.92
2018,8,18,7,0,44.0,106.0,1.3,17.2,119.0,152.85,123.55
2018,8,18,7,15,36.5,124.0,1.3,17.45,136.0,165.59,133.87
2018,8,18,7,30,29.0,142.0,1.3,17.7,153.0,177.67,142.97
2018,8,18,7,45,28.5,160.5,1.3,17.95,173.0,195.94,157.09
2018,8,18,8,0,28.0,179.0,1.3,18.2,193.0,213.96,170.71
2018,8,18,8,15,33.0,200.5,1.3,18.45,218.5,240.42,191.0
2018,8,18,8,30,38.0,222.0,1.3,18.7,244.0,266.62,210.73
2018,8,18,8,45,45.5,246.0,1.35,18.95,274.0,297.82,234.2
2018,8,18,9,0,53.0,270.0,1.4,19.2,304.0,328.59,256.99
2018,8,18,9,15,54.0,288.0,1.45,19.4,325.0,345.74,269.01
2018,8,18,9,30,55.0,306.0,1.5,19.6,346.0,362.44,280.72
2018,8,18,9,45,52.0,318.5,1.6,19.8,357.5,368.8,284.63
2018,8,18,10,0,49.0,331.0,1.7,20.0,369.0,374.87,288.41
2018,8,18,10,15,50.5,346.0,1.8,20.15,386.5,387.54,297.36
2018,8,18,10,30,52.0,361.0,1.9,20.3,404.0,399.66,305.86
2018,8,18,10,45,50.0,366.0,2.0,20.45,408.5,397.86,304.02
2018,8,18,11,0,48.0,371.0,2.1,20.6,413.0,395.92,302.18
2018,8,18,11,15,41.0,368.5,2.2,20.6,404.5,382.16,291.66
2018,8,18,11,30,34.0,366.0,2.3,20.6,396.0,368.76,281.47
2018,8,18,11,45,36.0,372.5,2.45,20.65,405.0,371.54,283.64
2018,8,18,12,0,38.0,379.0,2.6,20.7,414.0,373.84,285.39
2018,8,18,12,15,39.0,380.5,2.7,20.7,416.0,370.44,282.89
2018,8,18,12,30,40.0,382.0,2.8,20.7,418.0,366.77,280.23
2018,8,18,12,45,43.5,384.0,2.95,20.65,423.0,364.96,279.14
2018,8,18,13,0,47.0,386.0,3.1,20.6,428.0,362.63,277.63
2018,8,18,13,15,57.0,389.5,3.15,20.55,439.5,364.78,279.45
2018,8,18,13,30,67.0,393.0,3.2,20.5,451.0,365.6,280.17
2018,8,18,13,45,198.5,345.0,3.3,20.4,511.0,380.85,292.16
2018,8,18,14,0,330.0,297.0,3.4,20.3,571.0,381.03,290.96
2018,8,18,14,15,578.5,218.0,3.4,20.2,676.5,388.79,291.92
2018,8,18,14,30,827.0,139.0,3.4,20.1,782.0,383.49,278.71
2018,8,18,14,45,815.5,136.0,3.45,20.0,745.0,330.03,231.95
2018,8,18,15,0,804.0,133.0,3.5,19.9,708.0,277.42,186.08
2018,8,18,15,15,788.5,130.0,3.5,19.9,666.0,225.17,142.1
2018,8,18,15,30,773.0,127.0,3.5,19.9,624.0,174.62,103.53
2018,8,18,15,45,751.5,123.5,3.5,19.65,577.5,117.25,67.83
2018,8,18,16,0,730.0,120.0,3.5,19.4,531.0,74.61,58.84
2018,8,18,16,15,701.0,115.5,3.45,19.2,480.5,74.16,58.73
2018,8,18,16,30,672.0,111.0,3.4,19.0,430.0,73.64,58.54
2018,8,18,16,45,634.0,105.5,3.35,18.8,378.5,72.26,57.58
2018,8,18,17,0,596.0,100.0,3.3,18.6,327.0,70.81,56.54
2018,8,18,17,15,546.5,92.5,3.25,18.35,276.0,67.61,53.9
2018,8,18,17,30,497.0,85.0,3.2,18.1,225.0,64.3,51.04
2018,8,18,17,45,428.0,73.0,3.1,17.9,176.0,54.65,42.43
2018,8,18,18,0,359.0,61.0,3.0,17.7,127.0,46.45,34.87
2018,8,18,18,15,269.5,46.0,2.95,17.45,86.5,35.56,24.71
2018,8,18,18,30,180.0,31.0,2.9,17.2,46.0,24.32,11.94
2018,8,18,18,45,102.5,18.5,2.85,16.95,25.5,16.83,0.0
2018,8,18,19,0,25.0,6.0,2.8,16.7,5.0,0.0,0.0
2018,8,18,19,15,12.5,3.0,2.75,16.6,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.3,15.05,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.4,15.3,2.0,1.82,0.0
2018,8,19,5,45,0.0,10.5,2.5,15.5,10.5,9.55,0.0
2018,8,19,6,0,0.0,19.0,2.6,15.7,19.0,16.73,6.75
2018,8,19,6,15,0.0,34.0,2.55,15.9,34.0,30.41,19.51
2018,8,19,6,30,0.0,49.0,2.5,16.1,49.0,45.3,32.53
2018,8,19,6,45,0.0,63.0,2.45,16.25,63.0,58.58,44.06
2018,8,19,7,0,0.0,77.0,2.4,16.4,77.0,71.71,55.26
2018,8,19,7,15,0.0,83.0,2.35,16.55,83.0,75.99,58.82
2018,8,19,7,30,0.0,89.0,2.3,16.7,89.0,80.76,62.65
2018,8,19,7,45,0.0,98.5,2.3,16.85,98.5,89.35,69.58
2018,8,19,8,0,0.0,108.0,2.3,17.0,108.0,97.98,76.46
2018,8,19,8,15,0.0,123.5,2.3,17.15,123.5,112.63,88.2
2018,8,19,8,30,0.0,139.0,2.3,17.3,139.0,127.22,99.75
2018,8,19,8,45,0.5,152.5,2.3,17.45,153.0,140.21,109.93
2018,8,19,9,0,1.0,166.0,2.3,17.6,167.0,153.16,119.99
2018,8,19,9,15,2.5,175.0,2.35,17.75,177.0,162.61,127.24
2018,8,19,9,30,4.0,184.0,2.4,17.9,187.0,172.06,134.46
2018,8,19,9,45,5.5,195.0,2.45,18.0,199.0,183.39,143.18
2018,8,19,10,0,7.0,206.0,2.5,18.1,211.0,194.63,151.79
2018,8,19,10,15,9.0,224.5,2.55,18.2,231.5,213.34,166.25
2018,8,19,10,30,11.0,243.0,2.6,18.3,252.0,231.79,180.41
2018,8,19,10,45,11.5,244.5,2.65,18.4,254.0,232.61,180.74
2018,8,19,11,0,12.0,246.0,2.7,18.5,256.0,233.4,181.14
2018,8,19,11,15,11.0,236.5,2.75,18.55,246.0,222.72,172.63
2018,8,19,11,30,10.0,227.0,2.8,18.6,236.0,212.24,164.32
2018,8,19,11,45,11.5,244.0,2.85,18.65,254.5,227.86,176.44
2018,8,19,12,0,13.0,261.0,2.9,18.7,273.0,243.1,188.17
2018,8,19,12,15,13.5,270.0,2.95,18.75,282.5,250.06,193.45
2018,8,19,12,30,14.0,279.0,3.0,18.8,292.0,256.77,198.58
2018,8,19,12,45,16.0,290.5,3.1,18.8,305.0,266.38,206.07
2018,8,19,13,0,18.0,302.0,3.2,18.8,318.0,275.5,213.17
2018,8,19,13,15,19.5,305.0,3.25,18.75,322.0,276.63,214.15
2018,8,19,13,30,21.0,308.0,3.3,18.7,326.0,277.42,214.9
2018,8,19,13,45,166.5,273.5,3.4,18.65,411.5,303.45,235.59
2018,8,19,14,0,312.0,239.0,3.5,18.6,497.0,322.96,249.09
2018,8,19,14,15,560.0,183.0,3.6,18.5,625.0,353.17,267.19
2018,8,19,14,30,808.0,127.0,3.7,18.4,753.0,365.13,266.97
2018,8,19,14,45,797.0,123.0,3.8,18.3,716.0,312.18,220.12
2018,8,19,15,0,786.0,119.0,3.9,18.2,679.0,260.03,174.24
2018,8,19,15,15,537.0,149.5,3.9,18.2,521.5,186.55,123.02
2018,8,19,15,30,288.0,180.0,3.9,18.2,364.0,159.14,112.52
2018,8,19,15,45,149.5,179.0,4.05,17.9,274.0,141.89,106.93
2018,8,19,16,0,11.0,178.0,4.2,17.6,184.0,147.73,121.94
2018,8,19,16,15,28.5,173.5,4.2,17.45,187.5,135.64,112.07
2018,8,19,16,30,46.0,169.0,4.2,17.3,191.0,131.71,109.15
2018,8,19,16,45,83.5,147.0,4.2,17.1,181.0,116.6,96.53
2018,8,19,17,0,121.0,125.0,4.2,16.9,171.0,96.38,79.29
2018,8,19,17,15,162.0,113.5,4.2,16.65,165.0,88.3,72.44
2018,8,19,17,30,203.0,102.0,4.2,16.4,159.0,76.57,62.18
2018,8,19,17,45,160.5,83.0,4.2,16.2,122.0,63.34,50.33
2018,8,19,18,0,118.0,64.0,4.2,16.0,85.0,51.36,39.34
2018,8,19,18,15,85.0,44.5,4.1,15.85,57.0,36.36,25.45
2018,8,19,18,30,52.0,25.0,4.0,15.7,29.0,21.04,8.81
2018,8,19,18,45,36.5,14.5,3.9,15.6,16.0,13.19,0.0
2018,8,19,19,0,21.0,4.0,3.8,15.5,3.0,0.0,0.0
2018,8,19,19,15,10.5,2.0,3.75,15.45,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
