Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,4,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.3,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.5,1.0,0.0,0.0
2018,8,20,5,45,0.0,4.0,2.9,15.7,4.0,3.64,0.0
2018,8,20,6,0,0.0,7.0,3.0,15.9,7.0,6.14,0.0
2018,8,20,6,15,0.0,11.5,3.0,16.0,11.5,10.09,2.69
2018,8,20,6,30,0.0,16.0,3.0,16.1,16.0,14.06,6.22
2018,8,20,6,45,0.0,21.5,2.95,16.25,21.5,18.91,10.45
2018,8,20,7,0,0.0,27.0,2.9,16.4,27.0,23.76,14.65
2018,8,20,7,15,0.0,28.5,2.85,16.55,28.5,25.09,15.77
2018,8,20,7,30,0.0,30.0,2.8,16.7,30.0,26.43,16.85
2018,8,20,7,45,0.0,35.5,2.7,16.8,35.5,31.3,20.91
2018,8,20,8,0,0.0,41.0,2.6,16.9,41.0,36.18,24.93
2018,8,20,8,15,0.0,49.5,2.55,17.05,49.5,43.73,31.14
2018,8,20,8,30,0.0,58.0,2.5,17.2,58.0,51.29,37.3
2018,8,20,8,45,0.0,67.0,2.5,17.35,67.0,59.31,43.79
2018,8,20,9,0,0.0,76.0,2.5,17.5,76.0,67.34,50.24
2018,8,20,9,15,0.0,90.0,2.5,17.6,90.0,79.84,60.32
2018,8,20,9,30,0.0,104.0,2.5,17.7,104.0,92.63,70.56
2018,8,20,9,45,0.5,123.5,2.55,17.8,124.0,111.09,85.35
2018,8,20,10,0,1.0,143.0,2.6,17.9,144.0,129.54,99.99
2018,8,20,10,15,5.0,181.0,2.65,17.95,185.0,168.49,131.04
2018,8,20,10,30,9.0,219.0,2.7,18.0,226.0,207.28,161.53
2018,8,20,10,45,10.0,224.0,2.75,18.05,232.5,212.06,165.01
2018,8,20,11,0,11.0,229.0,2.8,18.1,239.0,216.73,168.5
2018,8,20,11,15,9.5,212.0,2.9,18.1,220.5,198.94,154.39
2018,8,20,11,30,8.0,195.0,3.0,18.1,202.0,181.49,140.58
2018,8,20,11,45,7.0,187.5,3.1,18.1,193.5,173.27,134.04
2018,8,20,12,0,6.0,180.0,3.2,18.1,185.0,165.16,127.59
2018,8,20,12,15,5.0,171.0,3.25,18.1,175.5,155.85,120.18
2018,8,20,12,30,4.0,162.0,3.3,18.1,166.0,146.68,112.89
2018,8,20,12,45,6.5,187.0,3.4,18.05,193.0,169.83,131.37
2018,8,20,13,0,9.0,212.0,3.5,18.0,220.0,192.38,149.25
2018,8,20,13,15,10.0,227.5,3.55,17.95,236.0,205.22,159.41
2018,8,20,13,30,11.0,243.0,3.6,17.9,252.0,217.6,169.24
2018,8,20,13,45,153.0,213.5,3.65,17.85,339.5,249.32,194.63
2018,8,20,14,0,295.0,184.0,3.7,17.8,427.0,272.73,211.33
2018,8,20,14,15,578.0,150.5,3.75,17.7,604.0,333.72,252.92
2018,8,20,14,30,861.0,117.0,3.8,17.6,781.0,378.39,276.57
2018,8,20,14,45,853.5,113.0,3.85,17.55,745.0,324.44,228.2
2018,8,20,15,0,846.0,109.0,3.9,17.5,709.0,263.03,174.46
2018,8,20,15,15,832.0,106.5,3.9,17.5,667.0,209.18,128.72
2018,8,20,15,30,818.0,104.0,3.9,17.5,625.0,156.8,88.96
2018,8,20,15,45,582.0,134.5,3.95,17.25,491.0,109.7,69.28
2018,8,20,16,0,346.0,165.0,4.0,17.0,357.0,103.53,84.42
2018,8,20,16,15,295.0,162.0,4.05,16.8,315.0,113.36,93.26
2018,8,20,16,30,244.0,159.0,4.1,16.6,273.0,112.07,92.52
2018,8,20,16,45,234.5,148.5,4.1,16.45,247.5,106.19,87.77
2018,8,20,17,0,225.0,138.0,4.1,16.3,222.0,99.99,82.64
2018,8,20,17,15,227.0,118.0,4.1,16.1,191.5,87.28,71.7
2018,8,20,17,30,229.0,98.0,4.1,15.9,161.0,74.0,60.02
2018,8,20,17,45,184.5,79.5,4.1,15.7,123.0,61.0,48.35
2018,8,20,18,0,140.0,61.0,4.1,15.5,85.0,47.58,36.07
2018,8,20,18,15,99.5,39.5,4.05,15.35,53.5,31.56,21.29
2018,8,20,18,30,59.0,18.0,4.0,15.2,22.0,14.89,3.8
2018,8,20,18,45,46.0,10.5,3.95,15.1,12.0,9.55,0.0
2018,8,20,19,0,33.0,3.0,3.9,15.0,2.0,0.0,0.0
2018,8,20,19,15,16.5,1.5,3.8,15.0,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.7,15.45,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.7,15.5,2.0,0.0,0.0
2018,8,21,5,45,0.0,6.5,2.75,15.6,6.5,5.91,0.0
2018,8,21,6,0,0.0,11.0,2.8,15.7,11.0,9.66,1.21
2018,8,21,6,15,0.0,20.0,2.75,15.8,20.0,17.59,8.87
2018,8,21,6,30,0.0,29.0,2.7,15.9,29.0,25.54,15.9
2018,8,21,6,45,0.0,37.0,2.6,16.0,37.0,32.61,22.11
2018,8,21,7,0,0.0,45.0,2.5,16.1,45.0,39.69,28.23
2018,8,21,7,15,0.0,50.0,2.4,16.25,50.0,44.12,31.98
2018,8,21,7,30,0.0,55.0,2.3,16.4,55.0,48.56,35.65
2018,8,21,7,45,0.0,64.0,2.25,16.55,64.0,56.56,42.25
2018,8,21,8,0,0.0,73.0,2.2,16.7,73.0,64.57,48.78
2018,8,21,8,15,0.0,83.5,2.15,16.85,83.5,73.93,56.36
2018,8,21,8,30,0.0,94.0,2.1,17.0,94.0,83.5,64.04
2018,8,21,8,45,0.5,118.5,2.05,17.15,119.0,107.08,83.15
2018,8,21,9,0,1.0,143.0,2.0,17.3,144.0,130.75,102.07
2018,8,21,9,15,3.5,168.5,2.05,17.5,171.0,157.29,123.15
2018,8,21,9,30,6.0,194.0,2.1,17.7,198.0,183.74,143.91
2018,8,21,9,45,10.5,223.5,2.1,17.85,231.5,215.84,168.97
2018,8,21,10,0,15.0,253.0,2.1,18.0,265.0,247.65,193.46
2018,8,21,10,15,18.5,276.0,2.15,18.05,291.0,271.78,211.84
2018,8,21,10,30,22.0,299.0,2.2,18.1,317.0,295.49,229.77
2018,8,21,10,45,24.0,313.0,2.25,18.2,333.0,308.73,239.53
2018,8,21,11,0,26.0,327.0,2.3,18.3,349.0,332.6,257.36
2018,8,21,11,15,27.0,332.0,2.35,18.35,355.5,334.41,258.44
2018,8,21,11,30,28.0,337.0,2.4,18.4,362.0,335.94,259.42
2018,8,21,11,45,31.0,350.0,2.45,18.5,378.0,346.2,267.03
2018,8,21,12,0,34.0,363.0,2.5,18.6,394.0,355.7,274.03
2018,8,21,12,15,30.0,351.5,2.55,18.6,378.5,337.39,260.05
2018,8,21,12,30,26.0,340.0,2.6,18.6,363.0,319.69,246.62
2018,8,21,12,45,23.5,329.0,2.65,18.6,350.0,304.45,235.07
2018,8,21,13,0,21.0,318.0,2.7,18.6,337.0,290.79,224.7
2018,8,21,13,15,20.5,311.5,2.7,18.6,329.5,282.42,218.37
2018,8,21,13,30,20.0,305.0,2.7,18.6,322.0,274.11,212.08
2018,8,21,13,45,121.0,296.5,2.75,18.6,396.0,303.73,235.19
2018,8,21,14,0,222.0,288.0,2.8,18.6,470.0,323.7,249.27
2018,8,21,14,15,409.5,270.0,2.8,18.55,590.5,358.73,271.98
2018,8,21,14,30,597.0,252.0,2.8,18.5,711.0,379.58,280.55
2018,8,21,14,45,577.5,248.0,2.85,18.4,674.5,333.39,241.43
2018,8,21,15,0,558.0,244.0,2.9,18.3,638.0,289.14,204.41
2018,8,21,15,15,539.5,236.0,2.9,18.3,598.0,244.46,168.36
2018,8,21,15,30,521.0,228.0,2.9,18.3,558.0,201.99,137.28
2018,8,21,15,45,490.5,220.0,2.9,18.1,512.0,161.23,114.1
2018,8,21,16,0,460.0,212.0,2.9,17.9,466.0,134.68,110.59
2018,8,21,16,15,426.0,199.5,2.9,17.8,417.5,129.82,106.89
2018,8,21,16,30,392.0,187.0,2.9,17.7,369.0,130.66,108.02
2018,8,21,16,45,341.5,168.5,2.9,17.55,313.0,119.61,98.92
2018,8,21,17,0,291.0,150.0,2.9,17.4,257.0,108.12,89.29
2018,8,21,17,15,264.5,130.5,2.9,17.25,216.0,95.67,78.65
2018,8,21,17,30,238.0,111.0,2.9,17.1,175.0,82.72,67.33
2018,8,21,17,45,192.0,88.0,2.9,17.0,132.5,66.83,53.14
2018,8,21,18,0,146.0,65.0,2.9,16.9,90.0,50.38,38.22
2018,8,21,18,15,101.0,43.0,2.9,16.85,57.5,34.08,23.15
2018,8,21,18,30,56.0,21.0,2.9,16.8,25.0,17.19,3.93
2018,8,21,18,45,30.5,11.5,2.9,16.75,13.5,10.46,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.7,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.7,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.25,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.4,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.5,1.35,16.5,5.5,5.0,0.0
2018,8,22,6,0,0.0,10.0,1.4,16.6,10.0,8.78,0.39
2018,8,22,6,15,0.0,17.0,1.35,16.7,17.0,14.94,6.64
2018,8,22,6,30,0.0,24.0,1.3,16.8,24.0,21.12,12.13
2018,8,22,6,45,0.0,33.0,1.3,16.85,33.0,29.07,19.05
2018,8,22,7,0,0.0,42.0,1.3,16.9,42.0,37.03,25.9
2018,8,22,7,15,0.0,40.0,1.3,17.05,40.0,35.26,24.39
2018,8,22,7,30,0.0,38.0,1.3,17.2,38.0,33.5,22.83
2018,8,22,7,45,0.0,38.5,1.3,17.3,38.5,33.95,23.13
2018,8,22,8,0,0.0,39.0,1.3,17.4,39.0,34.41,23.42
2018,8,22,8,15,0.0,45.5,1.35,17.55,45.5,40.18,28.14
2018,8,22,8,30,0.0,52.0,1.4,17.7,52.0,45.97,32.83
2018,8,22,8,45,0.0,61.5,1.45,17.8,61.5,54.42,39.69
2018,8,22,9,0,0.0,71.0,1.5,17.9,71.0,62.89,46.52
2018,8,22,9,15,0.0,81.5,1.55,18.05,81.5,72.26,54.03
2018,8,22,9,30,0.0,92.0,1.6,18.2,92.0,81.66,61.5
2018,8,22,9,45,0.0,100.5,1.65,18.35,100.5,89.43,67.62
2018,8,22,10,0,0.0,109.0,1.7,18.5,109.0,97.23,73.73
2018,8,22,10,15,2.0,135.5,1.75,18.6,137.0,123.4,94.64
2018,8,22,10,30,4.0,162.0,1.8,18.7,165.0,149.5,115.25
2018,8,22,10,45,5.0,175.5,1.9,18.85,179.5,162.52,125.32
2018,8,22,11,0,6.0,189.0,2.0,19.0,194.0,175.37,135.25
2018,8,22,11,15,6.0,184.5,2.05,19.05,189.5,170.75,131.47
2018,8,22,11,30,6.0,180.0,2.1,19.1,185.0,166.17,127.79
2018,8,22,11,45,10.0,219.5,2.2,19.2,228.5,204.43,157.73
2018,8,22,12,0,14.0,259.0,2.3,19.3,272.0,241.92,186.67
2018,8,22,12,15,18.0,292.0,2.35,19.3,308.5,272.69,210.23
2018,8,22,12,30,22.0,325.0,2.4,19.3,345.0,302.41,232.84
2018,8,22,12,45,22.5,325.0,2.5,19.35,345.0,300.21,231.11
2018,8,22,13,0,23.0,325.0,2.6,19.4,345.0,297.85,229.39
2018,8,22,13,15,31.5,336.0,2.7,19.4,363.0,305.43,235.39
2018,8,22,13,30,40.0,347.0,2.8,19.4,381.0,313.57,241.71
2018,8,22,13,45,251.5,302.0,2.85,19.35,508.0,364.37,280.61
2018,8,22,14,0,463.0,257.0,2.9,19.3,635.0,398.01,303.14
2018,8,22,14,15,633.5,200.5,2.95,19.2,697.0,388.18,290.25
2018,8,22,14,30,804.0,144.0,3.0,19.1,759.0,368.18,266.66
2018,8,22,14,45,793.5,140.5,3.05,19.05,723.0,315.7,220.63
2018,8,22,15,0,783.0,137.0,3.1,19.0,687.0,264.0,175.68
2018,8,22,15,15,767.0,133.5,3.1,19.0,645.0,212.42,133.01
2018,8,22,15,30,751.0,130.0,3.1,19.0,603.0,154.85,90.37
2018,8,22,15,45,729.5,126.0,3.15,18.7,556.5,105.77,64.27
2018,8,22,16,0,708.0,122.0,3.2,18.4,510.0,76.71,60.96
2018,8,22,16,15,679.0,117.0,3.25,18.2,460.5,75.98,60.61
2018,8,22,16,30,650.0,112.0,3.3,18.0,411.0,75.18,60.17
2018,8,22,16,45,610.5,106.0,3.3,17.8,359.5,73.47,58.93
2018,8,22,17,0,571.0,100.0,3.3,17.6,308.0,71.69,57.58
2018,8,22,17,15,518.5,91.0,3.3,17.35,257.0,67.26,53.83
2018,8,22,17,30,466.0,82.0,3.3,17.1,206.0,60.64,47.99
2018,8,22,17,45,340.0,69.0,3.25,16.9,149.0,51.69,39.89
2018,8,22,18,0,214.0,56.0,3.2,16.7,92.0,42.51,31.38
2018,8,22,18,15,114.5,36.0,3.15,16.6,54.5,28.94,18.69
2018,8,22,18,30,15.0,16.0,3.1,16.5,17.0,14.3,0.87
2018,8,22,18,45,14.5,10.0,3.05,16.35,10.0,9.1,0.0
2018,8,22,19,0,14.0,4.0,3.0,16.2,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.95,16.2,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.25,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.4,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.85,16.55,10.5,9.55,0.0
2018,8,23,6,0,0.0,19.0,2.9,16.7,19.0,16.74,5.44
2018,8,23,6,15,0.0,36.0,2.9,16.75,36.0,34.25,22.37
2018,8,23,6,30,0.0,53.0,2.9,16.8,53.0,51.51,37.49
2018,8,23,6,45,3.5,74.0,2.85,16.9,75.0,75.88,58.52
2018,8,23,7,0,7.0,95.0,2.8,17.0,97.0,99.77,78.89
2018,8,23,7,15,5.5,108.0,2.75,17.1,110.0,109.57,86.99
2018,8,23,7,30,4.0,121.0,2.7,17.2,123.0,119.61,95.06
2018,8,23,7,45,3.0,135.0,2.65,17.3,136.5,131.3,104.35
2018,8,23,8,0,2.0,149.0,2.6,17.4,150.0,143.01,113.5
2018,8,23,8,15,3.5,158.5,2.55,17.55,160.5,152.22,120.6
2018,8,23,8,30,5.0,168.0,2.5,17.7,171.0,161.65,127.82
2018,8,23,8,45,5.0,177.0,2.45,17.8,180.0,169.32,133.51
2018,8,23,9,0,5.0,186.0,2.4,17.9,189.0,177.05,139.24
2018,8,23,9,15,11.0,216.0,2.4,18.0,223.5,211.59,166.5
2018,8,23,9,30,17.0,246.0,2.4,18.1,258.0,245.89,193.16
2018,8,23,9,45,19.5,264.0,2.4,18.2,278.5,264.48,207.13
2018,8,23,10,0,22.0,282.0,2.4,18.3,299.0,282.79,220.85
2018,8,23,10,15,27.5,304.0,2.45,18.4,326.0,321.87,250.54
2018,8,23,10,30,33.0,326.0,2.5,18.5,353.0,345.76,268.32
2018,8,23,10,45,35.5,339.5,2.55,18.55,369.5,357.51,276.83
2018,8,23,11,0,38.0,353.0,2.6,18.6,386.0,368.67,284.95
2018,8,23,11,15,34.5,352.0,2.6,18.65,382.0,359.98,277.9
2018,8,23,11,30,31.0,351.0,2.6,18.7,378.0,351.44,271.11
2018,8,23,11,45,36.0,364.0,2.65,18.7,396.0,362.94,279.82
2018,8,23,12,0,41.0,377.0,2.7,18.7,414.0,373.53,287.76
2018,8,23,12,15,49.5,388.0,2.75,18.75,432.5,383.97,295.64
2018,8,23,12,30,58.0,399.0,2.8,18.8,451.0,393.17,302.56
2018,8,23,12,45,129.0,403.0,2.85,18.8,517.0,436.96,336.56
2018,8,23,13,0,200.0,407.0,2.9,18.8,583.0,472.29,363.32
2018,8,23,13,15,293.5,381.0,3.0,18.8,634.5,486.39,374.17
2018,8,23,13,30,387.0,355.0,3.1,18.8,686.0,494.39,379.55
2018,8,23,13,45,450.5,325.5,3.15,18.75,700.0,471.85,361.13
2018,8,23,14,0,514.0,296.0,3.2,18.7,714.0,447.04,339.84
2018,8,23,14,15,559.0,271.5,3.3,18.65,710.5,412.63,310.17
2018,8,23,14,30,604.0,247.0,3.4,18.6,707.0,373.62,275.69
2018,8,23,14,45,592.5,238.0,3.45,18.55,671.0,325.78,234.98
2018,8,23,15,0,581.0,229.0,3.5,18.5,635.0,279.14,195.59
2018,8,23,15,15,562.5,220.5,3.5,18.5,594.0,233.09,158.51
2018,8,23,15,30,544.0,212.0,3.5,18.5,553.0,189.24,126.95
2018,8,23,15,45,524.5,201.0,3.65,18.2,509.0,146.07,103.14
2018,8,23,16,0,505.0,190.0,3.8,17.9,465.0,121.67,99.68
2018,8,23,16,15,468.0,177.5,3.85,17.75,413.0,116.32,95.51
2018,8,23,16,30,431.0,165.0,3.9,17.6,361.0,110.63,90.98
2018,8,23,16,45,391.5,146.5,3.95,17.4,308.0,100.42,82.5
2018,8,23,17,0,352.0,128.0,4.0,17.2,255.0,89.67,73.39
2018,8,23,17,15,329.5,114.0,4.05,17.0,218.0,85.25,69.68
2018,8,23,17,30,307.0,100.0,4.1,16.8,181.0,75.7,61.25
2018,8,23,17,45,254.5,80.5,4.15,16.6,137.5,61.89,48.83
2018,8,23,18,0,202.0,61.0,4.2,16.4,94.0,47.65,35.79
2018,8,23,18,15,136.5,41.5,4.2,16.3,60.0,32.96,21.89
2018,8,23,18,30,71.0,22.0,4.2,16.2,26.0,17.9,0.0
2018,8,23,18,45,35.5,11.0,4.2,16.1,13.0,10.01,0.0
2018,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.0,3.55,15.45,1.0,0.0,0.0
2018,8,24,5,30,11.0,2.0,3.6,15.5,2.0,0.0,0.0
2018,8,24,5,45,11.0,9.5,3.65,15.55,10.0,15.04,0.0
2018,8,24,6,0,11.0,17.0,3.7,15.6,18.0,22.29,8.73
2018,8,24,6,15,5.5,34.5,3.65,15.7,35.0,36.11,24.07
2018,8,24,6,30,0.0,52.0,3.6,15.8,52.0,50.47,36.74
2018,8,24,6,45,2.5,72.5,3.5,15.9,73.0,73.47,56.67
2018,8,24,7,0,5.0,93.0,3.4,16.0,94.0,95.95,75.93
2018,8,24,7,15,9.0,112.0,3.35,16.15,115.0,117.5,94.13
2018,8,24,7,30,13.0,131.0,3.3,16.3,136.0,139.09,112.02
2018,8,24,7,45,23.0,154.5,3.2,16.45,164.5,171.16,138.47
2018,8,24,8,0,33.0,178.0,3.1,16.6,193.0,218.38,176.74
2018,8,24,8,15,45.0,203.0,3.05,16.75,226.5,255.49,206.23
2018,8,24,8,30,57.0,228.0,3.0,16.9,260.0,292.4,235.08
2018,8,24,8,45,57.5,247.0,2.95,17.1,281.5,311.0,248.63
2018,8,24,9,0,58.0,266.0,2.9,17.3,303.0,329.19,261.78
2018,8,24,9,15,53.0,280.5,2.9,17.45,316.0,336.57,266.34
2018,8,24,9,30,48.0,295.0,2.9,17.6,329.0,343.63,270.72
2018,8,24,9,45,50.0,311.5,2.95,17.75,348.5,359.25,282.02
2018,8,24,10,0,52.0,328.0,3.0,17.9,368.0,374.38,292.88
2018,8,24,10,15,74.0,355.0,3.05,18.05,414.5,418.84,326.61
2018,8,24,10,30,96.0,382.0,3.1,18.2,461.0,461.77,358.62
2018,8,24,10,45,102.0,394.0,3.15,18.3,480.0,473.03,366.39
2018,8,24,11,0,108.0,406.0,3.2,18.4,499.0,483.41,373.65
2018,8,24,11,15,95.5,409.0,3.25,18.5,492.0,467.96,361.25
2018,8,24,11,30,83.0,412.0,3.3,18.6,485.0,452.81,349.24
2018,8,24,11,45,255.0,375.0,3.4,18.65,602.5,564.22,436.35
2018,8,24,12,0,427.0,338.0,3.5,18.7,720.0,654.05,504.64
2018,8,24,12,15,561.0,291.5,3.6,18.7,793.0,689.46,531.94
2018,8,24,12,30,695.0,245.0,3.7,18.7,866.0,714.38,551.16
2018,8,24,12,45,683.0,247.5,3.85,18.7,853.0,672.97,519.89
2018,8,24,13,0,671.0,250.0,4.0,18.7,840.0,631.02,487.97
2018,8,24,13,15,679.5,241.5,4.05,18.65,829.5,591.71,457.37
2018,8,24,13,30,688.0,233.0,4.1,18.6,819.0,550.71,424.65
2018,8,24,13,45,664.5,236.5,4.2,18.55,789.5,502.26,385.48
2018,8,24,14,0,641.0,240.0,4.3,18.5,760.0,455.33,346.8
2018,8,24,14,15,642.5,231.5,4.4,18.4,736.0,410.35,308.63
2018,8,24,14,30,644.0,223.0,4.5,18.3,712.0,364.91,269.22
2018,8,24,14,45,627.0,218.5,4.55,18.2,675.0,317.29,228.17
2018,8,24,15,0,610.0,214.0,4.6,18.1,638.0,271.52,189.15
2018,8,24,15,15,591.0,207.0,4.6,18.1,597.0,225.94,152.25
2018,8,24,15,30,572.0,200.0,4.6,18.1,556.0,181.64,120.6
2018,8,24,15,45,548.0,191.5,4.7,17.8,511.0,138.52,97.99
2018,8,24,16,0,524.0,183.0,4.8,17.5,466.0,117.67,96.52
2018,8,24,16,15,494.5,172.5,4.8,17.3,419.0,113.54,93.38
2018,8,24,16,30,465.0,162.0,4.8,17.1,372.0,109.13,89.94
2018,8,24,16,45,428.5,148.0,4.75,16.95,323.0,101.95,84.03
2018,8,24,17,0,392.0,134.0,4.7,16.8,274.0,94.38,77.66
2018,8,24,17,15,348.0,117.0,4.7,16.6,226.0,84.16,68.84
2018,8,24,17,30,304.0,100.0,4.7,16.4,178.0,75.66,61.3
2018,8,24,17,45,250.0,79.5,4.65,16.2,134.0,61.15,48.22
2018,8,24,18,0,196.0,59.0,4.6,16.0,90.0,46.17,34.49
2018,8,24,18,15,131.0,39.0,4.5,15.9,56.5,31.09,20.12
2018,8,24,18,30,66.0,19.0,4.4,15.8,23.0,15.57,0.0
2018,8,24,18,45,33.0,9.5,4.35,15.7,11.5,8.64,0.0
2018,8,24,19,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,25,5,15,3.0,0.5,2.35,14.4,0.5,0.0,0.0
2018,8,25,5,30,6.0,1.0,2.4,14.6,1.0,0.0,0.0
2018,8,25,5,45,6.0,4.0,2.45,14.85,4.0,7.12,0.0
2018,8,25,6,0,6.0,7.0,2.5,15.1,7.0,10.01,0.48
2018,8,25,6,15,3.0,12.5,2.45,15.25,12.5,12.98,5.07
2018,8,25,6,30,0.0,18.0,2.4,15.4,18.0,15.82,7.69
2018,8,25,6,45,0.0,25.5,2.4,15.6,25.5,22.44,13.48
2018,8,25,7,0,0.0,33.0,2.4,15.8,33.0,29.06,19.21
2018,8,25,7,15,0.0,36.5,2.35,16.0,36.5,32.16,21.85
2018,8,25,7,30,0.0,40.0,2.3,16.2,40.0,35.27,24.43
2018,8,25,7,45,0.0,50.0,2.25,16.4,50.0,44.13,31.83
2018,8,25,8,0,0.0,60.0,2.2,16.6,60.0,53.02,39.16
2018,8,25,8,15,0.0,74.0,2.15,16.8,74.0,65.47,49.38
2018,8,25,8,30,0.0,88.0,2.1,17.0,88.0,77.95,59.5
2018,8,25,8,45,0.0,102.5,2.05,17.25,102.5,91.41,70.31
2018,8,25,9,0,0.0,117.0,2.0,17.5,117.0,104.95,81.06
2018,8,25,9,15,0.5,130.5,1.95,17.65,131.0,117.97,91.37
2018,8,25,9,30,1.0,144.0,1.9,17.8,145.0,130.95,101.54
2018,8,25,9,45,1.0,147.5,1.85,17.95,148.5,133.96,103.64
2018,8,25,10,0,1.0,151.0,1.8,18.1,152.0,136.98,105.78
2018,8,25,10,15,3.5,175.0,1.85,18.25,178.0,161.43,125.09
2018,8,25,10,30,6.0,199.0,1.9,18.4,204.0,185.68,144.01
2018,8,25,10,45,6.5,196.0,1.95,18.55,201.5,182.75,141.43
2018,8,25,11,0,7.0,193.0,2.0,18.7,199.0,179.86,138.98
2018,8,25,11,15,9.5,217.0,2.05,18.8,225.5,203.34,157.27
2018,8,25,11,30,12.0,241.0,2.1,18.9,252.0,226.4,175.04
2018,8,25,11,45,22.0,296.0,2.2,19.0,316.0,288.53,222.89
2018,8,25,12,0,32.0,351.0,2.3,19.1,380.0,342.62,263.74
2018,8,25,12,15,37.0,361.5,2.45,19.15,394.5,350.77,269.81
2018,8,25,12,30,42.0,372.0,2.6,19.2,409.0,358.02,275.37
2018,8,25,12,45,32.5,342.5,2.75,19.25,371.0,320.84,247.19
2018,8,25,13,0,23.0,313.0,2.9,19.3,333.0,287.23,221.64
2018,8,25,13,15,21.5,304.5,3.1,19.25,323.0,276.55,213.74
2018,8,25,13,30,20.0,296.0,3.3,19.2,313.0,266.07,205.9
2018,8,25,13,45,17.0,278.5,3.5,19.15,292.5,247.7,191.93
2018,8,25,14,0,14.0,261.0,3.7,19.1,272.0,229.85,178.31
2018,8,25,14,15,14.0,253.0,3.9,18.9,264.0,221.22,171.93
2018,8,25,14,30,14.0,245.0,4.1,18.7,256.0,212.59,165.5
2018,8,25,14,45,14.5,239.5,4.25,18.55,250.0,206.0,160.63
2018,8,25,15,0,15.0,234.0,4.4,18.4,244.0,199.21,155.61
2018,8,25,15,15,17.5,226.0,4.4,18.4,237.0,190.62,148.99
2018,8,25,15,30,20.0,218.0,4.4,18.4,230.0,181.59,142.15
2018,8,25,15,45,31.0,211.0,4.5,18.0,228.5,162.54,127.64
2018,8,25,16,0,42.0,204.0,4.6,17.6,227.0,155.17,128.52
2018,8,25,16,15,44.5,189.0,4.6,17.4,211.0,144.7,120.09
2018,8,25,16,30,47.0,174.0,4.6,17.2,195.0,133.95,111.33
2018,8,25,16,45,77.0,153.0,4.6,17.0,182.5,119.45,99.21
2018,8,25,17,0,107.0,132.0,4.6,16.8,170.0,100.29,82.83
2018,8,25,17,15,124.5,113.5,4.55,16.65,150.5,87.49,71.73
2018,8,25,17,30,142.0,95.0,4.5,16.5,131.0,74.26,60.02
2018,8,25,17,45,106.0,74.5,4.5,16.3,98.0,59.12,46.37
2018,8,25,18,0,70.0,54.0,4.5,16.1,65.0,43.62,32.2
2018,8,25,18,15,40.0,35.0,4.4,16.0,41.0,28.85,17.98
2018,8,25,18,30,10.0,16.0,4.3,15.9,17.0,14.07,0.0
2018,8,25,18,45,5.0,8.0,4.2,15.85,8.5,7.28,0.0
2018,8,25,19,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.5,14.1,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.6,14.3,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.7,14.5,6.0,18.91,0.0
2018,8,26,6,0,24.0,6.0,2.8,14.7,8.0,25.86,9.25
2018,8,26,6,15,12.0,9.0,2.75,14.85,10.0,17.81,9.27
2018,8,26,6,30,0.0,12.0,2.7,15.0,12.0,10.53,3.24
2018,8,26,6,45,0.0,17.0,2.65,15.2,17.0,14.94,7.1
2018,8,26,7,0,0.0,22.0,2.6,15.4,22.0,19.35,10.94
2018,8,26,7,15,0.0,28.0,2.5,15.55,28.0,24.65,15.48
2018,8,26,7,30,0.0,34.0,2.4,15.7,34.0,29.96,19.97
2018,8,26,7,45,0.0,41.0,2.35,15.9,41.0,36.16,25.15
2018,8,26,8,0,0.0,48.0,2.3,16.1,48.0,42.38,30.28
2018,8,26,8,15,0.0,61.5,2.25,16.3,61.5,54.37,40.2
2018,8,26,8,30,0.0,75.0,2.2,16.5,75.0,66.38,50.03
2018,8,26,8,45,0.0,94.5,2.15,16.65,94.5,83.89,64.31
2018,8,26,9,0,0.0,114.0,2.1,16.8,114.0,102.12,79.01
2018,8,26,9,15,2.0,145.0,2.15,17.0,146.5,133.23,104.09
2018,8,26,9,30,4.0,176.0,2.2,17.2,179.0,164.43,128.87
2018,8,26,9,45,5.5,189.5,2.2,17.35,193.5,178.16,139.46
2018,8,26,10,0,7.0,203.0,2.2,17.5,208.0,191.76,149.92
2018,8,26,10,15,10.5,228.5,2.3,17.65,236.5,218.51,170.77
2018,8,26,10,30,14.0,254.0,2.4,17.8,265.0,244.88,191.12
2018,8,26,10,45,19.0,285.0,2.5,17.95,300.5,277.37,216.08
2018,8,26,11,0,24.0,316.0,2.6,18.1,336.0,309.18,240.25
2018,8,26,11,15,47.5,347.0,2.7,18.15,388.0,366.03,283.98
2018,8,26,11,30,71.0,378.0,2.8,18.2,440.0,410.01,317.32
2018,8,26,11,45,165.5,395.0,2.95,18.25,541.5,502.51,388.41
2018,8,26,12,0,260.0,412.0,3.1,18.3,643.0,583.63,449.2
2018,8,26,12,15,321.5,396.5,3.2,18.35,682.0,597.64,459.93
2018,8,26,12,30,383.0,381.0,3.3,18.4,721.0,606.81,467.15
2018,8,26,12,45,358.0,386.0,3.45,18.4,701.5,570.99,440.03
2018,8,26,13,0,333.0,391.0,3.6,18.4,682.0,536.28,413.65
2018,8,26,13,15,261.5,397.0,3.75,18.35,623.0,477.33,368.67
2018,8,26,13,30,190.0,403.0,3.9,18.3,564.0,429.23,331.71
2018,8,26,13,45,278.0,345.5,4.05,18.3,573.0,405.52,313.36
2018,8,26,14,0,366.0,288.0,4.2,18.3,582.0,373.38,286.88
2018,8,26,14,15,618.5,199.0,4.3,18.2,673.5,371.99,279.56
2018,8,26,14,30,871.0,110.0,4.4,18.1,765.0,357.24,257.35
2018,8,26,14,45,857.5,108.5,4.55,18.0,726.5,302.76,208.81
2018,8,26,15,0,844.0,107.0,4.7,17.9,688.0,241.3,155.62
2018,8,26,15,15,829.0,104.0,4.7,17.9,645.0,186.99,110.96
2018,8,26,15,30,814.0,101.0,4.7,17.9,602.0,134.28,74.28
2018,8,26,15,45,792.0,99.0,4.8,17.6,554.5,83.9,52.44
2018,8,26,16,0,770.0,97.0,4.9,17.3,507.0,68.28,54.03
2018,8,26,16,15,742.5,92.5,4.95,17.15,456.0,66.88,53.04
2018,8,26,16,30,715.0,88.0,5.0,17.0,405.0,59.31,46.62
2018,8,26,16,45,677.5,83.0,5.0,16.8,353.0,57.55,45.26
2018,8,26,17,0,640.0,78.0,5.0,16.6,301.0,55.72,43.79
2018,8,26,17,15,588.5,71.0,4.95,16.45,249.5,52.16,40.7
2018,8,26,17,30,537.0,64.0,4.9,16.3,198.0,48.47,37.35
2018,8,26,17,45,461.0,55.5,4.85,16.1,151.0,43.28,32.49
2018,8,26,18,0,385.0,47.0,4.8,15.9,104.0,37.98,27.26
2018,8,26,18,15,265.0,34.0,4.75,15.85,66.0,28.14,17.05
2018,8,26,18,30,145.0,21.0,4.7,15.8,28.0,16.66,0.0
2018,8,26,18,45,72.5,10.5,4.6,15.7,14.0,9.55,0.0
2018,8,26,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.35,15.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,27,5,15,5.0,1.5,3.2,15.9,1.5,0.0,0.0
2018,8,27,5,30,10.0,3.0,3.2,16.0,3.0,0.0,0.0
2018,8,27,5,45,67.0,16.0,3.25,16.1,20.5,53.28,0.0
2018,8,27,6,0,124.0,29.0,3.3,16.2,38.0,136.19,64.36
2018,8,27,6,15,211.0,45.0,3.25,16.3,74.5,236.29,187.12
2018,8,27,6,30,298.0,61.0,3.2,16.4,111.0,323.0,264.98
2018,8,27,6,45,209.5,51.0,3.15,16.55,92.5,247.33,205.75
2018,8,27,7,0,121.0,41.0,3.1,16.7,74.0,150.45,125.19
2018,8,27,7,15,60.5,40.5,3.0,16.85,57.0,93.48,75.88
2018,8,27,7,30,0.0,40.0,2.9,17.0,40.0,35.27,24.31
2018,8,27,7,45,0.0,48.5,2.85,17.2,48.5,42.8,30.6
2018,8,27,8,0,0.0,57.0,2.8,17.4,57.0,50.35,36.8
2018,8,27,8,15,0.0,79.0,2.75,17.55,79.0,69.92,52.94
2018,8,27,8,30,0.0,101.0,2.7,17.7,101.0,90.23,69.49
2018,8,27,8,45,0.0,115.0,2.7,17.9,115.0,103.34,79.94
2018,8,27,9,0,0.0,129.0,2.7,18.1,129.0,116.41,90.26
2018,8,27,9,15,0.5,130.5,2.7,18.2,131.0,117.99,91.27
2018,8,27,9,30,1.0,132.0,2.7,18.3,133.0,119.64,92.37
2018,8,27,9,45,4.5,170.5,2.7,18.45,174.0,159.04,123.86
2018,8,27,10,0,8.0,209.0,2.7,18.6,215.0,198.45,154.84
2018,8,27,10,15,17.0,254.5,2.7,18.7,268.0,249.5,194.73
2018,8,27,10,30,26.0,300.0,2.7,18.8,321.0,312.68,243.21
2018,8,27,10,45,31.0,321.5,2.75,18.9,347.5,335.11,259.87
2018,8,27,11,0,36.0,343.0,2.8,19.0,374.0,356.63,275.87
2018,8,27,11,15,27.0,316.5,2.8,19.05,340.0,318.95,246.65
2018,8,27,11,30,18.0,290.0,2.8,19.1,306.0,275.95,213.4
2018,8,27,11,45,15.5,272.0,2.85,19.15,286.0,255.92,197.92
2018,8,27,12,0,13.0,254.0,2.9,19.2,266.0,236.36,182.71
2018,8,27,12,15,12.5,253.5,2.95,19.2,265.0,234.18,181.03
2018,8,27,12,30,12.0,253.0,3.0,19.2,264.0,232.0,179.33
2018,8,27,12,45,12.0,248.0,3.05,19.2,258.5,226.24,174.9
2018,8,27,13,0,12.0,243.0,3.1,19.2,253.0,220.51,170.5
2018,8,27,13,15,9.5,218.5,3.15,19.15,226.5,196.77,152.05
2018,8,27,13,30,7.0,194.0,3.2,19.1,200.0,173.51,133.91
2018,8,27,13,45,137.5,170.0,3.3,19.05,280.5,203.38,157.58
2018,8,27,14,0,268.0,146.0,3.4,19.0,361.0,224.53,172.23
2018,8,27,14,15,531.0,136.0,3.45,18.9,540.5,290.71,217.41
2018,8,27,14,30,794.0,126.0,3.5,18.8,720.0,335.95,241.28
2018,8,27,14,45,788.0,121.0,3.55,18.7,685.5,284.03,195.03
2018,8,27,15,0,782.0,116.0,3.6,18.6,651.0,232.42,150.07
2018,8,27,15,15,766.0,113.0,3.6,18.6,609.5,181.38,108.8
2018,8,27,15,30,750.0,110.0,3.6,18.6,568.0,132.11,75.4
2018,8,27,15,45,735.0,104.0,3.65,18.3,523.5,82.65,54.27
2018,8,27,16,0,720.0,98.0,3.7,18.0,479.0,68.75,54.29
2018,8,27,16,15,698.5,92.0,3.7,17.8,431.0,60.01,46.93
2018,8,27,16,30,677.0,86.0,3.7,17.6,383.0,57.79,45.19
2018,8,27,16,45,645.5,80.0,3.7,17.45,334.0,55.31,43.19
2018,8,27,17,0,614.0,74.0,3.7,17.3,285.0,52.69,41.01
2018,8,27,17,15,563.0,67.5,3.7,17.1,235.5,49.42,38.18
2018,8,27,17,30,512.0,61.0,3.7,16.9,186.0,46.05,35.11
2018,8,27,17,45,437.0,52.0,3.7,16.7,140.5,40.35,29.81
2018,8,27,18,0,362.0,43.0,3.7,16.5,95.0,34.46,24.09
2018,8,27,18,15,248.0,31.0,3.7,16.4,60.0,25.47,14.44
2018,8,27,18,30,134.0,19.0,3.7,16.3,25.0,15.08,0.0
2018,8,27,18,45,67.0,9.5,3.75,16.15,12.5,8.64,0.0
2018,8,27,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,2.8,15.9,1.5,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.9,16.0,3.0,0.0,0.0
2018,8,28,5,45,14.0,6.0,3.05,16.15,6.0,13.53,0.0
2018,8,28,6,0,14.0,8.0,3.2,16.3,9.0,17.82,2.44
2018,8,28,6,15,7.0,12.5,3.2,16.4,13.0,15.83,7.33
2018,8,28,6,30,0.0,17.0,3.2,16.5,17.0,14.94,6.86
2018,8,28,6,45,0.0,22.5,3.2,16.6,22.5,19.79,11.13
2018,8,28,7,0,0.0,28.0,3.2,16.7,28.0,24.65,15.35
2018,8,28,7,15,0.0,31.5,3.15,16.8,31.5,27.74,18.0
2018,8,28,7,30,0.0,35.0,3.1,16.9,35.0,30.84,20.6
2018,8,28,7,45,0.0,46.0,3.05,17.05,46.0,40.59,28.76
2018,8,28,8,0,0.0,57.0,3.0,17.2,57.0,50.35,36.84
2018,8,28,8,15,0.0,78.5,2.9,17.4,78.5,69.47,52.62
2018,8,28,8,30,0.0,100.0,2.8,17.6,100.0,89.29,68.76
2018,8,28,8,45,0.5,119.5,2.75,17.75,120.0,108.16,83.97
2018,8,28,9,0,1.0,139.0,2.7,17.9,140.0,127.01,99.0
2018,8,28,9,15,3.5,167.0,2.7,18.05,169.5,155.97,122.11
2018,8,28,9,30,6.0,195.0,2.7,18.2,199.0,184.85,144.85
2018,8,28,9,45,8.0,210.0,2.75,18.35,216.0,200.37,156.79
2018,8,28,10,0,10.0,225.0,2.8,18.5,233.0,215.73,168.55
2018,8,28,10,15,18.5,264.0,2.8,18.55,279.0,260.05,203.13
2018,8,28,10,30,27.0,303.0,2.8,18.6,325.0,316.58,246.5
2018,8,28,10,45,29.0,317.5,2.8,18.7,341.5,329.24,255.6
2018,8,28,11,0,31.0,332.0,2.8,18.8,358.0,341.32,264.38
2018,8,28,11,15,25.0,314.0,2.8,18.85,335.5,314.74,243.64
2018,8,28,11,30,19.0,296.0,2.8,18.9,313.0,282.19,218.42
2018,8,28,11,45,20.0,305.0,2.8,18.95,323.0,289.24,223.78
2018,8,28,12,0,21.0,314.0,2.8,19.0,333.0,295.99,228.79
2018,8,28,12,15,23.5,320.5,2.8,19.0,341.5,303.97,234.85
2018,8,28,12,30,26.0,327.0,2.8,19.0,350.0,307.23,237.31
2018,8,28,12,45,39.0,348.0,2.8,19.05,382.0,329.09,254.08
2018,8,28,13,0,52.0,369.0,2.8,19.1,414.0,348.79,268.99
2018,8,28,13,15,71.5,381.5,2.8,19.1,442.0,362.99,279.72
2018,8,28,13,30,91.0,394.0,2.8,19.1,470.0,374.42,288.16
2018,8,28,13,45,123.5,385.0,2.85,19.1,485.0,367.11,282.33
2018,8,28,14,0,156.0,376.0,2.9,19.1,500.0,360.99,276.94
2018,8,28,14,15,345.0,302.0,2.9,19.0,563.0,353.61,267.41
2018,8,28,14,30,534.0,228.0,2.9,18.9,626.0,326.54,239.5
2018,8,28,14,45,706.0,155.0,2.9,18.85,653.0,279.69,193.59
2018,8,28,15,0,878.0,82.0,2.9,18.8,680.0,230.81,144.3
2018,8,28,15,15,864.0,80.5,2.9,18.8,637.5,176.68,100.76
2018,8,28,15,30,850.0,79.0,2.9,18.8,595.0,123.88,65.94
2018,8,28,15,45,834.0,76.5,2.9,18.6,549.0,71.88,46.8
2018,8,28,16,0,818.0,74.0,2.9,18.4,503.0,61.67,48.1
2018,8,28,16,15,796.0,70.5,2.85,18.25,453.5,51.39,39.37
2018,8,28,16,30,774.0,67.0,2.8,18.1,404.0,50.02,38.34
2018,8,28,16,45,741.5,63.5,2.8,17.95,352.5,48.51,37.16
2018,8,28,17,0,709.0,60.0,2.8,17.8,301.0,46.97,35.91
2018,8,28,17,15,660.0,55.5,2.8,17.65,249.5,44.5,33.75
2018,8,28,17,30,611.0,51.0,2.8,17.5,198.0,38.47,28.35
2018,8,28,17,45,532.0,44.5,2.8,17.3,149.5,34.43,24.54
2018,8,28,18,0,453.0,38.0,2.8,17.1,101.0,30.36,20.45
2018,8,28,18,15,318.0,29.0,2.8,17.0,64.0,23.9,12.64
2018,8,28,18,30,183.0,20.0,2.8,16.9,27.0,18.19,0.0
2018,8,28,18,45,91.5,10.0,2.8,16.8,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,5,45,0.0,4.0,2.0,16.55,4.0,3.64,0.0
2018,8,29,6,0,0.0,8.0,2.1,16.8,8.0,7.02,0.0
2018,8,29,6,15,0.0,18.0,2.1,16.95,18.0,15.83,7.07
2018,8,29,6,30,0.0,28.0,2.1,17.1,28.0,24.66,14.94
2018,8,29,6,45,0.0,40.0,2.15,17.3,40.0,35.28,24.15
2018,8,29,7,0,0.0,52.0,2.2,17.5,52.0,45.91,33.28
2018,8,29,7,15,0.0,66.5,2.2,17.65,66.5,59.23,44.53
2018,8,29,7,30,0.0,81.0,2.2,17.8,81.0,73.07,56.04
2018,8,29,7,45,0.0,95.5,2.2,17.95,95.5,86.83,67.3
2018,8,29,8,0,0.0,110.0,2.2,18.1,110.0,100.52,78.35
2018,8,29,8,15,0.0,120.0,2.2,18.25,120.0,109.57,85.45
2018,8,29,8,30,0.0,130.0,2.2,18.4,130.0,118.65,92.51
2018,8,29,8,45,0.0,132.5,2.25,18.6,132.5,120.35,93.52
2018,8,29,9,0,0.0,135.0,2.3,18.8,135.0,122.22,94.69
2018,8,29,9,15,0.0,138.5,2.35,18.95,138.5,125.15,96.74
2018,8,29,9,30,0.0,142.0,2.4,19.1,142.0,128.13,98.85
2018,8,29,9,45,0.0,126.0,2.45,19.25,126.0,112.93,86.37
2018,8,29,10,0,0.0,110.0,2.5,19.4,110.0,98.12,74.28
2018,8,29,10,15,5.5,163.0,2.55,19.5,167.5,152.07,117.48
2018,8,29,10,30,11.0,216.0,2.6,19.6,225.0,206.14,159.93
2018,8,29,10,45,22.5,273.5,2.65,19.7,292.5,279.75,216.95
2018,8,29,11,0,34.0,331.0,2.7,19.8,360.0,342.88,264.78
2018,8,29,11,15,57.5,366.0,2.75,19.9,415.5,392.37,302.13
2018,8,29,11,30,81.0,401.0,2.8,20.0,471.0,439.26,337.04
2018,8,29,11,45,110.0,415.0,2.85,20.05,511.0,474.74,363.43
2018,8,29,12,0,139.0,429.0,2.9,20.1,551.0,498.98,381.39
2018,8,29,12,15,188.5,425.0,2.95,20.15,590.5,519.38,396.98
2018,8,29,12,30,238.0,421.0,3.0,20.2,630.0,536.71,410.0
2018,8,29,12,45,230.5,417.0,3.0,20.25,618.0,510.6,390.09
2018,8,29,13,0,223.0,413.0,3.0,20.3,606.0,485.75,371.19
2018,8,29,13,15,205.5,408.0,3.0,20.3,583.0,454.88,347.68
2018,8,29,13,30,188.0,403.0,3.0,20.3,560.0,425.37,325.09
2018,8,29,13,45,233.0,381.0,3.0,20.3,570.0,413.53,315.46
2018,8,29,14,0,278.0,359.0,3.0,20.3,580.0,390.45,296.54
2018,8,29,14,15,490.0,265.5,2.95,20.25,636.0,370.26,275.95
2018,8,29,14,30,702.0,172.0,2.9,20.2,692.0,331.06,237.03
2018,8,29,14,45,772.0,136.5,2.85,20.2,681.5,285.39,194.34
2018,8,29,15,0,842.0,101.0,2.8,20.2,671.0,234.01,147.21
2018,8,29,15,15,826.5,98.5,2.8,20.2,628.0,172.1,98.29
2018,8,29,15,30,811.0,96.0,2.8,20.2,585.0,119.91,64.7
2018,8,29,15,45,744.0,106.0,2.75,20.05,526.5,77.74,61.34
2018,8,29,16,0,677.0,116.0,2.7,19.9,468.0,74.2,58.58
2018,8,29,16,15,548.5,128.0,2.65,19.8,394.5,85.0,68.09
2018,8,29,16,30,420.0,140.0,2.6,19.7,321.0,95.06,76.99
2018,8,29,16,45,408.0,121.5,2.6,19.55,278.5,84.48,68.12
2018,8,29,17,0,396.0,103.0,2.6,19.4,236.0,73.31,58.61
2018,8,29,17,15,375.0,87.5,2.6,19.25,195.5,63.66,50.25
2018,8,29,17,30,354.0,72.0,2.6,19.1,155.0,53.52,41.25
2018,8,29,17,45,302.0,58.0,2.6,18.9,116.5,43.92,32.53
2018,8,29,18,0,250.0,44.0,2.6,18.7,78.0,33.92,23.23
2018,8,29,18,15,171.5,30.0,2.65,18.5,48.5,23.49,11.52
2018,8,29,18,30,93.0,16.0,2.7,18.3,19.0,14.55,0.0
2018,8,29,18,45,46.5,8.0,2.7,18.1,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
