Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,5,15,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.75,17.3,2.0,1.82,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.4,4.0,3.5,0.0
2018,8,30,6,15,0.0,8.5,1.75,17.5,8.5,7.46,0.3
2018,8,30,6,30,0.0,13.0,1.7,17.6,13.0,11.41,3.86
2018,8,30,6,45,0.0,18.5,1.65,17.7,18.5,16.26,8.09
2018,8,30,7,0,0.0,24.0,1.6,17.8,24.0,21.11,12.29
2018,8,30,7,15,0.0,30.0,1.5,17.85,30.0,26.42,16.82
2018,8,30,7,30,0.0,36.0,1.4,17.9,36.0,31.73,21.29
2018,8,30,7,45,0.0,50.0,1.35,18.0,50.0,44.13,31.66
2018,8,30,8,0,0.0,64.0,1.3,18.1,64.0,56.57,41.92
2018,8,30,8,15,8.0,96.0,1.25,18.15,100.5,93.05,72.3
2018,8,30,8,30,16.0,128.0,1.2,18.2,137.0,131.4,103.61
2018,8,30,8,45,28.0,159.0,1.15,18.3,176.0,183.54,145.46
2018,8,30,9,0,40.0,190.0,1.1,18.4,215.0,226.71,179.25
2018,8,30,9,15,80.5,237.0,1.15,18.55,291.5,313.97,247.47
2018,8,30,9,30,121.0,284.0,1.2,18.7,368.0,417.32,325.16
2018,8,30,9,45,110.5,298.0,1.25,18.8,377.5,417.79,323.64
2018,8,30,10,0,100.0,312.0,1.3,18.9,387.0,417.6,322.43
2018,8,30,10,15,82.0,332.0,1.4,19.05,395.0,401.37,309.31
2018,8,30,10,30,64.0,352.0,1.5,19.2,403.0,400.31,307.47
2018,8,30,10,45,72.5,369.5,1.6,19.3,429.0,420.25,322.14
2018,8,30,11,0,81.0,387.0,1.7,19.4,455.0,439.09,335.8
2018,8,30,11,15,95.5,402.0,1.8,19.45,483.5,459.37,350.76
2018,8,30,11,30,110.0,417.0,1.9,19.5,512.0,478.05,364.46
2018,8,30,11,45,137.0,423.0,2.05,19.55,542.5,503.05,383.21
2018,8,30,12,0,164.0,429.0,2.2,19.6,573.0,517.41,394.12
2018,8,30,12,15,163.5,429.0,2.3,19.6,572.5,503.94,384.17
2018,8,30,12,30,163.0,429.0,2.4,19.6,572.0,490.02,373.99
2018,8,30,12,45,173.0,423.5,2.55,19.65,573.5,477.92,365.3
2018,8,30,13,0,183.0,418.0,2.7,19.7,575.0,464.75,355.6
2018,8,30,13,15,199.5,407.5,2.85,19.65,576.0,450.18,344.82
2018,8,30,13,30,216.0,397.0,3.0,19.6,577.0,434.01,332.48
2018,8,30,13,45,302.0,343.5,3.15,19.55,587.0,409.94,313.7
2018,8,30,14,0,388.0,290.0,3.3,19.5,597.0,377.4,286.9
2018,8,30,14,15,608.0,205.0,3.45,19.45,664.0,362.9,269.44
2018,8,30,14,30,828.0,120.0,3.6,19.4,731.0,331.66,235.06
2018,8,30,14,45,816.5,117.5,3.75,19.3,694.0,278.36,188.1
2018,8,30,15,0,805.0,115.0,3.9,19.2,657.0,225.92,143.07
2018,8,30,15,15,788.5,111.5,3.9,19.2,614.0,173.19,101.59
2018,8,30,15,30,772.0,108.0,3.9,19.2,571.0,122.3,69.35
2018,8,30,15,45,751.0,104.5,4.15,19.0,524.5,73.39,57.91
2018,8,30,16,0,730.0,101.0,4.4,18.8,478.0,64.76,50.73
2018,8,30,16,15,700.5,97.0,4.5,18.6,428.5,64.09,50.37
2018,8,30,16,30,671.0,93.0,4.6,18.4,379.0,63.37,49.96
2018,8,30,16,45,630.0,87.0,4.7,18.25,327.5,61.05,48.1
2018,8,30,17,0,589.0,81.0,4.8,18.1,276.0,58.62,46.08
2018,8,30,17,15,530.5,74.0,4.8,17.9,226.0,55.2,43.1
2018,8,30,17,30,472.0,67.0,4.8,17.7,176.0,51.71,39.88
2018,8,30,17,45,385.0,56.0,4.85,17.45,130.0,44.46,33.14
2018,8,30,18,0,298.0,45.0,4.9,17.2,84.0,34.9,24.08
2018,8,30,18,15,194.5,31.0,4.85,17.1,52.0,24.39,11.23
2018,8,30,18,30,91.0,17.0,4.8,17.0,20.0,15.46,0.0
2018,8,30,18,45,45.5,8.5,4.75,16.9,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.7,16.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.65,16.7,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.55,16.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.45,16.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.35,16.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.65,16.1,2.0,1.82,0.0
2018,8,31,6,0,0.0,4.0,4.8,16.2,4.0,3.5,0.0
2018,8,31,6,15,0.0,8.5,4.75,16.35,8.5,7.46,0.28
2018,8,31,6,30,0.0,13.0,4.7,16.5,13.0,11.41,3.87
2018,8,31,6,45,0.0,18.0,4.65,16.6,18.0,15.82,7.74
2018,8,31,7,0,0.0,23.0,4.6,16.7,23.0,20.23,11.57
2018,8,31,7,15,0.0,30.5,4.5,16.85,30.5,26.86,17.23
2018,8,31,7,30,0.0,38.0,4.4,17.0,38.0,33.5,22.83
2018,8,31,7,45,0.0,51.5,4.3,17.15,51.5,45.46,32.86
2018,8,31,8,0,0.0,65.0,4.2,17.3,65.0,57.45,42.79
2018,8,31,8,15,0.0,86.0,4.0,17.5,86.0,76.19,58.21
2018,8,31,8,30,0.0,107.0,3.8,17.7,107.0,96.09,74.4
2018,8,31,8,45,2.0,136.5,3.65,17.9,137.5,126.21,98.83
2018,8,31,9,0,4.0,166.0,3.5,18.1,168.0,156.42,122.98
2018,8,31,9,15,8.0,195.0,3.35,18.35,200.0,187.94,147.91
2018,8,31,9,30,12.0,224.0,3.2,18.6,232.0,219.28,172.32
2018,8,31,9,45,16.5,247.5,3.1,18.8,259.5,245.29,192.31
2018,8,31,10,0,21.0,271.0,3.0,19.0,287.0,270.95,211.81
2018,8,31,10,15,32.5,303.5,3.05,19.2,329.0,325.72,253.82
2018,8,31,10,30,44.0,336.0,3.1,19.4,371.0,365.51,283.71
2018,8,31,10,45,57.0,359.0,3.1,19.6,406.0,395.6,306.05
2018,8,31,11,0,70.0,382.0,3.1,19.8,441.0,424.28,327.12
2018,8,31,11,15,121.5,396.0,3.3,19.85,500.0,485.14,373.58
2018,8,31,11,30,173.0,410.0,3.5,19.9,559.0,531.02,408.31
2018,8,31,11,45,295.0,380.0,3.7,19.95,637.0,594.3,457.4
2018,8,31,12,0,417.0,350.0,3.9,20.0,715.0,646.73,497.54
2018,8,31,12,15,522.0,299.5,4.2,19.95,755.5,655.03,505.66
2018,8,31,12,30,627.0,249.0,4.5,19.9,796.0,655.08,507.64
2018,8,31,12,45,716.5,200.5,4.75,19.85,819.5,638.17,496.14
2018,8,31,13,0,806.0,152.0,5.0,19.8,843.0,614.25,478.36
2018,8,31,13,15,820.5,144.0,5.3,19.7,835.5,574.05,446.49
2018,8,31,13,30,835.0,136.0,5.6,19.6,828.0,531.19,411.36
2018,8,31,13,45,825.0,135.0,5.85,19.45,801.5,480.35,368.86
2018,8,31,14,0,815.0,134.0,6.1,19.3,775.0,429.36,325.04
2018,8,31,14,15,857.5,109.0,6.3,19.1,759.5,383.78,283.37
2018,8,31,14,30,900.0,84.0,6.5,18.9,744.0,328.69,232.71
2018,8,31,14,45,770.5,127.0,6.7,18.75,671.5,271.3,185.51
2018,8,31,15,0,641.0,170.0,6.9,18.6,599.0,226.42,151.34
2018,8,31,15,15,471.5,207.5,6.9,18.6,512.0,193.11,132.12
2018,8,31,15,30,302.0,245.0,6.9,18.6,425.0,183.53,135.47
2018,8,31,15,45,313.5,219.5,7.0,18.25,392.5,146.89,121.23
2018,8,31,16,0,325.0,194.0,7.1,17.9,360.0,133.22,110.08
2018,8,31,16,15,422.0,152.5,7.0,17.7,345.0,101.47,83.08
2018,8,31,16,30,519.0,111.0,6.9,17.5,330.0,76.01,61.21
2018,8,31,16,45,546.5,95.0,6.85,17.3,298.0,66.92,53.45
2018,8,31,17,0,574.0,79.0,6.8,17.1,266.0,57.17,45.0
2018,8,31,17,15,464.5,73.0,6.65,16.9,206.5,54.28,42.45
2018,8,31,17,30,355.0,67.0,6.5,16.7,147.0,50.02,38.52
2018,8,31,17,45,382.0,52.0,6.35,16.5,117.5,41.07,30.26
2018,8,31,18,0,409.0,37.0,6.2,16.3,88.0,29.93,19.82
2018,8,31,18,15,274.0,27.0,6.1,16.2,54.5,22.57,8.7
2018,8,31,18,30,139.0,17.0,6.0,16.1,21.0,15.46,0.0
2018,8,31,18,45,69.5,8.5,5.85,16.0,10.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.7,15.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.65,15.9,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,3.1,15.75,2.5,2.27,0.0
2018,9,1,6,0,0.0,5.0,3.1,15.9,5.0,4.38,0.0
2018,9,1,6,15,0.0,10.0,2.9,16.05,10.0,8.78,1.31
2018,9,1,6,30,0.0,15.0,2.7,16.2,15.0,13.18,5.35
2018,9,1,6,45,0.0,21.5,2.55,16.35,21.5,18.91,10.37
2018,9,1,7,0,0.0,28.0,2.4,16.5,28.0,24.64,15.36
2018,9,1,7,15,0.0,33.5,2.25,16.65,33.5,29.51,19.53
2018,9,1,7,30,0.0,39.0,2.1,16.8,39.0,34.38,23.64
2018,9,1,7,45,0.0,50.0,1.95,16.95,50.0,44.13,31.8
2018,9,1,8,0,0.0,61.0,1.8,17.1,61.0,53.9,39.87
2018,9,1,8,15,0.0,77.5,1.85,17.25,77.5,68.58,51.94
2018,9,1,8,30,0.0,94.0,1.9,17.4,94.0,83.61,64.15
2018,9,1,8,45,0.0,108.0,1.9,17.55,108.0,96.71,74.65
2018,9,1,9,0,0.0,122.0,1.9,17.7,122.0,109.79,85.03
2018,9,1,9,15,0.0,134.0,2.05,17.85,134.0,120.9,93.75
2018,9,1,9,30,0.0,146.0,2.2,18.0,146.0,131.96,102.39
2018,9,1,9,45,0.5,151.0,2.4,18.1,151.5,136.81,106.05
2018,9,1,10,0,1.0,156.0,2.6,18.2,157.0,141.65,109.73
2018,9,1,10,15,3.0,171.5,2.75,18.3,174.0,157.65,122.37
2018,9,1,10,30,5.0,187.0,2.9,18.4,191.0,173.47,134.78
2018,9,1,10,45,5.5,189.5,3.05,18.5,194.0,175.7,136.35
2018,9,1,11,0,6.0,192.0,3.2,18.6,197.0,177.88,137.92
2018,9,1,11,15,6.0,190.0,3.4,18.6,195.0,175.48,135.94
2018,9,1,11,30,6.0,188.0,3.6,18.6,193.0,173.1,134.0
2018,9,1,11,45,7.5,200.5,3.75,18.65,207.0,184.91,143.31
2018,9,1,12,0,9.0,213.0,3.9,18.7,221.0,196.44,152.36
2018,9,1,12,15,8.5,208.0,4.05,18.7,215.5,190.74,147.84
2018,9,1,12,30,8.0,203.0,4.2,18.7,210.0,185.12,143.43
2018,9,1,12,45,7.5,199.0,4.35,18.75,205.5,180.44,139.76
2018,9,1,13,0,7.0,195.0,4.5,18.8,201.0,175.82,136.15
2018,9,1,13,15,6.0,191.5,4.65,18.7,196.5,171.42,132.79
2018,9,1,13,30,5.0,188.0,4.8,18.6,192.0,167.12,129.54
2018,9,1,13,45,141.0,172.0,4.95,18.55,282.5,203.52,158.2
2018,9,1,14,0,277.0,156.0,5.1,18.5,373.0,229.95,176.67
2018,9,1,14,15,544.5,145.5,5.2,18.4,550.5,291.35,217.56
2018,9,1,14,30,812.0,135.0,5.3,18.3,728.0,331.63,236.96
2018,9,1,14,45,541.0,152.5,5.35,18.2,539.0,227.82,159.01
2018,9,1,15,0,270.0,170.0,5.4,18.1,350.0,162.04,115.36
2018,9,1,15,15,142.0,183.5,5.4,18.1,277.5,156.52,116.89
2018,9,1,15,30,14.0,197.0,5.4,18.1,205.0,164.05,129.01
2018,9,1,15,45,52.0,190.5,5.5,17.8,217.5,147.41,121.8
2018,9,1,16,0,90.0,184.0,5.6,17.5,230.0,142.57,118.21
2018,9,1,16,15,98.0,174.5,5.55,17.3,219.5,128.34,106.42
2018,9,1,16,30,106.0,165.0,5.5,17.1,209.0,121.89,101.26
2018,9,1,16,45,171.0,141.0,5.45,16.9,201.0,106.71,88.37
2018,9,1,17,0,236.0,117.0,5.4,16.7,193.0,86.68,71.03
2018,9,1,17,15,198.5,98.5,5.35,16.5,154.5,74.19,60.05
2018,9,1,17,30,161.0,80.0,5.3,16.3,116.0,61.24,48.42
2018,9,1,17,45,128.0,61.0,5.25,16.05,84.5,47.52,35.87
2018,9,1,18,0,95.0,42.0,5.2,15.8,53.0,33.35,22.63
2018,9,1,18,15,71.0,27.0,5.2,15.75,33.0,21.73,6.39
2018,9,1,18,30,47.0,12.0,5.2,15.7,13.0,10.91,0.0
2018,9,1,18,45,23.5,6.0,5.15,15.6,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.7,15.45,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,2.15,15.2,13.5,39.76,0.0
2018,9,2,6,0,106.0,21.0,2.1,15.4,27.0,115.65,0.0
2018,9,2,6,15,202.5,37.0,2.1,15.6,63.0,218.88,167.91
2018,9,2,6,30,299.0,53.0,2.1,15.8,99.0,310.92,253.28
2018,9,2,6,45,213.0,62.0,2.05,16.0,101.0,249.49,206.49
2018,9,2,7,0,127.0,71.0,2.0,16.2,103.0,198.15,164.09
2018,9,2,7,15,63.5,88.5,1.95,16.4,104.5,156.43,128.12
2018,9,2,7,30,0.0,106.0,1.9,16.6,106.0,100.76,79.38
2018,9,2,7,45,2.5,126.0,1.85,16.8,127.0,122.28,97.17
2018,9,2,8,0,5.0,146.0,1.8,17.0,148.0,143.7,114.45
2018,9,2,8,15,8.0,163.5,1.8,17.2,167.5,162.74,129.56
2018,9,2,8,30,11.0,181.0,1.8,17.4,187.0,181.76,144.46
2018,9,2,8,45,12.0,195.0,1.75,17.6,202.0,195.19,154.61
2018,9,2,9,0,13.0,209.0,1.7,17.8,217.0,208.6,164.65
2018,9,2,9,15,13.5,217.0,1.75,17.95,226.0,215.36,169.47
2018,9,2,9,30,14.0,225.0,1.8,18.1,235.0,222.21,174.36
2018,9,2,9,45,12.5,228.5,1.8,18.3,237.5,222.77,174.19
2018,9,2,10,0,11.0,232.0,1.8,18.5,240.0,223.44,174.18
2018,9,2,10,15,13.5,250.0,1.8,18.65,260.5,241.82,188.15
2018,9,2,10,30,16.0,268.0,1.8,18.8,281.0,259.88,201.71
2018,9,2,10,45,19.0,284.0,1.85,18.95,299.5,276.11,213.86
2018,9,2,11,0,22.0,300.0,1.9,19.1,318.0,291.93,225.65
2018,9,2,11,15,25.5,315.5,2.0,19.15,337.0,316.04,243.85
2018,9,2,11,30,29.0,331.0,2.1,19.2,356.0,329.58,253.96
2018,9,2,11,45,42.0,355.5,2.15,19.3,392.0,358.04,275.45
2018,9,2,12,0,55.0,380.0,2.2,19.4,428.0,384.6,295.26
2018,9,2,12,15,61.5,388.0,2.4,19.4,441.5,389.88,299.39
2018,9,2,12,30,68.0,396.0,2.6,19.4,455.0,394.12,302.81
2018,9,2,12,45,63.5,388.5,2.75,19.4,443.0,377.31,290.22
2018,9,2,13,0,59.0,381.0,2.9,19.4,431.0,360.98,278.02
2018,9,2,13,15,59.5,373.5,3.1,19.3,423.0,347.83,268.37
2018,9,2,13,30,60.0,366.0,3.3,19.2,415.0,334.67,258.59
2018,9,2,13,45,179.5,318.0,3.45,19.1,459.0,338.54,261.25
2018,9,2,14,0,299.0,270.0,3.6,19.0,503.0,328.32,251.17
2018,9,2,14,15,540.0,206.0,3.75,18.85,606.0,333.11,248.06
2018,9,2,14,30,781.0,142.0,3.9,18.7,709.0,324.84,230.64
2018,9,2,14,45,767.0,139.0,4.05,18.6,671.5,272.99,185.21
2018,9,2,15,0,753.0,136.0,4.2,18.5,634.0,215.31,136.82
2018,9,2,15,15,734.5,132.0,4.2,18.5,591.0,164.22,97.9
2018,9,2,15,30,716.0,128.0,4.2,18.5,548.0,115.27,69.17
2018,9,2,15,45,691.5,123.5,4.3,18.15,501.5,77.73,61.92
2018,9,2,16,0,667.0,119.0,4.4,17.8,455.0,77.38,61.94
2018,9,2,16,15,635.0,113.0,4.35,17.55,405.5,75.83,60.86
2018,9,2,16,30,603.0,107.0,4.3,17.3,356.0,74.19,59.68
2018,9,2,16,45,559.5,99.5,4.3,17.1,305.5,71.18,57.25
2018,9,2,17,0,516.0,92.0,4.3,16.9,255.0,68.05,54.62
2018,9,2,17,15,457.0,81.5,4.2,16.65,206.0,60.21,47.71
2018,9,2,17,30,398.0,71.0,4.1,16.4,157.0,53.4,41.48
2018,9,2,17,45,316.0,57.0,4.05,16.15,113.5,43.58,32.38
2018,9,2,18,0,234.0,43.0,4.0,15.9,70.0,33.43,22.52
2018,9,2,18,15,139.5,26.0,3.95,15.8,40.0,20.5,3.28
2018,9,2,18,30,45.0,9.0,3.9,15.7,10.0,8.19,0.0
2018,9,2,18,45,22.5,4.5,3.8,15.6,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.85,15.1,4.0,3.64,0.0
2018,9,3,6,0,0.0,8.0,1.9,15.3,8.0,7.02,0.0
2018,9,3,6,15,0.0,18.5,1.9,15.45,18.5,16.28,7.1
2018,9,3,6,30,0.0,29.0,1.9,15.6,29.0,25.55,15.68
2018,9,3,6,45,0.0,43.0,1.85,15.8,43.0,37.95,26.5
2018,9,3,7,0,0.0,57.0,1.8,16.0,57.0,51.06,37.82
2018,9,3,7,15,0.0,66.0,1.8,16.15,66.0,59.05,44.65
2018,9,3,7,30,0.0,75.0,1.8,16.3,75.0,67.17,51.43
2018,9,3,7,45,0.0,95.0,1.8,16.5,95.0,86.65,67.59
2018,9,3,8,0,0.0,115.0,1.8,16.7,115.0,106.04,83.4
2018,9,3,8,15,2.0,139.5,1.75,16.85,140.5,131.79,104.31
2018,9,3,8,30,4.0,164.0,1.7,17.0,166.0,157.43,124.78
2018,9,3,8,45,11.0,190.5,1.7,17.2,197.0,189.61,150.42
2018,9,3,9,0,18.0,217.0,1.7,17.4,228.0,221.65,175.51
2018,9,3,9,15,23.0,239.5,1.75,17.55,254.5,247.4,195.31
2018,9,3,9,30,28.0,262.0,1.8,17.7,281.0,288.5,226.81
2018,9,3,9,45,29.5,277.0,1.8,17.85,298.0,302.46,236.79
2018,9,3,10,0,31.0,292.0,1.8,18.0,315.0,316.04,246.55
2018,9,3,10,15,46.0,320.5,1.85,18.15,356.0,355.63,276.57
2018,9,3,10,30,61.0,349.0,1.9,18.3,397.0,393.91,305.08
2018,9,3,10,45,90.0,372.0,1.95,18.4,445.5,437.47,337.74
2018,9,3,11,0,119.0,395.0,2.0,18.5,494.0,489.91,376.32
2018,9,3,11,15,143.5,406.0,2.1,18.6,527.5,511.83,392.36
2018,9,3,11,30,168.0,417.0,2.2,18.7,561.0,531.5,406.82
2018,9,3,11,45,199.5,417.5,2.25,18.75,589.5,544.54,416.57
2018,9,3,12,0,231.0,418.0,2.3,18.8,618.0,554.88,424.26
2018,9,3,12,15,289.5,399.0,2.4,18.85,649.0,567.23,434.09
2018,9,3,12,30,348.0,380.0,2.5,18.9,680.0,570.74,437.18
2018,9,3,12,45,337.5,377.5,2.55,18.9,666.0,539.65,413.67
2018,9,3,13,0,327.0,375.0,2.6,18.9,652.0,508.83,390.28
2018,9,3,13,15,251.0,384.0,2.75,18.85,594.0,452.16,347.32
2018,9,3,13,30,175.0,393.0,2.9,18.8,536.0,406.51,312.59
2018,9,3,13,45,254.5,341.0,3.0,18.75,542.0,381.61,293.1
2018,9,3,14,0,334.0,289.0,3.1,18.7,548.0,354.43,270.22
2018,9,3,14,15,554.0,214.0,3.25,18.55,623.0,341.51,253.71
2018,9,3,14,30,774.0,139.0,3.4,18.4,698.0,317.22,224.43
2018,9,3,14,45,759.5,136.0,3.55,18.25,660.5,265.67,179.45
2018,9,3,15,0,745.0,133.0,3.7,18.1,623.0,208.47,131.7
2018,9,3,15,15,726.5,129.5,3.7,18.1,580.5,158.24,93.91
2018,9,3,15,30,708.0,126.0,3.7,18.1,538.0,110.15,66.67
2018,9,3,15,45,683.5,121.5,3.8,17.75,492.0,76.59,61.05
2018,9,3,16,0,659.0,117.0,3.9,17.4,446.0,76.2,61.03
2018,9,3,16,15,627.0,111.0,3.85,17.2,397.0,74.59,59.88
2018,9,3,16,30,595.0,105.0,3.8,17.0,348.0,72.89,58.63
2018,9,3,16,45,552.0,97.0,3.7,16.85,298.0,69.43,55.78
2018,9,3,17,0,509.0,89.0,3.6,16.7,248.0,65.8,52.68
2018,9,3,17,15,449.0,78.5,3.5,16.5,199.5,58.1,45.86
2018,9,3,17,30,389.0,68.0,3.4,16.3,151.0,51.22,39.55
2018,9,3,17,45,305.5,54.0,3.3,16.1,108.0,41.34,30.37
2018,9,3,18,0,222.0,40.0,3.2,15.9,65.0,31.12,20.36
2018,9,3,18,15,131.0,24.0,3.05,15.8,37.0,18.94,0.0
2018,9,3,18,30,40.0,8.0,2.9,15.7,9.0,7.28,0.0
2018,9,3,18,45,20.0,4.0,2.75,15.65,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,4,5,45,63.5,10.0,2.4,15.5,13.0,45.11,0.0
2018,9,4,6,0,127.0,20.0,2.5,15.7,26.0,124.98,0.0
2018,9,4,6,15,236.0,34.0,2.55,15.9,62.5,235.97,178.07
2018,9,4,6,30,345.0,48.0,2.6,16.1,99.0,335.51,272.93
2018,9,4,6,45,245.0,45.0,2.6,16.3,88.5,262.88,218.01
2018,9,4,7,0,145.0,42.0,2.6,16.5,78.0,185.12,154.11
2018,9,4,7,15,72.5,49.5,2.55,16.7,67.5,113.32,92.81
2018,9,4,7,30,0.0,57.0,2.5,16.9,57.0,50.33,37.08
2018,9,4,7,45,0.0,69.0,2.4,17.1,69.0,61.0,45.98
2018,9,4,8,0,0.0,81.0,2.3,17.3,81.0,71.76,54.79
2018,9,4,8,15,0.0,99.0,2.25,17.45,99.0,88.88,68.77
2018,9,4,8,30,0.0,117.0,2.2,17.6,117.0,105.98,82.55
2018,9,4,8,45,0.0,136.5,2.15,17.8,136.5,124.49,97.31
2018,9,4,9,0,0.0,156.0,2.1,18.0,156.0,142.92,111.81
2018,9,4,9,15,2.5,173.0,2.05,18.2,174.5,161.09,126.08
2018,9,4,9,30,5.0,190.0,2.0,18.4,193.0,179.15,140.11
2018,9,4,9,45,9.0,214.0,2.0,18.55,220.5,205.29,160.48
2018,9,4,10,0,13.0,238.0,2.0,18.7,248.0,231.13,180.37
2018,9,4,10,15,21.0,271.5,2.0,18.85,288.0,269.47,209.87
2018,9,4,10,30,29.0,305.0,2.0,19.0,328.0,319.97,248.15
2018,9,4,10,45,46.0,336.5,2.0,19.15,374.0,362.63,280.19
2018,9,4,11,0,63.0,368.0,2.0,19.3,420.0,403.49,310.45
2018,9,4,11,15,79.5,385.0,2.05,19.4,452.0,427.83,328.36
2018,9,4,11,30,96.0,402.0,2.1,19.5,484.0,450.42,344.92
2018,9,4,11,45,98.5,407.0,2.15,19.55,491.5,449.08,343.59
2018,9,4,12,0,101.0,412.0,2.2,19.6,499.0,447.08,341.93
2018,9,4,12,15,87.5,403.5,2.35,19.65,479.0,421.21,322.59
2018,9,4,12,30,74.0,395.0,2.5,19.7,459.0,396.47,304.11
2018,9,4,12,45,61.5,379.5,2.6,19.7,432.0,367.73,282.55
2018,9,4,13,0,49.0,364.0,2.7,19.7,405.0,340.49,262.02
2018,9,4,13,15,50.5,357.5,2.9,19.6,399.0,329.44,254.01
2018,9,4,13,30,52.0,351.0,3.1,19.5,393.0,318.26,245.74
2018,9,4,13,45,186.5,304.5,3.25,19.45,449.5,329.53,253.81
2018,9,4,14,0,321.0,258.0,3.4,19.4,506.0,324.97,247.56
2018,9,4,14,15,580.5,184.5,3.6,19.25,610.0,325.33,240.15
2018,9,4,14,30,840.0,111.0,3.8,19.1,714.0,310.39,216.41
2018,9,4,14,45,825.5,109.5,3.95,18.95,676.0,256.55,169.12
2018,9,4,15,0,811.0,108.0,4.1,18.8,638.0,203.89,124.89
2018,9,4,15,15,794.0,105.0,4.1,18.8,594.5,151.27,85.8
2018,9,4,15,30,777.0,102.0,4.1,18.8,551.0,100.57,58.5
2018,9,4,15,45,615.5,122.0,4.2,18.4,458.5,76.59,60.92
2018,9,4,16,0,454.0,142.0,4.3,18.0,366.0,93.43,75.82
2018,9,4,16,15,310.5,144.0,4.25,17.75,289.5,103.44,84.79
2018,9,4,16,30,167.0,146.0,4.2,17.5,213.0,110.5,91.25
2018,9,4,16,45,286.5,118.5,4.15,17.2,214.5,87.79,71.77
2018,9,4,17,0,406.0,91.0,4.1,16.9,216.0,65.72,52.56
2018,9,4,17,15,420.0,77.0,4.05,16.65,184.5,56.98,44.82
2018,9,4,17,30,434.0,63.0,4.0,16.4,153.0,49.4,37.89
2018,9,4,17,45,341.5,51.0,3.9,16.15,109.0,39.22,28.45
2018,9,4,18,0,249.0,39.0,3.8,15.9,65.0,30.46,19.54
2018,9,4,18,15,147.5,24.0,3.7,15.85,37.0,19.01,0.0
2018,9,4,18,30,46.0,9.0,3.6,15.8,9.0,8.19,0.0
2018,9,4,18,45,23.0,4.5,3.5,15.7,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.2,14.85,2.0,1.82,0.0
2018,9,5,6,0,0.0,4.0,2.2,15.0,4.0,3.5,0.0
2018,9,5,6,15,0.0,8.5,2.15,15.15,8.5,7.46,0.07
2018,9,5,6,30,0.0,13.0,2.1,15.3,13.0,11.41,3.87
2018,9,5,6,45,0.0,19.0,2.1,15.5,19.0,16.7,8.52
2018,9,5,7,0,0.0,25.0,2.1,15.7,25.0,22.0,13.15
2018,9,5,7,15,0.0,29.0,2.05,15.9,29.0,25.53,16.21
2018,9,5,7,30,0.0,33.0,2.0,16.1,33.0,29.07,19.2
2018,9,5,7,45,0.0,46.0,2.0,16.3,46.0,40.58,28.9
2018,9,5,8,0,0.0,59.0,2.0,16.5,59.0,52.12,38.51
2018,9,5,8,15,0.0,71.0,2.1,16.65,71.0,62.8,47.28
2018,9,5,8,30,0.0,83.0,2.2,16.8,83.0,73.49,55.97
2018,9,5,8,45,0.0,91.0,2.25,17.0,91.0,80.66,61.66
2018,9,5,9,0,0.0,99.0,2.3,17.2,99.0,88.07,67.52
2018,9,5,9,15,0.0,105.5,2.45,17.3,105.5,94.05,72.2
2018,9,5,9,30,0.0,112.0,2.6,17.4,112.0,100.03,76.86
2018,9,5,9,45,0.0,117.5,2.75,17.55,117.5,105.05,80.73
2018,9,5,10,0,0.0,123.0,2.9,17.7,123.0,110.05,84.57
2018,9,5,10,15,1.0,141.0,3.0,17.8,142.0,127.45,98.48
2018,9,5,10,30,2.0,159.0,3.1,17.9,161.0,144.74,112.19
2018,9,5,10,45,5.5,190.5,3.25,17.95,195.0,176.54,137.49
2018,9,5,11,0,9.0,222.0,3.4,18.0,229.0,207.96,162.25
2018,9,5,11,15,12.0,243.0,3.45,18.05,253.0,228.8,178.48
2018,9,5,11,30,15.0,264.0,3.5,18.1,277.0,249.13,194.25
2018,9,5,11,45,19.0,290.0,3.6,18.1,306.5,274.16,213.68
2018,9,5,12,0,23.0,316.0,3.7,18.1,336.0,298.35,232.36
2018,9,5,12,15,21.0,307.5,3.8,18.05,325.5,287.02,223.52
2018,9,5,12,30,19.0,299.0,3.9,18.0,315.0,275.96,214.99
2018,9,5,12,45,20.5,300.5,4.0,17.95,317.5,275.9,215.09
2018,9,5,13,0,22.0,302.0,4.1,17.9,320.0,275.57,214.94
2018,9,5,13,15,45.5,315.5,4.2,17.8,352.5,292.73,228.64
2018,9,5,13,30,69.0,329.0,4.3,17.7,385.0,308.89,241.23
2018,9,5,13,45,103.5,346.0,4.35,17.6,427.0,323.78,252.4
2018,9,5,14,0,138.0,363.0,4.4,17.5,469.0,337.39,262.02
2018,9,5,14,15,145.0,347.0,4.45,17.4,454.5,314.65,243.54
2018,9,5,14,30,152.0,331.0,4.5,17.3,440.0,291.38,224.49
2018,9,5,14,45,132.0,311.0,4.6,17.2,402.0,259.27,199.48
2018,9,5,15,0,112.0,291.0,4.7,17.1,364.0,229.78,176.99
2018,9,5,15,15,78.5,259.5,4.7,17.1,309.0,204.41,158.91
2018,9,5,15,30,45.0,228.0,4.7,17.1,254.0,174.19,137.13
2018,9,5,15,45,37.5,205.0,4.75,16.8,225.5,155.59,129.32
2018,9,5,16,0,30.0,182.0,4.8,16.5,197.0,140.23,116.71
2018,9,5,16,15,59.0,168.5,4.75,16.3,193.5,130.61,108.88
2018,9,5,16,30,88.0,155.0,4.7,16.1,190.0,120.68,100.65
2018,9,5,16,45,118.0,135.5,4.65,15.95,175.5,102.5,85.04
2018,9,5,17,0,148.0,116.0,4.6,15.8,161.0,89.17,73.45
2018,9,5,17,15,124.0,95.5,4.6,15.6,128.0,74.47,60.42
2018,9,5,17,30,100.0,75.0,4.6,15.4,95.0,59.4,46.78
2018,9,5,17,45,65.0,55.0,4.55,15.2,66.5,44.25,32.84
2018,9,5,18,0,30.0,35.0,4.5,15.0,38.0,29.46,18.44
2018,9,5,18,15,15.0,20.0,4.4,14.95,21.5,17.01,0.0
2018,9,5,18,30,0.0,5.0,4.3,14.9,5.0,4.55,0.0
2018,9,5,18,45,0.0,2.5,4.2,14.85,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.45,14.05,2.0,1.82,0.0
2018,9,6,6,0,0.0,4.0,2.4,14.1,4.0,3.64,0.0
2018,9,6,6,15,0.0,9.0,2.3,14.25,9.0,7.9,0.34
2018,9,6,6,30,0.0,14.0,2.2,14.4,14.0,12.3,4.62
2018,9,6,6,45,0.0,20.0,2.15,14.5,20.0,17.58,9.32
2018,9,6,7,0,0.0,26.0,2.1,14.6,26.0,22.88,13.98
2018,9,6,7,15,0.0,31.5,2.1,14.8,31.5,27.74,18.19
2018,9,6,7,30,0.0,37.0,2.1,15.0,37.0,32.61,22.33
2018,9,6,7,45,0.0,44.5,2.1,15.2,44.5,39.25,27.91
2018,9,6,8,0,0.0,52.0,2.1,15.4,52.0,45.91,33.44
2018,9,6,8,15,0.0,67.0,2.25,15.65,67.0,59.24,44.5
2018,9,6,8,30,0.0,82.0,2.4,15.9,82.0,72.6,55.45
2018,9,6,8,45,0.0,105.5,2.5,16.15,105.5,94.4,73.27
2018,9,6,9,0,0.0,129.0,2.6,16.4,129.0,116.6,91.19
2018,9,6,9,15,0.0,138.0,2.75,16.6,138.0,124.8,97.55
2018,9,6,9,30,0.0,147.0,2.9,16.8,147.0,132.98,103.87
2018,9,6,9,45,0.5,150.5,3.1,17.0,151.0,136.37,106.34
2018,9,6,10,0,1.0,154.0,3.3,17.2,155.0,139.79,108.84
2018,9,6,10,15,3.0,173.5,3.4,17.35,176.0,159.49,124.51
2018,9,6,10,30,5.0,193.0,3.5,17.5,197.0,179.0,139.88
2018,9,6,10,45,7.0,206.5,3.65,17.65,212.0,192.66,150.54
2018,9,6,11,0,9.0,220.0,3.8,17.8,227.0,206.08,160.98
2018,9,6,11,15,8.5,215.0,3.8,17.9,222.0,200.2,156.1
2018,9,6,11,30,8.0,210.0,3.8,18.0,217.0,194.43,151.36
2018,9,6,11,45,12.0,244.0,3.85,18.1,254.5,227.24,177.17
2018,9,6,12,0,16.0,278.0,3.9,18.2,292.0,259.21,202.04
2018,9,6,12,15,20.0,296.5,3.85,18.3,313.5,276.51,215.33
2018,9,6,12,30,24.0,315.0,3.8,18.4,335.0,293.81,228.58
2018,9,6,12,45,29.0,324.5,3.8,18.5,348.5,300.68,233.79
2018,9,6,13,0,34.0,334.0,3.8,18.6,362.0,306.59,238.27
2018,9,6,13,15,32.5,324.5,3.85,18.65,351.0,292.81,227.6
2018,9,6,13,30,31.0,315.0,3.9,18.7,340.0,279.35,217.21
2018,9,6,13,45,62.0,285.0,3.9,18.75,333.0,264.23,205.3
2018,9,6,14,0,93.0,255.0,3.9,18.8,326.0,241.48,186.87
2018,9,6,14,15,166.0,235.0,3.9,18.75,355.5,241.27,184.57
2018,9,6,14,30,239.0,215.0,3.9,18.7,385.0,225.14,168.43
2018,9,6,14,45,203.5,216.5,3.95,18.7,355.5,201.29,149.55
2018,9,6,15,0,168.0,218.0,4.0,18.7,326.0,190.88,142.46
2018,9,6,15,15,133.0,212.0,4.0,18.7,294.0,169.98,128.18
2018,9,6,15,30,98.0,206.0,4.0,18.7,262.0,152.81,118.04
2018,9,6,15,45,314.0,156.0,4.0,18.45,312.5,99.25,80.4
2018,9,6,16,0,530.0,106.0,4.0,18.2,363.0,68.16,53.91
2018,9,6,16,15,632.0,88.5,4.05,18.0,361.5,59.13,46.28
2018,9,6,16,30,734.0,71.0,4.1,17.8,360.0,54.15,42.1
2018,9,6,16,45,615.0,75.0,4.15,17.6,293.5,53.35,41.53
2018,9,6,17,0,496.0,79.0,4.2,17.4,227.0,58.26,45.91
2018,9,6,17,15,492.5,65.0,4.15,17.15,187.5,49.18,37.84
2018,9,6,17,30,489.0,51.0,4.1,16.9,148.0,39.53,29.09
2018,9,6,17,45,407.0,42.0,4.05,16.6,106.0,33.53,23.33
2018,9,6,18,0,325.0,33.0,4.0,16.3,64.0,27.39,16.23
2018,9,6,18,15,195.0,21.0,4.0,16.15,36.5,18.01,0.0
2018,9,6,18,30,65.0,9.0,4.0,16.0,9.0,8.19,0.0
2018,9,6,18,45,32.5,4.5,4.0,15.9,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,7,5,45,93.0,10.5,2.6,14.4,14.0,0.0,0.0
2018,9,7,6,0,186.0,21.0,2.6,14.6,28.0,131.2,0.0
2018,9,7,6,15,322.0,30.5,2.6,14.8,66.0,285.94,208.15
2018,9,7,6,30,458.0,40.0,2.6,15.0,104.0,402.66,326.63
2018,9,7,6,45,321.5,34.5,2.6,15.2,89.0,309.53,257.47
2018,9,7,7,0,185.0,29.0,2.6,15.4,74.0,202.69,170.24
2018,9,7,7,15,92.5,37.0,2.55,15.65,59.5,122.85,101.87
2018,9,7,7,30,0.0,45.0,2.5,15.9,45.0,39.69,28.21
2018,9,7,7,45,0.0,54.0,2.45,16.15,54.0,47.67,34.93
2018,9,7,8,0,0.0,63.0,2.4,16.4,63.0,55.67,41.52
2018,9,7,8,15,0.0,83.0,2.4,16.6,83.0,73.47,56.22
2018,9,7,8,30,0.0,103.0,2.4,16.8,103.0,92.37,71.65
2018,9,7,8,45,0.0,120.5,2.4,17.05,120.5,108.89,84.92
2018,9,7,9,0,0.0,138.0,2.4,17.3,138.0,125.35,97.99
2018,9,7,9,15,0.5,151.5,2.4,17.5,152.0,138.31,108.14
2018,9,7,9,30,1.0,165.0,2.4,17.7,166.0,151.18,118.16
2018,9,7,9,45,3.0,177.5,2.4,17.95,180.0,164.4,128.42
2018,9,7,10,0,5.0,190.0,2.4,18.2,194.0,177.49,138.51
2018,9,7,10,15,7.0,207.0,2.45,18.35,212.5,194.7,151.87
2018,9,7,10,30,9.0,224.0,2.5,18.5,231.0,211.66,164.94
2018,9,7,10,45,11.5,244.0,2.55,18.65,253.0,231.58,180.26
2018,9,7,11,0,14.0,264.0,2.6,18.8,275.0,251.1,195.16
2018,9,7,11,15,18.0,283.0,2.75,18.9,298.0,270.47,210.03
2018,9,7,11,30,22.0,302.0,2.9,19.0,321.0,289.23,224.37
2018,9,7,11,45,30.0,326.0,3.0,19.1,351.5,320.58,248.35
2018,9,7,12,0,38.0,350.0,3.1,19.2,382.0,343.64,265.81
2018,9,7,12,15,50.0,365.5,3.35,19.25,408.0,360.35,278.72
2018,9,7,12,30,62.0,381.0,3.6,19.3,434.0,375.31,290.25
2018,9,7,12,45,62.0,377.0,3.8,19.35,429.5,364.74,282.18
2018,9,7,13,0,62.0,373.0,4.0,19.4,425.0,354.09,274.1
2018,9,7,13,15,56.5,359.0,4.25,19.35,405.5,332.55,257.78
2018,9,7,13,30,51.0,345.0,4.5,19.3,386.0,311.84,242.1
2018,9,7,13,45,189.0,285.5,4.7,19.25,430.5,307.38,237.9
2018,9,7,14,0,327.0,226.0,4.9,19.2,475.0,293.26,223.84
2018,9,7,14,15,615.5,156.5,5.1,19.15,600.0,307.43,225.69
2018,9,7,14,30,904.0,87.0,5.3,19.1,725.0,304.75,209.49
2018,9,7,14,45,892.5,85.5,5.45,19.05,686.5,249.0,160.03
2018,9,7,15,0,881.0,84.0,5.6,19.0,648.0,193.94,114.1
2018,9,7,15,15,865.5,81.5,5.6,19.0,603.5,138.71,74.93
2018,9,7,15,30,850.0,79.0,5.6,19.0,559.0,85.05,50.27
2018,9,7,15,45,829.0,77.0,5.65,18.75,511.0,54.91,42.17
2018,9,7,16,0,808.0,75.0,5.7,18.5,463.0,54.75,42.24
2018,9,7,16,15,779.0,71.5,5.7,18.3,411.5,53.42,41.25
2018,9,7,16,30,750.0,68.0,5.7,18.1,360.0,52.05,40.22
2018,9,7,16,45,709.5,63.5,5.65,17.9,307.5,49.77,38.33
2018,9,7,17,0,669.0,59.0,5.6,17.7,255.0,47.46,36.33
2018,9,7,17,15,605.5,53.5,5.45,17.45,203.5,40.37,30.01
2018,9,7,17,30,542.0,48.0,5.3,17.2,152.0,37.34,27.09
2018,9,7,17,45,438.5,40.0,5.2,16.95,107.0,32.02,21.9
2018,9,7,18,0,335.0,32.0,5.1,16.7,62.0,26.7,15.08
2018,9,7,18,15,200.5,20.5,4.95,16.55,35.0,18.65,0.0
2018,9,7,18,30,66.0,9.0,4.8,16.4,8.0,0.0,0.0
2018,9,7,18,45,33.0,4.5,4.65,16.3,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.15,15.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,8,5,45,97.5,10.0,4.5,15.3,13.5,0.0,0.0
2018,9,8,6,0,195.0,20.0,4.6,15.5,27.0,135.37,0.0
2018,9,8,6,15,335.5,28.5,4.65,15.7,65.0,292.13,208.71
2018,9,8,6,30,476.0,37.0,4.7,15.9,103.0,410.48,334.0
2018,9,8,6,45,408.5,53.5,4.7,16.1,127.5,398.87,331.08
2018,9,8,7,0,341.0,70.0,4.7,16.3,152.0,376.41,315.13
2018,9,8,7,15,306.0,96.5,4.7,16.5,183.0,392.02,327.87
2018,9,8,7,30,271.0,123.0,4.7,16.7,214.0,386.09,322.11
2018,9,8,7,45,296.5,141.0,4.65,16.9,256.0,433.02,359.44
2018,9,8,8,0,322.0,159.0,4.6,17.1,298.0,479.86,395.55
2018,9,8,8,15,320.5,181.0,4.55,17.25,333.5,507.44,415.12
2018,9,8,8,30,319.0,203.0,4.5,17.4,369.0,533.17,432.96
2018,9,8,8,45,394.0,203.0,4.5,17.6,426.5,618.34,497.9
2018,9,8,9,0,469.0,203.0,4.5,17.8,484.0,686.46,548.56
2018,9,8,9,15,646.0,154.5,4.45,17.95,571.0,801.07,633.49
2018,9,8,9,30,823.0,106.0,4.4,18.1,658.0,900.72,702.35
2018,9,8,9,45,866.0,96.0,4.4,18.25,704.0,914.5,709.54
2018,9,8,10,0,909.0,86.0,4.4,18.4,750.0,934.01,721.45
2018,9,8,10,15,917.0,87.0,4.4,18.55,779.5,930.35,717.16
2018,9,8,10,30,925.0,88.0,4.4,18.7,809.0,923.12,710.71
2018,9,8,10,45,929.5,89.5,4.45,18.85,831.0,909.76,700.54
2018,9,8,11,0,934.0,91.0,4.5,19.0,853.0,892.91,688.07
2018,9,8,11,15,936.0,92.0,4.6,19.1,866.5,870.05,671.94
2018,9,8,11,30,938.0,93.0,4.7,19.2,880.0,843.97,653.55
2018,9,8,11,45,938.5,93.0,4.8,19.3,885.5,812.68,631.38
2018,9,8,12,0,939.0,93.0,4.9,19.4,891.0,778.54,607.06
2018,9,8,12,15,941.0,91.5,5.1,19.45,889.5,741.37,580.62
2018,9,8,12,30,943.0,90.0,5.3,19.5,888.0,701.57,550.06
2018,9,8,12,45,946.0,86.5,5.45,19.55,879.0,658.16,515.82
2018,9,8,13,0,949.0,83.0,5.6,19.6,870.0,612.4,478.84
2018,9,8,13,15,945.0,82.5,5.7,19.65,852.0,563.38,438.15
2018,9,8,13,30,941.0,82.0,5.8,19.7,834.0,512.91,395.2
2018,9,8,13,45,935.0,81.0,5.95,19.7,808.5,459.96,349.3
2018,9,8,14,0,929.0,80.0,6.1,19.7,783.0,406.22,301.56
2018,9,8,14,15,920.5,79.0,6.15,19.75,750.5,351.11,251.74
2018,9,8,14,30,912.0,78.0,6.2,19.8,718.0,295.91,201.59
2018,9,8,14,45,901.5,77.5,6.25,19.8,680.5,240.81,152.59
2018,9,8,15,0,891.0,77.0,6.3,19.8,643.0,186.24,107.3
2018,9,8,15,15,876.5,74.5,6.3,19.8,599.0,130.67,68.67
2018,9,8,15,30,862.0,72.0,6.3,19.8,555.0,76.57,45.4
2018,9,8,15,45,843.5,70.0,6.3,19.6,508.0,59.24,45.79
2018,9,8,16,0,825.0,68.0,6.3,19.4,461.0,58.02,44.93
2018,9,8,16,15,798.0,65.5,6.3,19.1,410.5,49.2,37.45
2018,9,8,16,30,771.0,63.0,6.3,18.8,360.0,48.42,36.93
2018,9,8,16,45,729.0,59.5,6.3,18.5,307.0,46.77,35.6
2018,9,8,17,0,687.0,56.0,6.3,18.2,254.0,45.14,34.21
2018,9,8,17,15,621.5,51.5,6.2,17.8,202.5,38.99,28.73
2018,9,8,17,30,556.0,47.0,6.1,17.4,151.0,36.72,26.47
2018,9,8,17,45,442.0,39.5,6.05,17.05,105.5,31.79,21.6
2018,9,8,18,0,328.0,32.0,6.0,16.7,60.0,26.96,14.5
2018,9,8,18,15,193.5,20.0,5.9,16.5,33.5,18.19,0.0
2018,9,8,18,30,59.0,8.0,5.8,16.3,7.0,0.0,0.0
2018,9,8,18,45,29.5,4.0,5.75,16.15,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.65,15.95,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.55,15.9,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.45,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.35,15.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.2,15.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,9,5,45,78.5,10.0,4.1,14.9,12.5,0.0,0.0
2018,9,9,6,0,157.0,20.0,4.1,15.1,25.0,112.26,0.0
2018,9,9,6,15,291.5,31.0,4.05,15.3,62.0,263.03,183.01
2018,9,9,6,30,426.0,42.0,4.0,15.5,99.0,381.07,309.19
2018,9,9,6,45,395.0,54.0,3.95,15.75,125.5,388.84,322.06
2018,9,9,7,0,364.0,66.0,3.9,16.0,152.0,387.4,323.79
2018,9,9,7,15,246.5,99.0,3.8,16.2,163.5,331.28,276.8
2018,9,9,7,30,129.0,132.0,3.7,16.4,175.0,267.09,221.2
2018,9,9,7,45,157.0,153.5,3.55,16.6,214.5,315.99,261.19
2018,9,9,8,0,185.0,175.0,3.4,16.8,254.0,365.28,300.2
2018,9,9,8,15,197.0,197.0,3.3,17.05,290.5,401.21,327.26
2018,9,9,8,30,209.0,219.0,3.2,17.3,327.0,436.39,353.22
2018,9,9,8,45,228.5,238.0,3.15,17.55,366.0,473.82,380.79
2018,9,9,9,0,248.0,257.0,3.1,17.8,405.0,527.71,420.05
2018,9,9,9,15,283.5,269.5,3.15,18.0,450.0,570.27,451.18
