Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,9,30,319.0,282.0,3.2,18.2,495.0,611.64,481.05
2018,9,9,9,45,424.5,261.0,3.3,18.4,560.5,694.65,543.09
2018,9,9,10,0,530.0,240.0,3.4,18.6,626.0,760.23,591.3
2018,9,9,10,15,705.5,177.5,3.45,18.8,712.5,847.83,654.75
2018,9,9,10,30,881.0,115.0,3.5,19.0,799.0,909.84,696.32
2018,9,9,10,45,914.5,103.5,3.6,19.15,830.5,908.36,694.19
2018,9,9,11,0,948.0,92.0,3.7,19.3,862.0,902.66,689.77
2018,9,9,11,15,951.0,92.5,3.8,19.45,876.0,879.65,673.42
2018,9,9,11,30,954.0,93.0,3.9,19.6,890.0,853.35,654.9
2018,9,9,11,45,955.0,93.0,4.05,19.7,896.0,821.84,633.03
2018,9,9,12,0,956.0,93.0,4.2,19.8,902.0,787.41,608.96
2018,9,9,12,15,955.0,93.0,4.4,19.85,899.5,748.82,581.62
2018,9,9,12,30,954.0,93.0,4.6,19.9,897.0,707.74,550.64
2018,9,9,12,45,951.0,93.5,4.85,19.95,886.5,663.58,516.62
2018,9,9,13,0,948.0,94.0,5.1,20.0,876.0,617.46,480.0
2018,9,9,13,15,943.5,93.5,5.3,19.95,857.5,567.96,439.68
2018,9,9,13,30,939.0,93.0,5.5,19.9,839.0,517.08,396.99
2018,9,9,13,45,932.5,92.0,5.7,19.85,813.0,463.79,351.14
2018,9,9,14,0,926.0,91.0,5.9,19.8,787.0,409.76,303.43
2018,9,9,14,15,917.0,90.0,6.0,19.7,754.5,354.44,253.77
2018,9,9,14,30,908.0,89.0,6.1,19.6,722.0,299.09,203.8
2018,9,9,14,45,896.0,87.5,6.2,19.5,683.0,242.96,154.36
2018,9,9,15,0,884.0,86.0,6.3,19.4,644.0,187.57,108.96
2018,9,9,15,15,868.0,83.5,6.3,19.4,599.0,132.12,71.27
2018,9,9,15,30,852.0,81.0,6.3,19.4,554.0,78.29,49.89
2018,9,9,15,45,832.0,78.0,6.35,19.1,506.0,55.96,43.06
2018,9,9,16,0,812.0,75.0,6.4,18.8,458.0,55.11,42.52
2018,9,9,16,15,783.0,72.0,6.35,18.55,406.5,54.15,41.88
2018,9,9,16,30,754.0,69.0,6.3,18.3,355.0,53.21,41.22
2018,9,9,16,45,711.5,64.0,6.25,18.05,301.5,50.54,38.99
2018,9,9,17,0,669.0,59.0,6.2,17.8,248.0,47.82,36.62
2018,9,9,17,15,602.5,53.0,6.05,17.5,196.5,40.29,29.89
2018,9,9,17,30,536.0,47.0,5.9,17.2,145.0,36.84,26.56
2018,9,9,17,45,423.0,39.0,5.8,16.9,100.5,31.51,21.27
2018,9,9,18,0,310.0,31.0,5.7,16.6,56.0,26.23,12.91
2018,9,9,18,15,181.0,19.0,5.55,16.4,31.0,17.28,0.0
2018,9,9,18,30,52.0,7.0,5.4,16.2,6.0,0.0,0.0
2018,9,9,18,45,26.0,3.5,5.3,16.05,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.1,15.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.95,15.75,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.8,15.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.4,14.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,10,5,45,87.0,9.0,4.35,14.8,12.0,0.0,0.0
2018,9,10,6,0,174.0,18.0,4.4,15.0,24.0,120.33,0.0
2018,9,10,6,15,311.0,28.0,4.4,15.25,60.5,271.33,183.36
2018,9,10,6,30,448.0,38.0,4.4,15.5,97.0,390.9,317.0
2018,9,10,6,45,528.0,45.5,4.4,15.7,146.0,473.05,390.94
2018,9,10,7,0,608.0,53.0,4.4,15.9,195.0,559.42,463.2
2018,9,10,7,15,659.0,58.0,4.3,16.1,247.0,617.78,509.76
2018,9,10,7,30,710.0,63.0,4.2,16.3,299.0,683.18,559.39
2018,9,10,7,45,742.5,68.0,4.05,16.55,351.0,733.23,595.14
2018,9,10,8,0,775.0,73.0,3.9,16.8,403.0,782.08,628.69
2018,9,10,8,15,799.5,76.0,3.8,17.05,453.0,819.75,653.2
2018,9,10,8,30,824.0,79.0,3.7,17.3,503.0,855.22,675.59
2018,9,10,8,45,840.5,82.5,3.6,17.55,549.0,881.58,691.04
2018,9,10,9,0,857.0,86.0,3.5,17.8,595.0,896.19,698.03
2018,9,10,9,15,872.5,87.5,3.45,18.05,637.0,913.25,707.16
2018,9,10,9,30,888.0,89.0,3.4,18.3,679.0,927.09,714.04
2018,9,10,9,45,901.5,88.0,3.4,18.55,714.5,932.84,715.75
2018,9,10,10,0,915.0,87.0,3.4,18.8,750.0,935.15,715.3
2018,9,10,10,15,921.5,88.5,3.45,19.0,779.0,930.39,710.63
2018,9,10,10,30,928.0,90.0,3.5,19.2,808.0,922.04,703.7
2018,9,10,10,45,932.0,91.5,3.55,19.4,829.5,907.94,692.97
2018,9,10,11,0,936.0,93.0,3.6,19.6,851.0,890.36,679.99
2018,9,10,11,15,939.0,93.5,3.7,19.8,864.5,867.53,663.74
2018,9,10,11,30,942.0,94.0,3.8,20.0,878.0,841.45,645.26
2018,9,10,11,45,942.5,95.0,3.9,20.15,884.0,810.79,623.66
2018,9,10,12,0,943.0,96.0,4.0,20.3,890.0,777.23,599.93
2018,9,10,12,15,941.5,96.5,4.15,20.35,887.5,739.09,572.35
2018,9,10,12,30,940.0,97.0,4.3,20.4,885.0,698.53,541.32
2018,9,10,12,45,936.0,97.5,4.4,20.5,874.5,654.22,506.65
2018,9,10,13,0,932.0,98.0,4.5,20.6,864.0,608.07,469.75
2018,9,10,13,15,928.0,97.0,4.65,20.55,845.5,559.04,430.06
2018,9,10,13,30,924.0,96.0,4.8,20.5,827.0,508.62,388.03
2018,9,10,13,45,916.5,95.0,4.95,20.5,800.5,455.6,342.65
2018,9,10,14,0,909.0,94.0,5.1,20.5,774.0,401.96,295.58
2018,9,10,14,15,898.5,93.0,5.3,20.35,740.5,347.03,246.82
2018,9,10,14,30,888.0,92.0,5.5,20.2,707.0,292.25,197.89
2018,9,10,14,45,875.0,90.5,5.7,20.05,668.0,236.99,149.73
2018,9,10,15,0,862.0,89.0,5.9,19.9,629.0,182.61,105.82
2018,9,10,15,15,845.5,86.5,5.9,19.9,585.0,128.33,69.91
2018,9,10,15,30,829.0,84.0,5.9,19.9,541.0,66.55,51.88
2018,9,10,15,45,806.5,81.0,6.25,19.4,492.5,58.03,44.82
2018,9,10,16,0,784.0,78.0,6.6,18.9,444.0,57.27,44.4
2018,9,10,16,15,752.5,75.0,6.65,18.55,393.0,56.42,43.87
2018,9,10,16,30,721.0,72.0,6.7,18.2,342.0,55.6,43.34
2018,9,10,16,45,673.0,67.0,6.7,17.85,289.0,48.39,37.13
2018,9,10,17,0,625.0,62.0,6.7,17.5,236.0,46.04,35.09
2018,9,10,17,15,552.0,56.0,6.7,17.15,185.5,42.76,32.08
2018,9,10,17,30,479.0,50.0,6.7,16.8,135.0,39.51,28.87
2018,9,10,17,45,360.5,40.5,6.7,16.4,92.0,33.0,22.46
2018,9,10,18,0,242.0,31.0,6.7,16.0,49.0,24.51,10.33
2018,9,10,18,15,136.5,18.5,6.6,15.95,27.0,16.83,0.0
2018,9,10,18,30,31.0,6.0,6.5,15.9,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.45,15.8,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.35,15.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.25,15.65,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.9,15.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.8,15.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.75,15.4,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.75,15.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.85,15.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,6.05,14.85,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,6.1,14.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,6.1,14.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.15,14.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.25,14.55,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,9,11,5,45,73.5,9.5,6.5,14.85,11.5,0.0,0.0
2018,9,11,6,0,147.0,19.0,6.6,15.0,23.0,104.84,0.0
2018,9,11,6,15,281.0,29.5,6.7,15.15,58.5,250.54,163.33
2018,9,11,6,30,415.0,40.0,6.8,15.3,94.0,369.72,301.52
2018,9,11,6,45,499.5,47.5,6.85,15.5,142.0,454.24,379.4
2018,9,11,7,0,584.0,55.0,6.9,15.7,190.0,542.95,455.57
2018,9,11,7,15,637.0,61.0,6.8,15.9,242.0,608.72,509.87
2018,9,11,7,30,690.0,67.0,6.7,16.1,294.0,675.58,562.61
2018,9,11,7,45,724.0,71.5,6.6,16.25,345.5,720.45,596.23
2018,9,11,8,0,758.0,76.0,6.5,16.4,397.0,769.44,631.97
2018,9,11,8,15,784.0,79.0,6.45,16.6,446.5,808.01,658.85
2018,9,11,8,30,810.0,82.0,6.4,16.8,496.0,844.45,683.62
2018,9,11,8,45,828.5,85.0,6.3,16.95,542.5,871.68,701.04
2018,9,11,9,0,847.0,88.0,6.2,17.1,589.0,896.04,716.19
2018,9,11,9,15,860.5,90.0,6.15,17.3,629.5,902.81,718.43
2018,9,11,9,30,874.0,92.0,6.1,17.5,670.0,915.22,725.01
2018,9,11,9,45,885.0,93.0,6.0,17.65,705.5,920.83,726.58
2018,9,11,10,0,896.0,94.0,5.9,17.8,741.0,923.01,725.82
2018,9,11,10,15,904.5,95.5,5.85,17.9,770.5,919.96,721.87
2018,9,11,10,30,913.0,97.0,5.8,18.0,800.0,913.34,715.54
2018,9,11,10,45,920.5,96.5,5.75,18.1,822.0,900.17,704.66
2018,9,11,11,0,928.0,96.0,5.7,18.2,844.0,883.5,691.46
2018,9,11,11,15,932.5,95.5,5.75,18.25,858.0,860.93,674.77
2018,9,11,11,30,937.0,95.0,5.8,18.3,872.0,835.09,655.78
2018,9,11,11,45,940.5,94.0,5.85,18.35,878.5,804.82,633.57
2018,9,11,12,0,944.0,93.0,5.9,18.4,885.0,771.55,609.12
2018,9,11,12,15,945.0,92.0,6.0,18.4,883.0,733.69,580.56
2018,9,11,12,30,946.0,91.0,6.1,18.4,881.0,693.27,548.47
2018,9,11,12,45,948.0,88.0,6.2,18.4,871.5,649.27,512.97
2018,9,11,13,0,950.0,85.0,6.3,18.4,862.0,603.0,474.81
2018,9,11,13,15,947.0,84.5,6.45,18.35,844.5,554.21,433.78
2018,9,11,13,30,944.0,84.0,6.6,18.3,827.0,503.89,390.36
2018,9,11,13,45,939.0,82.5,6.7,18.25,801.5,450.61,343.37
2018,9,11,14,0,934.0,81.0,6.8,18.2,776.0,396.45,294.54
2018,9,11,14,15,925.5,80.0,6.85,18.1,743.0,340.97,243.93
2018,9,11,14,30,917.0,79.0,6.9,18.0,710.0,285.4,193.19
2018,9,11,14,45,905.0,77.5,6.95,17.95,671.0,228.94,143.25
2018,9,11,15,0,893.0,76.0,7.0,17.9,632.0,173.23,98.03
2018,9,11,15,15,877.5,74.0,7.0,17.9,587.5,117.89,62.03
2018,9,11,15,30,862.0,72.0,7.0,17.9,543.0,64.12,50.23
2018,9,11,15,45,839.5,70.0,6.95,17.65,494.0,59.33,46.29
2018,9,11,16,0,817.0,68.0,6.9,17.4,445.0,50.33,38.62
2018,9,11,16,15,785.0,65.0,6.8,17.25,393.0,49.14,37.73
2018,9,11,16,30,753.0,62.0,6.7,17.1,341.0,47.94,36.8
2018,9,11,16,45,705.5,58.5,6.65,16.95,288.0,46.26,35.4
2018,9,11,17,0,658.0,55.0,6.6,16.8,235.0,44.63,33.94
2018,9,11,17,15,585.5,50.0,6.55,16.55,184.0,38.11,28.03
2018,9,11,17,30,513.0,45.0,6.5,16.3,133.0,35.43,25.32
2018,9,11,17,45,390.0,36.5,6.4,16.1,90.0,29.59,19.45
2018,9,11,18,0,267.0,28.0,6.3,15.9,47.0,23.75,7.9
2018,9,11,18,15,152.0,17.0,6.25,15.8,26.0,15.46,0.0
2018,9,11,18,30,37.0,6.0,6.2,15.7,5.0,0.0,0.0
2018,9,11,18,45,18.5,3.0,6.15,15.6,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,6.05,15.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.75,15.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.65,15.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.55,15.2,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.75,15.05,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.75,14.9,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.6,14.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.4,14.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.25,14.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,12,5,45,73.5,9.0,5.0,15.05,11.0,0.0,0.0
2018,9,12,6,0,147.0,18.0,5.0,15.2,22.0,103.67,0.0
2018,9,12,6,15,273.5,28.0,5.1,15.4,55.5,242.59,149.96
2018,9,12,6,30,400.0,38.0,5.2,15.6,89.0,356.63,288.7
2018,9,12,6,45,396.0,52.5,5.3,15.75,122.5,385.21,320.01
2018,9,12,7,0,392.0,67.0,5.4,15.9,156.0,408.18,342.61
2018,9,12,7,15,437.5,79.5,5.4,16.05,203.0,469.24,394.47
2018,9,12,7,30,483.0,92.0,5.4,16.2,250.0,531.64,444.99
2018,9,12,7,45,616.5,83.5,5.35,16.3,320.5,649.84,537.63
2018,9,12,8,0,750.0,75.0,5.3,16.4,391.0,759.48,620.1
2018,9,12,8,15,707.0,94.5,5.25,16.6,421.5,762.92,619.67
2018,9,12,8,30,664.0,114.0,5.2,16.8,452.0,756.9,612.52
2018,9,12,8,45,602.5,145.5,5.1,17.0,473.5,743.07,599.38
2018,9,12,9,0,541.0,177.0,5.0,17.2,495.0,716.75,576.47
2018,9,12,9,15,587.5,175.0,4.95,17.4,543.0,762.61,609.36
2018,9,12,9,30,634.0,173.0,4.9,17.6,591.0,799.36,634.18
2018,9,12,9,45,641.0,181.5,4.85,17.8,623.5,808.51,638.59
2018,9,12,10,0,648.0,190.0,4.8,18.0,656.0,814.65,641.06
2018,9,12,10,15,588.0,225.0,4.85,18.1,660.5,784.72,616.39
2018,9,12,10,30,528.0,260.0,4.9,18.2,665.0,749.19,587.78
2018,9,12,10,45,519.5,274.0,4.95,18.3,681.5,740.16,579.91
2018,9,12,11,0,511.0,288.0,5.0,18.4,698.0,728.87,570.29
2018,9,12,11,15,527.0,287.5,5.05,18.45,716.5,721.55,564.45
2018,9,12,11,30,543.0,287.0,5.1,18.5,735.0,711.49,556.51
2018,9,12,11,45,531.5,295.0,5.15,18.55,736.0,685.75,536.38
2018,9,12,12,0,520.0,303.0,5.2,18.6,737.0,658.72,515.21
2018,9,12,12,15,549.0,289.5,5.35,18.55,746.5,639.46,500.95
2018,9,12,12,30,578.0,276.0,5.5,18.5,756.0,616.93,483.72
2018,9,12,12,45,645.5,236.5,5.6,18.5,766.5,592.14,464.57
2018,9,12,13,0,713.0,197.0,5.7,18.5,777.0,560.69,439.33
2018,9,12,13,15,787.0,157.5,5.75,18.45,784.5,528.44,412.06
2018,9,12,13,30,861.0,118.0,5.8,18.4,792.0,489.8,378.19
2018,9,12,13,45,831.0,125.5,5.9,18.35,758.5,433.17,329.58
2018,9,12,14,0,801.0,133.0,6.0,18.3,725.0,381.54,284.13
2018,9,12,14,15,666.5,176.0,6.05,18.15,654.0,322.78,235.68
2018,9,12,14,30,532.0,219.0,6.1,18.0,583.0,282.22,203.67
2018,9,12,14,45,413.5,238.5,6.1,17.9,511.5,239.09,171.67
2018,9,12,15,0,295.0,258.0,6.1,17.8,440.0,215.99,158.52
2018,9,12,15,15,236.0,245.5,6.1,17.8,384.5,181.35,136.0
2018,9,12,15,30,177.0,233.0,6.1,17.8,329.0,163.66,135.79
2018,9,12,15,45,288.5,191.0,6.25,17.35,330.5,131.39,108.77
2018,9,12,16,0,400.0,149.0,6.4,16.9,332.0,99.57,81.73
2018,9,12,16,15,437.0,126.0,6.35,16.7,304.0,86.57,70.69
2018,9,12,16,30,474.0,103.0,6.3,16.5,276.0,72.79,58.82
2018,9,12,16,45,482.5,88.0,6.3,16.3,240.0,64.49,51.62
2018,9,12,17,0,491.0,73.0,6.3,16.1,204.0,54.9,43.12
2018,9,12,17,15,386.5,64.0,6.2,15.95,153.0,48.09,36.88
2018,9,12,17,30,282.0,55.0,6.1,15.8,102.0,41.92,30.98
2018,9,12,17,45,188.0,39.0,5.95,15.65,65.5,30.17,19.81
2018,9,12,18,0,94.0,23.0,5.8,15.5,29.0,18.72,2.82
2018,9,12,18,15,47.0,11.5,5.65,15.5,14.5,10.46,0.0
2018,9,12,18,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.05,15.45,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,13,5,45,22.0,6.0,3.55,15.25,6.5,0.0,0.0
2018,9,13,6,0,44.0,12.0,3.6,15.4,13.0,36.96,0.0
2018,9,13,6,15,176.5,27.0,3.8,15.6,46.5,179.67,102.75
2018,9,13,6,30,309.0,42.0,4.0,15.8,80.0,298.58,239.88
2018,9,13,6,45,441.5,47.0,4.2,16.0,130.5,410.34,339.0
2018,9,13,7,0,574.0,52.0,4.4,16.2,181.0,528.99,438.37
2018,9,13,7,15,507.0,68.5,4.45,16.35,204.5,514.84,428.52
2018,9,13,7,30,440.0,85.0,4.5,16.5,228.0,486.39,405.99
2018,9,13,7,45,488.5,97.5,4.55,16.65,281.0,559.25,463.49
2018,9,13,8,0,537.0,110.0,4.6,16.8,334.0,624.47,512.97
2018,9,13,8,15,675.5,91.0,4.6,17.0,409.0,729.12,590.91
2018,9,13,8,30,814.0,72.0,4.6,17.2,484.0,822.3,657.6
2018,9,13,8,45,834.0,74.0,4.6,17.35,530.0,849.58,674.71
2018,9,13,9,0,854.0,76.0,4.6,17.5,576.0,874.17,690.12
2018,9,13,9,15,865.5,79.0,4.5,17.65,616.5,889.26,697.94
2018,9,13,9,30,877.0,82.0,4.4,17.8,657.0,901.07,703.48
2018,9,13,9,45,883.5,85.0,4.35,17.95,691.0,904.91,703.85
2018,9,13,10,0,890.0,88.0,4.3,18.1,725.0,905.26,702.09
2018,9,13,10,15,898.0,89.0,4.25,18.2,753.5,901.21,697.57
2018,9,13,10,30,906.0,90.0,4.2,18.3,782.0,893.64,690.78
2018,9,13,10,45,911.5,90.5,4.15,18.45,803.0,879.87,679.67
2018,9,13,11,0,917.0,91.0,4.1,18.6,824.0,862.68,666.33
2018,9,13,11,15,920.5,91.5,4.1,18.65,838.0,840.49,650.09
2018,9,13,11,30,924.0,92.0,4.1,18.7,852.0,815.09,631.65
2018,9,13,11,45,926.5,91.5,4.1,18.75,858.0,784.84,609.79
2018,9,13,12,0,929.0,91.0,4.1,18.8,864.0,751.68,585.83
2018,9,13,12,15,887.5,113.0,4.2,18.8,849.5,706.47,551.39
2018,9,13,12,30,846.0,135.0,4.3,18.8,835.0,662.1,516.49
2018,9,13,12,45,806.5,153.0,4.4,18.8,813.5,614.13,478.62
2018,9,13,13,0,767.0,171.0,4.5,18.8,792.0,567.05,440.74
2018,9,13,13,15,715.5,191.0,4.55,18.8,760.0,514.33,397.87
2018,9,13,13,30,664.0,211.0,4.6,18.8,728.0,466.48,358.17
2018,9,13,13,45,648.0,208.0,4.7,18.75,699.0,418.24,317.66
2018,9,13,14,0,632.0,205.0,4.8,18.7,670.0,370.99,277.17
2018,9,13,14,15,722.0,158.5,4.85,18.65,667.0,322.4,232.22
2018,9,13,14,30,812.0,112.0,4.9,18.6,664.0,270.17,182.74
2018,9,13,14,45,776.5,116.0,5.0,18.5,619.0,218.49,139.1
2018,9,13,15,0,741.0,120.0,5.1,18.4,574.0,163.63,96.93
2018,9,13,15,15,724.5,113.0,5.1,18.4,530.0,111.99,64.49
2018,9,13,15,30,708.0,106.0,5.1,18.4,486.0,66.75,52.43
2018,9,13,15,45,709.5,94.5,5.15,18.15,445.0,61.29,47.94
2018,9,13,16,0,711.0,83.0,5.2,17.9,404.0,61.06,47.95
2018,9,13,16,15,715.5,72.5,5.2,17.7,362.5,54.74,42.6
2018,9,13,16,30,720.0,62.0,5.2,17.5,321.0,48.03,36.84
2018,9,13,16,45,684.5,57.5,5.2,17.3,272.0,45.63,34.79
2018,9,13,17,0,649.0,53.0,5.2,17.1,223.0,43.19,32.61
2018,9,13,17,15,575.5,47.5,5.1,16.85,173.0,36.35,26.4
2018,9,13,17,30,502.0,42.0,5.0,16.6,123.0,33.17,23.22
2018,9,13,17,45,362.0,33.5,4.9,16.35,80.5,27.21,17.07
2018,9,13,18,0,222.0,25.0,4.8,16.1,38.0,21.26,0.24
2018,9,13,18,15,111.0,12.5,4.7,15.95,19.0,11.37,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,14,5,45,28.5,5.5,2.55,14.35,6.0,0.0,0.0
2018,9,14,6,0,57.0,11.0,2.6,14.5,12.0,43.65,0.0
2018,9,14,6,15,42.5,26.5,2.75,14.7,28.5,70.41,33.71
2018,9,14,6,30,28.0,42.0,2.9,14.9,45.0,70.86,52.81
2018,9,14,6,45,57.0,62.5,3.0,15.15,73.5,127.5,102.48
2018,9,14,7,0,86.0,83.0,3.1,15.4,102.0,173.48,142.77
2018,9,14,7,15,93.5,104.0,3.15,15.55,129.5,204.51,169.34
2018,9,14,7,30,101.0,125.0,3.2,15.7,157.0,235.15,194.83
2018,9,14,7,45,104.5,145.5,3.2,15.85,184.0,261.42,215.94
2018,9,14,8,0,108.0,166.0,3.2,16.0,211.0,287.14,236.12
2018,9,14,8,15,101.0,185.0,3.15,16.2,231.0,301.24,246.14
2018,9,14,8,30,94.0,204.0,3.1,16.4,251.0,298.23,242.48
2018,9,14,8,45,144.5,221.5,3.1,16.6,302.0,376.5,304.94
2018,9,14,9,0,195.0,239.0,3.1,16.8,353.0,438.66,353.26
2018,9,14,9,15,250.5,256.0,3.05,17.0,413.0,520.97,415.67
2018,9,14,9,30,306.0,273.0,3.0,17.2,473.0,585.06,462.98
2018,9,14,9,45,255.0,300.5,3.0,17.4,473.0,562.71,442.8
2018,9,14,10,0,204.0,328.0,3.0,17.6,473.0,523.93,411.2
2018,9,14,10,15,201.0,343.5,3.0,17.75,491.5,529.72,414.43
2018,9,14,10,30,198.0,359.0,3.0,17.9,510.0,534.34,416.61
2018,9,14,10,45,222.0,366.0,3.0,18.1,539.5,552.17,429.34
2018,9,14,11,0,246.0,373.0,3.0,18.3,569.0,578.41,447.91
2018,9,14,11,15,329.0,354.0,3.05,18.45,620.5,612.99,474.38
2018,9,14,11,30,412.0,335.0,3.1,18.6,672.0,649.69,501.69
2018,9,14,11,45,464.0,318.0,3.15,18.75,700.0,651.89,503.21
2018,9,14,12,0,516.0,301.0,3.2,18.9,728.0,649.62,501.42
2018,9,14,12,15,474.5,315.5,3.3,18.95,707.5,607.23,468.97
2018,9,14,12,30,433.0,330.0,3.4,19.0,687.0,566.15,437.41
2018,9,14,12,45,390.0,341.5,3.5,19.05,660.0,523.66,404.55
2018,9,14,13,0,347.0,353.0,3.6,19.1,633.0,484.99,374.29
2018,9,14,13,15,388.5,329.0,3.75,19.1,635.5,462.95,356.74
2018,9,14,13,30,430.0,305.0,3.9,19.1,638.0,433.63,332.68
2018,9,14,13,45,610.0,220.0,4.0,19.1,675.0,409.85,310.1
2018,9,14,14,0,790.0,135.0,4.1,19.1,712.0,372.07,273.35
2018,9,14,14,15,844.5,107.5,4.2,19.0,699.5,319.93,225.53
2018,9,14,14,30,899.0,80.0,4.3,18.9,687.0,269.25,177.89
2018,9,14,14,45,886.5,78.5,4.45,18.85,648.0,213.7,130.11
2018,9,14,15,0,874.0,77.0,4.6,18.8,609.0,158.99,87.75
2018,9,14,15,15,857.5,75.0,4.6,18.8,564.5,104.73,55.92
2018,9,14,15,30,841.0,73.0,4.6,18.8,520.0,61.14,47.52
2018,9,14,15,45,796.5,75.0,4.75,18.5,466.5,54.32,41.83
2018,9,14,16,0,752.0,77.0,4.9,18.2,413.0,56.99,44.36
2018,9,14,16,15,674.0,78.0,4.95,18.0,352.0,53.67,41.63
2018,9,14,16,30,596.0,79.0,5.0,17.8,291.0,55.9,43.73
2018,9,14,16,45,585.5,67.5,5.05,17.55,247.5,49.04,37.77
2018,9,14,17,0,575.0,56.0,5.1,17.3,204.0,41.75,31.3
2018,9,14,17,15,473.0,51.0,5.1,17.05,154.0,39.06,28.73
2018,9,14,17,30,371.0,46.0,5.1,16.8,104.0,36.57,26.08
2018,9,14,17,45,247.5,34.0,5.15,16.5,66.5,26.51,16.23
2018,9,14,18,0,124.0,22.0,5.2,16.2,29.0,17.37,0.0
2018,9,14,18,15,62.0,11.0,5.15,16.1,14.5,10.01,0.0
2018,9,14,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,5.1,15.85,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,15,5,45,72.0,7.5,4.3,14.8,9.0,0.0,0.0
2018,9,15,6,0,144.0,15.0,4.4,14.9,18.0,98.37,0.0
2018,9,15,6,15,281.0,25.0,4.5,15.1,51.5,238.52,113.95
2018,9,15,6,30,418.0,35.0,4.6,15.3,85.0,362.78,290.69
2018,9,15,6,45,447.5,45.0,4.75,15.45,122.5,410.19,339.55
2018,9,15,7,0,477.0,55.0,4.9,15.6,160.0,458.68,383.64
2018,9,15,7,15,356.5,85.0,4.9,15.8,175.0,411.81,345.57
2018,9,15,7,30,236.0,115.0,4.9,16.0,190.0,344.51,288.52
2018,9,15,7,45,221.0,139.0,4.95,16.15,219.0,364.73,304.12
2018,9,15,8,0,206.0,163.0,5.0,16.3,248.0,366.27,304.09
2018,9,15,8,15,239.5,180.5,5.0,16.45,291.0,432.13,356.37
2018,9,15,8,30,273.0,198.0,5.0,16.6,334.0,481.57,394.68
2018,9,15,8,45,311.0,212.5,5.0,16.75,381.5,530.88,432.43
2018,9,15,9,0,349.0,227.0,5.0,16.9,429.0,579.45,468.98
2018,9,15,9,15,322.5,249.0,5.0,17.05,446.0,577.19,464.5
2018,9,15,9,30,296.0,271.0,5.0,17.2,463.0,572.84,458.72
2018,9,15,9,45,236.5,297.5,5.0,17.35,456.5,541.94,431.87
2018,9,15,10,0,177.0,324.0,5.0,17.5,450.0,494.89,393.05
2018,9,15,10,15,216.0,320.5,5.0,17.65,480.0,517.96,411.07
2018,9,15,10,30,255.0,317.0,5.0,17.8,510.0,552.47,437.14
2018,9,15,10,45,332.0,316.0,5.05,17.9,574.5,605.67,478.16
2018,9,15,11,0,409.0,315.0,5.1,18.0,639.0,664.51,522.41
2018,9,15,11,15,425.5,316.5,5.15,18.05,658.5,661.29,519.29
2018,9,15,11,30,442.0,318.0,5.2,18.1,678.0,655.51,514.49
2018,9,15,11,45,533.0,278.5,5.25,18.2,715.5,665.07,522.75
2018,9,15,12,0,624.0,239.0,5.3,18.3,753.0,669.39,526.52
2018,9,15,12,15,679.5,211.5,5.35,18.3,769.5,651.74,513.06
2018,9,15,12,30,735.0,184.0,5.4,18.3,786.0,628.54,494.89
2018,9,15,12,45,541.5,266.0,5.5,18.3,706.5,547.74,429.81
2018,9,15,13,0,348.0,348.0,5.6,18.3,627.0,479.8,375.0
2018,9,15,13,15,474.0,288.0,5.65,18.3,658.5,468.3,365.12
2018,9,15,13,30,600.0,228.0,5.7,18.3,690.0,445.97,344.8
2018,9,15,13,45,626.0,207.0,5.75,18.25,675.0,402.96,307.45
2018,9,15,14,0,652.0,186.0,5.8,18.2,660.0,357.01,266.66
2018,9,15,14,15,784.0,131.5,5.85,18.15,675.5,317.81,227.04
2018,9,15,14,30,916.0,77.0,5.9,18.1,691.0,266.53,175.89
2018,9,15,14,45,905.5,75.0,5.95,18.05,652.0,210.06,126.96
2018,9,15,15,0,895.0,73.0,6.0,18.0,613.0,154.2,83.88
2018,9,15,15,15,879.0,70.5,6.0,18.0,568.0,98.54,52.16
2018,9,15,15,30,863.0,68.0,6.0,18.0,523.0,57.99,44.97
2018,9,15,15,45,842.0,65.5,6.15,17.7,474.5,56.36,43.77
2018,9,15,16,0,821.0,63.0,6.3,17.4,426.0,54.65,42.46
2018,9,15,16,15,790.5,60.0,6.3,17.2,374.5,45.92,34.95
2018,9,15,16,30,760.0,57.0,6.3,17.0,323.0,44.59,33.89
2018,9,15,16,45,715.5,53.0,6.35,16.75,270.5,42.36,31.97
2018,9,15,17,0,671.0,49.0,6.4,16.5,218.0,40.13,29.95
2018,9,15,17,15,597.0,44.0,6.3,16.25,168.0,36.93,26.91
2018,9,15,17,30,523.0,39.0,6.2,16.0,118.0,30.97,21.24
2018,9,15,17,45,378.0,30.5,6.1,15.7,76.0,24.89,14.65
2018,9,15,18,0,233.0,22.0,6.0,15.4,34.0,18.8,0.0
2018,9,15,18,15,116.5,11.0,5.8,15.3,17.0,10.01,0.0
2018,9,15,18,30,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.45,15.1,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,16,5,45,52.5,6.0,3.1,14.85,7.0,0.0,0.0
2018,9,16,6,0,105.0,12.0,3.1,15.0,14.0,72.5,0.0
2018,9,16,6,15,270.5,23.0,3.25,15.3,49.0,228.34,92.82
2018,9,16,6,30,436.0,34.0,3.4,15.6,84.0,372.74,295.95
2018,9,16,6,45,446.5,44.0,3.55,15.9,118.5,407.24,334.6
2018,9,16,7,0,457.0,54.0,3.7,16.2,153.0,441.55,366.78
2018,9,16,7,15,393.5,79.0,3.7,16.4,180.5,431.27,359.39
2018,9,16,7,30,330.0,104.0,3.7,16.6,208.0,421.35,350.32
2018,9,16,7,45,324.0,124.0,3.65,16.8,241.0,428.92,355.8
2018,9,16,8,0,318.0,144.0,3.6,17.0,274.0,452.06,372.6
2018,9,16,8,15,273.5,168.0,3.6,17.2,290.0,445.11,364.33
2018,9,16,8,30,229.0,192.0,3.6,17.4,306.0,434.88,353.5
2018,9,16,8,45,200.0,221.5,3.55,17.6,328.0,425.36,343.75
2018,9,16,9,0,171.0,251.0,3.5,17.8,350.0,430.51,345.2
2018,9,16,9,15,250.0,259.0,3.5,18.0,415.0,522.54,416.35
2018,9,16,9,30,329.0,267.0,3.5,18.2,480.0,597.09,472.41
2018,9,16,9,45,408.5,255.5,3.45,18.4,534.0,664.39,521.9
2018,9,16,10,0,488.0,244.0,3.4,18.6,588.0,714.46,558.14
2018,9,16,10,15,504.5,251.0,3.4,18.75,619.5,725.2,564.3
2018,9,16,10,30,521.0,258.0,3.4,18.9,651.0,733.21,568.77
2018,9,16,10,45,641.5,212.5,3.4,19.05,709.5,778.16,602.41
2018,9,16,11,0,762.0,167.0,3.4,19.2,768.0,807.94,623.78
2018,9,16,11,15,802.0,150.5,3.4,19.3,792.5,799.8,617.07
2018,9,16,11,30,842.0,134.0,3.4,19.4,817.0,786.95,607.44
2018,9,16,11,45,883.0,115.5,3.45,19.45,836.0,764.73,591.59
2018,9,16,12,0,924.0,97.0,3.5,19.5,855.0,742.67,575.77
2018,9,16,12,15,942.5,87.5,3.55,19.55,858.5,708.83,549.9
2018,9,16,12,30,961.0,78.0,3.6,19.6,862.0,671.31,520.72
2018,9,16,12,45,957.5,78.5,3.7,19.6,851.0,626.42,485.3
2018,9,16,13,0,954.0,79.0,3.8,19.6,840.0,579.6,447.46
2018,9,16,13,15,950.0,78.0,3.9,19.55,821.0,529.54,406.14
2018,9,16,13,30,946.0,77.0,4.0,19.5,802.0,478.06,362.46
2018,9,16,13,45,941.0,76.0,4.1,19.5,776.5,424.99,316.21
2018,9,16,14,0,936.0,75.0,4.2,19.5,751.0,371.04,268.12
2018,9,16,14,15,928.0,73.5,4.3,19.4,718.0,315.2,218.06
2018,9,16,14,30,920.0,72.0,4.4,19.3,685.0,259.26,168.12
2018,9,16,14,45,908.0,71.0,4.5,19.2,646.0,203.16,120.34
2018,9,16,15,0,896.0,70.0,4.6,19.1,607.0,147.82,78.74
2018,9,16,15,15,880.0,68.0,4.6,19.1,562.0,92.54,48.83
2018,9,16,15,30,864.0,66.0,4.6,19.1,517.0,56.66,43.63
2018,9,16,15,45,842.0,64.0,4.8,18.75,468.5,55.34,42.71
2018,9,16,16,0,820.0,62.0,5.0,18.4,420.0,53.94,41.7
2018,9,16,16,15,788.5,58.5,5.05,18.15,368.0,44.9,33.93
2018,9,16,16,30,757.0,55.0,5.1,17.9,316.0,43.11,32.47
2018,9,16,16,45,710.0,51.5,5.15,17.7,264.0,41.22,30.84
2018,9,16,17,0,663.0,48.0,5.2,17.5,212.0,39.37,29.14
2018,9,16,17,15,587.5,42.5,5.15,17.2,162.0,35.69,25.68
2018,9,16,17,30,512.0,37.0,5.1,16.9,112.0,29.37,19.71
2018,9,16,17,45,368.5,29.0,5.05,16.6,71.5,23.69,13.24
2018,9,16,18,0,225.0,21.0,5.0,16.3,31.0,18.05,0.0
2018,9,16,18,15,112.5,10.5,4.85,16.2,15.5,9.55,0.0
2018,9,16,18,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.6,15.95,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,17,5,45,52.5,5.5,3.35,14.85,6.5,0.0,0.0
2018,9,17,6,0,105.0,11.0,3.4,15.0,13.0,71.39,0.0
2018,9,17,6,15,269.5,22.0,3.6,15.2,47.5,224.78,72.2
2018,9,17,6,30,434.0,33.0,3.8,15.4,82.0,369.33,292.53
2018,9,17,6,45,409.5,36.0,3.95,15.65,101.5,369.1,304.45
2018,9,17,7,0,385.0,39.0,4.1,15.9,121.0,365.54,305.92
2018,9,17,7,15,195.0,63.5,4.1,16.0,105.5,237.98,199.82
2018,9,17,7,30,5.0,88.0,4.1,16.1,90.0,86.74,68.1
2018,9,17,7,45,30.5,123.5,4.1,16.25,136.0,156.58,127.47
2018,9,17,8,0,56.0,159.0,4.1,16.4,182.0,218.83,179.16
2018,9,17,8,15,59.5,179.5,4.1,16.55,206.5,242.7,197.94
2018,9,17,8,30,63.0,200.0,4.1,16.7,231.0,266.2,216.22
2018,9,17,8,45,96.5,226.0,4.15,16.8,279.0,322.51,261.59
2018,9,17,9,0,130.0,252.0,4.2,16.9,327.0,394.73,318.39
2018,9,17,9,15,116.0,268.5,4.2,17.0,339.0,396.17,317.69
2018,9,17,9,30,102.0,285.0,4.2,17.1,351.0,381.1,304.56
2018,9,17,9,45,95.0,298.5,4.25,17.2,362.5,384.5,306.18
2018,9,17,10,0,88.0,312.0,4.3,17.3,374.0,387.52,307.48
2018,9,17,10,15,86.0,325.5,4.4,17.35,388.0,394.52,312.23
2018,9,17,10,30,84.0,339.0,4.5,17.4,402.0,401.0,316.6
2018,9,17,10,45,118.5,356.0,4.6,17.5,447.5,452.64,356.6
2018,9,17,11,0,153.0,373.0,4.7,17.6,493.0,489.06,384.49
2018,9,17,11,15,131.5,377.0,4.85,17.6,481.5,465.8,365.86
2018,9,17,11,30,110.0,381.0,5.0,17.6,470.0,435.76,342.29
2018,9,17,11,45,113.0,385.5,5.1,17.6,477.5,439.61,345.11
2018,9,17,12,0,116.0,390.0,5.2,17.6,485.0,435.3,341.64
2018,9,17,12,15,147.0,390.0,5.35,17.55,509.5,444.72,349.35
2018,9,17,12,30,178.0,390.0,5.5,17.5,534.0,451.23,354.56
2018,9,17,12,45,223.0,378.5,5.6,17.5,557.0,453.29,356.14
2018,9,17,13,0,268.0,367.0,5.7,17.5,580.0,449.31,352.58
2018,9,17,13,15,475.0,278.0,5.8,17.45,644.0,456.33,357.12
2018,9,17,13,30,682.0,189.0,5.9,17.4,708.0,444.36,344.01
2018,9,17,13,45,801.0,137.0,5.95,17.35,726.5,412.16,312.75
2018,9,17,14,0,920.0,85.0,6.0,17.3,745.0,369.46,270.68
2018,9,17,14,15,910.5,83.5,6.05,17.2,711.5,313.9,219.97
2018,9,17,14,30,901.0,82.0,6.1,17.1,678.0,258.41,169.83
2018,9,17,14,45,888.5,80.5,6.15,17.05,638.5,202.75,122.11
2018,9,17,15,0,876.0,79.0,6.2,17.0,599.0,147.92,81.09
2018,9,17,15,15,859.0,76.0,6.2,17.0,554.0,92.9,52.13
2018,9,17,15,30,842.0,73.0,6.2,17.0,509.0,61.29,48.07
2018,9,17,15,45,819.0,70.5,6.2,16.8,460.5,51.75,39.92
2018,9,17,16,0,796.0,68.0,6.2,16.6,412.0,51.03,39.46
2018,9,17,16,15,763.0,65.0,6.15,16.45,361.0,49.87,38.58
2018,9,17,16,30,730.0,62.0,6.1,16.3,310.0,48.73,37.67
2018,9,17,16,45,679.5,57.5,6.05,16.15,257.5,46.27,35.52
2018,9,17,17,0,629.0,53.0,6.0,16.0,205.0,40.1,29.96
2018,9,17,17,15,546.5,47.0,5.95,15.8,155.5,36.52,26.53
2018,9,17,17,30,464.0,41.0,5.9,15.6,106.0,33.01,22.88
2018,9,17,17,45,323.0,31.0,5.8,15.45,67.0,25.73,14.37
2018,9,17,18,0,182.0,21.0,5.7,15.3,28.0,19.1,0.0
2018,9,17,18,15,91.0,10.5,5.6,15.2,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,5.1,14.95,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.75,14.55,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.8,14.6,1.0,0.91,0.0
2018,9,18,6,15,0.0,4.0,3.95,14.8,4.0,3.5,0.0
2018,9,18,6,30,0.0,7.0,4.1,15.0,7.0,6.14,0.0
2018,9,18,6,45,0.0,10.5,4.25,15.15,10.5,9.21,2.08
2018,9,18,7,0,0.0,14.0,4.4,15.3,14.0,12.3,4.81
2018,9,18,7,15,0.0,22.0,4.35,15.45,22.0,19.35,10.9
2018,9,18,7,30,0.0,30.0,4.3,15.6,30.0,26.42,16.96
2018,9,18,7,45,0.0,61.0,4.3,15.7,61.0,53.89,40.31
2018,9,18,8,0,0.0,92.0,4.3,15.8,92.0,83.33,65.03
2018,9,18,8,15,0.0,98.5,4.25,16.0,98.5,88.94,69.45
2018,9,18,8,30,0.0,105.0,4.2,16.2,105.0,94.66,73.94
2018,9,18,8,45,0.0,111.0,4.2,16.35,111.0,99.96,78.05
2018,9,18,9,0,0.0,117.0,4.2,16.5,117.0,105.3,82.18
2018,9,18,9,15,0.0,117.0,4.2,16.6,117.0,104.97,81.64
2018,9,18,9,30,0.0,117.0,4.2,16.7,117.0,104.75,81.22
2018,9,18,9,45,0.0,130.0,4.2,16.85,130.0,116.73,90.78
2018,9,18,10,0,0.0,143.0,4.2,17.0,143.0,128.64,100.22
2018,9,18,10,15,2.0,161.5,4.2,17.05,163.0,147.34,115.23
2018,9,18,10,30,4.0,180.0,4.2,17.1,183.0,165.84,129.98
2018,9,18,10,45,5.0,186.5,4.15,17.2,190.5,172.14,134.81
2018,9,18,11,0,6.0,193.0,4.1,17.3,198.0,178.33,139.57
2018,9,18,11,15,6.5,199.0,4.1,17.35,204.5,183.52,143.56
2018,9,18,11,30,7.0,205.0,4.1,17.4,211.0,188.59,147.48
2018,9,18,11,45,6.5,201.0,4.05,17.45,206.5,183.85,143.57
2018,9,18,12,0,6.0,197.0,4.0,17.5,202.0,179.18,139.77
2018,9,18,12,15,5.0,190.0,4.15,17.55,194.0,171.61,133.72
2018,9,18,12,30,4.0,183.0,4.3,17.6,186.0,164.19,127.81
2018,9,18,12,45,6.0,200.0,4.4,17.6,204.5,179.42,140.05
2018,9,18,13,0,8.0,217.0,4.5,17.6,223.0,194.09,151.8
2018,9,18,13,15,9.5,223.5,4.65,17.6,230.5,199.06,155.86
2018,9,18,13,30,11.0,230.0,4.8,17.6,238.0,203.62,159.61
2018,9,18,13,45,13.5,238.0,5.0,17.55,247.5,209.3,164.29
2018,9,18,14,0,16.0,246.0,5.2,17.5,257.0,214.24,168.39
2018,9,18,14,15,17.0,239.5,5.35,17.4,251.0,206.74,162.61
2018,9,18,14,30,18.0,233.0,5.5,17.3,245.0,199.01,156.67
2018,9,18,14,45,12.0,208.5,5.65,17.2,216.5,176.56,139.17
2018,9,18,15,0,6.0,184.0,5.8,17.1,188.0,155.05,122.41
2018,9,18,15,15,4.5,169.5,5.8,17.1,172.5,142.03,112.25
2018,9,18,15,30,3.0,155.0,5.8,17.1,157.0,129.84,107.43
2018,9,18,15,45,11.0,149.0,5.95,16.75,154.0,124.46,103.27
2018,9,18,16,0,19.0,143.0,6.1,16.4,151.0,118.88,98.89
2018,9,18,16,15,168.0,121.0,6.15,16.2,178.0,88.4,72.55
2018,9,18,16,30,317.0,99.0,6.2,16.0,205.0,70.02,56.55
2018,9,18,16,45,425.0,82.0,6.2,15.75,198.0,59.93,47.67
2018,9,18,17,0,533.0,65.0,6.2,15.5,191.0,49.92,38.69
2018,9,18,17,15,355.5,57.0,6.1,15.3,132.0,43.31,32.5
2018,9,18,17,30,178.0,49.0,6.0,15.1,73.0,38.76,27.78
2018,9,18,17,45,102.0,31.0,5.95,14.9,43.5,24.91,13.01
2018,9,18,18,0,26.0,13.0,5.9,14.7,14.0,11.82,0.0
2018,9,18,18,15,13.0,6.5,5.75,14.65,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.5,14.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,19,5,45,16.5,4.0,3.95,13.9,4.0,0.0,0.0
2018,9,19,6,0,33.0,8.0,4.0,14.0,8.0,26.45,0.0
2018,9,19,6,15,139.0,25.0,4.0,14.2,38.0,145.45,10.42
2018,9,19,6,30,245.0,42.0,4.0,14.4,68.0,255.55,200.43
2018,9,19,6,45,262.0,50.5,3.95,14.65,92.5,281.02,231.67
2018,9,19,7,0,279.0,59.0,3.9,14.9,117.0,308.97,258.62
2018,9,19,7,15,149.5,83.5,3.6,15.05,115.5,232.1,193.86
2018,9,19,7,30,20.0,108.0,3.3,15.2,114.0,122.96,99.29
2018,9,19,7,45,47.0,134.0,3.05,15.35,152.0,184.54,151.51
2018,9,19,8,0,74.0,160.0,2.8,15.5,190.0,235.63,193.73
2018,9,19,8,15,86.5,183.0,2.55,15.75,222.0,270.58,221.37
2018,9,19,8,30,99.0,206.0,2.3,16.0,254.0,305.19,248.12
2018,9,19,8,45,172.5,223.0,2.1,16.2,317.0,401.77,324.65
2018,9,19,9,0,246.0,240.0,1.9,16.4,380.0,499.45,398.7
