Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,9,15,315.5,246.0,1.85,16.7,438.5,563.6,445.89
2018,9,19,9,30,385.0,252.0,1.8,17.0,497.0,626.8,491.3
2018,9,19,9,45,479.5,233.5,1.75,17.25,556.0,699.41,543.02
2018,9,19,10,0,574.0,215.0,1.7,17.5,615.0,753.69,580.66
2018,9,19,10,15,715.5,169.0,1.75,17.8,687.5,822.63,628.62
2018,9,19,10,30,857.0,123.0,1.8,18.1,760.0,874.89,662.55
2018,9,19,10,45,874.5,119.5,1.85,18.45,785.0,859.13,650.14
2018,9,19,11,0,892.0,116.0,1.9,18.8,810.0,847.26,641.25
2018,9,19,11,15,896.0,116.0,2.0,19.05,823.0,824.5,625.64
2018,9,19,11,30,900.0,116.0,2.1,19.3,836.0,798.6,607.92
2018,9,19,11,45,901.5,116.5,2.2,19.6,841.5,768.3,586.95
2018,9,19,12,0,903.0,117.0,2.3,19.9,847.0,735.21,562.5
2018,9,19,12,15,902.5,116.0,2.45,20.05,843.5,696.82,534.11
2018,9,19,12,30,902.0,115.0,2.6,20.2,840.0,656.13,503.27
2018,9,19,12,45,899.5,114.0,2.75,20.35,828.5,612.16,469.11
2018,9,19,13,0,897.0,113.0,2.9,20.5,817.0,566.39,432.57
2018,9,19,13,15,892.0,112.0,3.1,20.5,798.0,517.83,393.13
2018,9,19,13,30,887.0,111.0,3.3,20.5,779.0,468.08,351.46
2018,9,19,13,45,879.5,109.5,3.5,20.5,752.5,416.04,306.78
2018,9,19,14,0,872.0,108.0,3.7,20.5,726.0,363.49,260.64
2018,9,19,14,15,861.0,106.0,3.9,20.45,692.0,303.07,207.98
2018,9,19,14,30,850.0,104.0,4.1,20.4,658.0,248.57,160.39
2018,9,19,14,45,834.5,101.5,4.35,20.3,618.0,193.68,115.27
2018,9,19,15,0,819.0,99.0,4.6,20.2,578.0,140.17,77.38
2018,9,19,15,15,798.5,96.0,4.6,20.2,533.0,87.72,52.68
2018,9,19,15,30,778.0,93.0,4.6,20.2,488.0,66.67,52.11
2018,9,19,15,45,748.0,90.0,4.85,19.85,439.0,66.16,51.93
2018,9,19,16,0,718.0,87.0,5.1,19.5,390.0,59.61,46.47
2018,9,19,16,15,676.0,82.0,5.15,19.2,338.0,57.71,45.01
2018,9,19,16,30,634.0,77.0,5.2,18.9,286.0,55.79,43.46
2018,9,19,16,45,573.5,71.0,5.25,18.6,235.0,52.94,40.99
2018,9,19,17,0,513.0,65.0,5.3,18.3,184.0,50.11,38.38
2018,9,19,17,15,421.0,55.5,5.2,17.85,136.5,44.06,32.75
2018,9,19,17,30,329.0,46.0,5.1,17.4,89.0,35.73,24.8
2018,9,19,17,45,210.5,32.0,5.05,17.0,55.0,25.2,12.0
2018,9,19,18,0,92.0,18.0,5.0,16.6,21.0,16.37,0.0
2018,9,19,18,15,46.0,9.0,4.9,16.45,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,20,5,45,32.0,5.0,2.3,16.25,5.0,0.0,0.0
2018,9,20,6,0,64.0,10.0,2.3,16.3,10.0,46.15,0.0
2018,9,20,6,15,194.0,23.5,2.3,16.75,40.5,175.73,0.0
2018,9,20,6,30,324.0,37.0,2.3,17.2,71.0,296.97,228.49
2018,9,20,6,45,424.5,46.0,2.3,17.6,117.0,389.97,315.38
2018,9,20,7,0,525.0,55.0,2.3,18.0,163.0,487.9,397.27
2018,9,20,7,15,588.0,61.5,2.25,18.35,214.5,558.81,453.51
2018,9,20,7,30,651.0,68.0,2.2,18.7,266.0,631.24,508.01
2018,9,20,7,45,693.5,72.5,2.15,19.0,318.0,685.32,546.43
2018,9,20,8,0,736.0,77.0,2.1,19.3,370.0,734.18,579.55
2018,9,20,8,15,765.0,80.5,2.0,19.65,419.5,774.42,604.88
2018,9,20,8,30,794.0,84.0,1.9,20.0,469.0,812.57,627.94
2018,9,20,8,45,816.0,86.5,1.8,20.4,515.5,840.94,643.48
2018,9,20,9,0,838.0,89.0,1.7,20.8,562.0,866.49,656.81
2018,9,20,9,15,855.0,90.5,1.65,21.15,603.5,883.32,664.74
2018,9,20,9,30,872.0,92.0,1.6,21.5,645.0,888.78,665.15
2018,9,20,9,45,886.5,93.0,1.55,21.85,681.5,896.42,667.26
2018,9,20,10,0,901.0,94.0,1.5,22.2,718.0,900.56,667.12
2018,9,20,10,15,909.5,95.0,1.5,22.45,746.5,895.88,662.27
2018,9,20,10,30,918.0,96.0,1.5,22.7,775.0,887.64,655.34
2018,9,20,10,45,923.5,96.5,1.5,22.95,796.0,872.79,644.25
2018,9,20,11,0,929.0,97.0,1.5,23.2,817.0,854.48,631.09
2018,9,20,11,15,932.5,97.5,1.6,23.3,830.0,831.19,616.22
2018,9,20,11,30,936.0,98.0,1.7,23.4,843.0,804.65,599.12
2018,9,20,11,45,937.0,98.0,1.8,23.5,848.0,772.68,578.19
2018,9,20,12,0,938.0,98.0,1.9,23.6,853.0,737.85,554.17
2018,9,20,12,15,938.0,97.5,2.0,23.65,850.0,699.21,526.21
2018,9,20,12,30,938.0,97.0,2.1,23.7,847.0,658.1,495.72
2018,9,20,12,45,936.0,96.0,2.2,23.7,835.5,613.14,461.62
2018,9,20,13,0,934.0,95.0,2.3,23.7,824.0,566.23,425.02
2018,9,20,13,15,929.5,94.5,2.4,23.65,805.0,516.84,385.43
2018,9,20,13,30,925.0,94.0,2.5,23.6,786.0,466.12,343.52
2018,9,20,13,45,918.0,92.5,2.6,23.55,759.0,412.57,298.23
2018,9,20,14,0,911.0,91.0,2.7,23.5,732.0,358.41,251.36
2018,9,20,14,15,901.0,89.0,2.7,23.45,698.0,302.72,202.76
2018,9,20,14,30,891.0,87.0,2.7,23.4,664.0,247.19,154.98
2018,9,20,14,45,877.0,85.5,2.75,23.3,624.0,191.82,110.39
2018,9,20,15,0,863.0,84.0,2.8,23.2,584.0,137.47,73.37
2018,9,20,15,15,844.5,81.5,2.8,23.2,539.0,74.66,43.03
2018,9,20,15,30,826.0,79.0,2.8,23.2,494.0,57.04,43.28
2018,9,20,15,45,799.5,76.0,2.85,22.9,444.5,56.12,42.7
2018,9,20,16,0,773.0,73.0,2.9,22.6,395.0,55.19,42.1
2018,9,20,16,15,736.0,68.5,2.9,22.2,343.0,52.99,40.39
2018,9,20,16,30,699.0,64.0,2.9,21.8,291.0,50.75,38.58
2018,9,20,16,45,643.5,59.0,2.9,21.4,239.0,43.83,32.61
2018,9,20,17,0,588.0,54.0,2.9,21.0,187.0,41.3,30.3
2018,9,20,17,15,498.5,46.5,2.9,20.45,138.5,36.54,25.87
2018,9,20,17,30,409.0,39.0,2.9,19.9,90.0,31.75,21.06
2018,9,20,17,45,274.0,27.5,2.85,19.4,55.0,23.04,8.94
2018,9,20,18,0,139.0,16.0,2.8,18.9,20.0,14.55,0.0
2018,9,20,18,15,69.5,8.0,2.75,18.6,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.4,17.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,21,5,45,33.5,5.0,1.15,15.55,5.0,0.0,0.0
2018,9,21,6,0,67.0,10.0,1.1,15.6,10.0,47.76,0.0
2018,9,21,6,15,198.5,22.5,1.25,15.9,39.5,171.99,0.0
2018,9,21,6,30,330.0,35.0,1.4,16.2,69.0,298.5,227.7
2018,9,21,6,45,429.0,44.0,1.5,16.45,114.5,389.78,314.49
2018,9,21,7,0,528.0,53.0,1.6,16.7,160.0,486.27,395.36
2018,9,21,7,15,575.5,60.5,1.65,17.0,208.0,546.52,443.68
2018,9,21,7,30,623.0,68.0,1.7,17.3,256.0,607.54,490.2
2018,9,21,7,45,538.5,93.5,1.75,17.55,277.0,584.28,471.73
2018,9,21,8,0,454.0,119.0,1.8,17.8,298.0,547.49,442.28
2018,9,21,8,15,315.0,149.5,1.9,18.2,281.5,453.68,366.98
2018,9,21,8,30,176.0,180.0,2.0,18.6,265.0,355.05,286.28
2018,9,21,8,45,102.0,193.0,2.05,19.0,243.5,303.19,242.69
2018,9,21,9,0,28.0,206.0,2.1,19.4,222.0,234.12,184.96
2018,9,21,9,15,22.0,214.0,2.1,19.75,227.0,220.8,173.71
2018,9,21,9,30,16.0,222.0,2.1,20.1,232.0,221.54,173.4
2018,9,21,9,45,23.0,243.5,2.1,20.4,259.0,247.34,193.17
2018,9,21,10,0,30.0,265.0,2.1,20.7,286.0,285.98,222.49
2018,9,21,10,15,46.0,292.5,2.1,20.95,326.0,324.59,251.65
2018,9,21,10,30,62.0,320.0,2.1,21.2,366.0,361.81,279.33
2018,9,21,10,45,63.5,332.0,2.1,21.4,380.0,369.84,284.54
2018,9,21,11,0,65.0,344.0,2.1,21.6,394.0,377.28,289.44
2018,9,21,11,15,73.5,354.0,2.15,21.7,411.5,387.57,296.9
2018,9,21,11,30,82.0,364.0,2.2,21.8,429.0,396.83,303.54
2018,9,21,11,45,103.0,373.5,2.25,21.9,455.5,413.38,315.85
2018,9,21,12,0,124.0,383.0,2.3,22.0,482.0,431.85,329.36
2018,9,21,12,15,109.0,377.5,2.35,21.9,464.5,403.77,308.2
2018,9,21,12,30,94.0,372.0,2.4,21.8,447.0,380.85,291.01
2018,9,21,12,45,83.0,361.0,2.45,21.75,426.5,356.83,272.93
2018,9,21,13,0,72.0,350.0,2.5,21.7,406.0,333.94,255.66
2018,9,21,13,15,77.0,344.0,2.55,21.55,402.5,323.51,247.84
2018,9,21,13,30,82.0,338.0,2.6,21.4,399.0,312.45,239.37
2018,9,21,13,45,218.0,289.0,2.65,21.2,443.0,305.51,231.8
2018,9,21,14,0,354.0,240.0,2.7,21.0,487.0,288.5,214.13
2018,9,21,14,15,613.5,164.5,2.7,20.8,568.5,272.0,190.39
2018,9,21,14,30,873.0,89.0,2.7,20.6,650.0,240.86,152.2
2018,9,21,14,45,859.0,86.5,2.75,20.45,610.0,185.79,107.74
2018,9,21,15,0,845.0,84.0,2.8,20.3,570.0,131.78,71.29
2018,9,21,15,15,825.5,81.5,2.8,20.3,525.0,70.06,42.85
2018,9,21,15,30,806.0,79.0,2.8,20.3,480.0,57.05,43.84
2018,9,21,15,45,779.5,76.0,2.75,19.8,431.5,56.14,43.3
2018,9,21,16,0,753.0,73.0,2.7,19.3,383.0,55.23,42.74
2018,9,21,16,15,714.5,68.5,2.65,19.0,331.5,53.04,40.99
2018,9,21,16,30,676.0,64.0,2.6,18.7,280.0,50.81,39.15
2018,9,21,16,45,619.0,59.0,2.6,18.35,229.0,43.89,33.09
2018,9,21,17,0,562.0,54.0,2.6,18.0,178.0,41.39,30.76
2018,9,21,17,15,471.0,46.0,2.55,17.6,131.0,36.23,25.89
2018,9,21,17,30,380.0,38.0,2.5,17.2,84.0,31.01,20.55
2018,9,21,17,45,250.0,27.0,2.5,16.85,51.0,22.79,6.9
2018,9,21,18,0,120.0,16.0,2.5,16.5,18.0,14.55,0.0
2018,9,21,18,15,60.0,8.0,2.5,16.3,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,22,5,45,31.0,4.5,2.1,14.0,4.5,0.0,0.0
2018,9,22,6,0,62.0,9.0,2.1,14.1,9.0,43.85,0.0
2018,9,22,6,15,190.5,22.0,2.1,14.3,38.0,164.64,0.0
2018,9,22,6,30,319.0,35.0,2.1,14.5,67.0,290.15,221.39
2018,9,22,6,45,321.5,36.0,2.1,14.7,84.5,304.43,249.0
2018,9,22,7,0,324.0,37.0,2.1,14.9,102.0,314.3,261.94
2018,9,22,7,15,162.0,45.5,2.0,15.1,78.0,201.56,168.42
2018,9,22,7,30,0.0,54.0,1.9,15.3,54.0,47.68,35.02
2018,9,22,7,45,0.0,69.0,1.8,15.45,69.0,61.12,46.51
2018,9,22,8,0,0.0,84.0,1.7,15.6,84.0,75.43,58.43
2018,9,22,8,15,0.0,96.5,1.65,15.85,96.5,87.14,67.99
2018,9,22,8,30,0.0,109.0,1.6,16.1,109.0,98.81,77.38
2018,9,22,8,45,1.5,136.5,1.55,16.3,137.5,126.74,100.1
2018,9,22,9,0,3.0,164.0,1.5,16.5,166.0,154.62,122.4
2018,9,22,9,15,4.0,176.0,1.55,16.75,178.5,166.2,131.27
2018,9,22,9,30,5.0,188.0,1.6,17.0,191.0,177.74,140.09
2018,9,22,9,45,6.5,198.0,1.65,17.25,202.0,187.67,147.6
2018,9,22,10,0,8.0,208.0,1.7,17.5,213.0,197.52,155.02
2018,9,22,10,15,12.0,228.0,1.85,17.65,236.5,219.0,171.79
2018,9,22,10,30,16.0,248.0,2.0,17.8,260.0,240.08,188.09
2018,9,22,10,45,15.0,250.5,2.15,17.95,262.0,240.04,187.69
2018,9,22,11,0,14.0,253.0,2.3,18.1,264.0,240.05,187.43
2018,9,22,11,15,14.5,258.0,2.5,18.2,269.5,243.53,190.03
2018,9,22,11,30,15.0,263.0,2.7,18.3,275.0,246.88,192.54
2018,9,22,11,45,16.5,269.5,2.9,18.4,282.5,252.13,196.57
2018,9,22,12,0,18.0,276.0,3.1,18.5,290.0,257.08,200.39
2018,9,22,12,15,26.5,296.5,3.3,18.5,317.5,280.2,218.51
2018,9,22,12,30,35.0,317.0,3.5,18.5,345.0,298.58,232.83
2018,9,22,12,45,40.0,321.0,3.7,18.55,352.5,299.56,233.59
2018,9,22,13,0,45.0,325.0,3.9,18.6,360.0,299.71,233.71
2018,9,22,13,15,48.5,321.5,4.05,18.6,358.0,292.36,228.0
2018,9,22,13,30,52.0,318.0,4.2,18.6,356.0,284.51,221.84
2018,9,22,13,45,201.0,274.5,4.3,18.6,415.0,293.22,226.02
2018,9,22,14,0,350.0,231.0,4.4,18.6,474.0,278.84,209.53
2018,9,22,14,15,618.5,158.0,4.4,18.6,562.0,265.32,187.12
2018,9,22,14,30,887.0,85.0,4.4,18.6,650.0,236.35,149.53
2018,9,22,14,45,874.5,82.5,4.4,18.6,610.5,180.79,104.3
2018,9,22,15,0,862.0,80.0,4.4,18.6,571.0,126.13,67.77
2018,9,22,15,15,842.5,78.0,4.4,18.6,526.0,72.75,48.18
2018,9,22,15,30,823.0,76.0,4.4,18.6,481.0,55.21,42.58
2018,9,22,15,45,797.5,72.5,4.35,18.45,432.0,53.84,41.56
2018,9,22,16,0,772.0,69.0,4.3,18.3,383.0,52.43,40.48
2018,9,22,16,15,734.0,65.5,4.3,18.1,331.5,50.91,39.28
2018,9,22,16,30,696.0,62.0,4.3,17.9,280.0,49.42,38.05
2018,9,22,16,45,638.0,56.5,4.35,17.75,228.0,42.18,31.64
2018,9,22,17,0,580.0,51.0,4.4,17.6,176.0,39.15,28.8
2018,9,22,17,15,482.5,44.0,4.45,17.25,128.5,34.72,24.54
2018,9,22,17,30,385.0,37.0,4.5,16.9,81.0,30.34,19.81
2018,9,22,17,45,234.0,24.5,4.55,16.6,47.0,20.57,3.0
2018,9,22,18,0,83.0,12.0,4.6,16.3,13.0,10.91,0.0
2018,9,22,18,15,41.5,6.0,4.6,16.15,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.55,15.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,23,5,45,24.0,4.5,3.35,14.45,4.5,0.0,0.0
2018,9,23,6,0,48.0,9.0,3.4,14.5,9.0,8.19,0.0
2018,9,23,6,15,162.5,23.0,3.55,14.75,36.5,151.7,0.0
2018,9,23,6,30,277.0,37.0,3.7,15.0,64.0,268.16,202.43
2018,9,23,6,45,369.0,47.0,3.85,15.25,106.0,349.14,285.64
2018,9,23,7,0,461.0,57.0,4.0,15.5,148.0,439.84,365.11
2018,9,23,7,15,527.0,65.5,4.0,15.7,198.5,513.25,426.78
2018,9,23,7,30,593.0,74.0,4.0,15.9,249.0,588.41,486.72
2018,9,23,7,45,648.0,78.0,4.0,16.1,302.0,650.19,533.86
2018,9,23,8,0,703.0,82.0,4.0,16.3,355.0,711.89,579.31
2018,9,23,8,15,734.5,85.5,3.9,16.45,404.0,752.57,607.37
2018,9,23,8,30,766.0,89.0,3.8,16.6,453.0,787.19,630.33
2018,9,23,8,45,747.5,102.5,3.75,16.8,486.5,797.49,635.15
2018,9,23,9,0,729.0,116.0,3.7,17.0,520.0,799.66,634.2
2018,9,23,9,15,738.0,122.5,3.65,17.15,557.5,814.02,642.4
2018,9,23,9,30,747.0,129.0,3.6,17.3,595.0,825.29,648.31
2018,9,23,9,45,809.0,115.5,3.6,17.45,645.5,852.92,666.29
2018,9,23,10,0,871.0,102.0,3.6,17.6,696.0,873.75,679.27
2018,9,23,10,15,881.0,102.5,3.6,17.75,724.5,869.66,674.72
2018,9,23,10,30,891.0,103.0,3.6,17.9,753.0,862.07,668.06
2018,9,23,10,45,899.0,103.0,3.6,18.0,774.0,848.81,657.68
2018,9,23,11,0,907.0,103.0,3.6,18.1,795.0,832.09,645.04
2018,9,23,11,15,911.0,103.0,3.7,18.2,808.0,808.86,628.37
2018,9,23,11,30,915.0,103.0,3.8,18.3,821.0,782.45,609.47
2018,9,23,11,45,918.0,102.0,3.9,18.35,826.0,751.3,587.21
2018,9,23,12,0,921.0,101.0,4.0,18.4,831.0,717.27,560.99
2018,9,23,12,15,923.5,99.5,4.2,18.35,828.5,679.69,532.1
2018,9,23,12,30,926.0,98.0,4.4,18.3,826.0,639.54,500.67
2018,9,23,12,45,930.0,93.5,4.65,18.3,816.0,595.15,465.27
2018,9,23,13,0,934.0,89.0,4.9,18.3,806.0,548.42,426.79
2018,9,23,13,15,929.0,88.0,5.1,18.2,786.0,498.4,384.45
2018,9,23,13,30,924.0,87.0,5.3,18.1,766.0,447.12,339.8
2018,9,23,13,45,916.5,86.5,5.5,18.05,739.5,394.34,292.69
2018,9,23,14,0,909.0,86.0,5.7,18.0,713.0,340.97,244.22
2018,9,23,14,15,899.0,85.0,5.7,17.9,679.5,286.26,194.52
2018,9,23,14,30,889.0,84.0,5.7,17.8,646.0,231.69,146.26
2018,9,23,14,45,873.5,83.0,5.7,17.7,606.0,176.76,101.87
2018,9,23,15,0,858.0,82.0,5.7,17.6,566.0,123.01,66.91
2018,9,23,15,15,838.5,79.5,5.7,17.6,521.0,60.71,47.39
2018,9,23,15,30,819.0,77.0,5.7,17.6,476.0,56.08,43.53
2018,9,23,15,45,790.5,74.0,5.45,17.4,426.5,55.08,42.84
2018,9,23,16,0,762.0,71.0,5.2,17.2,377.0,54.09,42.14
2018,9,23,16,15,721.0,67.0,5.05,17.05,325.0,52.23,40.62
2018,9,23,16,30,680.0,63.0,4.9,16.9,273.0,50.38,39.05
2018,9,23,16,45,617.5,58.0,4.8,16.7,221.5,43.46,32.9
2018,9,23,17,0,555.0,53.0,4.7,16.5,170.0,40.94,30.47
2018,9,23,17,15,453.5,45.0,4.6,16.3,123.0,35.74,25.47
2018,9,23,17,30,352.0,37.0,4.5,16.1,76.0,30.54,19.82
2018,9,23,17,45,211.0,24.0,4.4,15.85,44.0,20.31,0.0
2018,9,23,18,0,70.0,11.0,4.3,15.6,12.0,10.01,0.0
2018,9,23,18,15,35.0,5.5,4.2,15.5,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,9,24,5,45,27.5,4.5,0.4,14.05,4.5,0.0,0.0
2018,9,24,6,0,55.0,9.0,0.3,14.1,9.0,8.19,0.0
2018,9,24,6,15,131.5,20.0,0.4,14.25,29.5,98.15,0.0
2018,9,24,6,30,208.0,31.0,0.5,14.4,50.0,212.58,156.58
2018,9,24,6,45,203.5,37.0,0.55,14.6,66.0,217.11,175.25
2018,9,24,7,0,199.0,43.0,0.6,14.8,82.0,223.87,184.46
2018,9,24,7,15,99.5,63.0,0.65,15.0,82.5,150.46,123.74
2018,9,24,7,30,0.0,83.0,0.7,15.2,83.0,78.3,60.88
2018,9,24,7,45,0.5,98.5,0.8,15.45,98.5,93.28,73.55
2018,9,24,8,0,1.0,114.0,0.9,15.7,114.0,108.17,85.74
2018,9,24,8,15,2.0,131.0,0.9,16.05,131.5,125.05,99.32
2018,9,24,8,30,3.0,148.0,0.9,16.4,149.0,141.83,112.58
2018,9,24,8,45,27.5,180.5,0.85,16.7,195.5,208.22,166.42
2018,9,24,9,0,52.0,213.0,0.8,17.0,242.0,263.33,209.59
2018,9,24,9,15,100.0,245.5,0.85,17.4,306.0,338.27,267.79
2018,9,24,9,30,148.0,278.0,0.9,17.8,370.0,427.29,334.42
2018,9,24,9,45,147.5,295.5,0.95,18.2,391.5,440.09,341.93
2018,9,24,10,0,147.0,313.0,1.0,18.6,413.0,451.86,349.3
2018,9,24,10,15,163.5,327.5,1.05,18.95,443.0,473.78,364.65
2018,9,24,10,30,180.0,342.0,1.1,19.3,473.0,494.2,378.69
2018,9,24,10,45,166.0,353.0,1.15,19.65,476.0,484.58,370.24
2018,9,24,11,0,152.0,364.0,1.2,20.0,479.0,474.59,361.84
2018,9,24,11,15,139.0,369.5,1.3,20.15,476.0,459.83,350.61
2018,9,24,11,30,126.0,375.0,1.4,20.3,473.0,445.14,339.44
2018,9,24,11,45,141.5,377.0,1.55,20.45,488.0,447.41,341.46
2018,9,24,12,0,157.0,379.0,1.7,20.6,503.0,448.1,342.08
2018,9,24,12,15,142.0,375.5,1.85,20.6,487.0,423.24,323.57
2018,9,24,12,30,127.0,372.0,2.0,20.6,471.0,399.31,305.75
2018,9,24,12,45,123.0,366.0,2.15,20.6,461.0,380.35,291.6
2018,9,24,13,0,119.0,360.0,2.3,20.6,451.0,361.64,277.44
2018,9,24,13,15,117.5,350.0,2.4,20.45,438.0,341.27,261.97
2018,9,24,13,30,116.0,340.0,2.5,20.3,425.0,321.1,246.47
2018,9,24,13,45,262.0,289.5,2.6,20.2,471.5,317.24,240.48
2018,9,24,14,0,408.0,239.0,2.7,20.1,518.0,297.89,220.01
2018,9,24,14,15,652.5,162.5,2.75,19.95,583.5,270.7,187.63
2018,9,24,14,30,897.0,86.0,2.8,19.8,649.0,230.31,142.58
2018,9,24,14,45,882.0,84.0,2.85,19.6,608.0,174.27,98.6
2018,9,24,15,0,867.0,82.0,2.9,19.4,567.0,119.39,64.34
2018,9,24,15,15,847.0,79.0,2.9,19.4,521.0,56.54,43.45
2018,9,24,15,30,827.0,76.0,2.9,19.4,475.0,55.59,42.82
2018,9,24,15,45,798.5,73.5,2.95,18.95,425.5,54.95,42.47
2018,9,24,16,0,770.0,71.0,3.0,18.5,376.0,54.34,42.15
2018,9,24,16,15,729.0,67.0,3.0,18.2,324.0,52.47,40.66
2018,9,24,16,30,688.0,63.0,3.0,17.9,272.0,50.62,39.11
2018,9,24,16,45,624.5,57.5,3.05,17.6,219.5,43.28,32.61
2018,9,24,17,0,561.0,52.0,3.1,17.3,167.0,40.32,29.8
2018,9,24,17,15,459.5,44.0,3.0,17.0,120.0,35.09,24.77
2018,9,24,17,30,358.0,36.0,2.9,16.7,73.0,29.87,18.92
2018,9,24,17,45,216.0,23.0,2.8,16.35,42.0,19.59,0.0
2018,9,24,18,0,74.0,10.0,2.7,16.0,11.0,9.1,0.0
2018,9,24,18,15,37.0,5.0,2.55,15.9,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,25,5,45,7.5,1.5,1.35,14.25,1.5,0.0,0.0
2018,9,25,6,0,15.0,3.0,1.3,14.3,3.0,0.0,0.0
2018,9,25,6,15,104.0,15.5,1.25,14.55,24.0,77.09,0.0
2018,9,25,6,30,193.0,28.0,1.2,14.8,45.0,197.23,143.15
2018,9,25,6,45,172.0,29.5,1.15,15.05,52.5,181.65,146.75
2018,9,25,7,0,151.0,31.0,1.1,15.3,60.0,168.51,138.94
2018,9,25,7,15,75.5,42.5,1.05,15.55,57.0,115.93,94.66
2018,9,25,7,30,0.0,54.0,1.0,15.8,54.0,47.68,35.0
2018,9,25,7,45,0.0,69.0,1.0,16.05,69.0,61.29,46.56
2018,9,25,8,0,0.0,84.0,1.0,16.3,84.0,75.61,58.44
2018,9,25,8,15,0.0,92.0,1.1,16.55,92.0,82.79,64.19
2018,9,25,8,30,0.0,100.0,1.2,16.8,100.0,90.01,69.91
2018,9,25,8,45,0.0,119.0,1.3,17.05,119.0,108.08,84.51
2018,9,25,9,0,0.0,138.0,1.4,17.3,138.0,126.07,98.84
2018,9,25,9,15,0.5,152.0,1.55,17.55,152.5,139.43,109.31
2018,9,25,9,30,1.0,166.0,1.7,17.8,167.0,152.69,119.64
2018,9,25,9,45,2.0,175.0,1.85,18.1,176.5,161.43,126.28
2018,9,25,10,0,3.0,184.0,2.0,18.4,186.0,170.12,132.87
2018,9,25,10,15,6.0,202.5,2.1,18.6,206.5,189.45,147.99
2018,9,25,10,30,9.0,221.0,2.2,18.8,227.0,208.47,162.73
2018,9,25,10,45,11.0,234.0,2.3,18.95,242.0,221.14,172.41
2018,9,25,11,0,13.0,247.0,2.4,19.1,257.0,233.51,181.84
2018,9,25,11,15,17.5,266.5,2.45,19.25,280.0,253.42,197.14
2018,9,25,11,30,22.0,286.0,2.5,19.4,303.0,272.64,211.8
2018,9,25,11,45,26.0,296.5,2.55,19.55,317.0,287.34,222.91
2018,9,25,12,0,30.0,307.0,2.6,19.7,331.0,295.33,228.85
2018,9,25,12,15,30.0,306.5,2.65,19.7,330.0,290.44,225.02
2018,9,25,12,30,30.0,306.0,2.7,19.7,329.0,285.44,221.16
2018,9,25,12,45,33.0,307.0,2.75,19.75,332.0,283.17,219.41
2018,9,25,13,0,36.0,308.0,2.8,19.8,335.0,280.4,217.23
2018,9,25,13,15,40.0,305.0,2.8,19.75,334.5,274.34,212.55
2018,9,25,13,30,44.0,302.0,2.8,19.7,334.0,267.73,207.38
2018,9,25,13,45,189.0,261.5,2.8,19.65,391.0,275.97,210.92
2018,9,25,14,0,334.0,221.0,2.8,19.6,448.0,261.39,194.23
2018,9,25,14,15,606.0,153.0,2.75,19.45,540.0,249.56,172.93
2018,9,25,14,30,878.0,85.0,2.7,19.3,632.0,221.89,136.78
2018,9,25,14,45,863.0,83.5,2.65,19.2,592.0,167.35,94.32
2018,9,25,15,0,848.0,82.0,2.6,19.1,552.0,113.96,62.01
2018,9,25,15,15,827.5,79.5,2.6,19.1,507.0,56.89,43.82
2018,9,25,15,30,807.0,77.0,2.6,19.1,462.0,56.33,43.53
2018,9,25,15,45,779.0,73.5,2.5,18.8,413.0,54.97,42.54
2018,9,25,16,0,751.0,70.0,2.4,18.5,364.0,53.59,41.51
2018,9,25,16,15,711.0,66.0,2.35,18.2,313.0,51.72,40.01
2018,9,25,16,30,671.0,62.0,2.3,17.9,262.0,45.56,34.66
2018,9,25,16,45,610.5,56.0,2.25,17.6,211.0,42.19,31.65
2018,9,25,17,0,550.0,50.0,2.2,17.3,160.0,38.78,28.43
2018,9,25,17,15,450.0,42.0,2.25,17.0,114.5,33.5,23.33
2018,9,25,17,30,350.0,34.0,2.3,16.7,69.0,28.2,17.2
2018,9,25,17,45,211.0,22.0,2.3,16.35,39.5,18.85,0.0
2018,9,25,18,0,72.0,10.0,2.3,16.0,10.0,9.1,0.0
2018,9,25,18,15,36.0,5.0,2.3,15.9,5.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.5,1.55,14.15,1.5,0.0,0.0
2018,9,26,6,0,0.0,3.0,1.5,14.2,3.0,0.0,0.0
2018,9,26,6,15,0.0,13.5,1.5,14.45,13.5,12.28,0.0
2018,9,26,6,30,0.0,24.0,1.5,14.7,24.0,22.07,10.57
2018,9,26,6,45,0.5,39.0,1.5,14.9,39.0,37.7,25.65
2018,9,26,7,0,1.0,54.0,1.5,15.1,54.0,52.49,38.74
2018,9,26,7,15,4.5,72.5,1.45,15.3,73.5,73.61,57.06
2018,9,26,7,30,8.0,91.0,1.4,15.5,93.0,94.45,74.87
2018,9,26,7,45,6.0,100.5,1.3,15.75,102.5,100.3,79.58
2018,9,26,8,0,4.0,110.0,1.2,16.0,112.0,106.53,84.45
2018,9,26,8,15,2.0,113.0,1.15,16.25,114.0,106.07,83.67
2018,9,26,8,30,0.0,116.0,1.1,16.5,116.0,106.1,83.27
2018,9,26,8,45,3.0,140.0,1.0,16.75,141.5,131.87,104.14
2018,9,26,9,0,6.0,164.0,0.9,17.0,167.0,157.51,124.47
2018,9,26,9,15,12.0,192.0,0.85,17.35,199.0,189.63,149.71
2018,9,26,9,30,18.0,220.0,0.8,17.7,231.0,221.44,174.17
2018,9,26,9,45,23.0,237.5,0.8,18.0,252.5,241.32,189.04
2018,9,26,10,0,28.0,255.0,0.8,18.3,274.0,273.53,213.27
2018,9,26,10,15,49.0,286.0,0.75,18.65,320.5,319.76,247.97
2018,9,26,10,30,70.0,317.0,0.7,19.0,367.0,364.33,280.51
2018,9,26,10,45,90.0,334.5,0.7,19.4,401.0,392.49,300.54
2018,9,26,11,0,110.0,352.0,0.7,19.8,435.0,418.93,319.12
2018,9,26,11,15,175.0,354.5,0.7,20.25,488.5,471.29,357.1
2018,9,26,11,30,240.0,357.0,0.7,20.7,542.0,516.59,388.81
2018,9,26,11,45,281.0,346.0,0.7,21.1,564.0,519.72,390.14
2018,9,26,12,0,322.0,335.0,0.7,21.5,586.0,519.65,389.39
2018,9,26,12,15,272.5,342.5,0.75,21.9,554.0,476.19,356.94
2018,9,26,12,30,223.0,350.0,0.8,22.3,522.0,434.72,326.13
2018,9,26,12,45,252.5,344.5,0.85,22.65,537.0,429.73,322.02
2018,9,26,13,0,282.0,339.0,0.9,23.0,552.0,420.85,314.37
2018,9,26,13,15,282.0,332.0,1.15,23.0,540.0,394.73,295.09
2018,9,26,13,30,282.0,325.0,1.4,23.0,528.0,368.33,274.97
2018,9,26,13,45,222.5,318.0,1.6,23.0,474.5,326.99,244.22
2018,9,26,14,0,163.0,311.0,1.8,23.0,421.0,287.32,215.09
2018,9,26,14,15,139.5,294.0,2.1,22.7,385.0,255.43,191.46
2018,9,26,14,30,116.0,277.0,2.4,22.4,349.0,226.39,170.18
2018,9,26,14,45,136.5,259.0,2.7,22.05,338.0,204.66,153.25
2018,9,26,15,0,157.0,241.0,3.0,21.7,327.0,180.84,136.33
2018,9,26,15,15,209.5,213.5,3.0,21.7,318.5,152.7,124.38
2018,9,26,15,30,262.0,186.0,3.0,21.7,310.0,128.79,104.67
2018,9,26,15,45,285.0,163.5,3.4,20.85,285.0,115.9,94.44
2018,9,26,16,0,308.0,141.0,3.8,20.0,260.0,102.37,83.42
2018,9,26,16,15,221.5,120.0,3.85,19.5,199.5,88.49,71.75
2018,9,26,16,30,135.0,99.0,3.9,19.0,139.0,77.87,62.69
2018,9,26,16,45,92.0,78.5,4.0,18.5,103.5,62.83,49.52
2018,9,26,17,0,49.0,58.0,4.1,18.0,68.0,48.97,37.14
2018,9,26,17,15,38.0,42.0,4.0,17.65,48.5,35.92,25.23
2018,9,26,17,30,27.0,26.0,3.9,17.3,29.0,22.04,11.78
2018,9,26,17,45,14.5,15.0,3.85,16.95,16.5,13.13,0.0
2018,9,26,18,0,2.0,4.0,3.8,16.6,4.0,3.64,0.0
2018,9,26,18,15,1.0,2.0,3.6,16.5,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.55,14.3,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.5,14.3,1.0,0.0,0.0
2018,9,27,6,15,0.0,4.5,1.5,14.45,4.5,4.09,0.0
2018,9,27,6,30,0.0,8.0,1.5,14.6,8.0,7.02,0.0
2018,9,27,6,45,0.0,16.5,1.5,14.8,16.5,14.5,6.39
2018,9,27,7,0,0.0,25.0,1.5,15.0,25.0,22.0,13.01
2018,9,27,7,15,0.0,21.5,1.4,15.15,21.5,18.91,10.54
2018,9,27,7,30,0.0,18.0,1.3,15.3,18.0,15.82,7.95
2018,9,27,7,45,0.0,22.5,1.25,15.45,22.5,19.8,11.36
2018,9,27,8,0,0.0,27.0,1.2,15.6,27.0,23.78,14.72
2018,9,27,8,15,0.0,52.0,1.2,15.8,52.0,45.91,33.45
2018,9,27,8,30,0.0,77.0,1.2,16.0,77.0,68.12,51.96
2018,9,27,8,45,0.0,100.0,1.2,16.25,100.0,89.56,69.53
2018,9,27,9,0,0.0,123.0,1.2,16.5,123.0,111.39,87.19
2018,9,27,9,15,0.5,137.5,1.25,16.7,138.0,125.31,98.21
2018,9,27,9,30,1.0,152.0,1.3,16.9,153.0,139.14,109.09
2018,9,27,9,45,5.5,181.0,1.3,17.1,185.0,170.32,133.93
2018,9,27,10,0,10.0,210.0,1.3,17.3,217.0,201.22,158.13
2018,9,27,10,15,21.0,244.5,1.35,17.45,259.5,242.47,190.41
2018,9,27,10,30,32.0,279.0,1.4,17.6,302.0,294.15,230.15
2018,9,27,10,45,36.0,292.0,1.5,17.75,318.5,306.41,239.1
2018,9,27,11,0,40.0,305.0,1.6,17.9,335.0,318.03,247.72
2018,9,27,11,15,46.0,317.5,1.65,18.0,352.5,329.93,256.57
2018,9,27,11,30,52.0,330.0,1.7,18.1,370.0,340.92,264.71
2018,9,27,11,45,77.0,342.5,1.75,18.15,402.0,363.96,282.4
2018,9,27,12,0,102.0,355.0,1.8,18.2,434.0,384.52,297.93
2018,9,27,12,15,168.0,355.0,1.95,18.2,484.5,419.13,324.68
2018,9,27,12,30,234.0,355.0,2.1,18.2,535.0,443.95,343.37
2018,9,27,12,45,231.0,351.0,2.2,18.2,526.5,422.81,326.75
2018,9,27,13,0,228.0,347.0,2.3,18.2,518.0,401.47,309.98
2018,9,27,13,15,191.5,339.5,2.5,18.1,480.5,362.81,280.3
2018,9,27,13,30,155.0,332.0,2.7,18.0,443.0,327.53,253.2
2018,9,27,13,45,158.5,315.0,2.9,17.95,425.0,302.32,233.09
2018,9,27,14,0,162.0,298.0,3.1,17.9,407.0,277.01,212.57
2018,9,27,14,15,144.5,276.0,3.3,17.75,369.5,243.58,186.38
2018,9,27,14,30,127.0,254.0,3.5,17.6,332.0,212.56,162.41
2018,9,27,14,45,182.0,242.5,3.7,17.45,346.0,198.46,149.59
2018,9,27,15,0,237.0,231.0,3.9,17.3,360.0,169.17,127.56
2018,9,27,15,15,258.5,206.5,3.9,17.3,336.5,140.19,116.04
2018,9,27,15,30,280.0,182.0,3.9,17.3,313.0,126.62,104.77
2018,9,27,15,45,209.0,152.5,4.1,16.9,244.0,108.48,89.56
2018,9,27,16,0,138.0,123.0,4.3,16.5,175.0,95.25,78.42
2018,9,27,16,15,95.5,102.0,4.3,16.25,135.5,80.39,65.6
2018,9,27,16,30,53.0,81.0,4.3,16.0,96.0,67.89,54.66
2018,9,27,16,45,53.5,73.5,4.3,15.8,86.0,61.29,48.69
2018,9,27,17,0,54.0,66.0,4.3,15.6,76.0,54.38,42.2
2018,9,27,17,15,37.0,47.0,4.25,15.45,53.0,39.33,28.31
2018,9,27,17,30,20.0,28.0,4.2,15.3,30.0,24.02,12.9
2018,9,27,17,45,11.0,16.0,4.1,15.15,17.0,14.55,0.0
2018,9,27,18,0,2.0,4.0,4.0,15.0,4.0,0.0,0.0
2018,9,27,18,15,1.0,2.0,3.9,15.0,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.35,14.95,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.3,15.0,1.0,0.0,0.0
2018,9,28,6,15,0.0,5.0,2.4,15.1,5.0,4.55,0.0
2018,9,28,6,30,0.0,9.0,2.5,15.2,9.0,7.9,0.0
2018,9,28,6,45,0.0,11.5,2.55,15.3,11.5,10.09,2.69
2018,9,28,7,0,0.0,14.0,2.6,15.4,14.0,12.29,4.75
2018,9,28,7,15,0.0,19.0,2.6,15.5,19.0,16.7,8.61
2018,9,28,7,30,0.0,24.0,2.6,15.6,24.0,21.11,12.44
2018,9,28,7,45,0.0,39.5,2.55,15.75,39.5,34.82,24.14
2018,9,28,8,0,0.0,55.0,2.5,15.9,55.0,48.56,35.75
2018,9,28,8,15,0.0,72.0,2.55,16.05,72.0,63.67,48.36
2018,9,28,8,30,0.0,89.0,2.6,16.2,89.0,79.35,61.31
2018,9,28,8,45,1.5,113.5,2.65,16.35,114.5,104.06,81.67
2018,9,28,9,0,3.0,138.0,2.7,16.5,140.0,128.81,101.79
2018,9,28,9,15,6.5,168.0,2.75,16.6,172.0,160.67,127.55
2018,9,28,9,30,10.0,198.0,2.8,16.7,204.0,192.34,152.82
2018,9,28,9,45,12.5,214.0,2.9,16.85,222.0,208.81,165.62
2018,9,28,10,0,15.0,230.0,3.0,17.0,240.0,225.04,178.19
2018,9,28,10,15,20.5,250.5,3.1,17.1,264.5,247.87,196.05
2018,9,28,10,30,26.0,271.0,3.2,17.2,289.0,270.17,213.36
2018,9,28,10,45,26.5,279.0,3.25,17.25,298.0,285.81,225.22
2018,9,28,11,0,27.0,287.0,3.3,17.3,307.0,290.29,228.39
2018,9,28,11,15,31.0,298.0,3.35,17.35,321.5,299.93,235.72
2018,9,28,11,30,35.0,309.0,3.4,17.4,336.0,308.88,242.51
2018,9,28,11,45,44.0,320.5,3.45,17.4,354.5,320.94,251.87
2018,9,28,12,0,53.0,332.0,3.5,17.4,373.0,331.79,260.22
2018,9,28,12,15,81.0,346.0,3.55,17.4,408.0,355.0,278.34
2018,9,28,12,30,109.0,360.0,3.6,17.4,443.0,375.01,293.65
2018,9,28,12,45,98.0,350.5,3.6,17.4,424.5,351.98,275.43
2018,9,28,13,0,87.0,341.0,3.6,17.4,406.0,329.99,258.16
2018,9,28,13,15,82.5,330.0,3.6,17.4,390.0,310.71,242.96
2018,9,28,13,30,78.0,319.0,3.6,17.4,374.0,291.95,228.12
2018,9,28,13,45,109.0,295.5,3.6,17.4,369.5,271.23,210.93
2018,9,28,14,0,140.0,272.0,3.6,17.4,365.0,251.9,194.22
2018,9,28,14,15,341.5,218.0,3.6,17.35,429.5,238.21,174.99
2018,9,28,14,30,543.0,164.0,3.6,17.3,494.0,200.87,135.26
2018,9,28,14,45,651.0,130.0,3.6,17.25,499.5,152.36,93.18
2018,9,28,15,0,759.0,96.0,3.6,17.2,505.0,99.16,57.63
2018,9,28,15,15,765.5,87.0,3.6,17.2,469.5,62.36,49.01
2018,9,28,15,30,772.0,78.0,3.6,17.2,434.0,57.35,44.81
2018,9,28,15,45,745.0,74.0,3.6,16.95,386.5,55.66,43.51
2018,9,28,16,0,718.0,70.0,3.6,16.7,339.0,53.93,42.15
2018,9,28,16,15,677.5,65.0,3.6,16.55,289.5,51.26,39.89
2018,9,28,16,30,637.0,60.0,3.6,16.4,240.0,44.36,33.8
2018,9,28,16,45,574.0,54.0,3.6,16.25,191.0,40.96,30.67
2018,9,28,17,0,511.0,48.0,3.6,16.1,142.0,37.55,27.35
2018,9,28,17,15,404.5,39.5,3.55,15.95,99.0,31.8,21.69
2018,9,28,17,30,298.0,31.0,3.5,15.8,56.0,26.03,13.54
2018,9,28,17,45,175.5,19.5,3.45,15.65,31.5,17.74,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.5,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.45,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.0,15.85,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.1,15.9,6.0,0.0,0.0
2018,9,29,6,15,52.5,13.5,3.25,16.2,15.0,43.57,0.0
2018,9,29,6,30,54.0,20.0,3.4,16.5,24.0,73.66,43.97
2018,9,29,6,45,30.5,36.5,3.6,16.8,39.0,60.38,44.45
2018,9,29,7,0,7.0,53.0,3.8,17.1,54.0,56.39,41.71
2018,9,29,7,15,26.5,75.0,3.75,17.3,82.0,102.27,81.23
2018,9,29,7,30,46.0,97.0,3.7,17.5,110.0,141.76,115.05
2018,9,29,7,45,61.5,116.0,3.65,17.7,136.5,174.08,142.25
2018,9,29,8,0,77.0,135.0,3.6,17.9,163.0,206.58,169.07
2018,9,29,8,15,50.5,146.0,3.55,18.05,165.5,194.51,157.72
2018,9,29,8,30,24.0,157.0,3.5,18.2,168.0,169.9,136.15
2018,9,29,8,45,48.0,179.5,3.45,18.4,204.0,224.92,181.04
2018,9,29,9,0,72.0,202.0,3.4,18.6,240.0,267.72,215.22
2018,9,29,9,15,138.0,229.0,3.4,18.75,309.5,366.02,293.61
2018,9,29,9,30,204.0,256.0,3.4,18.9,379.0,447.99,357.2
2018,9,29,9,45,312.0,253.0,3.4,19.05,453.0,544.95,431.82
2018,9,29,10,0,420.0,250.0,3.4,19.2,527.0,638.33,501.51
2018,9,29,10,15,460.0,247.0,3.45,19.3,562.0,657.57,514.82
