Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,10,30,500.0,244.0,3.5,19.4,597.0,673.86,526.3
2018,9,29,10,45,385.0,283.0,3.55,19.5,559.5,594.75,464.64
2018,9,29,11,0,270.0,322.0,3.6,19.6,522.0,530.11,413.4
2018,9,29,11,15,261.0,328.5,3.65,19.65,524.5,515.91,402.18
2018,9,29,11,30,252.0,335.0,3.7,19.7,527.0,501.05,390.23
2018,9,29,11,45,226.0,349.5,3.75,19.75,522.0,476.05,370.36
2018,9,29,12,0,200.0,364.0,3.8,19.8,517.0,458.17,355.84
2018,9,29,12,15,227.5,359.0,3.85,19.8,532.5,456.59,354.5
2018,9,29,12,30,255.0,354.0,3.9,19.8,548.0,453.26,351.48
2018,9,29,12,45,225.0,350.0,3.95,19.8,519.0,416.28,322.5
2018,9,29,13,0,195.0,346.0,4.0,19.8,490.0,382.46,295.98
2018,9,29,13,15,171.0,336.0,4.0,19.8,460.0,349.1,269.76
2018,9,29,13,30,147.0,326.0,4.0,19.8,430.0,318.05,245.35
2018,9,29,13,45,138.0,306.5,4.05,19.75,401.0,287.53,221.2
2018,9,29,14,0,129.0,287.0,4.1,19.7,372.0,258.37,198.05
2018,9,29,14,15,180.5,275.0,4.05,19.65,387.5,248.41,187.73
2018,9,29,14,30,232.0,263.0,4.0,19.6,403.0,232.7,172.81
2018,9,29,14,45,268.5,239.0,4.0,19.5,390.5,193.98,141.71
2018,9,29,15,0,305.0,215.0,4.0,19.4,378.0,159.32,118.18
2018,9,29,15,15,311.0,192.5,4.0,19.4,346.5,132.58,108.75
2018,9,29,15,30,317.0,170.0,4.0,19.4,315.0,119.75,98.14
2018,9,29,15,45,355.0,142.5,3.9,19.15,287.5,97.12,79.04
2018,9,29,16,0,393.0,115.0,3.8,18.9,260.0,80.42,64.84
2018,9,29,16,15,512.5,87.0,3.75,18.7,247.0,63.38,50.13
2018,9,29,16,30,632.0,59.0,3.7,18.5,234.0,43.73,32.92
2018,9,29,16,45,567.0,52.5,3.65,18.3,185.0,39.89,29.43
2018,9,29,17,0,502.0,46.0,3.6,18.1,136.0,35.99,25.7
2018,9,29,17,15,393.5,37.5,3.5,17.9,93.5,30.18,20.01
2018,9,29,17,30,285.0,29.0,3.4,17.7,51.0,24.33,11.02
2018,9,29,17,45,166.5,18.0,3.25,17.5,28.5,16.37,0.0
2018,9,29,18,0,48.0,7.0,3.1,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.0,3.5,3.05,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,30,5,45,15.0,3.0,1.25,16.35,2.5,0.0,0.0
2018,9,30,6,0,30.0,6.0,1.2,16.4,5.0,0.0,0.0
2018,9,30,6,15,112.0,18.0,1.25,16.6,25.0,82.85,0.0
2018,9,30,6,30,194.0,30.0,1.3,16.8,45.0,196.39,118.53
2018,9,30,6,45,320.0,40.0,1.35,17.0,87.0,301.45,239.26
2018,9,30,7,0,446.0,50.0,1.4,17.2,129.0,411.8,333.6
2018,9,30,7,15,516.0,57.0,1.4,17.45,177.0,483.93,393.07
2018,9,30,7,30,586.0,64.0,1.4,17.7,225.0,558.02,450.55
2018,9,30,7,45,634.0,69.0,1.35,17.95,274.5,613.67,491.18
2018,9,30,8,0,682.0,74.0,1.3,18.2,324.0,669.1,529.87
2018,9,30,8,15,714.5,77.5,1.3,18.45,371.5,704.9,553.45
2018,9,30,8,30,747.0,81.0,1.3,18.7,419.0,743.71,578.66
2018,9,30,8,45,770.0,84.0,1.3,18.95,463.5,771.67,595.69
2018,9,30,9,0,793.0,87.0,1.3,19.2,508.0,796.94,610.71
2018,9,30,9,15,763.0,104.5,1.35,19.4,534.5,791.08,604.93
2018,9,30,9,30,733.0,122.0,1.4,19.6,561.0,785.59,599.9
2018,9,30,9,45,794.0,107.5,1.45,19.75,607.5,809.7,615.46
2018,9,30,10,0,855.0,93.0,1.5,19.9,654.0,827.19,626.18
2018,9,30,10,15,801.5,120.5,1.6,20.0,663.5,806.47,611.65
2018,9,30,10,30,748.0,148.0,1.7,20.1,673.0,778.82,592.74
2018,9,30,10,45,767.0,145.5,1.8,20.2,697.0,768.75,586.02
2018,9,30,11,0,786.0,143.0,1.9,20.3,721.0,758.88,579.3
2018,9,30,11,15,772.0,151.0,1.95,20.35,726.5,731.22,558.91
2018,9,30,11,30,758.0,159.0,2.0,20.4,732.0,703.09,537.85
2018,9,30,11,45,661.0,204.5,2.1,20.45,706.0,649.94,497.62
2018,9,30,12,0,564.0,250.0,2.2,20.5,680.0,596.72,457.17
2018,9,30,12,15,478.5,272.0,2.25,20.45,635.5,536.09,411.35
2018,9,30,12,30,393.0,294.0,2.3,20.4,591.0,479.97,368.46
2018,9,30,12,45,256.5,299.5,2.35,20.3,492.0,389.54,299.76
2018,9,30,13,0,120.0,305.0,2.4,20.2,393.0,314.07,242.14
2018,9,30,13,15,109.0,276.5,2.45,20.05,355.0,276.52,213.34
2018,9,30,13,30,98.0,248.0,2.5,19.9,317.0,240.77,185.51
2018,9,30,13,45,145.5,272.0,2.55,19.75,370.0,264.21,202.27
2018,9,30,14,0,193.0,296.0,2.6,19.6,423.0,280.34,212.44
2018,9,30,14,15,173.5,280.5,2.6,19.5,390.0,249.3,188.08
2018,9,30,14,30,154.0,265.0,2.6,19.4,357.0,220.56,166.23
2018,9,30,14,45,129.5,242.0,2.65,19.25,316.0,189.16,143.44
2018,9,30,15,0,105.0,219.0,2.7,19.1,275.0,161.06,124.4
2018,9,30,15,15,60.0,186.5,2.7,19.1,218.0,143.28,117.85
2018,9,30,15,30,15.0,154.0,2.7,19.1,161.0,127.45,104.74
2018,9,30,15,45,7.5,125.5,2.6,18.9,129.0,105.64,86.42
2018,9,30,16,0,0.0,97.0,2.5,18.7,97.0,83.25,67.33
2018,9,30,16,15,0.0,80.0,2.35,18.6,80.0,69.28,55.3
2018,9,30,16,30,0.0,63.0,2.2,18.5,63.0,55.14,42.92
2018,9,30,16,45,0.0,49.5,2.05,18.35,49.5,43.64,32.69
2018,9,30,17,0,0.0,36.0,1.9,18.2,36.0,31.75,21.98
2018,9,30,17,15,22.5,25.5,1.75,18.1,27.0,22.77,13.63
2018,9,30,17,30,45.0,15.0,1.6,18.0,18.0,12.51,2.1
2018,9,30,17,45,45.0,11.0,1.45,17.85,11.5,10.01,0.0
2018,9,30,18,0,45.0,7.0,1.3,17.7,5.0,0.0,0.0
2018,9,30,18,15,22.5,3.5,1.2,17.6,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,17.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.3,17.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.2,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.2,5.0,0.0,0.0
2018,10,1,6,15,34.0,10.0,1.6,16.35,10.5,29.19,0.0
2018,10,1,6,30,34.0,14.0,1.7,16.5,16.0,48.04,23.15
2018,10,1,6,45,17.0,25.5,1.75,16.6,26.5,35.15,23.43
2018,10,1,7,0,0.0,37.0,1.8,16.7,37.0,32.64,21.7
2018,10,1,7,15,0.0,53.0,1.8,16.95,53.0,47.89,34.86
2018,10,1,7,30,0.0,69.0,1.8,17.2,69.0,63.53,48.18
2018,10,1,7,45,0.0,88.5,1.8,17.45,88.5,82.84,64.36
2018,10,1,8,0,0.0,108.0,1.8,17.7,108.0,101.88,80.04
2018,10,1,8,15,2.5,127.5,1.8,18.0,128.5,122.72,97.01
2018,10,1,8,30,5.0,147.0,1.8,18.3,149.0,143.4,113.59
2018,10,1,8,45,17.5,171.5,1.8,18.6,180.5,177.7,141.3
2018,10,1,9,0,30.0,196.0,1.8,18.9,212.0,225.13,178.91
2018,10,1,9,15,49.0,225.0,1.8,19.15,253.0,270.36,214.26
2018,10,1,9,30,68.0,254.0,1.8,19.4,294.0,314.7,248.24
2018,10,1,9,45,58.0,257.5,1.8,19.65,293.0,305.38,239.71
2018,10,1,10,0,48.0,261.0,1.8,19.9,292.0,296.4,231.77
2018,10,1,10,15,75.5,277.5,1.8,20.1,329.0,331.99,259.22
2018,10,1,10,30,103.0,294.0,1.8,20.3,366.0,366.09,284.93
2018,10,1,10,45,77.0,300.0,1.8,20.5,354.5,345.97,268.11
2018,10,1,11,0,51.0,306.0,1.8,20.7,343.0,326.66,252.27
2018,10,1,11,15,51.5,311.0,1.95,20.75,349.0,326.85,252.39
2018,10,1,11,30,52.0,316.0,2.1,20.8,355.0,326.74,252.2
2018,10,1,11,45,48.5,313.0,2.2,20.85,349.5,316.32,244.09
2018,10,1,12,0,45.0,310.0,2.3,20.9,344.0,306.16,236.23
2018,10,1,12,15,108.0,326.5,2.4,20.85,407.5,355.25,274.32
2018,10,1,12,30,171.0,343.0,2.5,20.8,471.0,394.0,303.51
2018,10,1,12,45,263.5,327.0,2.6,20.75,521.0,414.23,318.34
2018,10,1,13,0,356.0,311.0,2.7,20.7,571.0,425.28,325.22
2018,10,1,13,15,458.0,263.5,2.65,20.6,588.5,404.71,306.99
2018,10,1,13,30,560.0,216.0,2.6,20.5,606.0,375.72,280.65
2018,10,1,13,45,532.0,212.0,2.5,20.4,571.0,329.26,241.94
2018,10,1,14,0,504.0,208.0,2.4,20.3,536.0,285.17,205.15
2018,10,1,14,15,326.0,233.5,2.3,20.15,441.5,240.32,174.36
2018,10,1,14,30,148.0,259.0,2.2,20.0,347.0,214.73,161.4
2018,10,1,14,45,169.0,242.5,2.05,19.9,336.5,191.93,143.73
2018,10,1,15,0,190.0,226.0,1.9,19.8,326.0,166.9,127.33
2018,10,1,15,15,228.0,199.5,1.9,19.8,309.0,136.28,111.49
2018,10,1,15,30,266.0,173.0,1.9,19.8,292.0,121.37,99.23
2018,10,1,15,45,277.5,152.5,1.65,19.6,264.0,109.28,89.24
2018,10,1,16,0,289.0,132.0,1.4,19.4,236.0,96.64,78.64
2018,10,1,16,15,251.5,115.0,1.3,19.25,195.5,85.47,69.14
2018,10,1,16,30,214.0,98.0,1.2,19.1,155.0,73.92,59.1
2018,10,1,16,45,176.0,79.5,1.1,19.0,119.5,60.94,47.57
2018,10,1,17,0,138.0,61.0,1.0,18.9,84.0,47.53,35.45
2018,10,1,17,15,117.0,42.5,0.95,18.75,57.5,33.74,22.65
2018,10,1,17,30,96.0,24.0,0.9,18.6,31.0,19.51,4.56
2018,10,1,17,45,69.0,15.0,0.85,18.45,17.5,13.64,0.0
2018,10,1,18,0,42.0,6.0,0.8,18.3,4.0,0.0,0.0
2018,10,1,18,15,21.0,3.0,0.75,18.25,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.95,17.65,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.65,17.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,5,45,22.0,3.0,1.55,17.6,2.0,0.0,0.0
2018,10,2,6,0,44.0,6.0,1.5,17.6,4.0,0.0,0.0
2018,10,2,6,15,44.0,6.5,1.55,17.7,7.0,31.81,0.0
2018,10,2,6,30,44.0,7.0,1.6,17.8,10.0,48.21,20.76
2018,10,2,6,45,22.0,14.0,1.7,17.95,15.5,30.72,19.76
2018,10,2,7,0,0.0,21.0,1.8,18.1,21.0,18.47,9.75
2018,10,2,7,15,0.0,24.5,1.8,18.3,24.5,21.55,12.54
2018,10,2,7,30,0.0,28.0,1.8,18.5,28.0,24.65,15.23
2018,10,2,7,45,0.0,50.5,1.85,18.75,50.5,44.57,32.03
2018,10,2,8,0,0.0,73.0,1.9,19.0,73.0,64.89,48.96
2018,10,2,8,15,0.0,90.5,2.0,19.25,90.5,81.69,62.73
2018,10,2,8,30,0.0,108.0,2.1,19.5,108.0,98.42,76.24
2018,10,2,8,45,8.0,121.0,2.2,19.75,125.0,117.18,91.59
2018,10,2,9,0,16.0,134.0,2.3,20.0,142.0,135.97,106.78
2018,10,2,9,15,27.5,185.0,2.4,20.2,200.5,207.31,163.86
2018,10,2,9,30,39.0,236.0,2.5,20.4,259.0,269.99,212.71
2018,10,2,9,45,36.0,230.0,2.6,20.6,252.0,257.06,201.78
2018,10,2,10,0,33.0,224.0,2.7,20.8,245.0,244.95,191.78
2018,10,2,10,15,45.5,258.5,2.75,21.0,289.0,287.56,224.7
2018,10,2,10,30,58.0,293.0,2.8,21.2,333.0,328.74,255.89
2018,10,2,10,45,112.0,310.0,2.85,21.35,390.5,393.49,305.76
2018,10,2,11,0,166.0,327.0,2.9,21.5,448.0,443.23,343.38
2018,10,2,11,15,126.5,318.5,2.95,21.6,411.5,396.52,306.81
2018,10,2,11,30,87.0,310.0,3.0,21.7,375.0,345.33,267.1
2018,10,2,11,45,57.0,273.5,3.05,21.8,316.0,285.8,221.05
2018,10,2,12,0,27.0,237.0,3.1,21.9,257.0,229.6,177.16
2018,10,2,12,15,32.5,220.0,3.15,21.9,244.0,214.81,165.84
2018,10,2,12,30,38.0,203.0,3.2,21.9,231.0,199.96,154.29
2018,10,2,12,45,116.0,264.0,3.25,21.85,348.5,287.48,222.31
2018,10,2,13,0,194.0,325.0,3.3,21.8,466.0,362.12,278.1
2018,10,2,13,15,174.0,319.5,3.35,21.7,443.5,334.61,256.23
2018,10,2,13,30,154.0,314.0,3.4,21.6,421.0,308.78,236.01
2018,10,2,13,45,152.5,300.0,3.45,21.55,402.5,284.41,216.53
2018,10,2,14,0,151.0,286.0,3.5,21.5,384.0,260.33,197.17
2018,10,2,14,15,94.5,251.0,3.5,21.3,311.0,218.17,166.05
2018,10,2,14,30,38.0,216.0,3.5,21.1,238.0,177.06,136.26
2018,10,2,14,45,83.0,210.0,3.55,20.95,254.0,170.91,130.38
2018,10,2,15,0,128.0,204.0,3.6,20.8,270.0,151.0,115.99
2018,10,2,15,15,155.0,188.0,3.6,20.8,261.0,137.09,112.06
2018,10,2,15,30,182.0,172.0,3.6,20.8,252.0,127.15,103.96
2018,10,2,15,45,107.0,139.0,3.5,20.4,184.5,105.59,85.97
2018,10,2,16,0,32.0,106.0,3.4,20.0,117.0,86.96,70.24
2018,10,2,16,15,132.0,87.0,3.25,19.8,123.0,69.96,55.62
2018,10,2,16,30,232.0,68.0,3.1,19.6,129.0,49.43,37.71
2018,10,2,16,45,254.5,59.5,3.0,19.4,112.5,44.32,33.05
2018,10,2,17,0,277.0,51.0,2.9,19.2,96.0,38.9,27.91
2018,10,2,17,15,180.5,34.0,2.7,19.0,59.0,26.28,16.2
2018,10,2,17,30,84.0,17.0,2.5,18.8,22.0,13.27,0.0
2018,10,2,17,45,42.0,8.5,2.3,18.6,11.0,7.73,0.0
2018,10,2,18,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.7,17.95,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,3,5,45,19.0,3.0,1.05,18.15,2.0,0.0,0.0
2018,10,3,6,0,38.0,6.0,1.0,18.2,4.0,0.0,0.0
2018,10,3,6,15,38.0,7.0,1.1,18.25,7.5,28.64,0.0
2018,10,3,6,30,38.0,8.0,1.2,18.3,11.0,46.92,16.91
2018,10,3,6,45,19.0,10.0,1.25,18.4,11.5,23.6,13.83
2018,10,3,7,0,0.0,12.0,1.3,18.5,12.0,10.53,3.12
2018,10,3,7,15,0.0,17.5,1.4,18.6,17.5,15.38,7.32
2018,10,3,7,30,0.0,23.0,1.5,18.7,23.0,20.23,11.49
2018,10,3,7,45,3.0,54.0,1.55,18.8,55.0,49.99,36.71
2018,10,3,8,0,6.0,85.0,1.6,18.9,87.0,82.05,63.51
2018,10,3,8,15,8.0,87.0,1.7,18.95,90.0,84.7,65.6
2018,10,3,8,30,10.0,89.0,1.8,19.0,93.0,87.76,68.02
2018,10,3,8,45,5.0,76.5,1.9,19.1,78.5,71.85,54.47
2018,10,3,9,0,0.0,64.0,2.0,19.2,64.0,56.59,41.5
2018,10,3,9,15,1.0,107.0,2.0,19.3,107.5,96.57,74.24
2018,10,3,9,30,2.0,150.0,2.0,19.4,151.0,138.25,107.75
2018,10,3,9,45,12.0,172.5,2.0,19.5,180.0,167.61,131.27
2018,10,3,10,0,22.0,195.0,2.0,19.6,209.0,205.87,161.54
2018,10,3,10,15,46.5,233.5,1.95,19.7,265.0,262.55,206.09
2018,10,3,10,30,71.0,272.0,1.9,19.8,321.0,317.49,248.3
2018,10,3,10,45,85.0,282.0,1.85,19.9,342.5,333.64,260.14
2018,10,3,11,0,99.0,292.0,1.8,20.0,364.0,357.92,278.14
2018,10,3,11,15,59.0,262.0,1.85,20.05,305.0,285.26,221.61
2018,10,3,11,30,19.0,232.0,1.9,20.1,246.0,220.64,170.86
2018,10,3,11,45,18.5,242.0,1.9,20.1,255.5,227.69,176.4
2018,10,3,12,0,18.0,252.0,1.9,20.1,265.0,234.51,181.55
2018,10,3,12,15,84.0,289.5,2.0,20.05,351.5,305.37,236.94
2018,10,3,12,30,150.0,327.0,2.1,20.0,438.0,367.31,283.87
2018,10,3,12,45,137.0,321.0,2.15,20.0,421.0,343.85,265.28
2018,10,3,13,0,124.0,315.0,2.2,20.0,404.0,321.41,247.81
2018,10,3,13,15,85.5,297.5,2.25,19.95,358.0,283.67,218.88
2018,10,3,13,30,47.0,280.0,2.3,19.9,312.0,248.51,192.19
2018,10,3,13,45,33.0,251.5,2.3,19.85,273.5,216.94,167.95
2018,10,3,14,0,19.0,223.0,2.3,19.8,235.0,193.41,150.07
2018,10,3,14,15,149.5,186.5,2.3,19.75,274.0,176.86,131.85
2018,10,3,14,30,280.0,150.0,2.3,19.7,313.0,142.48,98.62
2018,10,3,14,45,286.0,149.0,2.25,19.7,305.5,122.16,84.18
2018,10,3,15,0,292.0,148.0,2.2,19.7,298.0,110.16,81.72
2018,10,3,15,15,279.5,130.0,2.2,19.7,263.0,93.65,75.48
2018,10,3,15,30,267.0,112.0,2.2,19.7,228.0,74.82,59.51
2018,10,3,15,45,268.0,105.0,2.2,19.6,210.0,71.75,57.07
2018,10,3,16,0,269.0,98.0,2.2,19.5,192.0,68.51,54.4
2018,10,3,16,15,165.0,76.5,2.15,19.4,131.5,58.67,45.88
2018,10,3,16,30,61.0,55.0,2.1,19.3,71.0,45.91,34.68
2018,10,3,16,45,135.0,40.5,2.1,19.2,65.0,32.58,22.84
2018,10,3,17,0,209.0,26.0,2.1,19.1,59.0,19.12,10.85
2018,10,3,17,15,209.5,24.5,2.05,18.9,47.0,18.97,10.0
2018,10,3,17,30,210.0,23.0,2.0,18.7,35.0,19.36,0.0
2018,10,3,17,45,105.0,11.5,1.9,18.5,17.5,10.46,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,4,6,15,0.0,2.0,1.7,17.05,2.0,1.82,0.0
2018,10,4,6,30,0.0,4.0,1.8,17.2,4.0,3.5,0.0
2018,10,4,6,45,0.0,7.5,1.9,17.3,7.5,6.58,0.0
2018,10,4,7,0,0.0,11.0,2.0,17.4,11.0,9.65,2.41
2018,10,4,7,15,0.0,19.0,2.05,17.5,19.0,16.7,8.47
2018,10,4,7,30,0.0,27.0,2.1,17.6,27.0,23.76,14.54
2018,10,4,7,45,0.0,48.0,2.15,17.7,48.0,42.35,30.3
2018,10,4,8,0,0.0,69.0,2.2,17.8,69.0,61.0,45.95
2018,10,4,8,15,0.0,91.5,2.25,17.9,91.5,82.85,64.07
2018,10,4,8,30,0.0,114.0,2.3,18.0,114.0,104.72,81.96
2018,10,4,8,45,1.0,127.5,2.4,18.1,128.0,118.05,92.67
2018,10,4,9,0,2.0,141.0,2.5,18.2,142.0,131.32,103.24
2018,10,4,9,15,11.5,173.0,2.6,18.25,179.5,170.27,134.86
2018,10,4,9,30,21.0,205.0,2.7,18.3,217.0,208.96,165.78
2018,10,4,9,45,20.5,208.0,2.8,18.35,220.5,209.64,165.83
2018,10,4,10,0,20.0,211.0,2.9,18.4,224.0,210.5,166.15
2018,10,4,10,15,18.0,217.0,3.05,18.4,229.0,213.14,167.91
2018,10,4,10,30,16.0,223.0,3.2,18.4,234.0,215.81,169.72
2018,10,4,10,45,25.5,253.5,3.35,18.45,271.5,259.25,203.98
2018,10,4,11,0,35.0,284.0,3.5,18.5,309.0,292.63,229.92
2018,10,4,11,15,61.5,308.5,3.65,18.5,353.5,330.92,260.0
2018,10,4,11,30,88.0,333.0,3.8,18.5,398.0,366.58,287.68
2018,10,4,11,45,98.5,341.5,3.9,18.5,414.5,374.19,293.31
2018,10,4,12,0,109.0,350.0,4.0,18.5,431.0,380.4,297.89
2018,10,4,12,15,127.0,348.5,4.15,18.45,442.5,383.08,299.93
2018,10,4,12,30,145.0,347.0,4.3,18.4,454.0,380.29,297.68
2018,10,4,12,45,162.5,340.0,4.45,18.4,458.0,370.9,290.1
2018,10,4,13,0,180.0,333.0,4.6,18.4,462.0,359.75,280.84
2018,10,4,13,15,167.0,324.0,4.7,18.3,441.0,333.0,259.47
2018,10,4,13,30,154.0,315.0,4.8,18.2,420.0,307.42,238.97
2018,10,4,13,45,251.5,267.5,4.85,18.1,431.0,283.31,216.68
2018,10,4,14,0,349.0,220.0,4.9,18.0,442.0,253.99,188.55
2018,10,4,14,15,582.5,152.0,4.85,17.95,499.0,217.94,148.26
2018,10,4,14,30,816.0,84.0,4.8,17.9,556.0,167.57,96.72
2018,10,4,14,45,803.5,81.0,4.75,17.8,518.5,115.66,61.45
2018,10,4,15,0,791.0,78.0,4.7,17.7,481.0,64.85,41.55
2018,10,4,15,15,768.0,75.0,4.7,17.7,437.0,54.74,42.4
2018,10,4,15,30,745.0,72.0,4.7,17.7,393.0,53.71,41.63
2018,10,4,15,45,718.5,68.0,4.6,17.55,347.5,51.87,40.16
2018,10,4,16,0,692.0,64.0,4.5,17.4,302.0,49.99,38.61
2018,10,4,16,15,649.5,59.0,4.5,17.2,254.0,47.16,36.16
2018,10,4,16,30,607.0,54.0,4.5,17.0,206.0,40.51,30.23
2018,10,4,16,45,535.0,47.5,4.5,16.85,159.0,36.53,26.5
2018,10,4,17,0,463.0,41.0,4.5,16.7,112.0,32.51,22.53
2018,10,4,17,15,329.0,32.0,4.5,16.55,72.5,26.08,15.74
2018,10,4,17,30,195.0,23.0,4.5,16.4,33.0,19.6,0.0
2018,10,4,17,45,97.5,11.5,4.5,16.25,16.5,10.46,0.0
2018,10,4,18,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,5,6,15,120.5,12.0,3.15,15.15,19.5,80.93,0.0
2018,10,5,6,30,241.0,24.0,3.1,15.4,39.0,205.22,56.04
2018,10,5,6,45,382.0,32.0,3.1,15.7,81.5,328.44,258.49
2018,10,5,7,0,523.0,40.0,3.1,16.0,124.0,445.37,363.59
2018,10,5,7,15,593.0,45.5,2.95,16.15,173.0,510.0,419.05
2018,10,5,7,30,663.0,51.0,2.8,16.3,222.0,583.5,478.0
2018,10,5,7,45,706.0,54.5,2.6,16.4,271.0,634.72,516.74
2018,10,5,8,0,749.0,58.0,2.4,16.5,320.0,685.15,552.9
2018,10,5,8,15,778.5,61.0,2.4,16.7,368.0,722.87,579.03
2018,10,5,8,30,808.0,64.0,2.4,16.9,416.0,758.57,603.0
2018,10,5,8,45,828.5,66.0,2.35,17.1,459.5,775.66,612.66
2018,10,5,9,0,849.0,68.0,2.3,17.3,503.0,797.61,625.81
2018,10,5,9,15,788.0,91.0,2.35,17.45,519.5,781.5,612.52
2018,10,5,9,30,727.0,114.0,2.4,17.6,536.0,756.69,593.44
2018,10,5,9,45,736.0,120.5,2.4,17.8,569.0,763.96,597.15
2018,10,5,10,0,745.0,127.0,2.4,18.0,602.0,767.98,598.39
2018,10,5,10,15,826.0,103.0,2.35,18.15,650.0,790.4,612.6
2018,10,5,10,30,907.0,79.0,2.3,18.3,698.0,805.63,621.55
2018,10,5,10,45,911.0,80.0,2.25,18.45,716.5,789.41,608.56
2018,10,5,11,0,915.0,81.0,2.2,18.6,735.0,769.85,593.65
2018,10,5,11,15,906.0,86.5,2.15,18.8,743.0,742.28,573.11
2018,10,5,11,30,897.0,92.0,2.1,19.0,751.0,712.02,550.16
2018,10,5,11,45,904.5,89.0,2.05,19.15,756.0,681.9,526.44
2018,10,5,12,0,912.0,86.0,2.0,19.3,761.0,648.74,500.11
2018,10,5,12,15,845.0,114.0,2.2,19.35,736.5,597.75,461.0
2018,10,5,12,30,778.0,142.0,2.4,19.4,712.0,548.63,422.56
2018,10,5,12,45,642.0,195.0,2.55,19.45,660.0,486.74,373.75
2018,10,5,13,0,506.0,248.0,2.7,19.5,608.0,433.3,331.43
2018,10,5,13,15,643.5,186.0,3.0,19.5,630.5,407.87,308.42
2018,10,5,13,30,781.0,124.0,3.3,19.5,653.0,371.76,274.31
2018,10,5,13,45,828.5,100.5,3.55,19.5,641.5,322.54,229.42
2018,10,5,14,0,876.0,77.0,3.8,19.5,630.0,274.33,184.2
2018,10,5,14,15,864.5,75.0,4.0,19.4,596.0,220.87,137.62
2018,10,5,14,30,853.0,73.0,4.2,19.3,562.0,167.84,94.93
2018,10,5,14,45,836.0,71.5,4.35,19.2,522.5,115.39,60.83
2018,10,5,15,0,819.0,70.0,4.5,19.1,483.0,64.36,50.35
2018,10,5,15,15,796.0,67.5,4.5,19.1,438.5,49.67,37.77
2018,10,5,15,30,773.0,65.0,4.5,19.1,394.0,48.79,37.12
2018,10,5,15,45,740.0,62.0,4.8,18.8,346.5,47.47,36.11
2018,10,5,16,0,707.0,59.0,5.1,18.5,299.0,46.17,35.08
2018,10,5,16,15,575.5,61.5,5.25,18.25,236.0,44.83,33.94
2018,10,5,16,30,444.0,64.0,5.4,18.0,173.0,48.22,36.85
2018,10,5,16,45,366.5,50.0,5.55,17.75,126.0,38.23,27.84
2018,10,5,17,0,289.0,36.0,5.7,17.5,79.0,27.85,18.36
2018,10,5,17,15,238.0,28.5,5.75,17.25,54.5,22.89,12.76
2018,10,5,17,30,187.0,21.0,5.8,17.0,30.0,17.84,0.0
2018,10,5,17,45,93.5,10.5,5.85,16.7,15.0,9.55,0.0
2018,10,5,18,0,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.8,16.35,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.65,16.2,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.6,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.35,16.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.3,16.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.2,16.15,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.95,16.25,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,5.05,16.3,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.1,16.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.15,16.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.25,16.2,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.3,16.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.35,16.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.4,16.05,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.2,15.95,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.65,15.8,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,10,6,6,15,115.5,11.5,4.15,16.1,18.0,77.27,0.0
2018,10,6,6,30,231.0,23.0,4.3,16.3,36.0,195.96,28.03
2018,10,6,6,45,371.5,30.5,4.45,16.55,77.5,318.71,249.42
2018,10,6,7,0,512.0,38.0,4.6,16.8,119.0,433.54,354.85
2018,10,6,7,15,356.0,46.0,4.65,17.0,112.0,345.73,287.7
2018,10,6,7,30,200.0,54.0,4.7,17.2,105.0,238.79,199.52
2018,10,6,7,45,100.0,67.5,4.75,17.4,93.0,153.27,126.65
2018,10,6,8,0,0.0,81.0,4.8,17.6,81.0,73.39,56.35
2018,10,6,8,15,0.0,92.5,4.85,17.75,92.5,84.04,65.16
2018,10,6,8,30,0.0,104.0,4.9,17.9,104.0,94.66,73.79
2018,10,6,8,45,44.0,152.0,4.95,18.1,174.5,189.77,153.45
2018,10,6,9,0,88.0,200.0,5.0,18.3,245.0,278.29,225.69
2018,10,6,9,15,246.0,201.0,5.0,18.45,340.0,435.4,353.77
2018,10,6,9,30,404.0,202.0,5.0,18.6,435.0,577.67,465.51
2018,10,6,9,45,630.5,148.0,5.05,18.8,536.0,705.1,565.01
2018,10,6,10,0,857.0,94.0,5.1,19.0,637.0,809.32,640.52
2018,10,6,10,15,893.5,86.0,5.15,19.15,673.0,816.04,643.7
2018,10,6,10,30,930.0,78.0,5.2,19.3,709.0,818.71,644.59
2018,10,6,10,45,935.5,78.5,5.25,19.4,728.5,802.59,632.03
2018,10,6,11,0,941.0,79.0,5.3,19.5,748.0,783.0,617.14
2018,10,6,11,15,943.5,80.0,5.35,19.6,760.0,758.37,598.63
2018,10,6,11,30,946.0,81.0,5.4,19.7,772.0,730.54,577.42
2018,10,6,11,45,947.0,81.0,5.45,19.75,775.5,697.64,551.0
2018,10,6,12,0,948.0,81.0,5.5,19.8,779.0,661.9,521.97
2018,10,6,12,15,945.5,81.0,5.55,19.85,773.5,621.46,488.76
2018,10,6,12,30,943.0,81.0,5.6,19.9,768.0,578.76,453.07
2018,10,6,12,45,938.5,81.0,5.7,19.95,754.5,533.0,414.26
2018,10,6,13,0,934.0,81.0,5.8,20.0,741.0,485.55,373.1
2018,10,6,13,15,928.0,80.5,5.8,20.05,720.5,435.58,328.81
2018,10,6,13,30,922.0,80.0,5.8,20.1,700.0,384.49,282.71
2018,10,6,13,45,912.0,79.0,5.85,20.1,671.5,330.94,234.21
2018,10,6,14,0,902.0,78.0,5.9,20.1,643.0,277.14,185.56
2018,10,6,14,15,889.0,76.5,6.0,20.1,607.5,222.4,137.74
2018,10,6,14,30,876.0,75.0,6.1,20.1,572.0,168.2,94.44
2018,10,6,14,45,858.5,73.5,6.2,20.1,531.5,114.45,60.37
2018,10,6,15,0,841.0,72.0,6.3,20.1,491.0,62.15,48.26
2018,10,6,15,15,817.5,69.0,6.3,20.1,445.5,51.09,38.84
2018,10,6,15,30,794.0,66.0,6.3,20.1,400.0,49.85,37.89
2018,10,6,15,45,760.0,63.5,6.45,19.85,351.5,48.93,37.23
2018,10,6,16,0,726.0,61.0,6.6,19.6,303.0,48.07,36.58
2018,10,6,16,15,675.5,57.0,6.6,19.3,253.0,45.94,34.75
2018,10,6,16,30,625.0,53.0,6.6,19.0,203.0,40.13,29.58
2018,10,6,16,45,542.5,46.5,6.6,18.7,154.5,36.07,25.79
2018,10,6,17,0,460.0,40.0,6.6,18.4,106.0,32.02,21.77
2018,10,6,17,15,321.0,30.5,6.6,18.15,67.5,25.11,14.02
2018,10,6,17,30,182.0,21.0,6.6,17.9,29.0,18.1,0.0
2018,10,6,17,45,91.0,10.5,6.6,17.6,14.5,9.55,0.0
2018,10,6,18,0,0.0,0.0,6.6,17.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.5,17.25,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.4,17.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.3,17.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.9,17.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.9,17.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.85,17.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.8,17.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.6,17.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.5,17.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.4,17.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.3,17.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.2,17.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.1,18.05,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,5.0,18.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.9,18.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.8,18.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.7,17.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.7,17.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.65,17.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.65,17.2,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.7,17.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.7,17.05,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2018,10,7,6,15,129.0,11.5,4.95,17.25,18.5,84.74,0.0
2018,10,7,6,30,258.0,23.0,5.1,17.5,37.0,209.77,0.0
2018,10,7,6,45,405.0,30.5,5.25,17.8,80.0,339.28,262.79
2018,10,7,7,0,552.0,38.0,5.4,18.1,123.0,451.88,368.47
2018,10,7,7,15,622.0,43.0,5.5,18.25,172.5,523.62,431.27
2018,10,7,7,30,692.0,48.0,5.6,18.4,222.0,596.55,491.9
2018,10,7,7,45,736.0,51.0,5.75,18.6,272.0,648.02,533.2
2018,10,7,8,0,780.0,54.0,5.9,18.8,322.0,698.69,572.26
2018,10,7,8,15,810.0,57.0,5.85,19.0,371.0,729.53,594.19
2018,10,7,8,30,840.0,60.0,5.8,19.2,420.0,765.75,619.59
2018,10,7,8,45,860.0,62.5,5.75,19.45,465.0,790.76,635.85
2018,10,7,9,0,880.0,65.0,5.7,19.7,510.0,812.91,649.76
2018,10,7,9,15,894.5,67.0,5.65,19.9,550.0,826.76,657.54
2018,10,7,9,30,909.0,69.0,5.6,20.1,590.0,837.25,662.91
2018,10,7,9,45,919.5,70.0,5.55,20.35,623.5,839.76,662.4
2018,10,7,10,0,930.0,71.0,5.5,20.6,657.0,838.71,659.47
2018,10,7,10,15,937.5,72.5,5.45,20.8,684.0,832.2,652.89
2018,10,7,10,30,945.0,74.0,5.4,21.0,711.0,822.05,643.86
2018,10,7,10,45,948.5,75.0,5.3,21.2,730.0,804.67,629.52
2018,10,7,11,0,952.0,76.0,5.2,21.4,749.0,783.85,612.89
2018,10,7,11,15,953.0,77.0,5.15,21.6,759.5,757.88,592.9
2018,10,7,11,30,954.0,78.0,5.1,21.8,770.0,728.76,570.23
2018,10,7,11,45,953.0,79.0,5.0,21.95,773.0,695.32,542.87
2018,10,7,12,0,952.0,80.0,4.9,22.1,776.0,659.12,513.11
2018,10,7,12,15,948.0,80.5,4.9,22.2,770.0,618.14,479.74
2018,10,7,12,30,944.0,81.0,4.9,22.3,764.0,575.0,444.03
2018,10,7,12,45,937.5,81.5,4.85,22.4,750.0,528.68,404.98
2018,10,7,13,0,931.0,82.0,4.8,22.5,736.0,480.82,363.85
2018,10,7,13,15,924.5,82.0,4.85,22.55,715.5,431.22,320.64
2018,10,7,13,30,918.0,82.0,4.9,22.6,695.0,380.54,275.62
2018,10,7,13,45,907.0,81.0,4.9,22.6,666.0,326.91,227.79
2018,10,7,14,0,896.0,80.0,4.9,22.6,637.0,273.15,179.97
2018,10,7,14,15,883.5,78.5,4.95,22.6,602.0,218.84,133.35
2018,10,7,14,30,871.0,77.0,5.0,22.6,567.0,165.02,91.36
2018,10,7,14,45,854.5,74.5,5.05,22.55,526.5,110.93,58.3
2018,10,7,15,0,838.0,72.0,5.1,22.5,486.0,60.78,46.63
2018,10,7,15,15,814.5,70.0,5.1,22.5,441.0,51.95,39.21
2018,10,7,15,30,791.0,68.0,5.1,22.5,396.0,51.51,38.95
2018,10,7,15,45,759.5,63.5,5.0,22.3,347.0,49.09,36.99
2018,10,7,16,0,728.0,59.0,4.9,22.1,298.0,46.6,34.92
2018,10,7,16,15,681.0,54.5,4.65,21.8,248.5,43.99,32.69
2018,10,7,16,30,634.0,50.0,4.4,21.5,199.0,41.38,30.34
2018,10,7,16,45,557.5,44.0,4.2,21.15,151.5,34.18,23.86
2018,10,7,17,0,481.0,38.0,4.0,20.8,104.0,30.48,20.16
2018,10,7,17,15,338.5,28.5,3.9,20.4,65.5,23.47,12.04
2018,10,7,17,30,196.0,19.0,3.8,20.0,27.0,17.28,0.0
2018,10,7,17,45,98.0,9.5,3.7,19.65,13.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.6,19.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.6,18.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.6,18.25,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.55,18.05,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.45,17.9,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.15,17.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.35,17.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.4,17.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.4,17.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,8,6,15,123.0,11.0,3.5,17.6,17.5,80.51,0.0
2018,10,8,6,30,246.0,22.0,3.6,17.9,35.0,199.38,0.0
2018,10,8,6,45,391.5,29.5,3.7,18.2,76.5,328.22,250.43
2018,10,8,7,0,537.0,37.0,3.8,18.5,118.0,438.81,354.65
2018,10,8,7,15,608.5,41.5,3.9,18.7,166.5,510.17,416.3
2018,10,8,7,30,680.0,46.0,4.0,18.9,215.0,582.81,475.68
2018,10,8,7,45,724.0,49.5,4.15,19.1,264.5,634.39,516.33
2018,10,8,8,0,768.0,53.0,4.3,19.3,314.0,685.27,554.79
2018,10,8,8,15,796.5,55.5,4.35,19.55,361.5,713.91,574.91
2018,10,8,8,30,825.0,58.0,4.4,19.8,409.0,747.94,598.52
2018,10,8,8,45,845.5,60.0,4.45,20.05,453.0,772.49,614.63
2018,10,8,9,0,866.0,62.0,4.5,20.3,497.0,794.26,628.54
2018,10,8,9,15,880.0,63.5,4.45,20.6,535.5,807.01,635.07
2018,10,8,9,30,894.0,65.0,4.4,20.9,574.0,816.49,639.31
2018,10,8,9,45,904.5,66.5,4.35,21.15,607.0,819.68,639.34
2018,10,8,10,0,915.0,68.0,4.3,21.4,640.0,819.34,637.06
2018,10,8,10,15,922.5,69.0,4.25,21.6,666.5,812.45,630.39
2018,10,8,10,30,930.0,70.0,4.2,21.8,693.0,802.01,621.39
2018,10,8,10,45,935.0,70.5,4.15,22.05,712.0,785.55,608.16
2018,10,8,11,0,940.0,71.0,4.1,22.3,731.0,765.67,592.67
2018,10,8,11,15,943.0,71.5,4.0,22.45,742.5,741.0,573.92
2018,10,8,11,30,946.0,72.0,3.9,22.6,754.0,713.11,552.43
2018,10,8,11,45,946.5,72.0,3.8,22.75,757.0,680.02,525.84
2018,10,8,12,0,947.0,72.0,3.7,22.9,760.0,644.14,496.81
2018,10,8,12,15,944.5,72.5,3.65,22.95,755.0,604.38,464.72
2018,10,8,12,30,942.0,73.0,3.6,23.0,750.0,562.34,430.23
2018,10,8,12,45,937.5,72.5,3.6,23.05,736.5,516.36,392.07
2018,10,8,13,0,933.0,72.0,3.6,23.1,723.0,468.7,351.64
2018,10,8,13,15,926.5,72.0,3.6,23.05,702.5,419.24,308.92
2018,10,8,13,30,920.0,72.0,3.6,23.0,682.0,368.69,264.38
2018,10,8,13,45,911.0,71.0,3.65,22.95,654.0,315.77,217.44
2018,10,8,14,0,902.0,70.0,3.7,22.9,626.0,262.51,170.3
2018,10,8,14,15,889.5,69.0,3.75,22.75,591.5,208.53,124.41
2018,10,8,14,30,877.0,68.0,3.8,22.6,557.0,155.03,83.35
2018,10,8,14,45,858.0,67.0,3.9,22.45,516.5,101.83,52.2
2018,10,8,15,0,839.0,66.0,4.0,22.3,476.0,56.67,43.16
2018,10,8,15,15,815.5,63.5,4.0,22.3,431.0,54.92,41.81
2018,10,8,15,30,792.0,61.0,4.0,22.3,386.0,46.35,34.54
2018,10,8,15,45,757.5,58.5,4.05,21.85,338.0,45.28,33.78
2018,10,8,16,0,723.0,56.0,4.1,21.4,290.0,44.26,33.01
2018,10,8,16,15,671.0,52.0,4.1,20.9,240.5,41.96,31.05
2018,10,8,16,30,619.0,48.0,4.1,20.4,191.0,39.7,29.0
2018,10,8,16,45,536.0,42.5,4.1,19.95,144.0,33.01,22.93
2018,10,8,17,0,453.0,37.0,4.1,19.5,97.0,29.7,19.54
2018,10,8,17,15,314.0,28.0,4.1,19.05,61.0,23.17,11.15
2018,10,8,17,30,175.0,19.0,4.1,18.6,25.0,17.28,0.0
2018,10,8,17,45,87.5,9.5,4.1,18.15,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,4.0,17.45,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,10,9,6,15,101.0,11.0,0.35,15.55,16.0,67.65,0.0
2018,10,9,6,30,202.0,22.0,0.4,15.7,32.0,169.99,0.0
2018,10,9,6,45,342.5,31.0,0.45,15.85,71.5,297.24,222.44
2018,10,9,7,0,483.0,40.0,0.5,16.0,111.0,411.99,327.32
2018,10,9,7,15,337.5,35.5,0.65,16.2,94.5,313.43,255.67
2018,10,9,7,30,192.0,31.0,0.8,16.4,78.0,203.94,168.88
2018,10,9,7,45,96.0,45.5,0.9,16.6,69.0,132.35,108.71
2018,10,9,8,0,0.0,60.0,1.0,16.8,60.0,53.0,39.32
2018,10,9,8,15,1.0,87.5,1.05,17.05,88.0,79.95,61.95
2018,10,9,8,30,2.0,115.0,1.1,17.3,116.0,107.88,84.88
2018,10,9,8,45,13.5,147.0,1.1,17.6,153.5,149.02,118.54
2018,10,9,9,0,25.0,179.0,1.1,17.9,191.0,190.08,151.39
2018,10,9,9,15,52.0,207.5,1.05,18.2,236.0,252.93,201.17
2018,10,9,9,30,79.0,236.0,1.0,18.5,281.0,302.81,239.45
2018,10,9,9,45,84.0,253.0,0.95,18.8,303.0,320.88,252.07
2018,10,9,10,0,89.0,270.0,0.9,19.1,325.0,338.23,264.17
2018,10,9,10,15,76.5,279.5,0.85,19.35,328.5,333.1,258.83
2018,10,9,10,30,64.0,289.0,0.8,19.6,332.0,328.01,253.74
2018,10,9,10,45,54.5,288.0,0.8,19.85,325.0,314.77,242.94
2018,10,9,11,0,45.0,287.0,0.8,20.1,318.0,302.07,232.66
2018,10,9,11,15,64.5,301.0,1.0,20.15,346.5,324.43,250.19
2018,10,9,11,30,84.0,315.0,1.2,20.2,375.0,344.97,265.97
2018,10,9,11,45,81.5,316.0,1.4,20.2,374.5,337.68,260.48
2018,10,9,12,0,79.0,317.0,1.6,20.2,374.0,330.31,255.01
2018,10,9,12,15,113.5,319.5,1.9,20.05,401.0,347.08,268.42
