Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,12,30,148.0,322.0,2.2,19.9,428.0,356.87,276.09
2018,10,9,12,45,160.5,306.5,2.45,19.8,419.5,338.24,261.72
2018,10,9,13,0,173.0,291.0,2.7,19.7,411.0,318.7,246.32
2018,10,9,13,15,200.5,290.5,2.95,19.5,425.5,315.2,242.69
2018,10,9,13,30,228.0,290.0,3.2,19.3,440.0,308.36,235.87
2018,10,9,13,45,190.0,282.5,3.45,19.1,404.0,275.11,209.96
2018,10,9,14,0,152.0,275.0,3.7,18.9,368.0,245.58,187.46
2018,10,9,14,15,125.0,256.5,3.8,18.75,330.0,214.67,163.91
2018,10,9,14,30,98.0,238.0,3.9,18.6,292.0,194.17,149.34
2018,10,9,14,45,81.0,216.0,4.0,18.4,258.5,168.89,131.3
2018,10,9,15,0,64.0,194.0,4.1,18.2,225.0,147.48,122.08
2018,10,9,15,15,135.5,159.5,4.1,18.2,217.0,119.28,98.26
2018,10,9,15,30,207.0,125.0,4.1,18.2,209.0,91.0,74.09
2018,10,9,15,45,423.5,95.0,3.95,17.85,239.0,66.98,53.39
2018,10,9,16,0,640.0,65.0,3.8,17.5,269.0,46.98,35.95
2018,10,9,16,15,616.0,58.5,3.75,17.25,227.0,43.41,32.82
2018,10,9,16,30,592.0,52.0,3.7,17.0,185.0,39.69,29.41
2018,10,9,16,45,384.0,46.0,3.65,16.75,124.0,35.69,25.58
2018,10,9,17,0,176.0,40.0,3.6,16.5,63.0,30.74,20.59
2018,10,9,17,15,99.5,24.5,3.7,16.25,36.5,19.98,8.09
2018,10,9,17,30,23.0,9.0,3.8,16.0,10.0,8.19,0.0
2018,10,9,17,45,11.5,4.5,3.85,15.75,5.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,10,6,15,0.0,6.0,0.75,14.95,6.0,5.46,0.0
2018,10,10,6,30,0.0,12.0,0.9,15.0,12.0,10.56,0.0
2018,10,10,6,45,20.5,28.5,1.0,15.05,31.5,45.73,29.98
2018,10,10,7,0,41.0,45.0,1.1,15.1,51.0,78.43,60.47
2018,10,10,7,15,53.0,67.0,1.15,15.2,78.0,113.77,91.39
2018,10,10,7,30,65.0,89.0,1.2,15.3,105.0,148.04,120.93
2018,10,10,7,45,180.0,104.0,1.2,15.4,161.0,275.94,228.8
2018,10,10,8,0,295.0,119.0,1.2,15.5,217.0,382.16,315.18
2018,10,10,8,15,464.0,109.0,1.15,15.65,290.5,518.84,422.32
2018,10,10,8,30,633.0,99.0,1.1,15.8,364.0,651.93,519.89
2018,10,10,8,45,715.5,90.5,1.05,15.95,420.5,710.65,558.71
2018,10,10,9,0,798.0,82.0,1.0,16.1,477.0,764.61,593.78
2018,10,10,9,15,819.0,83.0,0.9,16.35,516.5,781.46,601.39
2018,10,10,9,30,840.0,84.0,0.8,16.6,556.0,795.14,607.1
2018,10,10,9,45,859.5,83.0,0.7,16.8,590.5,795.44,603.77
2018,10,10,10,0,879.0,82.0,0.6,17.0,625.0,799.23,603.07
2018,10,10,10,15,886.5,83.0,0.6,17.2,650.5,792.29,596.89
2018,10,10,10,30,894.0,84.0,0.6,17.4,676.0,781.93,588.73
2018,10,10,10,45,898.5,86.0,0.55,17.65,695.0,766.96,576.71
2018,10,10,11,0,903.0,88.0,0.5,17.9,714.0,748.64,562.65
2018,10,10,11,15,905.0,88.0,0.75,18.0,724.0,723.26,548.68
2018,10,10,11,30,907.0,88.0,1.0,18.1,734.0,694.89,530.43
2018,10,10,11,45,907.0,88.5,1.25,18.2,737.0,662.85,508.4
2018,10,10,12,0,907.0,89.0,1.5,18.3,740.0,628.16,483.27
2018,10,10,12,15,904.0,89.0,1.75,18.35,734.0,588.82,453.62
2018,10,10,12,30,901.0,89.0,2.0,18.4,728.0,547.39,421.12
2018,10,10,12,45,895.5,89.5,2.2,18.4,715.0,503.31,385.2
2018,10,10,13,0,890.0,90.0,2.4,18.4,702.0,457.7,346.83
2018,10,10,13,15,882.5,89.0,2.6,18.35,681.0,408.78,304.73
2018,10,10,13,30,875.0,88.0,2.8,18.3,660.0,359.01,260.8
2018,10,10,13,45,847.5,92.5,3.0,18.25,627.0,307.51,215.39
2018,10,10,14,0,820.0,97.0,3.2,18.2,594.0,251.52,166.81
2018,10,10,14,15,821.0,90.5,3.4,18.05,564.0,198.91,121.6
2018,10,10,14,30,822.0,84.0,3.6,17.9,534.0,145.64,80.46
2018,10,10,14,45,801.0,82.5,3.75,17.75,494.0,94.5,51.82
2018,10,10,15,0,780.0,81.0,3.9,17.6,454.0,59.0,46.1
2018,10,10,15,15,753.5,77.5,3.9,17.6,409.5,57.63,45.06
2018,10,10,15,30,727.0,74.0,3.9,17.6,365.0,56.27,43.98
2018,10,10,15,45,684.5,71.5,4.05,17.1,317.5,50.71,39.27
2018,10,10,16,0,642.0,69.0,4.2,16.6,270.0,50.26,39.0
2018,10,10,16,15,582.5,63.5,4.1,16.35,221.5,47.45,36.5
2018,10,10,16,30,523.0,58.0,4.0,16.1,173.0,44.66,33.87
2018,10,10,16,45,425.5,50.5,3.9,15.85,128.0,40.04,29.42
2018,10,10,17,0,328.0,43.0,3.8,15.6,83.0,35.49,24.59
2018,10,10,17,15,207.0,29.5,3.6,15.45,50.5,23.28,8.92
2018,10,10,17,30,86.0,16.0,3.4,15.3,18.0,14.55,0.0
2018,10,10,17,45,43.0,8.0,3.25,15.15,9.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,11,6,15,7.0,7.5,0.85,14.8,8.0,6.82,0.0
2018,10,11,6,30,14.0,15.0,0.9,14.9,16.0,22.02,0.0
2018,10,11,6,45,48.0,32.5,0.95,14.95,39.0,83.16,58.04
2018,10,11,7,0,82.0,50.0,1.0,15.0,62.0,126.37,100.31
2018,10,11,7,15,118.5,69.0,0.95,15.05,93.5,174.86,142.99
2018,10,11,7,30,155.0,88.0,0.9,15.1,125.0,237.77,196.14
2018,10,11,7,45,183.0,107.0,0.9,15.15,160.5,282.15,232.88
2018,10,11,8,0,211.0,126.0,0.9,15.2,196.0,326.64,268.66
2018,10,11,8,15,252.5,141.0,0.9,15.4,237.0,376.22,307.61
2018,10,11,8,30,294.0,156.0,0.9,15.6,278.0,425.95,345.52
2018,10,11,8,45,446.5,142.5,0.85,15.75,350.5,546.46,437.59
2018,10,11,9,0,599.0,129.0,0.8,15.9,423.0,659.88,519.54
2018,10,11,9,15,689.0,115.0,0.75,16.15,479.0,714.4,554.45
2018,10,11,9,30,779.0,101.0,0.7,16.4,535.0,762.27,584.51
2018,10,11,9,45,798.0,101.0,0.65,16.7,568.5,769.89,586.4
2018,10,11,10,0,817.0,101.0,0.6,17.0,602.0,774.14,586.62
2018,10,11,10,15,827.5,102.5,0.55,17.3,628.5,769.93,581.26
2018,10,11,10,30,838.0,104.0,0.5,17.6,655.0,762.31,573.87
2018,10,11,10,45,844.0,105.0,0.45,17.85,673.5,747.38,561.86
2018,10,11,11,0,850.0,106.0,0.4,18.1,692.0,729.22,547.93
2018,10,11,11,15,854.0,107.0,0.4,18.4,703.5,703.03,528.38
2018,10,11,11,30,858.0,108.0,0.4,18.7,715.0,678.03,509.32
2018,10,11,11,45,859.5,107.5,0.45,18.95,718.0,647.16,486.65
2018,10,11,12,0,861.0,107.0,0.5,19.2,721.0,613.72,461.67
2018,10,11,12,15,862.5,105.5,0.7,19.3,717.0,576.93,435.44
2018,10,11,12,30,864.0,104.0,0.9,19.4,713.0,537.85,406.15
2018,10,11,12,45,865.0,101.5,1.1,19.5,701.5,495.53,373.01
2018,10,11,13,0,866.0,99.0,1.3,19.6,690.0,451.3,336.87
2018,10,11,13,15,859.5,97.5,1.5,19.6,669.5,403.35,296.66
2018,10,11,13,30,853.0,96.0,1.7,19.6,649.0,354.51,254.44
2018,10,11,13,45,843.5,94.5,1.9,19.6,621.5,298.81,206.17
2018,10,11,14,0,834.0,93.0,2.1,19.6,594.0,247.62,161.39
2018,10,11,14,15,820.5,90.5,2.25,19.5,560.0,195.14,117.56
2018,10,11,14,30,807.0,88.0,2.4,19.4,526.0,143.47,79.23
2018,10,11,14,45,788.0,85.5,2.6,19.35,486.5,92.58,51.8
2018,10,11,15,0,769.0,83.0,2.8,19.3,447.0,60.61,47.18
2018,10,11,15,15,742.0,80.0,2.8,19.3,403.0,59.69,46.54
2018,10,11,15,30,715.0,77.0,2.8,19.3,359.0,58.8,45.89
2018,10,11,15,45,676.0,72.5,3.15,18.9,311.5,51.59,39.76
2018,10,11,16,0,637.0,68.0,3.5,18.5,264.0,49.66,38.16
2018,10,11,16,15,579.0,62.0,3.65,18.15,216.0,46.42,35.31
2018,10,11,16,30,521.0,56.0,3.8,17.8,168.0,43.16,32.29
2018,10,11,16,45,430.5,48.0,4.0,17.45,124.0,38.04,27.42
2018,10,11,17,0,340.0,40.0,4.2,17.1,80.0,32.92,22.08
2018,10,11,17,15,220.5,27.5,4.3,16.75,48.5,21.75,5.98
2018,10,11,17,30,101.0,15.0,4.4,16.4,17.0,13.64,0.0
2018,10,11,17,45,50.5,7.5,4.5,16.0,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,12,6,15,79.0,10.0,1.55,15.5,13.0,0.0,0.0
2018,10,12,6,30,158.0,20.0,1.6,15.7,26.0,112.28,0.0
2018,10,12,6,45,285.5,30.5,1.7,15.85,62.0,257.0,184.89
2018,10,12,7,0,413.0,41.0,1.8,16.0,98.0,361.8,290.93
2018,10,12,7,15,493.5,48.0,1.75,16.25,144.0,436.79,356.28
2018,10,12,7,30,574.0,55.0,1.7,16.5,190.0,514.32,419.57
2018,10,12,7,45,624.5,60.5,1.7,16.75,238.0,569.54,462.47
2018,10,12,8,0,675.0,66.0,1.7,17.0,286.0,624.65,503.38
2018,10,12,8,15,709.5,69.5,1.7,17.4,332.0,660.11,527.85
2018,10,12,8,30,744.0,73.0,1.7,17.8,378.0,698.36,553.63
2018,10,12,8,45,768.5,76.0,1.7,18.2,421.5,725.8,570.91
2018,10,12,9,0,793.0,79.0,1.7,18.6,465.0,750.59,586.03
2018,10,12,9,15,815.5,79.5,1.65,19.05,504.5,767.78,595.04
2018,10,12,9,30,838.0,80.0,1.6,19.5,544.0,775.16,597.16
2018,10,12,9,45,859.5,78.5,1.6,19.95,579.0,783.16,600.38
2018,10,12,10,0,881.0,77.0,1.6,20.4,614.0,787.78,601.33
2018,10,12,10,15,889.5,78.0,1.5,20.75,640.0,781.56,594.19
2018,10,12,10,30,898.0,79.0,1.4,21.1,666.0,771.88,584.94
2018,10,12,10,45,903.0,80.0,1.35,21.5,684.5,756.14,572.14
2018,10,12,11,0,908.0,81.0,1.3,21.9,703.0,737.07,557.28
2018,10,12,11,15,911.5,81.5,1.35,22.15,714.0,713.18,540.32
2018,10,12,11,30,915.0,82.0,1.4,22.4,725.0,686.17,519.84
2018,10,12,11,45,916.0,82.0,1.4,22.6,728.5,654.09,495.11
2018,10,12,12,0,917.0,82.0,1.4,22.8,732.0,619.28,468.0
2018,10,12,12,15,916.0,82.5,1.6,22.85,727.5,581.26,439.41
2018,10,12,12,30,915.0,83.0,1.8,22.9,723.0,540.93,407.95
2018,10,12,12,45,911.5,82.0,1.95,22.9,710.0,495.99,371.77
2018,10,12,13,0,908.0,81.0,2.1,22.9,697.0,449.37,333.08
2018,10,12,13,15,902.0,80.0,2.35,22.8,676.5,400.37,291.65
2018,10,12,13,30,896.0,79.0,2.6,22.7,656.0,350.34,248.17
2018,10,12,13,45,886.5,78.0,2.8,22.6,628.0,298.56,202.65
2018,10,12,14,0,877.0,77.0,3.0,22.5,600.0,246.54,157.23
2018,10,12,14,15,864.5,75.5,3.15,22.3,566.0,193.64,113.43
2018,10,12,14,30,852.0,74.0,3.3,22.1,532.0,141.25,75.5
2018,10,12,14,45,834.0,72.0,3.45,21.95,492.0,89.0,49.04
2018,10,12,15,0,816.0,70.0,3.6,21.8,452.0,51.57,38.95
2018,10,12,15,15,790.5,67.5,3.6,21.8,407.5,50.66,38.3
2018,10,12,15,30,765.0,65.0,3.6,21.8,363.0,49.78,37.64
2018,10,12,15,45,730.0,61.0,3.8,21.25,315.5,47.67,35.97
2018,10,12,16,0,695.0,57.0,4.0,20.7,268.0,45.53,34.21
2018,10,12,16,15,642.0,52.0,4.05,20.25,219.5,42.45,31.52
2018,10,12,16,30,589.0,47.0,4.1,19.8,171.0,36.05,25.79
2018,10,12,16,45,501.0,40.5,4.15,19.35,126.0,31.84,21.8
2018,10,12,17,0,413.0,34.0,4.2,18.9,81.0,27.67,17.35
2018,10,12,17,15,255.0,22.5,4.15,18.55,47.0,18.67,1.95
2018,10,12,17,30,97.0,11.0,4.1,18.2,13.0,10.01,0.0
2018,10,12,17,45,48.5,5.5,4.1,17.85,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.35,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.85,17.1,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,13,6,15,98.5,10.0,1.2,15.7,13.5,0.0,0.0
2018,10,13,6,30,197.0,20.0,1.2,15.9,27.0,134.91,0.0
2018,10,13,6,45,340.0,28.5,1.15,16.1,64.5,287.74,201.0
2018,10,13,7,0,483.0,37.0,1.1,16.3,102.0,401.9,319.27
2018,10,13,7,15,458.0,46.0,1.15,16.55,128.5,408.08,330.62
2018,10,13,7,30,433.0,55.0,1.2,16.8,155.0,411.55,336.58
2018,10,13,7,45,261.5,87.0,1.2,17.05,151.5,311.03,255.82
2018,10,13,8,0,90.0,119.0,1.2,17.3,148.0,210.24,171.16
2018,10,13,8,15,188.0,130.0,1.3,17.55,202.5,310.55,254.24
2018,10,13,8,30,286.0,141.0,1.4,17.8,257.0,398.84,324.51
2018,10,13,8,45,364.0,150.0,1.45,18.1,314.5,486.21,390.96
2018,10,13,9,0,442.0,159.0,1.5,18.4,372.0,556.9,443.21
2018,10,13,9,15,432.5,178.5,1.6,18.55,401.0,567.84,449.27
2018,10,13,9,30,423.0,198.0,1.7,18.7,430.0,576.27,453.96
2018,10,13,9,45,450.5,204.5,1.8,18.9,465.0,597.85,469.13
2018,10,13,10,0,478.0,211.0,1.9,19.1,500.0,616.99,482.28
2018,10,13,10,15,581.0,185.0,1.95,19.2,551.5,662.97,516.32
2018,10,13,10,30,684.0,159.0,2.0,19.3,603.0,699.67,542.97
2018,10,13,10,45,763.0,135.5,2.1,19.4,644.0,714.43,553.67
2018,10,13,11,0,842.0,112.0,2.2,19.5,685.0,722.26,559.36
2018,10,13,11,15,711.0,161.5,2.25,19.55,650.5,656.88,508.85
2018,10,13,11,30,580.0,211.0,2.3,19.6,616.0,591.28,458.33
2018,10,13,11,45,394.5,268.0,2.4,19.7,544.0,500.35,388.23
2018,10,13,12,0,209.0,325.0,2.5,19.8,472.0,414.42,321.32
2018,10,13,12,15,234.5,320.5,2.55,19.75,484.5,410.66,318.42
2018,10,13,12,30,260.0,316.0,2.6,19.7,497.0,405.21,313.49
2018,10,13,12,45,273.0,307.5,2.7,19.7,494.5,386.0,297.84
2018,10,13,13,0,286.0,299.0,2.8,19.7,492.0,365.33,280.67
2018,10,13,13,15,263.5,292.5,2.85,19.6,466.0,331.9,253.89
2018,10,13,13,30,241.0,286.0,2.9,19.5,440.0,304.2,231.55
2018,10,13,13,45,352.0,241.0,2.95,19.45,455.0,277.59,205.85
2018,10,13,14,0,463.0,196.0,3.0,19.4,470.0,238.58,168.92
2018,10,13,14,15,674.5,132.5,3.0,19.25,505.5,192.65,122.19
2018,10,13,14,30,886.0,69.0,3.0,19.1,541.0,136.99,72.25
2018,10,13,14,45,869.0,67.0,3.0,19.0,500.5,83.08,45.93
2018,10,13,15,0,852.0,65.0,3.0,18.9,460.0,56.22,43.49
2018,10,13,15,15,827.5,62.5,3.0,18.9,414.5,54.4,42.05
2018,10,13,15,30,803.0,60.0,3.0,18.9,369.0,46.31,35.08
2018,10,13,15,45,768.0,56.5,2.95,18.5,320.5,44.43,33.56
2018,10,13,16,0,733.0,53.0,2.9,18.1,272.0,42.54,31.97
2018,10,13,16,15,678.0,49.0,2.9,17.8,222.5,40.15,29.83
2018,10,13,16,30,623.0,45.0,2.9,17.5,173.0,37.83,27.6
2018,10,13,16,45,530.0,39.0,2.85,17.2,126.5,30.79,21.07
2018,10,13,17,0,437.0,33.0,2.8,16.9,80.0,26.99,16.76
2018,10,13,17,15,270.5,22.5,2.75,16.65,46.5,18.89,0.0
2018,10,13,17,30,104.0,12.0,2.7,16.4,13.0,10.91,0.0
2018,10,13,17,45,52.0,6.0,2.7,16.1,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,14,6,15,0.0,4.0,1.55,14.7,4.0,0.0,0.0
2018,10,14,6,30,0.0,8.0,1.5,14.9,8.0,7.28,0.0
2018,10,14,6,45,0.0,20.5,1.45,15.1,20.5,18.07,7.03
2018,10,14,7,0,0.0,33.0,1.4,15.3,33.0,29.74,18.91
2018,10,14,7,15,0.0,51.5,1.25,15.5,51.5,49.21,35.81
2018,10,14,7,30,0.0,70.0,1.1,15.7,70.0,67.86,51.91
2018,10,14,7,45,2.0,88.5,0.95,15.9,89.0,87.46,68.61
2018,10,14,8,0,4.0,107.0,0.8,16.1,108.0,106.8,84.76
2018,10,14,8,15,61.0,129.5,0.85,16.3,154.0,183.83,149.84
2018,10,14,8,30,118.0,152.0,0.9,16.5,200.0,265.83,216.65
2018,10,14,8,45,211.0,171.0,0.95,16.7,268.0,373.35,301.98
2018,10,14,9,0,304.0,190.0,1.0,16.9,336.0,466.11,372.87
2018,10,14,9,15,441.0,174.5,1.0,17.15,405.0,568.32,449.23
2018,10,14,9,30,578.0,159.0,1.0,17.4,474.0,654.49,511.33
2018,10,14,9,45,744.0,117.5,1.05,17.6,548.5,739.01,570.54
2018,10,14,10,0,910.0,76.0,1.1,17.8,623.0,801.84,612.11
2018,10,14,10,15,920.0,77.0,1.1,18.1,650.5,796.24,605.79
2018,10,14,10,30,930.0,78.0,1.1,18.4,678.0,787.04,598.03
2018,10,14,10,45,937.0,79.0,1.15,18.65,698.0,772.02,587.21
2018,10,14,11,0,944.0,80.0,1.2,18.9,718.0,753.46,574.09
2018,10,14,11,15,948.5,80.0,1.2,19.2,730.0,728.69,555.57
2018,10,14,11,30,953.0,80.0,1.2,19.5,742.0,700.66,533.69
2018,10,14,11,45,956.0,80.0,1.15,19.8,746.0,668.53,508.1
2018,10,14,12,0,959.0,80.0,1.1,20.1,750.0,633.42,479.98
2018,10,14,12,15,959.0,79.5,1.1,20.35,745.5,593.39,448.3
2018,10,14,12,30,959.0,79.0,1.1,20.6,741.0,550.91,414.03
2018,10,14,12,45,957.0,78.5,1.1,20.8,728.5,505.25,376.57
2018,10,14,13,0,955.0,78.0,1.1,21.0,716.0,457.66,336.58
2018,10,14,13,15,950.5,77.0,1.2,21.15,695.5,407.03,293.67
2018,10,14,13,30,946.0,76.0,1.3,21.3,675.0,355.14,248.61
2018,10,14,13,45,938.5,74.5,1.35,21.45,647.0,301.03,201.18
2018,10,14,14,0,931.0,73.0,1.4,21.6,619.0,246.42,153.87
2018,10,14,14,15,918.5,71.5,1.45,21.65,583.5,190.79,108.64
2018,10,14,14,30,906.0,70.0,1.5,21.7,548.0,135.64,70.2
2018,10,14,14,45,889.5,68.0,1.55,21.7,507.0,80.69,45.11
2018,10,14,15,0,873.0,66.0,1.6,21.7,466.0,57.12,43.77
2018,10,14,15,15,848.5,63.0,1.6,21.7,419.5,54.93,42.03
2018,10,14,15,30,824.0,60.0,1.6,21.7,373.0,46.58,34.92
2018,10,14,15,45,790.0,57.0,1.7,21.4,324.5,45.09,33.74
2018,10,14,16,0,756.0,54.0,1.8,21.1,276.0,43.63,32.52
2018,10,14,16,15,701.5,49.5,1.9,20.55,225.5,40.84,30.06
2018,10,14,16,30,647.0,45.0,2.0,20.0,175.0,38.08,27.49
2018,10,14,16,45,551.5,39.0,2.05,19.45,127.5,33.87,23.43
2018,10,14,17,0,456.0,33.0,2.1,18.9,80.0,27.23,16.55
2018,10,14,17,15,282.0,22.0,2.2,18.45,46.0,18.62,0.0
2018,10,14,17,30,108.0,11.0,2.3,18.0,12.0,10.01,0.0
2018,10,14,17,45,54.0,5.5,2.4,17.55,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,15,6,15,103.5,9.0,3.05,15.35,12.5,0.0,0.0
2018,10,15,6,30,207.0,18.0,3.2,15.6,25.0,137.76,0.0
2018,10,15,6,45,354.5,27.0,3.35,15.9,62.5,289.21,189.32
2018,10,15,7,0,502.0,36.0,3.5,16.2,100.0,409.8,328.47
2018,10,15,7,15,584.0,41.5,3.55,16.45,148.0,478.29,391.68
2018,10,15,7,30,666.0,47.0,3.6,16.7,196.0,557.35,457.64
2018,10,15,7,45,715.5,51.0,3.65,17.0,246.0,612.08,501.52
2018,10,15,8,0,765.0,55.0,3.7,17.3,296.0,666.13,542.85
2018,10,15,8,15,797.5,58.0,3.45,17.7,344.0,704.75,569.55
2018,10,15,8,30,830.0,61.0,3.2,18.1,392.0,741.32,593.51
2018,10,15,8,45,853.0,63.0,2.95,18.5,436.5,759.66,603.18
2018,10,15,9,0,876.0,65.0,2.7,18.9,481.0,782.32,615.61
2018,10,15,9,15,892.0,66.5,2.5,19.35,520.5,795.75,621.18
2018,10,15,9,30,908.0,68.0,2.3,19.8,560.0,805.88,624.3
2018,10,15,9,45,920.0,69.5,2.1,20.25,593.5,809.38,622.7
2018,10,15,10,0,932.0,71.0,1.9,20.7,627.0,809.3,618.64
2018,10,15,10,15,940.0,72.0,1.75,20.95,653.5,801.93,610.55
2018,10,15,10,30,948.0,73.0,1.6,21.2,680.0,790.95,600.17
2018,10,15,10,45,953.0,73.5,1.45,21.5,698.5,773.63,585.49
2018,10,15,11,0,958.0,74.0,1.3,21.8,717.0,752.84,568.63
2018,10,15,11,15,961.0,74.5,1.3,21.9,728.5,727.29,550.12
2018,10,15,11,30,964.0,75.0,1.3,22.0,740.0,698.51,528.2
2018,10,15,11,45,964.5,75.0,1.35,22.15,742.5,664.58,502.61
2018,10,15,12,0,965.0,75.0,1.4,22.3,745.0,627.83,474.4
2018,10,15,12,15,963.5,74.5,1.55,22.3,739.5,586.87,443.29
2018,10,15,12,30,962.0,74.0,1.7,22.3,734.0,543.57,409.28
2018,10,15,12,45,958.5,73.5,1.9,22.25,720.5,497.23,371.99
2018,10,15,13,0,955.0,73.0,2.1,22.2,707.0,449.09,331.88
2018,10,15,13,15,948.0,72.5,2.2,22.1,685.5,398.15,288.17
2018,10,15,13,30,941.0,72.0,2.3,22.0,664.0,346.18,242.62
2018,10,15,13,45,932.0,70.5,2.4,21.9,635.0,292.09,194.98
2018,10,15,14,0,923.0,69.0,2.5,21.8,606.0,237.67,147.72
2018,10,15,14,15,909.5,68.5,2.55,21.7,571.0,183.28,103.52
2018,10,15,14,30,896.0,68.0,2.6,21.6,536.0,129.43,66.59
2018,10,15,14,45,878.0,66.0,2.65,21.45,495.0,75.14,43.04
2018,10,15,15,0,860.0,64.0,2.7,21.3,454.0,55.62,42.58
2018,10,15,15,15,835.0,61.0,2.7,21.3,408.0,53.4,40.79
2018,10,15,15,30,810.0,58.0,2.7,21.3,362.0,45.06,33.66
2018,10,15,15,45,773.5,55.0,2.75,20.9,313.5,43.51,32.43
2018,10,15,16,0,737.0,52.0,2.8,20.5,265.0,41.99,31.15
2018,10,15,16,15,680.5,48.0,2.85,20.05,215.5,39.57,29.0
2018,10,15,16,30,624.0,44.0,2.9,19.6,166.0,37.24,26.76
2018,10,15,16,45,527.0,37.5,2.9,19.2,120.0,32.53,22.24
2018,10,15,17,0,430.0,31.0,2.9,18.8,74.0,25.51,14.84
2018,10,15,17,15,264.5,21.0,2.85,18.5,42.5,17.83,0.0
2018,10,15,17,30,99.0,11.0,2.8,18.2,11.0,10.01,0.0
2018,10,15,17,45,49.5,5.5,2.7,17.9,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,0.7,15.4,12.0,0.0,0.0
2018,10,16,6,30,202.0,18.0,0.7,15.5,24.0,134.21,0.0
2018,10,16,6,45,348.5,27.0,0.7,15.6,61.0,282.25,172.93
2018,10,16,7,0,495.0,36.0,0.7,15.7,98.0,403.51,316.62
2018,10,16,7,15,578.5,41.5,0.65,15.95,145.5,472.32,377.47
2018,10,16,7,30,662.0,47.0,0.6,16.2,193.0,552.06,440.21
2018,10,16,7,45,713.0,51.0,0.6,16.4,243.0,607.61,482.07
2018,10,16,8,0,764.0,55.0,0.6,16.6,293.0,662.51,521.39
2018,10,16,8,15,798.0,58.0,0.65,17.05,341.5,702.09,548.26
2018,10,16,8,30,832.0,61.0,0.7,17.5,390.0,739.64,572.91
2018,10,16,8,45,854.5,62.5,0.7,17.95,433.5,756.87,582.08
2018,10,16,9,0,877.0,64.0,0.7,18.4,477.0,778.37,594.21
2018,10,16,9,15,892.5,65.5,0.85,18.85,516.0,791.31,602.62
2018,10,16,9,30,908.0,67.0,1.0,19.3,555.0,800.95,608.81
2018,10,16,9,45,920.5,68.0,1.15,19.8,588.5,804.18,610.5
2018,10,16,10,0,933.0,69.0,1.3,20.3,622.0,803.85,609.81
2018,10,16,10,15,941.5,70.0,1.4,20.5,648.5,796.82,604.7
2018,10,16,10,30,950.0,71.0,1.5,20.7,675.0,786.16,597.24
2018,10,16,10,45,954.0,72.0,1.55,20.9,693.5,768.62,584.62
2018,10,16,11,0,958.0,73.0,1.6,21.1,712.0,747.64,569.74
2018,10,16,11,15,878.0,102.5,1.65,21.25,695.5,695.97,531.64
2018,10,16,11,30,798.0,132.0,1.7,21.4,679.0,646.84,494.41
2018,10,16,11,45,618.5,196.0,1.75,21.6,621.0,567.56,433.96
2018,10,16,12,0,439.0,260.0,1.8,21.8,563.0,491.74,375.87
2018,10,16,12,15,332.0,287.0,1.85,21.85,515.0,432.04,330.38
2018,10,16,12,30,225.0,314.0,1.9,21.9,467.0,381.72,291.77
2018,10,16,12,45,169.5,307.0,1.95,21.9,421.0,336.16,257.09
2018,10,16,13,0,114.0,300.0,2.0,21.9,375.0,295.43,226.16
2018,10,16,13,15,86.0,283.5,2.1,21.9,339.0,265.01,203.04
2018,10,16,13,30,58.0,267.0,2.2,21.9,303.0,236.0,181.14
2018,10,16,13,45,200.0,224.5,2.25,21.85,341.0,228.55,170.46
2018,10,16,14,0,342.0,182.0,2.3,21.8,379.0,198.96,140.62
2018,10,16,14,15,619.0,123.5,2.4,21.7,454.0,169.53,105.15
2018,10,16,14,30,896.0,65.0,2.5,21.6,529.0,123.41,62.62
2018,10,16,14,45,877.5,64.0,2.55,21.5,488.5,69.99,41.26
2018,10,16,15,0,859.0,63.0,2.6,21.4,448.0,54.93,41.98
2018,10,16,15,15,833.5,60.5,2.6,21.4,402.5,53.04,40.48
2018,10,16,15,30,808.0,58.0,2.6,21.4,357.0,45.17,33.75
2018,10,16,15,45,770.5,54.5,2.85,20.9,308.0,43.21,32.17
2018,10,16,16,0,733.0,51.0,3.1,20.4,259.0,41.26,30.52
2018,10,16,16,15,674.5,46.5,3.2,19.9,209.5,38.37,27.95
2018,10,16,16,30,616.0,42.0,3.3,19.4,160.0,35.52,25.26
2018,10,16,16,45,516.0,36.0,3.4,18.95,114.5,31.23,21.07
2018,10,16,17,0,416.0,30.0,3.5,18.5,69.0,24.74,13.86
2018,10,16,17,15,254.5,20.0,3.6,18.1,39.5,17.04,0.0
2018,10,16,17,30,93.0,10.0,3.7,17.7,10.0,9.1,0.0
2018,10,16,17,45,46.5,5.0,3.85,17.3,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,17,6,15,37.0,4.5,0.9,14.2,5.5,0.0,0.0
2018,10,17,6,30,74.0,9.0,0.9,14.3,11.0,51.13,0.0
2018,10,17,6,45,90.5,22.0,0.95,14.4,29.5,98.52,53.97
2018,10,17,7,0,107.0,35.0,1.0,14.5,48.0,129.9,102.0
2018,10,17,7,15,103.5,51.5,1.0,14.6,69.0,149.79,121.46
2018,10,17,7,30,100.0,68.0,1.0,14.7,90.0,155.17,127.39
2018,10,17,7,45,64.5,91.0,1.0,14.85,106.5,145.9,119.36
2018,10,17,8,0,29.0,114.0,1.0,15.0,123.0,145.5,118.02
2018,10,17,8,15,103.0,136.5,1.0,15.25,175.5,238.6,196.15
2018,10,17,8,30,177.0,159.0,1.0,15.5,228.0,319.78,261.78
2018,10,17,8,45,342.0,151.5,1.0,15.7,304.5,449.32,364.8
2018,10,17,9,0,507.0,144.0,1.0,15.9,381.0,583.21,465.55
2018,10,17,9,15,672.5,114.0,1.05,16.15,456.0,683.07,537.6
2018,10,17,9,30,838.0,84.0,1.1,16.4,531.0,769.27,596.34
2018,10,17,9,45,871.0,79.5,1.1,16.65,569.0,775.47,597.79
2018,10,17,10,0,904.0,75.0,1.1,16.9,607.0,784.66,602.4
2018,10,17,10,15,912.5,76.0,1.1,17.15,633.0,777.8,595.99
2018,10,17,10,30,921.0,77.0,1.1,17.4,659.0,767.42,587.51
2018,10,17,10,45,926.5,77.5,1.05,17.65,677.5,750.82,574.29
2018,10,17,11,0,932.0,78.0,1.0,17.9,696.0,730.83,558.94
2018,10,17,11,15,935.0,79.0,1.05,18.1,707.0,706.35,540.68
2018,10,17,11,30,938.0,80.0,1.1,18.3,718.0,678.7,519.58
2018,10,17,11,45,939.0,80.0,1.15,18.45,721.0,645.81,494.41
2018,10,17,12,0,940.0,80.0,1.2,18.6,724.0,610.14,466.62
2018,10,17,12,15,938.0,79.5,1.35,18.65,718.0,569.8,435.5
2018,10,17,12,30,936.0,79.0,1.5,18.7,712.0,527.25,401.54
2018,10,17,12,45,931.5,79.5,1.65,18.8,699.0,482.44,364.53
2018,10,17,13,0,927.0,80.0,1.8,18.9,686.0,435.97,324.93
2018,10,17,13,15,859.0,98.5,1.95,18.85,646.5,377.43,276.3
2018,10,17,13,30,791.0,117.0,2.1,18.8,607.0,326.75,233.46
2018,10,17,13,45,783.5,112.5,2.25,18.75,579.5,276.95,189.71
2018,10,17,14,0,776.0,108.0,2.4,18.7,552.0,227.04,146.57
2018,10,17,14,15,821.0,90.5,2.55,18.55,534.5,173.88,101.35
2018,10,17,14,30,866.0,73.0,2.7,18.4,517.0,123.24,65.37
2018,10,17,14,45,846.0,71.0,2.85,18.25,476.0,70.65,45.28
2018,10,17,15,0,826.0,69.0,3.0,18.1,435.0,51.66,39.73
2018,10,17,15,15,799.0,66.0,3.0,18.1,390.0,50.33,38.68
2018,10,17,15,30,772.0,63.0,3.0,18.1,345.0,49.0,37.61
2018,10,17,15,45,731.5,59.0,3.2,17.65,296.5,46.79,35.78
2018,10,17,16,0,691.0,55.0,3.4,17.2,248.0,44.59,33.88
2018,10,17,16,15,627.5,50.5,3.4,16.85,199.5,41.88,31.4
2018,10,17,16,30,564.0,46.0,3.4,16.5,151.0,35.92,25.9
2018,10,17,16,45,458.5,38.5,3.4,16.15,107.0,30.84,20.94
2018,10,17,17,0,353.0,31.0,3.4,15.8,63.0,25.8,14.37
2018,10,17,17,15,212.0,19.5,3.4,15.55,35.5,17.74,0.0
2018,10,17,17,30,71.0,8.0,3.4,15.3,8.0,7.28,0.0
2018,10,17,17,45,35.5,4.0,3.35,15.05,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,18,6,15,26.5,5.0,1.35,14.2,5.5,0.0,0.0
2018,10,18,6,30,53.0,10.0,1.3,14.3,11.0,39.69,0.0
2018,10,18,6,45,134.5,24.0,1.3,14.4,37.5,141.96,71.83
2018,10,18,7,0,216.0,38.0,1.3,14.5,64.0,221.27,175.37
2018,10,18,7,15,191.0,52.0,1.3,14.65,83.0,209.48,171.42
2018,10,18,7,30,166.0,66.0,1.3,14.8,102.0,211.21,174.68
2018,10,18,7,45,180.0,91.0,1.3,14.95,138.5,254.99,211.55
2018,10,18,8,0,194.0,116.0,1.3,15.1,175.0,297.12,245.77
2018,10,18,8,15,282.5,125.5,1.25,15.3,227.0,373.47,307.84
2018,10,18,8,30,371.0,135.0,1.2,15.5,279.0,467.37,380.7
2018,10,18,8,45,409.0,145.0,1.2,15.75,320.5,507.88,410.1
2018,10,18,9,0,447.0,155.0,1.2,16.0,362.0,547.09,438.25
2018,10,18,9,15,423.0,176.0,1.15,16.25,385.0,548.44,436.19
2018,10,18,9,30,399.0,197.0,1.1,16.5,408.0,547.23,432.61
2018,10,18,9,45,430.0,202.0,1.1,16.8,442.0,569.39,447.75
2018,10,18,10,0,461.0,207.0,1.1,17.1,476.0,589.17,460.73
2018,10,18,10,15,482.0,210.0,1.05,17.4,502.5,596.72,464.23
2018,10,18,10,30,503.0,213.0,1.0,17.7,529.0,601.69,465.9
2018,10,18,10,45,637.5,173.5,0.95,18.05,585.5,647.02,498.12
2018,10,18,11,0,772.0,134.0,0.9,18.4,642.0,677.83,518.75
2018,10,18,11,15,853.5,106.5,0.9,18.7,676.5,679.27,518.28
2018,10,18,11,30,935.0,79.0,0.9,19.0,711.0,671.76,511.45
2018,10,18,11,45,936.0,78.5,0.9,19.35,713.5,638.49,485.13
2018,10,18,12,0,937.0,78.0,0.9,19.7,716.0,602.48,456.61
2018,10,18,12,15,935.5,78.5,1.05,19.9,711.0,563.51,426.7
2018,10,18,12,30,934.0,79.0,1.2,20.1,706.0,522.25,393.9
2018,10,18,12,45,930.0,79.0,1.3,20.25,693.0,477.34,356.97
2018,10,18,13,0,926.0,79.0,1.4,20.4,680.0,430.74,317.53
2018,10,18,13,15,919.0,78.0,1.55,20.45,658.5,380.78,274.66
2018,10,18,13,30,912.0,77.0,1.7,20.5,637.0,329.88,230.01
2018,10,18,13,45,901.5,76.0,1.9,20.55,608.5,277.42,183.94
2018,10,18,14,0,891.0,75.0,2.1,20.6,580.0,224.8,138.66
2018,10,18,14,15,876.5,73.5,2.2,20.5,545.0,171.35,96.3
2018,10,18,14,30,862.0,72.0,2.3,20.4,510.0,118.63,62.19
2018,10,18,14,45,842.0,69.5,2.45,20.3,469.0,66.04,51.63
2018,10,18,15,0,822.0,67.0,2.6,20.2,428.0,50.28,38.2
2018,10,18,15,15,794.5,64.5,2.6,20.2,383.0,49.28,37.44
2018,10,18,15,30,767.0,62.0,2.6,20.2,338.0,48.31,36.68
2018,10,18,15,45,726.0,58.5,2.8,19.75,290.5,46.5,35.21
2018,10,18,16,0,685.0,55.0,3.0,19.3,243.0,44.72,33.68
2018,10,18,16,15,621.0,50.0,3.15,18.9,194.5,41.57,30.83
2018,10,18,16,30,557.0,45.0,3.3,18.5,146.0,35.21,25.01
2018,10,18,16,45,450.5,37.5,3.4,18.1,102.5,30.11,20.04
2018,10,18,17,0,344.0,30.0,3.5,17.7,59.0,25.04,12.98
2018,10,18,17,15,206.0,19.0,3.55,17.4,33.0,17.28,0.0
2018,10,18,17,30,68.0,8.0,3.6,17.1,7.0,0.0,0.0
2018,10,18,17,45,34.0,4.0,3.7,16.8,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,6,15,69.0,7.5,1.05,15.05,9.0,0.0,0.0
2018,10,19,6,30,138.0,15.0,1.1,15.2,18.0,92.87,0.0
2018,10,19,6,45,272.0,25.0,1.2,15.3,50.0,224.77,99.84
2018,10,19,7,0,406.0,35.0,1.3,15.4,82.0,340.18,266.99
2018,10,19,7,15,386.5,35.0,1.4,15.65,97.0,335.63,273.31
2018,10,19,7,30,367.0,35.0,1.5,15.9,112.0,327.32,270.9
2018,10,19,7,45,183.5,45.5,1.6,16.1,84.0,207.4,172.39
2018,10,19,8,0,0.0,56.0,1.7,16.3,56.0,49.45,36.37
2018,10,19,8,15,0.0,83.5,1.65,16.65,83.5,75.98,58.79
2018,10,19,8,30,0.0,111.0,1.6,17.0,111.0,103.41,81.44
2018,10,19,8,45,5.0,134.5,1.6,17.3,137.0,130.26,103.43
2018,10,19,9,0,10.0,158.0,1.6,17.6,163.0,156.88,124.88
2018,10,19,9,15,16.5,177.0,1.6,18.05,185.5,179.61,142.84
2018,10,19,9,30,23.0,196.0,1.6,18.5,208.0,202.04,160.31
2018,10,19,9,45,30.5,213.5,1.6,18.95,230.5,234.79,185.7
2018,10,19,10,0,38.0,231.0,1.6,19.4,253.0,255.51,201.27
2018,10,19,10,15,42.5,245.5,1.6,19.8,271.0,270.12,211.92
