Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,10,30,47.0,260.0,1.6,20.2,289.0,284.11,222.03
2018,10,19,10,45,42.0,262.5,1.6,20.6,289.0,278.71,216.99
2018,10,19,11,0,37.0,265.0,1.6,21.0,289.0,273.51,212.26
2018,10,19,11,15,36.0,267.0,1.6,21.45,291.0,270.65,209.45
2018,10,19,11,30,35.0,269.0,1.6,21.9,293.0,267.76,206.64
2018,10,19,11,45,30.5,263.5,1.6,22.35,284.5,255.96,197.04
2018,10,19,12,0,26.0,258.0,1.6,22.8,276.0,242.27,186.08
2018,10,19,12,15,28.5,259.5,1.65,22.95,279.0,243.43,186.88
2018,10,19,12,30,31.0,261.0,1.7,23.1,282.0,241.81,185.48
2018,10,19,12,45,44.5,266.5,1.75,23.3,295.5,247.67,189.72
2018,10,19,13,0,58.0,272.0,1.8,23.5,309.0,251.74,192.38
2018,10,19,13,15,121.5,269.0,1.95,23.45,344.0,261.47,198.46
2018,10,19,13,30,185.0,266.0,2.1,23.4,379.0,266.02,199.58
2018,10,19,13,45,360.0,218.0,2.2,23.35,425.0,252.59,182.07
2018,10,19,14,0,535.0,170.0,2.3,23.3,471.0,219.91,147.98
2018,10,19,14,15,685.5,124.0,2.45,23.15,485.0,170.34,102.81
2018,10,19,14,30,836.0,78.0,2.6,23.0,499.0,110.42,56.81
2018,10,19,14,45,814.5,76.0,2.7,22.85,458.5,59.25,45.32
2018,10,19,15,0,793.0,74.0,2.8,22.7,418.0,55.49,42.28
2018,10,19,15,15,764.0,71.0,2.8,22.7,373.5,54.29,41.36
2018,10,19,15,30,735.0,68.0,2.8,22.7,329.0,53.14,40.45
2018,10,19,15,45,691.0,63.5,3.05,22.1,281.0,50.67,38.46
2018,10,19,16,0,647.0,59.0,3.3,21.5,233.0,44.06,32.78
2018,10,19,16,15,581.0,53.0,3.45,20.95,185.5,40.52,29.62
2018,10,19,16,30,515.0,47.0,3.6,20.4,138.0,36.98,26.27
2018,10,19,16,45,407.5,38.5,3.75,19.8,96.0,31.11,20.62
2018,10,19,17,0,300.0,30.0,3.9,19.2,54.0,25.21,12.11
2018,10,19,17,15,177.0,18.5,3.95,18.8,30.0,16.83,0.0
2018,10,19,17,30,54.0,7.0,4.0,18.4,6.0,0.0,0.0
2018,10,19,17,45,27.0,3.5,4.1,18.0,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,4.05,17.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.3,14.45,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.4,14.6,2.0,1.82,0.0
2018,10,20,6,45,0.0,8.0,1.5,14.7,8.0,7.02,0.0
2018,10,20,7,0,0.0,14.0,1.6,14.8,14.0,12.3,4.29
2018,10,20,7,15,0.0,22.0,1.6,15.0,22.0,19.35,10.62
2018,10,20,7,30,0.0,30.0,1.6,15.2,30.0,26.42,16.84
2018,10,20,7,45,0.0,41.0,1.6,15.4,41.0,36.15,25.26
2018,10,20,8,0,0.0,52.0,1.6,15.6,52.0,45.9,33.6
2018,10,20,8,15,0.0,74.0,1.45,15.9,74.0,66.26,50.78
2018,10,20,8,30,0.0,96.0,1.3,16.2,96.0,87.74,68.63
2018,10,20,8,45,4.0,123.5,1.15,16.45,125.5,117.96,93.56
2018,10,20,9,0,8.0,151.0,1.0,16.7,155.0,148.04,117.89
2018,10,20,9,15,10.0,165.5,0.9,17.1,170.5,162.65,129.14
2018,10,20,9,30,12.0,180.0,0.8,17.5,186.0,177.13,140.16
2018,10,20,9,45,24.0,202.5,0.7,17.9,216.0,207.17,163.64
2018,10,20,10,0,36.0,225.0,0.6,18.3,246.0,247.59,194.59
2018,10,20,10,15,99.0,251.5,0.6,18.65,312.0,318.13,249.37
2018,10,20,10,30,162.0,278.0,0.6,19.0,378.0,395.86,307.39
2018,10,20,10,45,195.0,287.5,0.65,19.3,411.5,420.26,324.57
2018,10,20,11,0,228.0,297.0,0.7,19.6,445.0,442.23,340.16
2018,10,20,11,15,213.0,304.0,0.95,19.65,444.0,427.82,329.67
2018,10,20,11,30,198.0,311.0,1.2,19.7,443.0,413.33,319.11
2018,10,20,11,45,206.0,311.0,1.45,19.75,449.0,406.08,313.97
2018,10,20,12,0,214.0,311.0,1.7,19.8,455.0,397.66,307.63
2018,10,20,12,15,274.0,292.5,1.85,19.8,475.0,400.93,309.86
2018,10,20,12,30,334.0,274.0,2.0,19.8,495.0,395.95,305.1
2018,10,20,12,45,438.0,239.5,2.15,19.75,523.5,391.58,299.69
2018,10,20,13,0,542.0,205.0,2.3,19.7,552.0,376.63,284.57
2018,10,20,13,15,481.0,216.5,2.4,19.65,517.0,333.84,249.65
2018,10,20,13,30,420.0,228.0,2.5,19.6,482.0,295.71,218.81
2018,10,20,13,45,470.0,200.5,2.55,19.5,472.5,258.91,185.75
2018,10,20,14,0,520.0,173.0,2.6,19.4,463.0,217.2,148.77
2018,10,20,14,15,688.5,122.5,2.6,19.3,481.0,166.79,101.67
2018,10,20,14,30,857.0,72.0,2.6,19.2,499.0,111.31,58.89
2018,10,20,14,45,837.5,69.5,2.65,19.05,458.5,51.49,39.33
2018,10,20,15,0,818.0,67.0,2.7,18.9,418.0,50.53,38.66
2018,10,20,15,15,790.0,64.0,2.7,18.9,373.0,49.14,37.55
2018,10,20,15,30,762.0,61.0,2.7,18.9,328.0,47.76,36.42
2018,10,20,15,45,721.0,57.0,2.75,18.5,280.5,45.51,34.53
2018,10,20,16,0,680.0,53.0,2.8,18.1,233.0,43.26,32.56
2018,10,20,16,15,615.5,48.0,2.85,17.8,185.5,40.06,29.61
2018,10,20,16,30,551.0,43.0,2.9,17.5,138.0,33.79,23.8
2018,10,20,16,45,441.5,35.5,2.95,17.15,95.5,28.64,18.68
2018,10,20,17,0,332.0,28.0,3.0,16.8,53.0,23.52,9.97
2018,10,20,17,15,196.5,18.0,3.0,16.55,29.5,16.37,0.0
2018,10,20,17,30,61.0,8.0,3.0,16.3,6.0,0.0,0.0
2018,10,20,17,45,30.5,4.0,3.0,16.05,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.5,2.25,13.75,1.5,0.0,0.0
2018,10,21,6,30,0.0,3.0,2.3,13.9,3.0,2.73,0.0
2018,10,21,6,45,0.0,9.5,2.3,14.05,9.5,8.34,0.0
2018,10,21,7,0,0.0,16.0,2.3,14.2,16.0,14.07,5.66
2018,10,21,7,15,0.0,25.5,2.35,14.35,25.5,22.45,13.22
2018,10,21,7,30,0.0,35.0,2.4,14.5,35.0,30.85,20.63
2018,10,21,7,45,0.0,48.5,2.45,14.7,48.5,42.81,30.99
2018,10,21,8,0,0.0,62.0,2.5,14.9,62.0,55.03,41.46
2018,10,21,8,15,0.0,85.0,2.5,15.1,85.0,77.81,60.72
2018,10,21,8,30,0.0,108.0,2.5,15.3,108.0,100.52,79.65
2018,10,21,8,45,9.5,135.5,2.5,15.45,140.0,135.1,108.54
2018,10,21,9,0,19.0,163.0,2.5,15.6,172.0,169.47,136.79
2018,10,21,9,15,29.5,184.5,2.45,15.75,199.5,209.52,169.23
2018,10,21,9,30,40.0,206.0,2.4,15.9,227.0,237.87,191.73
2018,10,21,9,45,44.5,221.0,2.4,16.1,245.5,253.73,203.83
2018,10,21,10,0,49.0,236.0,2.4,16.3,264.0,269.1,215.49
2018,10,21,10,15,64.0,253.5,2.35,16.45,292.0,294.23,235.03
2018,10,21,10,30,79.0,271.0,2.3,16.6,320.0,318.19,253.39
2018,10,21,10,45,96.5,283.5,2.25,16.75,345.0,337.51,268.01
2018,10,21,11,0,114.0,296.0,2.2,16.9,370.0,355.37,281.34
2018,10,21,11,15,120.0,302.5,2.25,17.05,381.0,365.4,288.44
2018,10,21,11,30,126.0,309.0,2.3,17.2,392.0,366.28,288.56
2018,10,21,11,45,123.0,308.5,2.3,17.3,390.0,354.6,278.93
2018,10,21,12,0,120.0,308.0,2.3,17.4,388.0,342.78,269.26
2018,10,21,12,15,189.5,300.0,2.45,17.5,425.0,361.19,283.34
2018,10,21,12,30,259.0,292.0,2.6,17.6,462.0,374.6,292.61
2018,10,21,12,45,406.5,246.5,2.7,17.65,507.5,382.12,295.95
2018,10,21,13,0,554.0,201.0,2.8,17.7,553.0,375.53,286.26
2018,10,21,13,15,666.5,159.0,3.05,17.7,568.5,347.04,258.21
2018,10,21,13,30,779.0,117.0,3.3,17.7,584.0,310.29,221.54
2018,10,21,13,45,820.0,99.5,3.5,17.7,571.0,261.49,176.29
2018,10,21,14,0,861.0,82.0,3.7,17.7,558.0,214.17,133.05
2018,10,21,14,15,846.0,80.0,3.85,17.6,523.0,155.27,86.71
2018,10,21,14,30,831.0,78.0,4.0,17.5,488.0,103.5,54.88
2018,10,21,14,45,810.0,75.5,4.2,17.4,448.0,55.83,43.42
2018,10,21,15,0,789.0,73.0,4.4,17.3,408.0,55.02,42.87
2018,10,21,15,15,758.5,70.0,4.4,17.3,363.5,53.8,41.9
2018,10,21,15,30,728.0,67.0,4.4,17.3,319.0,52.61,40.93
2018,10,21,15,45,619.5,69.5,4.5,17.0,262.0,50.91,39.51
2018,10,21,16,0,511.0,72.0,4.6,16.7,205.0,54.56,42.7
2018,10,21,16,15,388.0,63.0,4.5,16.45,152.0,47.41,36.19
2018,10,21,16,30,265.0,54.0,4.4,16.2,99.0,41.08,30.22
2018,10,21,16,45,245.5,41.5,4.35,16.0,72.0,32.18,21.65
2018,10,21,17,0,226.0,29.0,4.3,15.8,45.0,22.92,8.17
2018,10,21,17,15,133.0,17.5,4.15,15.7,25.0,15.92,0.0
2018,10,21,17,30,40.0,6.0,4.0,15.6,5.0,0.0,0.0
2018,10,21,17,45,20.0,3.0,3.9,15.5,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.8,13.75,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.9,13.9,2.0,1.82,0.0
2018,10,22,6,45,0.0,7.5,2.95,14.1,7.5,6.58,0.0
2018,10,22,7,0,0.0,13.0,3.0,14.3,13.0,11.42,3.45
2018,10,22,7,15,0.0,21.0,2.95,14.4,21.0,18.47,9.85
2018,10,22,7,30,0.0,29.0,2.9,14.5,29.0,25.53,16.09
2018,10,22,7,45,0.0,37.5,2.9,14.65,37.5,33.05,22.66
2018,10,22,8,0,0.0,46.0,2.9,14.8,46.0,40.58,29.15
2018,10,22,8,15,0.0,70.0,2.8,14.95,70.0,62.35,47.67
2018,10,22,8,30,0.0,94.0,2.7,15.1,94.0,85.89,67.45
2018,10,22,8,45,1.0,119.5,2.65,15.2,120.0,111.73,88.94
2018,10,22,9,0,2.0,145.0,2.6,15.3,146.0,137.4,109.99
2018,10,22,9,15,60.5,178.0,2.55,15.45,209.0,225.88,183.94
2018,10,22,9,30,119.0,211.0,2.5,15.6,272.0,316.47,257.18
2018,10,22,9,45,144.5,233.0,2.5,15.7,311.5,354.83,286.85
2018,10,22,10,0,170.0,255.0,2.5,15.8,351.0,391.48,314.94
2018,10,22,10,15,170.0,267.0,2.55,15.9,367.0,396.87,318.09
2018,10,22,10,30,170.0,279.0,2.6,16.0,383.0,401.34,320.7
2018,10,22,10,45,186.0,287.0,2.65,16.1,403.5,411.92,328.4
2018,10,22,11,0,202.0,295.0,2.7,16.2,424.0,420.94,334.79
2018,10,22,11,15,218.0,298.5,2.85,16.3,440.0,423.93,336.69
2018,10,22,11,30,234.0,302.0,3.0,16.4,456.0,425.22,337.18
2018,10,22,11,45,247.5,300.5,3.1,16.45,464.0,423.38,335.1
2018,10,22,12,0,261.0,299.0,3.2,16.5,472.0,413.99,327.09
2018,10,22,12,15,292.5,290.5,3.3,16.5,482.5,405.96,320.05
2018,10,22,12,30,324.0,282.0,3.4,16.5,493.0,394.98,310.21
2018,10,22,12,45,381.0,257.5,3.55,16.55,501.0,378.47,295.34
2018,10,22,13,0,438.0,233.0,3.7,16.6,509.0,356.02,274.76
2018,10,22,13,15,566.5,186.0,3.8,16.6,531.0,333.16,251.04
2018,10,22,13,30,695.0,139.0,3.9,16.6,553.0,297.74,215.13
2018,10,22,13,45,752.0,117.0,4.05,16.55,545.5,252.67,172.51
2018,10,22,14,0,809.0,95.0,4.2,16.5,538.0,206.29,129.52
2018,10,22,14,15,832.0,83.0,4.25,16.4,513.5,152.72,86.03
2018,10,22,14,30,855.0,71.0,4.3,16.3,489.0,103.73,55.89
2018,10,22,14,45,833.0,68.5,4.35,16.25,448.0,50.99,39.4
2018,10,22,15,0,811.0,66.0,4.4,16.2,407.0,49.99,38.65
2018,10,22,15,15,781.5,63.5,4.4,16.2,362.5,48.96,37.83
2018,10,22,15,30,752.0,61.0,4.4,16.2,318.0,47.98,37.03
2018,10,22,15,45,709.0,57.0,4.35,15.95,270.5,45.73,35.09
2018,10,22,16,0,666.0,53.0,4.3,15.7,223.0,43.5,33.07
2018,10,22,16,15,598.5,47.5,4.15,15.55,176.0,36.5,26.69
2018,10,22,16,30,531.0,42.0,4.0,15.4,129.0,33.18,23.39
2018,10,22,16,45,415.5,34.5,3.9,15.25,88.0,28.02,18.06
2018,10,22,17,0,300.0,27.0,3.8,15.1,47.0,22.94,6.28
2018,10,22,17,15,174.0,17.0,3.7,15.0,26.0,15.46,0.0
2018,10,22,17,30,48.0,7.0,3.6,14.9,5.0,0.0,0.0
2018,10,22,17,45,24.0,3.5,3.5,14.8,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,2.45,13.95,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,2.4,14.1,5.0,4.55,0.0
2018,10,23,6,45,14.0,19.5,2.35,14.25,21.0,31.09,0.0
2018,10,23,7,0,28.0,34.0,2.3,14.4,37.0,58.99,41.4
2018,10,23,7,15,41.0,53.0,2.3,14.55,60.0,90.06,70.27
2018,10,23,7,30,54.0,72.0,2.3,14.7,83.0,120.03,96.85
2018,10,23,7,45,69.0,92.0,2.3,14.85,109.5,152.57,125.13
2018,10,23,8,0,84.0,112.0,2.3,15.0,136.0,197.29,162.85
2018,10,23,8,15,183.5,125.0,2.35,15.1,189.0,282.29,235.05
2018,10,23,8,30,283.0,138.0,2.4,15.2,242.0,383.54,317.9
2018,10,23,8,45,280.5,155.0,2.45,15.3,268.5,400.02,329.58
2018,10,23,9,0,278.0,172.0,2.5,15.4,295.0,414.97,340.21
2018,10,23,9,15,197.5,195.0,2.6,15.5,286.5,362.58,296.11
2018,10,23,9,30,117.0,218.0,2.7,15.6,278.0,322.66,261.68
2018,10,23,9,45,75.5,211.5,2.8,15.7,251.0,266.59,215.53
2018,10,23,10,0,34.0,205.0,2.9,15.8,224.0,224.88,180.54
2018,10,23,10,15,39.0,221.5,3.0,15.85,244.5,242.37,194.44
2018,10,23,10,30,44.0,238.0,3.1,15.9,265.0,259.15,207.55
2018,10,23,10,45,125.5,258.5,3.2,15.95,338.0,340.95,273.69
2018,10,23,11,0,207.0,279.0,3.3,16.0,411.0,407.81,326.43
2018,10,23,11,15,335.0,259.0,3.4,16.05,476.5,467.03,373.17
2018,10,23,11,30,463.0,239.0,3.5,16.1,542.0,516.86,411.41
2018,10,23,11,45,429.5,244.5,3.6,16.1,526.0,480.94,382.11
2018,10,23,12,0,396.0,250.0,3.7,16.1,510.0,445.85,353.65
2018,10,23,12,15,410.0,243.5,3.7,16.15,511.0,425.35,336.23
2018,10,23,12,30,424.0,237.0,3.7,16.2,512.0,402.89,316.76
2018,10,23,12,45,550.0,193.5,3.7,16.3,542.5,394.01,306.34
2018,10,23,13,0,676.0,150.0,3.7,16.4,573.0,374.48,285.5
2018,10,23,13,15,747.5,122.5,3.6,16.45,576.0,337.19,249.71
2018,10,23,13,30,819.0,95.0,3.5,16.5,579.0,296.36,209.7
2018,10,23,13,45,703.0,122.5,3.35,16.6,524.0,243.46,166.46
2018,10,23,14,0,587.0,150.0,3.2,16.7,469.0,204.92,137.63
2018,10,23,14,15,617.5,130.0,3.15,16.75,446.5,156.78,98.5
2018,10,23,14,30,648.0,110.0,3.1,16.8,424.0,105.55,64.35
2018,10,23,14,45,733.5,86.0,3.05,16.85,413.0,63.61,50.35
2018,10,23,15,0,819.0,62.0,3.0,16.9,402.0,47.17,36.07
2018,10,23,15,15,790.5,59.0,3.0,16.9,357.5,45.65,34.82
2018,10,23,15,30,762.0,56.0,3.0,16.9,313.0,44.13,33.54
2018,10,23,15,45,720.5,52.5,3.1,16.8,266.5,42.14,31.8
2018,10,23,16,0,679.0,49.0,3.2,16.7,220.0,40.19,30.01
2018,10,23,16,15,612.5,44.0,3.2,16.45,173.0,36.86,26.88
2018,10,23,16,30,546.0,39.0,3.2,16.2,126.0,33.59,23.62
2018,10,23,16,45,403.5,31.5,3.2,15.95,83.5,25.42,15.67
2018,10,23,17,0,261.0,24.0,3.2,15.7,41.0,20.14,2.51
2018,10,23,17,15,130.5,12.0,3.25,15.55,20.5,10.91,0.0
2018,10,23,17,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,24,6,15,2.0,3.0,1.2,14.8,3.0,0.0,0.0
2018,10,24,6,30,4.0,6.0,1.2,14.9,6.0,7.69,0.0
2018,10,24,6,45,93.0,21.5,1.25,15.0,30.5,96.23,0.0
2018,10,24,7,0,182.0,37.0,1.3,15.1,55.0,197.74,148.62
2018,10,24,7,15,367.0,41.5,1.4,15.35,103.5,325.21,263.12
2018,10,24,7,30,552.0,46.0,1.5,15.6,152.0,462.73,377.28
2018,10,24,7,45,622.0,49.0,1.6,15.85,199.5,520.02,424.52
2018,10,24,8,0,692.0,52.0,1.7,16.1,247.0,583.73,474.37
2018,10,24,8,15,728.5,55.0,1.8,16.3,292.0,622.64,503.69
2018,10,24,8,30,765.0,58.0,1.9,16.5,337.0,659.82,530.86
2018,10,24,8,45,789.0,60.5,2.0,16.75,378.5,684.84,548.23
2018,10,24,9,0,813.0,63.0,2.1,17.0,420.0,700.79,558.69
2018,10,24,9,15,830.5,64.5,2.15,17.25,457.0,714.34,567.0
2018,10,24,9,30,848.0,66.0,2.2,17.5,494.0,724.85,573.08
2018,10,24,9,45,861.0,67.5,2.3,17.7,525.5,728.75,574.86
2018,10,24,10,0,874.0,69.0,2.4,17.9,557.0,729.32,574.35
2018,10,24,10,15,882.0,70.0,2.55,18.05,581.5,722.24,568.83
2018,10,24,10,30,890.0,71.0,2.7,18.2,606.0,711.8,560.97
2018,10,24,10,45,895.5,71.0,2.85,18.35,623.0,695.18,548.67
2018,10,24,11,0,901.0,71.0,3.0,18.5,640.0,675.34,532.94
2018,10,24,11,15,903.5,71.5,3.15,18.6,650.0,650.92,513.41
2018,10,24,11,30,906.0,72.0,3.3,18.7,660.0,623.52,491.24
2018,10,24,11,45,906.0,72.0,3.5,18.85,662.0,591.32,465.01
2018,10,24,12,0,906.0,72.0,3.7,19.0,664.0,556.54,436.13
2018,10,24,12,15,904.5,71.5,3.85,19.05,658.0,518.1,403.75
2018,10,24,12,30,903.0,71.0,4.0,19.1,652.0,477.52,368.82
2018,10,24,12,45,899.5,70.5,4.1,19.2,639.0,434.14,330.64
2018,10,24,13,0,896.0,70.0,4.2,19.3,626.0,389.13,290.23
2018,10,24,13,15,835.0,88.0,4.25,19.35,592.5,340.25,247.37
2018,10,24,13,30,774.0,106.0,4.3,19.4,559.0,290.49,204.24
2018,10,24,13,45,752.0,106.0,4.3,19.45,529.0,242.8,162.34
2018,10,24,14,0,730.0,106.0,4.3,19.5,499.0,191.17,119.17
2018,10,24,14,15,761.5,90.0,4.25,19.45,476.5,144.53,82.06
2018,10,24,14,30,793.0,74.0,4.2,19.4,454.0,89.15,47.44
2018,10,24,14,45,660.5,94.0,4.2,19.35,392.5,62.96,49.32
2018,10,24,15,0,528.0,114.0,4.2,19.3,331.0,79.26,63.62
2018,10,24,15,15,467.5,108.5,4.2,19.3,284.5,76.29,61.17
2018,10,24,15,30,407.0,103.0,4.2,19.3,238.0,73.46,58.79
2018,10,24,15,45,504.5,77.5,4.15,19.0,219.5,57.46,44.89
2018,10,24,16,0,602.0,52.0,4.1,18.7,201.0,39.03,28.69
2018,10,24,16,15,555.0,45.0,4.2,18.45,159.0,34.55,24.59
2018,10,24,16,30,508.0,38.0,4.3,18.2,117.0,29.95,20.2
2018,10,24,16,45,371.0,30.5,4.4,17.95,77.0,24.61,14.65
2018,10,24,17,0,234.0,23.0,4.5,17.7,37.0,19.32,0.0
2018,10,24,17,15,117.0,11.5,4.45,17.5,18.5,10.46,0.0
2018,10,24,17,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.4,17.05,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,4.05,16.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,25,6,15,41.0,5.0,2.05,14.85,5.0,0.0,0.0
2018,10,25,6,30,82.0,10.0,2.0,15.0,10.0,54.67,0.0
2018,10,25,6,45,83.0,18.0,1.9,15.15,22.0,91.61,0.0
2018,10,25,7,0,84.0,26.0,1.8,15.3,34.0,101.02,72.87
2018,10,25,7,15,253.5,39.5,1.8,15.5,83.5,243.24,197.25
2018,10,25,7,30,423.0,53.0,1.8,15.7,133.0,382.84,314.31
2018,10,25,7,45,451.0,59.0,1.8,15.9,165.5,417.21,343.95
2018,10,25,8,0,479.0,65.0,1.8,16.1,198.0,450.77,371.75
2018,10,25,8,15,277.5,104.5,1.8,16.3,184.5,336.11,277.58
2018,10,25,8,30,76.0,144.0,1.8,16.5,171.0,210.23,171.29
2018,10,25,8,45,88.5,163.0,1.75,16.7,198.5,238.21,194.16
2018,10,25,9,0,101.0,182.0,1.7,16.9,226.0,265.71,215.71
2018,10,25,9,15,111.5,200.0,1.65,17.15,252.5,302.7,244.2
2018,10,25,9,30,122.0,218.0,1.6,17.4,279.0,325.86,261.39
2018,10,25,9,45,162.0,232.0,1.55,17.65,318.5,365.4,291.82
2018,10,25,10,0,202.0,246.0,1.5,17.9,358.0,403.4,320.33
2018,10,25,10,15,236.0,253.5,1.4,18.15,390.0,428.15,338.07
2018,10,25,10,30,270.0,261.0,1.3,18.4,422.0,461.21,361.54
2018,10,25,10,45,293.5,265.0,1.25,18.7,445.0,470.03,366.7
2018,10,25,11,0,317.0,269.0,1.2,19.0,468.0,476.7,370.28
2018,10,25,11,15,307.5,275.5,1.15,19.25,471.0,462.61,358.12
2018,10,25,11,30,298.0,282.0,1.1,19.5,474.0,447.8,345.6
2018,10,25,11,45,413.5,244.5,1.1,19.75,512.0,468.12,360.38
2018,10,25,12,0,529.0,207.0,1.1,20.0,550.0,474.77,363.85
2018,10,25,12,15,721.0,141.0,1.2,20.1,604.0,486.4,370.66
2018,10,25,12,30,913.0,75.0,1.3,20.2,658.0,482.06,363.46
2018,10,25,12,45,906.5,75.0,1.4,20.35,644.0,437.42,325.69
2018,10,25,13,0,900.0,75.0,1.5,20.5,630.0,391.4,286.01
2018,10,25,13,15,893.0,74.5,1.65,20.55,609.5,343.61,244.2
2018,10,25,13,30,886.0,74.0,1.8,20.6,589.0,294.91,201.0
2018,10,25,13,45,875.5,72.5,1.95,20.7,561.0,243.97,156.39
2018,10,25,14,0,865.0,71.0,2.1,20.8,533.0,192.93,113.65
2018,10,25,14,15,850.5,69.0,2.25,20.75,498.5,141.24,75.59
2018,10,25,14,30,836.0,67.0,2.4,20.7,464.0,90.31,48.36
2018,10,25,14,45,815.0,64.5,2.55,20.65,424.5,48.3,36.39
2018,10,25,15,0,794.0,62.0,2.7,20.6,385.0,47.22,35.57
2018,10,25,15,15,763.5,59.5,2.7,20.6,341.5,46.09,34.67
2018,10,25,15,30,733.0,57.0,2.7,20.6,298.0,45.01,33.78
2018,10,25,15,45,688.0,53.0,3.0,20.15,251.5,42.64,31.77
2018,10,25,16,0,643.0,49.0,3.3,19.7,205.0,40.3,29.68
2018,10,25,16,15,571.5,44.0,3.4,19.25,159.5,37.01,26.61
2018,10,25,16,30,500.0,39.0,3.5,18.8,114.0,30.94,20.94
2018,10,25,16,45,363.5,30.5,3.65,18.35,74.5,24.75,14.54
2018,10,25,17,0,227.0,22.0,3.8,17.9,35.0,18.52,0.0
2018,10,25,17,15,113.5,11.0,3.9,17.6,17.5,10.01,0.0
2018,10,25,17,30,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.1,16.95,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.75,16.3,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,26,6,15,44.0,4.5,1.6,15.5,4.5,0.0,0.0
2018,10,26,6,30,88.0,9.0,1.6,15.6,9.0,8.19,0.0
2018,10,26,6,45,191.0,17.5,1.55,15.75,31.0,153.22,0.0
2018,10,26,7,0,294.0,26.0,1.5,15.9,53.0,251.21,183.2
2018,10,26,7,15,364.0,32.0,1.45,16.1,86.0,308.13,247.78
2018,10,26,7,30,434.0,38.0,1.4,16.3,119.0,368.63,301.3
2018,10,26,7,45,299.0,46.5,1.4,16.5,109.5,294.01,242.76
2018,10,26,8,0,164.0,55.0,1.4,16.7,100.0,188.55,156.16
2018,10,26,8,15,82.0,78.5,1.4,16.95,101.0,147.54,120.57
2018,10,26,8,30,0.0,102.0,1.4,17.2,102.0,94.9,74.25
2018,10,26,8,45,16.5,125.5,1.35,17.45,132.5,130.27,103.91
2018,10,26,9,0,33.0,149.0,1.3,17.7,163.0,175.56,140.89
2018,10,26,9,15,57.0,176.0,1.35,17.95,203.0,220.96,177.42
2018,10,26,9,30,81.0,203.0,1.4,18.2,243.0,265.41,212.46
2018,10,26,9,45,147.0,222.0,1.4,18.45,300.5,342.66,273.22
2018,10,26,10,0,213.0,241.0,1.4,18.7,358.0,405.27,320.98
2018,10,26,10,15,283.5,240.0,1.5,18.9,403.5,458.0,360.85
2018,10,26,10,30,354.0,239.0,1.6,19.1,449.0,495.99,389.21
2018,10,26,10,45,406.5,232.0,1.65,19.3,480.0,521.47,407.39
2018,10,26,11,0,459.0,225.0,1.7,19.5,511.0,533.53,415.6
2018,10,26,11,15,511.0,212.0,1.8,19.65,535.0,535.51,416.59
2018,10,26,11,30,563.0,199.0,1.9,19.8,559.0,533.19,414.09
2018,10,26,11,45,507.0,220.5,2.0,19.95,545.5,497.21,385.34
2018,10,26,12,0,451.0,242.0,2.1,20.1,532.0,462.53,357.64
2018,10,26,12,15,458.5,233.5,2.25,20.2,526.5,435.03,335.61
2018,10,26,12,30,466.0,225.0,2.4,20.3,521.0,406.05,311.82
2018,10,26,12,45,538.0,197.0,2.5,20.4,531.5,385.32,292.91
2018,10,26,13,0,610.0,169.0,2.6,20.5,542.0,359.09,268.32
2018,10,26,13,15,544.5,184.0,2.65,20.55,508.5,315.64,232.33
2018,10,26,13,30,479.0,199.0,2.7,20.6,475.0,278.13,201.64
2018,10,26,13,45,444.5,197.0,2.75,20.6,443.5,239.51,170.05
2018,10,26,14,0,410.0,195.0,2.8,20.6,412.0,203.95,142.27
2018,10,26,14,15,412.0,180.5,2.8,20.6,386.5,166.34,113.9
2018,10,26,14,30,414.0,166.0,2.8,20.6,361.0,128.61,90.71
2018,10,26,14,45,384.5,155.0,2.8,20.55,324.0,104.57,84.79
2018,10,26,15,0,355.0,144.0,2.8,20.5,287.0,104.46,84.94
2018,10,26,15,15,371.5,124.5,2.8,20.5,259.0,87.19,70.25
2018,10,26,15,30,388.0,105.0,2.8,20.5,231.0,75.09,59.9
2018,10,26,15,45,367.0,91.0,2.75,20.25,195.0,66.29,52.31
2018,10,26,16,0,346.0,77.0,2.7,20.0,159.0,57.14,44.25
2018,10,26,16,15,303.0,63.0,2.7,19.7,123.0,47.55,35.64
2018,10,26,16,30,260.0,49.0,2.7,19.4,87.0,37.62,26.53
2018,10,26,16,45,179.0,35.0,2.7,19.05,56.5,27.26,16.24
2018,10,26,17,0,98.0,21.0,2.7,18.7,26.0,16.58,0.0
2018,10,26,17,15,49.0,10.5,2.7,18.5,13.0,9.55,0.0
2018,10,26,17,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,27,6,15,32.0,4.0,2.0,15.9,4.0,0.0,0.0
2018,10,27,6,30,64.0,8.0,2.1,16.0,8.0,7.28,0.0
2018,10,27,6,45,197.0,19.5,2.15,16.15,34.0,131.76,0.0
2018,10,27,7,0,330.0,31.0,2.2,16.3,60.0,276.81,197.49
2018,10,27,7,15,410.5,38.5,2.3,16.5,97.5,345.24,276.97
2018,10,27,7,30,491.0,46.0,2.4,16.7,135.0,416.18,339.92
2018,10,27,7,45,358.5,68.5,2.45,16.9,143.5,357.34,294.63
2018,10,27,8,0,226.0,91.0,2.5,17.1,152.0,281.25,232.67
2018,10,27,8,15,191.0,117.5,2.55,17.3,175.5,289.69,238.9
2018,10,27,8,30,156.0,144.0,2.6,17.5,199.0,281.7,231.2
2018,10,27,8,45,156.0,162.0,2.6,17.75,223.0,299.74,244.96
2018,10,27,9,0,156.0,180.0,2.6,18.0,247.0,316.86,257.61
2018,10,27,9,15,180.0,196.0,2.65,18.15,279.5,348.49,282.26
2018,10,27,9,30,204.0,212.0,2.7,18.3,312.0,379.11,305.7
2018,10,27,9,45,287.5,210.0,2.75,18.5,361.5,444.37,356.82
2018,10,27,10,0,371.0,208.0,2.8,18.7,411.0,494.85,395.56
2018,10,27,10,15,421.5,207.0,2.8,18.85,447.5,531.55,422.4
2018,10,27,10,30,472.0,206.0,2.8,19.0,484.0,553.2,437.8
2018,10,27,10,45,529.5,194.0,2.85,19.15,514.5,564.98,446.09
2018,10,27,11,0,587.0,182.0,2.9,19.3,545.0,576.93,454.15
2018,10,27,11,15,724.0,137.0,2.9,19.45,592.0,597.39,469.24
2018,10,27,11,30,861.0,92.0,2.9,19.6,639.0,605.83,474.49
2018,10,27,11,45,882.0,85.5,2.95,19.7,647.5,580.19,452.88
2018,10,27,12,0,903.0,79.0,3.0,19.8,656.0,550.79,428.01
2018,10,27,12,15,862.5,92.0,3.1,19.85,639.5,506.09,391.02
2018,10,27,12,30,822.0,105.0,3.2,19.9,623.0,460.38,352.76
2018,10,27,12,45,848.5,94.0,3.25,19.95,618.5,421.68,318.48
2018,10,27,13,0,875.0,83.0,3.3,20.0,614.0,382.64,282.66
2018,10,27,13,15,864.5,82.5,3.4,19.95,592.0,334.94,240.08
2018,10,27,13,30,854.0,82.0,3.5,19.9,570.0,286.72,196.79
2018,10,27,13,45,755.0,103.5,3.6,19.85,519.5,232.95,153.21
2018,10,27,14,0,656.0,125.0,3.7,19.8,469.0,186.75,118.57
2018,10,27,14,15,614.5,125.5,3.8,19.7,431.0,144.02,88.68
2018,10,27,14,30,573.0,126.0,3.9,19.6,393.0,105.43,69.57
2018,10,27,14,45,604.0,108.5,3.95,19.45,368.0,73.97,58.87
2018,10,27,15,0,635.0,91.0,4.0,19.3,343.0,63.14,49.66
2018,10,27,15,15,604.0,85.0,4.0,19.3,302.5,60.35,47.32
2018,10,27,15,30,573.0,79.0,4.0,19.3,262.0,57.5,44.89
2018,10,27,15,45,508.0,72.5,4.0,18.95,216.0,54.02,41.88
2018,10,27,16,0,443.0,66.0,4.0,18.6,170.0,50.55,38.74
2018,10,27,16,15,397.5,55.0,3.9,18.35,132.0,43.12,31.95
2018,10,27,16,30,352.0,44.0,3.8,18.1,94.0,35.4,24.71
2018,10,27,16,45,246.0,32.0,3.7,17.85,60.5,25.06,14.24
2018,10,27,17,0,140.0,20.0,3.6,17.6,27.0,15.85,0.0
2018,10,27,17,15,70.0,10.0,3.5,17.45,13.5,9.1,0.0
2018,10,27,17,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.35,17.15,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.5,2.3,15.9,1.5,0.0,0.0
2018,10,28,6,30,0.0,3.0,2.3,16.1,3.0,0.0,0.0
2018,10,28,6,45,0.5,14.0,2.3,16.3,14.0,13.02,0.0
2018,10,28,7,0,1.0,25.0,2.3,16.5,25.0,24.64,11.92
2018,10,28,7,15,10.0,44.0,2.3,16.8,45.5,51.85,37.05
2018,10,28,7,30,19.0,63.0,2.3,17.1,66.0,85.21,65.88
2018,10,28,7,45,36.5,83.0,2.35,17.35,91.5,118.95,95.01
2018,10,28,8,0,54.0,103.0,2.4,17.6,117.0,152.45,123.54
2018,10,28,8,15,79.0,122.5,2.45,17.75,147.5,190.48,155.51
2018,10,28,8,30,104.0,142.0,2.5,17.9,178.0,241.1,197.0
2018,10,28,8,45,133.5,160.0,2.55,18.1,212.5,280.41,228.73
2018,10,28,9,0,163.0,178.0,2.6,18.3,247.0,319.26,259.52
2018,10,28,9,15,122.0,188.0,2.7,18.45,242.5,295.66,238.91
2018,10,28,9,30,81.0,198.0,2.8,18.6,238.0,259.59,208.62
2018,10,28,9,45,61.0,208.5,2.9,18.75,239.5,252.18,201.67
2018,10,28,10,0,41.0,219.0,3.0,18.9,241.0,244.88,194.8
2018,10,28,10,15,92.5,238.0,3.1,19.05,291.0,297.26,236.97
2018,10,28,10,30,144.0,257.0,3.2,19.2,341.0,356.95,283.8
2018,10,28,10,45,215.0,262.0,3.35,19.3,392.0,401.84,318.99
2018,10,28,11,0,286.0,267.0,3.5,19.4,443.0,450.82,356.57
2018,10,28,11,15,286.5,272.0,3.6,19.4,450.5,442.45,349.15
2018,10,28,11,30,287.0,277.0,3.7,19.4,458.0,432.94,341.02
2018,10,28,11,45,279.5,279.0,3.85,19.45,456.0,415.16,326.43
2018,10,28,12,0,272.0,281.0,4.0,19.5,454.0,396.99,311.45
2018,10,28,12,15,226.5,274.0,4.15,19.5,417.0,350.66,274.71
2018,10,28,12,30,181.0,267.0,4.3,19.5,380.0,310.98,243.21
2018,10,28,12,45,107.5,242.0,4.4,19.5,308.5,249.56,194.98
2018,10,28,13,0,34.0,217.0,4.5,19.5,237.0,196.53,153.75
2018,10,28,13,15,39.5,216.5,4.6,19.45,239.5,193.53,151.25
2018,10,28,13,30,45.0,216.0,4.7,19.4,242.0,189.65,147.91
2018,10,28,13,45,181.0,187.5,4.75,19.35,283.0,186.28,139.65
2018,10,28,14,0,317.0,159.0,4.8,19.3,324.0,166.73,117.69
2018,10,28,14,15,511.0,126.0,4.85,19.2,371.5,132.97,84.42
2018,10,28,14,30,705.0,93.0,4.9,19.1,419.0,83.53,50.13
2018,10,28,14,45,595.5,105.0,4.95,19.0,363.5,71.55,56.93
2018,10,28,15,0,486.0,117.0,5.0,18.9,308.0,81.54,65.77
2018,10,28,15,15,321.0,120.5,5.0,18.9,240.5,89.34,72.68
2018,10,28,15,30,156.0,124.0,5.0,18.9,173.0,94.59,77.3
2018,10,28,15,45,99.5,104.0,4.95,18.55,133.5,80.44,65.01
2018,10,28,16,0,43.0,84.0,4.9,18.2,94.0,68.03,54.03
2018,10,28,16,15,76.5,64.0,4.85,17.95,76.5,51.41,39.14
2018,10,28,16,30,110.0,44.0,4.8,17.7,59.0,35.0,24.32
2018,10,28,16,45,99.5,30.0,4.75,17.5,39.5,24.24,13.22
2018,10,28,17,0,89.0,16.0,4.7,17.3,20.0,12.62,0.0
2018,10,28,17,15,44.5,8.0,4.65,17.15,10.0,7.28,0.0
2018,10,28,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.6,16.85,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.55,16.6,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.6,16.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.75,15.95,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.75,15.85,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.7,15.75,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.95,15.35,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.95,15.25,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.9,15.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.85,14.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.75,14.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,10,29,6,15,0.0,1.5,4.7,14.95,1.5,0.0,0.0
2018,10,29,6,30,0.0,3.0,4.7,15.1,3.0,0.0,0.0
2018,10,29,6,45,0.0,14.5,4.65,15.25,14.5,13.19,0.0
2018,10,29,7,0,0.0,26.0,4.6,15.4,26.0,26.29,12.44
2018,10,29,7,15,6.0,43.5,4.6,15.6,44.5,49.22,34.84
2018,10,29,7,30,12.0,61.0,4.6,15.8,63.0,70.63,53.84
2018,10,29,7,45,22.0,79.5,4.6,16.0,84.5,104.35,83.01
2018,10,29,8,0,32.0,98.0,4.6,16.2,106.0,130.37,105.44
2018,10,29,8,15,71.5,118.5,4.65,16.4,141.5,179.91,147.9
2018,10,29,8,30,111.0,139.0,4.7,16.6,177.0,242.2,200.07
2018,10,29,8,45,133.5,158.0,4.7,16.75,209.5,277.71,229.05
