Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,11,0,937.0,86.0,4.0,18.1,617.0,661.25,525.3
2018,11,8,11,15,939.5,86.5,3.95,18.3,627.0,635.78,503.29
2018,11,8,11,30,942.0,87.0,3.9,18.5,637.0,607.29,478.66
2018,11,8,11,45,939.5,88.5,3.85,18.65,638.5,574.26,450.22
2018,11,8,12,0,937.0,90.0,3.8,18.8,640.0,538.7,419.31
2018,11,8,12,15,941.0,87.5,3.8,18.95,635.5,499.98,385.4
2018,11,8,12,30,945.0,85.0,3.8,19.1,631.0,458.7,348.65
2018,11,8,12,45,953.0,80.5,3.75,19.25,620.5,414.65,308.72
2018,11,8,13,0,961.0,76.0,3.7,19.4,610.0,368.02,265.91
2018,11,8,13,15,955.5,75.5,3.7,19.5,590.0,318.76,220.98
2018,11,8,13,30,950.0,75.0,3.7,19.6,570.0,268.34,175.46
2018,11,8,13,45,754.0,110.0,3.65,19.7,490.0,204.68,129.3
2018,11,8,14,0,558.0,145.0,3.6,19.8,410.0,166.52,107.91
2018,11,8,14,15,622.5,122.0,3.55,19.85,398.0,119.98,75.04
2018,11,8,14,30,687.0,99.0,3.5,19.9,386.0,68.42,54.01
2018,11,8,14,45,757.5,82.5,3.4,19.95,371.0,58.26,45.32
2018,11,8,15,0,828.0,66.0,3.3,20.0,356.0,52.29,40.19
2018,11,8,15,15,790.0,62.5,3.3,20.0,310.5,50.41,38.58
2018,11,8,15,30,752.0,59.0,3.3,20.0,265.0,48.59,36.96
2018,11,8,15,45,684.0,55.0,2.85,19.6,216.5,46.28,34.86
2018,11,8,16,0,616.0,51.0,2.4,19.2,168.0,40.31,29.42
2018,11,8,16,15,503.0,44.0,2.3,18.85,122.0,35.66,24.91
2018,11,8,16,30,390.0,37.0,2.2,18.5,76.0,31.16,19.48
2018,11,8,16,45,232.0,23.5,2.15,18.1,43.5,20.1,0.0
2018,11,8,17,0,74.0,10.0,2.1,17.7,11.0,9.1,0.0
2018,11,8,17,15,37.0,5.0,2.15,17.55,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,9,6,45,95.5,11.0,3.25,12.7,15.0,61.21,0.0
2018,11,9,7,0,191.0,22.0,3.2,12.8,30.0,150.13,0.0
2018,11,9,7,15,330.0,32.5,3.2,13.2,68.0,269.54,197.02
2018,11,9,7,30,469.0,43.0,3.2,13.6,106.0,374.1,303.34
2018,11,9,7,45,551.0,49.5,3.2,14.05,151.5,442.98,364.89
2018,11,9,8,0,633.0,56.0,3.2,14.5,197.0,512.57,423.75
2018,11,9,8,15,683.5,61.5,3.1,14.8,243.0,560.13,462.64
2018,11,9,8,30,734.0,67.0,3.0,15.1,289.0,601.71,495.22
2018,11,9,8,45,768.0,70.5,2.95,15.4,332.0,633.25,518.68
2018,11,9,9,0,802.0,74.0,2.9,15.7,375.0,662.12,539.05
2018,11,9,9,15,811.5,79.0,2.8,16.05,410.0,672.77,544.82
2018,11,9,9,30,821.0,84.0,2.7,16.4,445.0,680.24,547.88
2018,11,9,9,45,810.0,94.5,2.6,16.75,471.5,676.42,542.01
2018,11,9,10,0,799.0,105.0,2.5,17.1,498.0,672.19,535.76
2018,11,9,10,15,813.5,107.5,2.35,17.55,525.0,667.83,529.43
2018,11,9,10,30,828.0,110.0,2.2,18.0,552.0,662.89,522.45
2018,11,9,10,45,837.5,112.0,2.05,18.5,571.5,650.82,510.01
2018,11,9,11,0,847.0,114.0,1.9,19.0,591.0,635.43,495.04
2018,11,9,11,15,850.5,115.0,1.8,19.25,601.0,612.32,475.04
2018,11,9,11,30,854.0,116.0,1.7,19.5,611.0,586.32,452.7
2018,11,9,11,45,852.5,117.5,1.55,19.8,613.0,555.45,426.09
2018,11,9,12,0,851.0,119.0,1.4,20.1,615.0,522.23,397.34
2018,11,9,12,15,848.5,118.0,1.35,20.2,609.0,484.1,365.28
2018,11,9,12,30,846.0,117.0,1.3,20.3,603.0,444.1,331.11
2018,11,9,12,45,839.5,116.5,1.2,20.45,589.5,401.45,294.04
2018,11,9,13,0,833.0,116.0,1.1,20.6,576.0,357.64,255.52
2018,11,9,13,15,821.0,114.5,1.1,20.6,554.0,306.45,211.6
2018,11,9,13,30,809.0,113.0,1.1,20.6,532.0,258.61,170.44
2018,11,9,13,45,789.5,111.5,1.15,20.65,502.5,209.61,130.16
2018,11,9,14,0,770.0,110.0,1.2,20.7,473.0,161.66,94.45
2018,11,9,14,15,745.0,107.5,1.25,20.55,438.0,113.95,66.72
2018,11,9,14,30,720.0,105.0,1.3,20.4,403.0,73.45,58.19
2018,11,9,14,45,683.0,101.0,1.35,20.3,362.0,72.16,57.28
2018,11,9,15,0,646.0,97.0,1.4,20.2,321.0,70.98,56.37
2018,11,9,15,15,602.5,90.0,1.4,20.2,277.5,67.36,53.26
2018,11,9,15,30,559.0,83.0,1.4,20.2,234.0,63.72,50.06
2018,11,9,15,45,488.5,74.0,1.4,19.35,188.5,58.17,45.21
2018,11,9,16,0,418.0,65.0,1.4,18.5,143.0,49.62,37.55
2018,11,9,16,15,322.0,51.5,1.55,18.0,101.5,39.81,28.5
2018,11,9,16,30,226.0,38.0,1.7,17.5,60.0,29.76,18.19
2018,11,9,16,45,131.0,23.0,1.8,17.05,34.0,18.23,0.0
2018,11,9,17,0,36.0,8.0,1.9,16.6,8.0,7.28,0.0
2018,11,9,17,15,18.0,4.0,2.05,16.35,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,10,6,45,34.5,8.0,1.5,11.7,9.5,7.28,0.0
2018,11,10,7,0,69.0,16.0,1.6,11.6,19.0,53.12,0.0
2018,11,10,7,15,147.0,33.0,1.7,11.7,49.5,164.41,115.86
2018,11,10,7,30,225.0,50.0,1.8,11.8,80.0,233.03,188.65
2018,11,10,7,45,294.0,65.5,1.9,11.95,120.0,296.8,245.73
2018,11,10,8,0,363.0,81.0,2.0,12.1,160.0,362.43,302.25
2018,11,10,8,15,414.0,92.5,2.05,12.3,201.5,411.97,343.88
2018,11,10,8,30,465.0,104.0,2.1,12.5,243.0,461.34,384.0
2018,11,10,8,45,502.5,113.0,2.2,12.7,283.0,497.65,412.71
2018,11,10,9,0,540.0,122.0,2.3,12.9,323.0,532.46,439.53
2018,11,10,9,15,568.0,128.5,2.25,13.25,358.5,555.89,456.08
2018,11,10,9,30,596.0,135.0,2.2,13.6,394.0,577.06,470.5
2018,11,10,9,45,616.0,140.0,2.1,13.95,424.5,593.36,480.47
2018,11,10,10,0,636.0,145.0,2.0,14.3,455.0,602.33,484.78
2018,11,10,10,15,651.0,148.0,1.85,14.65,479.5,602.95,482.42
2018,11,10,10,30,666.0,151.0,1.7,15.0,504.0,600.54,477.71
2018,11,10,10,45,676.0,153.5,1.55,15.35,521.5,591.45,467.89
2018,11,10,11,0,686.0,156.0,1.4,15.7,539.0,579.47,455.83
2018,11,10,11,15,690.5,157.5,1.35,15.95,549.0,560.51,439.26
2018,11,10,11,30,695.0,159.0,1.3,16.2,559.0,539.03,420.64
2018,11,10,11,45,695.0,159.5,1.25,16.45,561.0,511.9,397.55
2018,11,10,12,0,695.0,160.0,1.2,16.7,563.0,482.77,372.6
2018,11,10,12,15,679.5,163.5,1.35,16.8,554.5,447.73,343.92
2018,11,10,12,30,664.0,167.0,1.5,16.9,546.0,412.13,314.08
2018,11,10,12,45,631.5,173.5,1.65,17.05,527.0,372.89,281.02
2018,11,10,13,0,599.0,180.0,1.8,17.2,508.0,332.57,246.8
2018,11,10,13,15,583.5,177.0,1.85,17.25,487.0,292.96,212.55
2018,11,10,13,30,568.0,174.0,1.9,17.3,466.0,253.9,179.04
2018,11,10,13,45,543.0,170.5,1.95,17.35,437.5,213.72,146.29
2018,11,10,14,0,518.0,167.0,2.0,17.4,409.0,175.43,117.87
2018,11,10,14,15,493.0,159.5,1.95,17.35,376.5,136.4,94.0
2018,11,10,14,30,468.0,152.0,1.9,17.3,344.0,104.7,86.07
2018,11,10,14,45,433.5,142.0,1.85,17.3,306.5,99.23,81.53
2018,11,10,15,0,399.0,132.0,1.8,17.3,269.0,93.67,76.81
2018,11,10,15,15,360.5,118.0,1.8,17.3,229.5,85.04,69.34
2018,11,10,15,30,322.0,104.0,1.8,17.3,190.0,78.47,63.53
2018,11,10,15,45,270.0,86.5,1.65,16.8,149.5,66.17,52.65
2018,11,10,16,0,218.0,69.0,1.5,16.3,109.0,53.53,41.26
2018,11,10,16,15,160.5,49.5,1.6,16.0,74.5,39.12,28.09
2018,11,10,16,30,103.0,30.0,1.7,15.7,40.0,24.27,13.68
2018,11,10,16,45,59.0,17.0,1.8,15.45,22.0,13.97,0.0
2018,11,10,17,0,15.0,4.0,1.9,15.2,4.0,3.64,0.0
2018,11,10,17,15,7.5,2.0,2.0,15.05,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,11,11,6,45,49.5,9.0,2.95,12.0,11.0,0.0,0.0
2018,11,11,7,0,99.0,18.0,3.0,12.0,22.0,71.37,0.0
2018,11,11,7,15,200.0,33.0,3.15,12.35,54.5,193.5,132.5
2018,11,11,7,30,301.0,48.0,3.3,12.7,87.0,275.82,223.21
2018,11,11,7,45,385.5,60.0,3.45,13.05,130.0,345.93,286.5
2018,11,11,8,0,470.0,72.0,3.6,13.4,173.0,419.07,349.56
2018,11,11,8,15,528.5,80.5,3.75,13.75,217.5,473.74,395.58
2018,11,11,8,30,587.0,89.0,3.9,14.1,262.0,527.3,439.17
2018,11,11,8,45,635.5,92.0,4.05,14.4,304.5,566.68,470.39
2018,11,11,9,0,684.0,95.0,4.2,14.7,347.0,603.71,498.99
2018,11,11,9,15,710.5,99.5,4.1,15.15,384.5,624.73,513.23
2018,11,11,9,30,737.0,104.0,4.0,15.6,422.0,642.85,524.91
2018,11,11,9,45,755.5,107.0,3.95,16.0,453.5,650.75,528.68
2018,11,11,10,0,774.0,110.0,3.9,16.4,485.0,655.45,529.89
2018,11,11,10,15,789.5,111.5,3.7,16.75,510.5,653.23,525.38
2018,11,11,10,30,805.0,113.0,3.5,17.1,536.0,647.67,518.25
2018,11,11,10,45,817.5,113.0,3.25,17.4,555.0,633.86,504.76
2018,11,11,11,0,830.0,113.0,3.0,17.7,574.0,618.77,490.13
2018,11,11,11,15,838.0,113.5,2.85,17.95,586.0,598.29,471.65
2018,11,11,11,30,846.0,114.0,2.7,18.2,598.0,574.72,450.57
2018,11,11,11,45,851.5,114.0,2.55,18.45,602.5,546.38,425.57
2018,11,11,12,0,857.0,114.0,2.4,18.7,607.0,515.28,398.01
2018,11,11,12,15,856.5,112.5,2.35,18.9,601.5,477.54,365.3
2018,11,11,12,30,856.0,111.0,2.3,19.1,596.0,437.78,330.34
2018,11,11,12,45,853.0,109.0,2.25,19.25,583.0,394.85,292.33
2018,11,11,13,0,850.0,107.0,2.2,19.4,570.0,350.45,252.54
2018,11,11,13,15,841.0,105.0,2.15,19.55,549.0,303.27,210.47
2018,11,11,13,30,832.0,103.0,2.1,19.7,528.0,255.6,168.47
2018,11,11,13,45,818.0,101.0,2.1,19.8,500.0,206.89,127.76
2018,11,11,14,0,804.0,99.0,2.1,19.9,472.0,153.06,87.18
2018,11,11,14,15,783.5,95.5,2.05,19.95,437.0,103.41,58.72
2018,11,11,14,30,763.0,92.0,2.0,20.0,402.0,64.33,50.47
2018,11,11,14,45,734.0,88.0,1.95,20.05,362.5,62.75,49.23
2018,11,11,15,0,705.0,84.0,1.9,20.1,323.0,61.23,47.96
2018,11,11,15,15,663.0,78.0,1.9,20.1,279.5,58.07,45.23
2018,11,11,15,30,621.0,72.0,1.9,20.1,236.0,54.9,42.41
2018,11,11,15,45,558.5,64.5,1.6,19.6,191.0,50.33,38.33
2018,11,11,16,0,496.0,57.0,1.3,19.1,146.0,45.74,34.05
2018,11,11,16,15,396.5,46.0,1.3,18.8,104.0,37.73,26.52
2018,11,11,16,30,297.0,35.0,1.3,18.5,62.0,29.54,17.28
2018,11,11,16,45,177.0,21.5,1.3,18.15,35.0,17.12,0.0
2018,11,11,17,0,57.0,8.0,1.3,17.8,8.0,7.28,0.0
2018,11,11,17,15,28.5,4.0,1.35,17.6,4.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,11,12,6,45,64.0,9.0,4.4,11.15,11.0,0.0,0.0
2018,11,12,7,0,128.0,18.0,4.4,11.2,22.0,87.06,0.0
2018,11,12,7,15,241.0,31.0,4.45,11.6,55.0,211.93,139.88
2018,11,12,7,30,354.0,44.0,4.5,12.0,88.0,299.17,242.87
2018,11,12,7,45,431.0,54.5,4.55,12.4,130.0,366.56,305.02
2018,11,12,8,0,508.0,65.0,4.6,12.8,172.0,434.98,364.76
2018,11,12,8,15,559.0,72.5,4.5,13.1,215.0,483.5,406.02
2018,11,12,8,30,610.0,80.0,4.4,13.4,258.0,530.85,444.6
2018,11,12,8,45,643.0,86.5,4.35,13.75,298.5,563.31,469.87
2018,11,12,9,0,676.0,93.0,4.3,14.1,339.0,593.52,492.46
2018,11,12,9,15,699.5,98.0,4.15,14.55,375.5,612.99,505.35
2018,11,12,9,30,723.0,103.0,4.0,15.0,412.0,629.61,515.86
2018,11,12,9,45,736.5,108.0,3.85,15.45,442.5,636.44,518.42
2018,11,12,10,0,750.0,113.0,3.7,15.9,473.0,640.16,518.46
2018,11,12,10,15,764.0,115.0,3.45,16.35,498.0,637.77,513.5
2018,11,12,10,30,778.0,117.0,3.2,16.8,523.0,632.18,505.98
2018,11,12,10,45,788.0,118.5,3.0,17.25,541.5,620.32,493.78
2018,11,12,11,0,798.0,120.0,2.8,17.7,560.0,605.31,479.11
2018,11,12,11,15,804.0,120.5,2.6,18.1,570.5,583.91,459.56
2018,11,12,11,30,810.0,121.0,2.4,18.5,581.0,559.65,437.65
2018,11,12,11,45,813.0,120.0,2.25,18.95,583.5,530.28,411.71
2018,11,12,12,0,816.0,119.0,2.1,19.4,586.0,498.41,383.51
2018,11,12,12,15,811.0,119.5,1.9,19.65,580.0,462.16,351.69
2018,11,12,12,30,806.0,120.0,1.7,19.9,574.0,421.88,316.36
2018,11,12,12,45,795.0,120.5,1.5,20.2,559.5,379.89,279.24
2018,11,12,13,0,784.0,121.0,1.3,20.5,545.0,337.16,241.23
2018,11,12,13,15,774.5,118.5,1.15,20.65,524.5,291.82,201.37
2018,11,12,13,30,765.0,116.0,1.0,20.8,504.0,246.17,161.79
2018,11,12,13,45,751.5,113.0,0.85,20.9,477.0,199.41,123.33
2018,11,12,14,0,738.0,110.0,0.7,21.0,450.0,153.17,89.36
2018,11,12,14,15,718.0,106.0,0.6,21.0,417.0,106.6,63.28
2018,11,12,14,30,698.0,102.0,0.5,21.0,384.0,71.63,56.46
2018,11,12,14,45,670.0,96.5,0.45,20.95,345.5,69.14,54.51
2018,11,12,15,0,642.0,91.0,0.4,20.9,307.0,66.67,52.47
2018,11,12,15,15,598.5,84.0,0.4,20.9,264.5,62.88,49.22
2018,11,12,15,30,555.0,77.0,0.4,20.9,222.0,59.06,45.85
2018,11,12,15,45,494.5,68.0,0.5,20.3,179.0,53.37,40.82
2018,11,12,16,0,434.0,59.0,0.6,19.7,136.0,47.58,35.51
2018,11,12,16,15,342.0,47.0,0.65,19.35,96.5,36.5,25.36
2018,11,12,16,30,250.0,35.0,0.7,19.0,57.0,27.54,15.34
2018,11,12,16,45,147.5,21.0,0.8,18.65,32.0,16.72,0.0
2018,11,12,17,0,45.0,7.0,0.9,18.3,7.0,6.37,0.0
2018,11,12,17,15,22.5,3.5,0.9,18.1,3.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.35,16.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,13,6,45,8.5,5.0,2.35,12.85,5.5,0.0,0.0
2018,11,13,7,0,17.0,10.0,2.4,12.8,11.0,18.43,0.0
2018,11,13,7,15,11.5,25.5,2.45,12.9,26.5,36.87,18.12
2018,11,13,7,30,6.0,41.0,2.5,13.0,42.0,46.29,32.51
2018,11,13,7,45,17.0,58.5,2.5,13.15,62.0,78.02,60.47
2018,11,13,8,0,28.0,76.0,2.5,13.3,82.0,103.36,82.82
2018,11,13,8,15,30.5,91.0,2.55,13.45,99.0,119.32,96.8
2018,11,13,8,30,33.0,106.0,2.6,13.6,116.0,135.24,110.42
2018,11,13,8,45,19.5,115.0,2.6,13.8,121.0,123.87,100.41
2018,11,13,9,0,6.0,124.0,2.6,14.0,126.0,121.79,98.12
2018,11,13,9,15,6.0,129.0,2.65,14.25,131.5,124.81,100.4
2018,11,13,9,30,6.0,134.0,2.7,14.5,137.0,128.2,102.94
2018,11,13,9,45,10.0,143.0,2.7,14.75,148.0,138.51,111.3
2018,11,13,10,0,14.0,152.0,2.7,15.0,159.0,148.72,119.5
2018,11,13,10,15,35.5,180.0,2.65,15.3,198.5,196.65,158.83
2018,11,13,10,30,57.0,208.0,2.6,15.6,238.0,235.82,190.28
2018,11,13,10,45,124.5,225.5,2.55,15.9,293.0,298.7,240.84
2018,11,13,11,0,192.0,243.0,2.5,16.2,348.0,348.59,279.78
2018,11,13,11,15,180.0,247.0,2.35,16.35,347.0,336.32,268.71
2018,11,13,11,30,168.0,251.0,2.2,16.5,346.0,324.08,257.98
2018,11,13,11,45,105.0,234.0,2.1,16.7,293.5,267.65,212.5
2018,11,13,12,0,42.0,217.0,2.0,16.9,241.0,212.87,168.55
2018,11,13,12,15,95.0,214.0,1.85,16.95,267.5,228.79,180.75
2018,11,13,12,30,148.0,211.0,1.7,17.0,294.0,241.42,189.37
2018,11,13,12,45,173.0,216.5,1.55,17.1,311.0,244.51,190.14
2018,11,13,13,0,198.0,222.0,1.4,17.2,328.0,244.53,188.13
2018,11,13,13,15,160.0,208.5,1.3,17.2,292.0,211.44,161.87
2018,11,13,13,30,122.0,195.0,1.2,17.2,256.0,182.09,139.2
2018,11,13,13,45,257.5,176.5,1.15,17.2,297.0,174.95,127.43
2018,11,13,14,0,393.0,158.0,1.1,17.2,338.0,153.0,105.14
2018,11,13,14,15,255.5,156.0,1.05,17.1,269.5,124.84,91.95
2018,11,13,14,30,118.0,154.0,1.0,17.0,201.0,114.99,94.97
2018,11,13,14,45,89.0,135.0,0.95,16.85,168.5,102.39,84.32
2018,11,13,15,0,60.0,116.0,0.9,16.7,136.0,93.23,76.54
2018,11,13,15,15,34.5,100.5,0.9,16.7,111.5,81.54,66.38
2018,11,13,15,30,9.0,85.0,0.9,16.7,87.0,71.54,57.56
2018,11,13,15,45,5.5,68.5,0.95,16.35,69.5,58.16,45.67
2018,11,13,16,0,2.0,52.0,1.0,16.0,52.0,44.63,33.46
2018,11,13,16,15,1.0,37.5,1.0,15.9,37.5,32.48,22.25
2018,11,13,16,30,0.0,23.0,1.0,15.8,23.0,20.23,9.66
2018,11,13,16,45,0.0,13.0,1.0,15.65,13.0,11.82,0.0
2018,11,13,17,0,0.0,3.0,1.0,15.5,3.0,2.73,0.0
2018,11,13,17,15,0.0,1.5,1.05,15.4,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,14,6,45,56.5,8.0,2.35,11.55,9.5,0.0,0.0
2018,11,14,7,0,113.0,16.0,2.4,11.5,19.0,76.21,0.0
2018,11,14,7,15,222.0,29.0,2.45,11.8,50.0,193.71,110.35
2018,11,14,7,30,331.0,42.0,2.5,12.1,81.0,280.52,224.41
2018,11,14,7,45,408.0,52.5,2.6,12.35,121.5,346.85,285.97
2018,11,14,8,0,485.0,63.0,2.7,12.6,162.0,414.29,344.63
2018,11,14,8,15,536.5,71.0,2.75,12.85,204.0,463.0,386.0
2018,11,14,8,30,588.0,79.0,2.8,13.1,246.0,510.67,424.95
2018,11,14,8,45,620.5,86.0,2.9,13.35,286.0,543.02,450.54
2018,11,14,9,0,653.0,93.0,3.0,13.6,326.0,573.19,473.63
2018,11,14,9,15,676.5,98.0,2.95,13.95,361.5,592.56,487.03
2018,11,14,9,30,700.0,103.0,2.9,14.3,397.0,609.16,497.92
2018,11,14,9,45,712.0,109.0,2.85,14.7,427.0,616.21,500.99
2018,11,14,10,0,724.0,115.0,2.8,15.1,457.0,620.23,501.63
2018,11,14,10,15,736.5,118.0,2.75,15.5,481.5,618.28,497.72
2018,11,14,10,30,749.0,121.0,2.7,15.9,506.0,613.22,491.37
2018,11,14,10,45,755.0,124.0,2.65,16.35,523.0,601.05,479.43
2018,11,14,11,0,761.0,127.0,2.6,16.8,540.0,585.95,465.2
2018,11,14,11,15,765.0,128.0,2.55,17.15,550.0,564.86,446.49
2018,11,14,11,30,769.0,129.0,2.5,17.5,560.0,541.13,425.54
2018,11,14,11,45,768.5,130.0,2.4,17.85,562.0,512.59,400.47
2018,11,14,12,0,768.0,131.0,2.3,18.2,564.0,481.88,373.35
2018,11,14,12,15,761.0,131.5,2.25,18.4,557.5,445.93,342.18
2018,11,14,12,30,754.0,132.0,2.2,18.6,551.0,408.62,309.41
2018,11,14,12,45,739.5,133.0,2.15,18.8,536.0,368.06,273.74
2018,11,14,13,0,725.0,134.0,2.1,19.0,521.0,327.19,237.48
2018,11,14,13,15,710.5,132.0,2.05,19.1,499.5,283.76,199.29
2018,11,14,13,30,696.0,130.0,2.0,19.2,478.0,240.6,161.91
2018,11,14,13,45,672.5,128.5,2.0,19.25,450.0,197.04,126.43
2018,11,14,14,0,649.0,127.0,2.0,19.3,422.0,155.15,96.13
2018,11,14,14,15,624.5,123.0,2.0,19.25,389.5,113.14,72.96
2018,11,14,14,30,600.0,119.0,2.0,19.2,357.0,84.91,68.49
2018,11,14,14,45,563.0,113.0,2.0,19.1,319.0,80.35,64.71
2018,11,14,15,0,526.0,107.0,2.0,19.0,281.0,77.1,62.0
2018,11,14,15,15,483.0,97.5,2.0,19.0,240.5,71.25,56.91
2018,11,14,15,30,440.0,88.0,2.0,19.0,200.0,65.26,51.59
2018,11,14,15,45,376.0,75.5,1.85,18.2,158.5,56.77,44.09
2018,11,14,16,0,312.0,63.0,1.7,17.4,117.0,48.06,36.19
2018,11,14,16,15,232.0,47.0,1.75,17.05,80.5,36.33,25.32
2018,11,14,16,30,152.0,31.0,1.8,16.7,44.0,24.26,12.2
2018,11,14,16,45,86.5,18.0,1.85,16.35,24.5,16.37,0.0
2018,11,14,17,0,21.0,5.0,1.9,16.0,5.0,4.55,0.0
2018,11,14,17,15,10.5,2.5,1.95,15.8,2.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,15,6,45,24.5,6.0,2.75,11.55,6.5,0.0,0.0
2018,11,15,7,0,49.0,12.0,2.8,11.5,13.0,37.5,0.0
2018,11,15,7,15,114.5,27.0,2.8,11.75,38.0,116.81,57.56
2018,11,15,7,30,180.0,42.0,2.8,12.0,63.0,192.71,152.59
2018,11,15,7,45,238.5,56.0,2.85,12.25,96.5,245.81,202.47
2018,11,15,8,0,297.0,70.0,2.9,12.5,130.0,300.83,251.11
2018,11,15,8,15,317.5,82.0,3.0,12.75,159.5,329.58,276.47
2018,11,15,8,30,338.0,94.0,3.1,13.0,189.0,357.69,300.3
2018,11,15,8,45,337.0,110.0,3.15,13.25,217.0,375.25,314.25
2018,11,15,9,0,336.0,126.0,3.2,13.5,245.0,377.93,315.88
2018,11,15,9,15,400.0,130.0,3.1,13.8,286.0,435.06,361.4
2018,11,15,9,30,464.0,134.0,3.0,14.1,327.0,477.52,394.16
2018,11,15,9,45,484.5,142.5,2.9,14.35,357.5,493.76,405.2
2018,11,15,10,0,505.0,151.0,2.8,14.6,388.0,507.65,414.27
2018,11,15,10,15,515.5,157.5,2.75,15.0,410.0,510.45,414.41
2018,11,15,10,30,526.0,164.0,2.7,15.4,432.0,510.89,412.67
2018,11,15,10,45,519.0,170.5,2.65,15.8,442.5,498.31,400.71
2018,11,15,11,0,512.0,177.0,2.6,16.2,453.0,484.03,387.47
2018,11,15,11,15,500.0,184.5,2.55,16.45,458.5,466.33,371.72
2018,11,15,11,30,488.0,192.0,2.5,16.7,464.0,447.39,354.94
2018,11,15,11,45,495.5,190.0,2.4,17.0,467.0,428.35,337.88
2018,11,15,12,0,503.0,188.0,2.3,17.3,470.0,407.46,319.09
2018,11,15,12,15,520.5,181.0,2.3,17.5,470.5,384.57,298.64
2018,11,15,12,30,538.0,174.0,2.3,17.7,471.0,359.28,275.74
2018,11,15,12,45,535.0,170.5,2.3,17.85,460.0,327.57,247.71
2018,11,15,13,0,532.0,167.0,2.3,18.0,449.0,295.11,218.77
2018,11,15,13,15,535.5,162.0,2.3,18.1,436.5,262.4,189.37
2018,11,15,13,30,539.0,157.0,2.3,18.2,424.0,228.6,159.44
2018,11,15,13,45,486.0,160.5,2.3,18.3,391.5,191.85,130.98
2018,11,15,14,0,433.0,164.0,2.3,18.4,359.0,159.58,109.02
2018,11,15,14,15,448.0,154.5,2.25,18.4,343.0,125.78,88.38
2018,11,15,14,30,463.0,145.0,2.2,18.4,327.0,100.69,82.36
2018,11,15,14,45,438.0,134.5,2.15,18.35,293.0,94.77,77.42
2018,11,15,15,0,413.0,124.0,2.1,18.3,259.0,88.73,72.27
2018,11,15,15,15,372.5,111.0,2.1,18.3,220.5,80.62,65.22
2018,11,15,15,30,332.0,98.0,2.1,18.3,182.0,72.3,57.85
2018,11,15,15,45,267.5,82.5,1.95,17.6,141.5,63.3,49.86
2018,11,15,16,0,203.0,67.0,1.8,16.9,101.0,51.94,39.57
2018,11,15,16,15,132.0,47.5,1.8,16.6,67.0,37.46,26.25
2018,11,15,16,30,61.0,28.0,1.8,16.3,33.0,23.32,11.07
2018,11,15,16,45,37.5,16.0,1.85,16.0,18.5,14.55,0.0
2018,11,15,17,0,14.0,4.0,1.9,15.7,4.0,0.0,0.0
2018,11,15,17,15,7.0,2.0,1.9,15.6,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,11,16,6,45,27.0,6.0,2.95,11.0,6.5,0.0,0.0
2018,11,16,7,0,54.0,12.0,2.9,11.0,13.0,40.04,0.0
2018,11,16,7,15,129.5,26.5,2.9,11.3,38.5,133.59,56.23
2018,11,16,7,30,205.0,41.0,2.9,11.6,64.0,205.82,162.48
2018,11,16,7,45,277.0,56.0,2.95,11.9,102.0,268.82,221.54
2018,11,16,8,0,349.0,71.0,3.0,12.2,140.0,334.04,278.77
2018,11,16,8,15,402.5,82.5,3.0,12.45,180.0,383.99,321.75
2018,11,16,8,30,456.0,94.0,3.0,12.7,220.0,433.95,363.28
2018,11,16,8,45,496.0,102.5,3.0,13.0,259.0,470.63,392.73
2018,11,16,9,0,536.0,111.0,3.0,13.3,298.0,505.95,420.2
2018,11,16,9,15,562.5,118.0,2.9,13.7,333.0,528.64,436.48
2018,11,16,9,30,589.0,125.0,2.8,14.1,368.0,553.72,454.04
2018,11,16,9,45,605.5,131.5,2.75,14.45,397.5,564.78,460.58
2018,11,16,10,0,622.0,138.0,2.7,14.8,427.0,573.01,464.81
2018,11,16,10,15,638.0,141.5,2.55,15.2,451.5,575.01,463.76
2018,11,16,10,30,654.0,145.0,2.4,15.6,476.0,574.03,460.29
2018,11,16,10,45,664.0,146.5,2.25,16.0,492.5,564.43,450.19
2018,11,16,11,0,674.0,148.0,2.1,16.4,509.0,552.01,437.87
2018,11,16,11,15,679.5,148.5,1.95,16.7,518.5,533.36,420.87
2018,11,16,11,30,685.0,149.0,1.8,17.0,528.0,512.21,401.78
2018,11,16,11,45,687.5,149.5,1.7,17.25,531.0,487.18,379.75
2018,11,16,12,0,690.0,150.0,1.6,17.5,534.0,460.0,355.74
2018,11,16,12,15,693.0,147.0,1.5,17.7,530.0,427.85,327.61
2018,11,16,12,30,696.0,144.0,1.4,17.9,526.0,393.86,297.55
2018,11,16,12,45,701.0,139.0,1.35,18.1,516.0,357.07,264.88
2018,11,16,13,0,706.0,134.0,1.3,18.3,506.0,318.55,230.34
2018,11,16,13,15,695.5,131.0,1.2,18.45,486.0,276.34,193.17
2018,11,16,13,30,685.0,128.0,1.1,18.6,466.0,234.07,156.6
2018,11,16,13,45,670.5,124.0,1.0,18.7,440.0,190.57,121.1
2018,11,16,14,0,656.0,120.0,0.9,18.8,414.0,147.85,90.23
2018,11,16,14,15,633.5,115.5,0.8,18.8,382.0,105.41,67.45
2018,11,16,14,30,611.0,111.0,0.7,18.8,350.0,78.97,63.39
2018,11,16,14,45,580.5,104.5,0.6,18.8,313.5,75.85,60.85
2018,11,16,15,0,550.0,98.0,0.5,18.8,277.0,72.77,58.23
2018,11,16,15,15,506.0,90.0,0.5,18.8,237.0,66.09,52.43
2018,11,16,15,30,462.0,82.0,0.5,18.8,197.0,61.06,47.95
2018,11,16,15,45,401.0,70.5,0.5,18.4,156.5,53.22,40.94
2018,11,16,16,0,340.0,59.0,0.5,18.0,116.0,45.18,33.56
2018,11,16,16,15,256.5,44.5,0.6,17.7,80.0,34.51,23.6
2018,11,16,16,30,173.0,30.0,0.7,17.4,44.0,23.56,10.69
2018,11,16,16,45,99.5,17.5,0.8,17.1,24.5,15.92,0.0
2018,11,16,17,0,26.0,5.0,0.9,16.8,5.0,0.0,0.0
2018,11,16,17,15,13.0,2.5,0.9,16.6,2.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,17,6,45,30.0,6.5,1.5,11.65,7.0,0.0,0.0
2018,11,17,7,0,60.0,13.0,1.5,11.6,14.0,44.0,0.0
2018,11,17,7,15,143.0,27.5,1.5,11.75,40.0,141.3,45.63
2018,11,17,7,30,226.0,42.0,1.5,11.9,66.0,219.54,171.32
2018,11,17,7,45,199.0,50.0,1.45,12.1,78.5,212.2,173.08
2018,11,17,8,0,172.0,58.0,1.4,12.3,91.0,190.28,157.56
2018,11,17,8,15,106.5,71.0,1.35,12.55,93.0,152.34,126.01
2018,11,17,8,30,41.0,84.0,1.3,12.8,95.0,113.08,91.97
2018,11,17,8,45,23.5,99.0,1.25,13.0,105.5,116.62,94.58
2018,11,17,9,0,6.0,114.0,1.2,13.2,116.0,111.65,89.76
2018,11,17,9,15,22.0,135.5,1.15,13.55,144.5,143.15,116.23
2018,11,17,9,30,38.0,157.0,1.1,13.9,173.0,183.76,149.58
2018,11,17,9,45,55.0,175.0,1.0,14.25,199.5,211.38,171.64
2018,11,17,10,0,72.0,193.0,0.9,14.6,226.0,238.09,192.57
2018,11,17,10,15,147.0,201.5,0.9,14.75,274.0,299.75,242.11
2018,11,17,10,30,222.0,210.0,0.9,14.9,322.0,348.54,280.11
2018,11,17,10,45,455.5,169.5,0.85,15.1,409.0,456.37,363.63
2018,11,17,11,0,689.0,129.0,0.8,15.3,496.0,540.05,424.66
2018,11,17,11,15,762.0,112.0,0.85,15.4,525.0,540.87,423.0
2018,11,17,11,30,835.0,95.0,0.9,15.5,554.0,536.1,417.4
2018,11,17,11,45,835.0,95.5,0.95,15.6,556.0,506.59,392.73
2018,11,17,12,0,835.0,96.0,1.0,15.7,558.0,474.74,365.85
2018,11,17,12,15,783.0,110.0,1.1,15.7,540.0,431.67,330.54
2018,11,17,12,30,731.0,124.0,1.2,15.7,522.0,387.66,294.04
2018,11,17,12,45,714.5,127.5,1.3,15.75,509.0,350.06,261.32
2018,11,17,13,0,698.0,131.0,1.4,15.8,496.0,312.27,227.92
2018,11,17,13,15,704.5,124.5,1.45,15.75,481.0,271.72,191.46
2018,11,17,13,30,711.0,118.0,1.5,15.7,466.0,229.6,154.04
2018,11,17,13,45,698.5,114.0,1.6,15.65,440.5,185.31,117.45
2018,11,17,14,0,686.0,110.0,1.7,15.6,415.0,141.54,85.48
2018,11,17,14,15,665.0,105.5,1.8,15.5,383.0,97.77,61.97
2018,11,17,14,30,644.0,101.0,1.9,15.4,351.0,71.44,57.76
2018,11,17,14,45,616.5,95.0,1.95,15.3,315.0,68.52,55.33
2018,11,17,15,0,589.0,89.0,2.0,15.2,279.0,65.61,52.83
2018,11,17,15,15,544.0,82.5,2.0,15.2,239.0,62.2,49.79
2018,11,17,15,30,499.0,76.0,2.0,15.2,199.0,58.8,46.67
2018,11,17,15,45,439.0,66.5,2.05,14.7,159.0,52.64,41.03
2018,11,17,16,0,379.0,57.0,2.1,14.2,119.0,43.8,32.84
2018,11,17,16,15,289.0,44.5,2.0,13.85,83.0,34.62,24.0
2018,11,17,16,30,199.0,32.0,1.9,13.5,47.0,25.23,11.46
2018,11,17,16,45,114.5,19.5,1.8,13.2,26.5,17.74,0.0
2018,11,17,17,0,30.0,7.0,1.7,12.9,6.0,0.0,0.0
2018,11,17,17,15,15.0,3.5,1.65,12.8,3.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,12.25,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,12.15,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,12.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.2,11.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,11.85,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,18,6,45,14.5,4.5,0.45,11.65,4.5,0.0,0.0
2018,11,18,7,0,29.0,9.0,0.5,11.6,9.0,23.65,0.0
2018,11,18,7,15,84.5,23.5,0.65,11.75,31.0,91.24,16.1
2018,11,18,7,30,140.0,38.0,0.8,11.9,53.0,150.23,115.14
2018,11,18,7,45,194.0,52.0,1.0,12.0,83.0,198.94,161.97
2018,11,18,8,0,248.0,66.0,1.2,12.1,113.0,262.66,217.34
2018,11,18,8,15,289.5,79.0,1.35,12.25,147.0,305.17,254.15
2018,11,18,8,30,331.0,92.0,1.5,12.4,181.0,347.64,289.93
2018,11,18,8,45,382.0,100.0,1.7,12.55,218.5,389.69,324.77
2018,11,18,9,0,433.0,108.0,1.9,12.7,256.0,430.97,358.18
2018,11,18,9,15,448.0,119.0,1.95,12.95,286.5,450.51,372.68
2018,11,18,9,30,463.0,130.0,2.0,13.2,317.0,468.05,385.37
2018,11,18,9,45,478.0,138.0,2.1,13.45,344.5,480.12,393.75
2018,11,18,10,0,493.0,146.0,2.2,13.7,372.0,489.97,400.25
2018,11,18,10,15,499.0,153.5,2.1,14.0,392.5,491.25,399.17
2018,11,18,10,30,505.0,161.0,2.0,14.3,413.0,490.32,396.33
