Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,10,45,466.0,177.5,1.95,14.55,416.5,469.35,377.78
2018,11,18,11,0,427.0,194.0,1.9,14.8,420.0,447.65,358.86
2018,11,18,11,15,411.0,202.0,1.75,15.05,423.0,430.27,343.26
2018,11,18,11,30,395.0,210.0,1.6,15.3,426.0,406.43,322.71
2018,11,18,11,45,375.0,216.0,1.5,15.5,421.5,385.1,304.25
2018,11,18,12,0,355.0,222.0,1.4,15.7,417.0,363.76,285.73
2018,11,18,12,15,332.5,224.0,1.4,15.9,405.5,338.11,264.16
2018,11,18,12,30,310.0,226.0,1.4,16.1,394.0,313.22,243.16
2018,11,18,12,45,333.0,215.0,1.35,16.25,391.5,293.71,225.41
2018,11,18,13,0,356.0,204.0,1.3,16.4,389.0,271.91,205.37
2018,11,18,13,15,434.5,178.5,1.35,16.45,396.0,248.16,181.73
2018,11,18,13,30,513.0,153.0,1.4,16.5,403.0,217.5,151.95
2018,11,18,13,45,498.0,147.0,1.45,16.6,378.5,180.8,122.13
2018,11,18,14,0,483.0,141.0,1.5,16.7,354.0,145.11,96.22
2018,11,18,14,15,498.5,126.0,1.6,16.6,331.5,105.39,72.14
2018,11,18,14,30,514.0,111.0,1.7,16.5,309.0,77.89,63.14
2018,11,18,14,45,499.0,102.0,1.8,16.4,278.5,72.63,58.68
2018,11,18,15,0,484.0,93.0,1.9,16.3,248.0,67.23,54.02
2018,11,18,15,15,455.0,85.5,1.9,16.3,215.0,62.7,50.01
2018,11,18,15,30,426.0,78.0,1.9,16.3,182.0,58.07,45.8
2018,11,18,15,45,384.5,67.5,2.15,15.75,147.5,51.0,39.39
2018,11,18,16,0,343.0,57.0,2.4,15.2,113.0,43.74,32.61
2018,11,18,16,15,248.5,43.0,2.35,14.9,77.0,33.39,22.76
2018,11,18,16,30,154.0,29.0,2.3,14.6,41.0,22.79,9.12
2018,11,18,16,45,89.5,17.0,2.25,14.25,22.5,15.46,0.0
2018,11,18,17,0,25.0,5.0,2.2,13.9,4.0,0.0,0.0
2018,11,18,17,15,12.5,2.5,2.1,13.75,2.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,19,6,45,20.5,4.0,1.7,12.4,4.5,0.0,0.0
2018,11,19,7,0,41.0,8.0,1.7,12.4,9.0,29.01,0.0
2018,11,19,7,15,128.0,21.5,1.8,12.65,33.0,120.24,3.52
2018,11,19,7,30,215.0,35.0,1.9,12.9,57.0,201.62,153.96
2018,11,19,7,45,275.5,47.0,2.0,13.1,89.5,253.09,205.99
2018,11,19,8,0,336.0,59.0,2.1,13.3,122.0,306.89,253.92
2018,11,19,8,15,358.0,72.0,2.1,13.55,154.0,338.66,281.75
2018,11,19,8,30,380.0,85.0,2.1,13.8,186.0,369.54,307.66
2018,11,19,8,45,350.0,103.0,2.05,14.0,207.5,371.28,308.41
2018,11,19,9,0,320.0,121.0,2.0,14.2,229.0,357.75,296.71
2018,11,19,9,15,391.0,125.0,2.0,14.5,271.5,418.51,345.1
2018,11,19,9,30,462.0,129.0,2.0,14.8,314.0,464.91,380.85
2018,11,19,9,45,474.5,137.5,2.0,15.15,340.5,475.9,387.67
2018,11,19,10,0,487.0,146.0,2.0,15.5,367.0,484.72,392.85
2018,11,19,10,15,446.0,162.5,1.95,15.75,373.5,465.97,376.02
2018,11,19,10,30,405.0,179.0,1.9,16.0,380.0,446.05,358.53
2018,11,19,10,45,324.5,203.0,1.85,16.3,367.5,401.12,321.4
2018,11,19,11,0,244.0,227.0,1.8,16.6,355.0,367.16,292.9
2018,11,19,11,15,204.5,234.5,1.8,16.8,343.0,335.16,266.8
2018,11,19,11,30,165.0,242.0,1.8,17.0,331.0,311.81,247.47
2018,11,19,11,45,122.0,239.5,1.8,17.25,305.5,279.35,221.13
2018,11,19,12,0,79.0,237.0,1.8,17.5,280.0,246.46,194.67
2018,11,19,12,15,74.0,232.5,1.8,17.6,272.5,234.58,184.95
2018,11,19,12,30,69.0,228.0,1.8,17.7,265.0,223.04,175.45
2018,11,19,12,45,60.5,218.5,1.8,17.85,250.5,206.66,162.17
2018,11,19,13,0,52.0,209.0,1.8,18.0,236.0,191.15,149.67
2018,11,19,13,15,66.5,208.0,1.75,18.05,241.0,188.34,146.69
2018,11,19,13,30,81.0,207.0,1.7,18.1,246.0,183.67,142.1
2018,11,19,13,45,69.5,189.5,1.65,18.15,221.5,162.1,125.21
2018,11,19,14,0,58.0,172.0,1.6,18.2,197.0,142.03,109.93
2018,11,19,14,15,35.0,146.5,1.55,18.15,161.5,117.88,91.95
2018,11,19,14,30,12.0,121.0,1.5,18.1,126.0,101.65,83.28
2018,11,19,14,45,41.0,117.5,1.4,18.05,131.0,94.71,77.43
2018,11,19,15,0,70.0,114.0,1.3,18.0,136.0,91.36,74.6
2018,11,19,15,15,57.0,102.0,1.3,18.0,118.5,82.02,66.46
2018,11,19,15,30,44.0,90.0,1.3,18.0,101.0,72.5,58.01
2018,11,19,15,45,33.5,72.5,1.1,17.7,80.0,59.19,46.15
2018,11,19,16,0,23.0,55.0,0.9,17.4,59.0,45.62,33.9
2018,11,19,16,15,27.5,38.5,0.85,17.35,41.5,32.52,21.72
2018,11,19,16,30,32.0,22.0,0.8,17.3,24.0,18.66,5.79
2018,11,19,16,45,29.0,13.5,0.7,17.2,14.0,12.28,0.0
2018,11,19,17,0,26.0,5.0,0.6,17.1,4.0,0.0,0.0
2018,11,19,17,15,13.0,2.5,0.55,17.0,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.35,16.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.45,16.2,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,15.6,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.4,15.35,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,6,45,35.0,4.5,0.95,13.1,5.0,0.0,0.0
2018,11,20,7,0,70.0,9.0,0.9,13.1,10.0,45.1,0.0
2018,11,20,7,15,197.0,22.0,0.85,13.25,38.0,156.14,0.0
2018,11,20,7,30,324.0,35.0,0.8,13.4,66.0,262.32,196.76
2018,11,20,7,45,412.0,43.5,0.75,13.55,104.5,331.07,265.34
2018,11,20,8,0,500.0,52.0,0.7,13.7,143.0,401.32,325.12
2018,11,20,8,15,517.0,61.0,0.7,13.95,176.5,428.34,348.44
2018,11,20,8,30,534.0,70.0,0.7,14.2,210.0,453.77,369.24
2018,11,20,8,45,541.5,80.5,0.7,14.45,242.5,472.89,383.86
2018,11,20,9,0,549.0,91.0,0.7,14.7,275.0,489.78,396.02
2018,11,20,9,15,644.5,85.5,0.85,15.0,324.5,544.23,438.1
2018,11,20,9,30,740.0,80.0,1.0,15.3,374.0,592.78,474.49
2018,11,20,9,45,701.0,94.0,1.1,15.6,390.0,579.12,462.35
2018,11,20,10,0,662.0,108.0,1.2,15.9,406.0,559.87,446.58
2018,11,20,10,15,600.0,129.0,1.35,16.1,410.5,531.12,423.69
2018,11,20,10,30,538.0,150.0,1.5,16.3,415.0,496.36,396.13
2018,11,20,10,45,564.5,148.5,1.65,16.5,435.0,495.78,395.11
2018,11,20,11,0,591.0,147.0,1.8,16.7,455.0,496.79,394.64
2018,11,20,11,15,596.0,148.5,1.95,16.85,464.5,481.22,381.3
2018,11,20,11,30,601.0,150.0,2.1,17.0,474.0,463.41,366.0
2018,11,20,11,45,621.5,144.5,2.25,17.15,481.0,444.37,349.37
2018,11,20,12,0,642.0,139.0,2.4,17.3,488.0,422.32,329.8
2018,11,20,12,15,653.0,134.0,2.45,17.4,486.0,393.84,304.52
2018,11,20,12,30,664.0,129.0,2.5,17.5,484.0,363.06,276.78
2018,11,20,12,45,604.5,142.5,2.5,17.55,460.0,323.21,242.77
2018,11,20,13,0,545.0,156.0,2.5,17.6,436.0,284.62,210.12
2018,11,20,13,15,503.0,159.0,2.45,17.6,410.0,247.39,178.64
2018,11,20,13,30,461.0,162.0,2.4,17.6,384.0,213.04,150.4
2018,11,20,13,45,446.0,155.0,2.35,17.6,360.0,178.1,122.17
2018,11,20,14,0,431.0,148.0,2.3,17.6,336.0,144.27,97.71
2018,11,20,14,15,472.0,128.0,2.2,17.6,319.5,104.47,72.44
2018,11,20,14,30,513.0,108.0,2.1,17.6,303.0,76.0,61.25
2018,11,20,14,45,522.0,95.5,2.0,17.6,276.5,68.83,55.1
2018,11,20,15,0,531.0,83.0,1.9,17.6,250.0,60.79,48.09
2018,11,20,15,15,457.0,79.0,1.9,17.6,208.5,58.12,45.72
2018,11,20,15,30,383.0,75.0,1.9,17.6,167.0,55.77,43.52
2018,11,20,15,45,337.0,63.5,1.65,17.35,132.5,47.9,36.38
2018,11,20,16,0,291.0,52.0,1.4,17.1,98.0,39.81,28.9
2018,11,20,16,15,236.5,39.0,1.3,16.95,68.5,30.29,19.81
2018,11,20,16,30,182.0,26.0,1.2,16.8,39.0,20.47,6.26
2018,11,20,16,45,116.0,16.5,1.15,16.7,22.5,15.01,0.0
2018,11,20,17,0,50.0,7.0,1.1,16.6,6.0,0.0,0.0
2018,11,20,17,15,25.0,3.5,1.15,16.55,3.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.35,15.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.6,15.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.75,15.9,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,5.1,16.05,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,5.2,16.1,1.0,0.91,0.0
2018,11,21,7,15,0.0,3.0,5.3,16.2,3.0,2.63,0.0
2018,11,21,7,30,0.0,5.0,5.4,16.3,5.0,4.38,0.0
2018,11,21,7,45,0.0,7.0,5.5,16.4,7.0,6.14,0.0
2018,11,21,8,0,0.0,9.0,5.6,16.5,9.0,7.9,0.98
2018,11,21,8,15,0.0,11.5,5.65,16.55,11.5,10.1,2.91
2018,11,21,8,30,0.0,14.0,5.7,16.6,14.0,12.3,4.82
2018,11,21,8,45,0.0,16.0,5.75,16.7,16.0,14.06,6.34
2018,11,21,9,0,0.0,18.0,5.8,16.8,18.0,15.83,7.84
2018,11,21,9,15,1.5,51.0,6.05,16.95,51.5,45.99,33.45
2018,11,21,9,30,3.0,84.0,6.3,17.1,85.0,76.93,59.46
2018,11,21,9,45,2.0,91.5,6.55,17.25,92.0,83.09,64.44
2018,11,21,10,0,1.0,99.0,6.8,17.4,99.0,89.23,69.39
2018,11,21,10,15,1.5,112.0,6.95,17.45,112.5,101.47,79.46
2018,11,21,10,30,2.0,125.0,7.1,17.5,126.0,113.58,89.38
2018,11,21,10,45,1.5,103.0,7.25,17.55,104.0,92.54,71.79
2018,11,21,11,0,1.0,81.0,7.4,17.6,82.0,72.27,54.86
2018,11,21,11,15,2.0,100.5,7.4,17.6,102.0,90.25,69.77
2018,11,21,11,30,3.0,120.0,7.4,17.6,122.0,108.1,84.5
2018,11,21,11,45,1.5,100.5,7.4,17.6,101.5,89.76,69.27
2018,11,21,12,0,0.0,81.0,7.4,17.6,81.0,71.71,54.28
2018,11,21,12,15,0.5,81.5,7.25,17.6,82.0,72.36,54.83
2018,11,21,12,30,1.0,82.0,7.1,17.6,83.0,72.97,55.35
2018,11,21,12,45,0.5,70.0,7.0,17.6,70.5,62.09,46.33
2018,11,21,13,0,0.0,58.0,6.9,17.6,58.0,51.26,37.35
2018,11,21,13,15,0.0,58.5,6.7,17.55,58.5,51.7,37.78
2018,11,21,13,30,0.0,59.0,6.5,17.5,59.0,52.14,38.21
2018,11,21,13,45,0.0,63.5,6.3,17.45,63.5,56.12,41.62
2018,11,21,14,0,0.0,68.0,6.1,17.4,68.0,60.11,45.06
2018,11,21,14,15,0.0,59.0,5.85,17.35,59.0,52.11,38.41
2018,11,21,14,30,0.0,50.0,5.6,17.3,50.0,44.13,33.4
2018,11,21,14,45,0.0,54.0,5.35,17.25,54.0,47.67,36.58
2018,11,21,15,0,0.0,58.0,5.1,17.2,58.0,51.23,39.75
2018,11,21,15,15,0.0,44.0,5.1,17.2,44.0,38.8,28.75
2018,11,21,15,30,0.0,30.0,5.1,17.2,30.0,26.41,17.72
2018,11,21,15,45,0.0,23.5,4.4,16.9,23.5,20.67,12.55
2018,11,21,16,0,0.0,17.0,3.7,16.6,17.0,14.94,7.35
2018,11,21,16,15,3.5,12.0,3.35,16.3,12.0,10.75,3.38
2018,11,21,16,30,7.0,7.0,3.0,16.0,7.0,6.27,0.0
2018,11,21,16,45,7.0,4.0,2.65,15.7,4.0,3.64,0.0
2018,11,21,17,0,7.0,1.0,2.3,15.4,1.0,0.0,0.0
2018,11,21,17,15,3.5,0.5,2.2,15.35,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,22,6,45,39.0,5.0,2.95,14.15,5.0,0.0,0.0
2018,11,22,7,0,78.0,10.0,2.9,14.2,10.0,49.78,0.0
2018,11,22,7,15,221.5,20.5,2.9,14.5,37.0,163.99,0.0
2018,11,22,7,30,365.0,31.0,2.9,14.8,64.0,280.25,204.05
2018,11,22,7,45,461.5,37.5,2.95,15.15,103.0,351.13,282.22
2018,11,22,8,0,558.0,44.0,3.0,15.5,142.0,423.99,346.48
2018,11,22,8,15,616.0,48.5,3.05,15.6,183.5,466.77,384.41
2018,11,22,8,30,674.0,53.0,3.1,15.7,225.0,514.7,424.49
2018,11,22,8,45,665.5,62.0,3.2,15.8,255.5,527.35,434.92
2018,11,22,9,0,657.0,71.0,3.3,15.9,286.0,533.38,439.54
2018,11,22,9,15,730.5,66.5,3.35,16.0,331.0,570.97,469.08
2018,11,22,9,30,804.0,62.0,3.4,16.1,376.0,609.18,498.06
2018,11,22,9,45,823.0,63.5,3.5,16.2,407.0,616.09,502.15
2018,11,22,10,0,842.0,65.0,3.6,16.3,438.0,615.64,500.63
2018,11,22,10,15,854.5,65.5,3.7,16.35,462.5,611.25,495.9
2018,11,22,10,30,867.0,66.0,3.8,16.4,487.0,603.66,488.51
2018,11,22,10,45,876.5,66.0,3.95,16.45,504.5,590.47,476.72
2018,11,22,11,0,886.0,66.0,4.1,16.5,522.0,574.08,462.17
2018,11,22,11,15,890.5,66.5,4.25,16.55,532.5,552.34,443.16
2018,11,22,11,30,895.0,67.0,4.4,16.6,543.0,527.65,421.49
2018,11,22,11,45,895.5,67.0,4.6,16.7,545.5,497.69,395.16
2018,11,22,12,0,896.0,67.0,4.8,16.8,548.0,465.22,366.14
2018,11,22,12,15,892.0,67.5,4.95,16.8,543.0,429.03,333.49
2018,11,22,12,30,888.0,68.0,5.1,16.8,538.0,390.91,298.51
2018,11,22,12,45,879.5,68.0,5.25,16.85,524.5,349.14,259.95
2018,11,22,13,0,871.0,68.0,5.4,16.9,511.0,306.21,219.98
2018,11,22,13,15,861.5,67.0,5.55,16.85,491.0,261.23,178.5
2018,11,22,13,30,852.0,66.0,5.7,16.8,471.0,215.63,137.49
2018,11,22,13,45,837.5,64.5,5.85,16.8,444.5,168.52,98.19
2018,11,22,14,0,823.0,63.0,6.0,16.8,418.0,121.71,64.88
2018,11,22,14,15,803.0,61.5,6.05,16.7,386.0,69.05,37.6
2018,11,22,14,30,783.0,60.0,6.1,16.6,354.0,46.42,35.52
2018,11,22,14,45,621.0,76.5,6.15,16.55,294.5,54.65,42.86
2018,11,22,15,0,459.0,93.0,6.2,16.5,235.0,67.37,54.12
2018,11,22,15,15,343.5,89.0,6.2,16.5,187.0,64.96,51.94
2018,11,22,15,30,228.0,85.0,6.2,16.5,139.0,65.03,51.82
2018,11,22,15,45,268.0,65.5,6.05,16.3,116.0,49.26,37.66
2018,11,22,16,0,308.0,46.0,5.9,16.1,93.0,35.31,25.02
2018,11,22,16,15,254.0,36.0,5.85,15.95,66.5,28.02,17.8
2018,11,22,16,30,200.0,26.0,5.8,15.8,40.0,20.53,4.86
2018,11,22,16,45,123.5,16.0,5.75,15.65,22.5,14.55,0.0
2018,11,22,17,0,47.0,6.0,5.7,15.5,5.0,0.0,0.0
2018,11,22,17,15,23.5,3.0,5.85,15.5,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.4,15.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.6,15.65,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.7,15.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.65,15.7,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.6,15.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.55,15.7,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.45,15.7,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.4,15.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.4,15.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.35,15.85,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.3,15.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.25,15.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.9,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.9,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.7,15.95,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.35,15.95,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.4,15.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.6,15.65,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.7,15.7,1.0,0.91,0.0
2018,11,23,7,15,0.0,2.5,2.85,15.8,2.5,2.19,0.0
2018,11,23,7,30,0.0,4.0,3.0,15.9,4.0,3.5,0.0
2018,11,23,7,45,0.0,5.0,3.15,16.0,5.0,4.38,0.0
2018,11,23,8,0,0.0,6.0,3.3,16.1,6.0,5.26,0.0
2018,11,23,8,15,0.0,20.0,3.5,16.2,20.0,17.58,9.27
2018,11,23,8,30,0.0,34.0,3.7,16.3,34.0,29.95,19.87
2018,11,23,8,45,0.0,22.5,3.9,16.4,22.5,19.79,11.25
2018,11,23,9,0,0.0,11.0,4.1,16.5,11.0,9.67,2.6
2018,11,23,9,15,0.0,30.5,4.2,16.55,30.5,26.86,17.25
2018,11,23,9,30,0.0,50.0,4.3,16.6,50.0,44.13,31.85
2018,11,23,9,45,0.0,73.0,4.45,16.7,73.0,64.56,48.99
2018,11,23,10,0,0.0,96.0,4.6,16.8,96.0,85.82,66.68
2018,11,23,10,15,0.0,85.5,4.75,16.85,85.5,75.8,58.19
2018,11,23,10,30,0.0,75.0,4.9,16.9,75.0,66.35,50.2
2018,11,23,10,45,0.0,69.0,5.05,16.95,69.0,61.02,45.67
2018,11,23,11,0,0.0,63.0,5.2,17.0,63.0,55.7,41.17
2018,11,23,11,15,0.0,86.0,5.35,17.05,86.0,76.16,58.19
2018,11,23,11,30,0.0,109.0,5.5,17.1,109.0,96.72,75.21
2018,11,23,11,45,0.0,99.5,5.6,17.15,99.5,88.16,68.06
2018,11,23,12,0,0.0,90.0,5.7,17.2,90.0,79.71,61.04
2018,11,23,12,15,0.0,92.0,5.8,17.2,92.0,81.46,62.51
2018,11,23,12,30,0.0,94.0,5.9,17.2,94.0,83.17,63.96
2018,11,23,12,45,0.0,92.0,6.0,17.25,92.0,81.38,62.5
2018,11,23,13,0,0.0,90.0,6.1,17.3,90.0,79.6,61.06
2018,11,23,13,15,0.0,73.0,6.1,17.3,73.0,64.58,48.6
2018,11,23,13,30,0.0,56.0,6.1,17.3,56.0,49.47,36.02
2018,11,23,13,45,0.0,47.0,6.05,17.3,47.0,41.49,29.37
2018,11,23,14,0,0.0,38.0,6.0,17.3,38.0,33.51,22.7
2018,11,23,14,15,0.5,48.0,5.95,17.2,48.0,42.37,30.23
2018,11,23,14,30,1.0,58.0,5.9,17.1,58.0,51.23,39.7
2018,11,23,14,45,14.5,66.5,5.85,17.05,71.0,57.57,45.35
2018,11,23,15,0,28.0,75.0,5.8,17.0,84.0,63.77,50.84
2018,11,23,15,15,44.5,82.0,5.8,17.0,93.5,68.16,54.65
2018,11,23,15,30,61.0,89.0,5.8,17.0,103.0,71.53,57.4
2018,11,23,15,45,41.5,71.5,5.75,16.85,80.0,58.21,45.36
2018,11,23,16,0,22.0,54.0,5.7,16.7,57.0,44.63,32.97
2018,11,23,16,15,19.5,37.5,5.7,16.65,39.5,31.54,20.59
2018,11,23,16,30,17.0,21.0,5.7,16.6,22.0,18.2,2.94
2018,11,23,16,45,16.5,12.5,5.65,16.55,13.0,11.37,0.0
2018,11,23,17,0,16.0,4.0,5.6,16.5,4.0,0.0,0.0
2018,11,23,17,15,8.0,2.0,5.6,16.5,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.6,16.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.6,16.45,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.6,16.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.5,16.4,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.4,16.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.3,16.35,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.15,16.3,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.95,16.2,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,16.2,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.8,16.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.75,16.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.65,16.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.3,15.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,11,24,6,45,34.0,4.0,3.15,15.55,4.0,0.0,0.0
2018,11,24,7,0,68.0,8.0,3.1,15.5,8.0,7.28,0.0
2018,11,24,7,15,202.0,18.5,3.25,15.7,32.5,125.74,0.0
2018,11,24,7,30,336.0,29.0,3.4,15.9,57.0,258.15,177.8
2018,11,24,7,45,435.5,35.0,3.5,16.05,94.5,330.19,263.62
2018,11,24,8,0,535.0,41.0,3.6,16.2,132.0,402.99,328.85
2018,11,24,8,15,408.0,59.0,3.7,16.25,139.5,352.12,290.64
2018,11,24,8,30,281.0,77.0,3.8,16.3,147.0,291.93,242.14
2018,11,24,8,45,240.5,102.0,3.9,16.35,169.0,282.8,234.74
2018,11,24,9,0,200.0,127.0,4.0,16.4,191.0,284.68,235.44
2018,11,24,9,15,360.0,117.0,4.05,16.45,249.0,384.04,318.15
2018,11,24,9,30,520.0,107.0,4.1,16.5,307.0,476.41,392.78
2018,11,24,9,45,607.5,97.5,4.15,16.55,349.5,515.98,423.63
2018,11,24,10,0,695.0,88.0,4.2,16.6,392.0,551.39,450.82
2018,11,24,10,15,708.0,92.0,4.2,16.7,416.5,551.91,449.47
2018,11,24,10,30,721.0,96.0,4.2,16.8,441.0,549.47,445.79
2018,11,24,10,45,797.5,80.0,4.25,16.85,474.5,558.7,451.86
2018,11,24,11,0,874.0,64.0,4.3,16.9,508.0,561.4,452.31
2018,11,24,11,15,879.0,64.0,4.3,16.95,518.5,539.89,433.0
2018,11,24,11,30,884.0,64.0,4.3,17.0,529.0,515.48,411.12
2018,11,24,11,45,886.0,64.5,4.3,17.05,532.5,487.31,385.81
2018,11,24,12,0,888.0,65.0,4.3,17.1,536.0,456.54,357.88
2018,11,24,12,15,838.5,77.5,4.3,17.1,519.5,412.82,319.75
2018,11,24,12,30,789.0,90.0,4.3,17.1,503.0,370.78,282.71
2018,11,24,12,45,725.0,104.5,4.3,17.1,477.0,324.7,242.72
2018,11,24,13,0,661.0,119.0,4.3,17.1,451.0,283.99,207.36
2018,11,24,13,15,718.5,98.5,4.3,17.05,447.0,245.68,170.34
2018,11,24,13,30,776.0,78.0,4.3,17.0,443.0,205.2,131.63
2018,11,24,13,45,738.5,83.0,4.3,16.95,415.0,163.6,98.31
2018,11,24,14,0,701.0,88.0,4.3,16.9,387.0,119.58,68.03
2018,11,24,14,15,587.5,100.5,4.25,16.8,338.0,86.17,56.66
2018,11,24,14,30,474.0,113.0,4.2,16.7,289.0,79.53,64.65
2018,11,24,14,45,503.5,97.0,4.2,16.6,266.5,69.58,56.01
2018,11,24,15,0,533.0,81.0,4.2,16.5,244.0,59.65,47.3
2018,11,24,15,15,548.0,67.5,4.2,16.5,214.5,50.46,39.14
2018,11,24,15,30,563.0,54.0,4.2,16.5,185.0,40.98,30.64
2018,11,24,15,45,538.5,46.5,4.15,16.05,151.0,36.05,26.11
2018,11,24,16,0,514.0,39.0,4.1,15.6,117.0,30.97,21.28
2018,11,24,16,15,402.0,32.5,4.0,15.3,81.0,26.47,16.44
2018,11,24,16,30,290.0,26.0,3.9,15.0,45.0,22.1,3.97
2018,11,24,16,45,168.5,16.0,3.85,14.7,25.0,14.55,0.0
2018,11,24,17,0,47.0,6.0,3.8,14.4,5.0,0.0,0.0
2018,11,24,17,15,23.5,3.0,3.75,14.25,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,25,6,45,36.0,4.0,0.65,13.7,4.0,0.0,0.0
2018,11,25,7,0,72.0,8.0,0.6,13.7,8.0,7.28,0.0
2018,11,25,7,15,213.0,18.0,0.6,13.8,32.5,130.62,0.0
2018,11,25,7,30,354.0,28.0,0.6,13.9,57.0,264.66,175.0
2018,11,25,7,45,456.0,34.5,0.6,14.05,95.5,340.27,267.65
2018,11,25,8,0,558.0,41.0,0.6,14.2,134.0,409.25,328.27
2018,11,25,8,15,617.5,45.5,0.65,14.35,175.0,458.71,370.24
2018,11,25,8,30,677.0,50.0,0.7,14.5,216.0,507.13,409.54
2018,11,25,8,45,700.5,54.5,0.7,14.7,252.5,531.28,428.26
2018,11,25,9,0,724.0,59.0,0.7,14.9,289.0,553.12,444.4
2018,11,25,9,15,750.0,62.5,0.85,15.15,325.0,572.82,459.56
2018,11,25,9,30,776.0,66.0,1.0,15.4,361.0,589.73,472.09
2018,11,25,9,45,809.0,64.5,1.15,15.65,394.5,602.14,481.07
2018,11,25,10,0,842.0,63.0,1.3,15.9,428.0,607.12,484.34
2018,11,25,10,15,853.5,64.5,1.4,16.15,452.5,603.42,480.28
2018,11,25,10,30,865.0,66.0,1.5,16.4,477.0,596.51,473.65
2018,11,25,10,45,871.0,67.5,1.55,16.6,494.5,583.14,461.74
2018,11,25,11,0,877.0,69.0,1.6,16.8,512.0,566.68,447.29
2018,11,25,11,15,881.5,69.5,1.65,16.9,522.5,545.31,429.0
2018,11,25,11,30,886.0,70.0,1.7,17.0,533.0,521.03,408.09
2018,11,25,11,45,886.5,70.5,1.8,17.1,536.0,492.02,383.27
2018,11,25,12,0,887.0,71.0,1.9,17.2,539.0,460.51,355.83
2018,11,25,12,15,886.5,70.5,1.9,17.3,535.0,425.28,324.5
2018,11,25,12,30,886.0,70.0,1.9,17.4,531.0,387.91,290.78
2018,11,25,12,45,883.5,68.0,1.95,17.45,519.0,346.57,253.43
2018,11,25,13,0,881.0,66.0,2.0,17.5,507.0,303.63,214.23
2018,11,25,13,15,872.5,65.5,1.9,17.5,488.0,259.17,173.86
2018,11,25,13,30,864.0,65.0,1.8,17.5,469.0,213.94,133.9
2018,11,25,13,45,838.5,65.5,1.65,17.55,439.5,166.69,95.8
2018,11,25,14,0,813.0,66.0,1.5,17.6,410.0,115.12,59.88
2018,11,25,14,15,733.0,73.5,1.55,17.6,366.0,74.35,44.35
2018,11,25,14,30,653.0,81.0,1.6,17.6,322.0,57.15,44.82
2018,11,25,14,45,702.5,66.5,1.65,17.65,301.5,52.37,40.69
2018,11,25,15,0,752.0,52.0,1.7,17.7,281.0,41.67,31.28
2018,11,25,15,15,677.5,52.5,1.7,17.7,236.5,42.71,32.16
2018,11,25,15,30,603.0,53.0,1.7,17.7,192.0,40.39,29.98
2018,11,25,15,45,495.0,48.5,1.6,17.4,147.0,37.67,27.38
2018,11,25,16,0,387.0,44.0,1.5,17.1,102.0,35.15,24.76
2018,11,25,16,15,298.5,34.5,1.45,16.9,70.0,28.2,17.7
2018,11,25,16,30,210.0,25.0,1.4,16.7,38.0,21.08,2.62
2018,11,25,16,45,134.0,16.0,1.4,16.55,21.5,14.55,0.0
2018,11,25,17,0,58.0,7.0,1.4,16.4,5.0,0.0,0.0
2018,11,25,17,15,29.0,3.5,1.45,16.3,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,26,6,45,18.0,3.0,2.65,12.65,2.5,0.0,0.0
2018,11,26,7,0,36.0,6.0,2.7,12.6,5.0,0.0,0.0
2018,11,26,7,15,96.0,17.0,2.8,12.85,22.5,66.69,0.0
2018,11,26,7,30,156.0,28.0,2.9,13.1,40.0,152.06,95.73
2018,11,26,7,45,207.5,42.0,2.95,13.4,69.0,203.17,161.71
2018,11,26,8,0,259.0,56.0,3.0,13.7,98.0,251.5,206.37
2018,11,26,8,15,293.5,68.5,2.85,13.85,129.5,288.37,239.3
2018,11,26,8,30,328.0,81.0,2.7,14.0,161.0,325.14,270.9
2018,11,26,8,45,360.0,92.0,2.5,14.2,193.5,357.85,297.95
2018,11,26,9,0,392.0,103.0,2.3,14.4,226.0,389.54,323.16
2018,11,26,9,15,415.5,112.5,2.3,14.75,257.0,412.6,340.85
2018,11,26,9,30,439.0,122.0,2.3,15.1,288.0,433.92,356.68
2018,11,26,9,45,462.0,129.0,2.25,15.45,316.5,450.13,368.04
2018,11,26,10,0,485.0,136.0,2.2,15.8,345.0,464.18,377.4
2018,11,26,10,15,438.0,155.0,2.2,16.1,352.0,445.69,360.73
2018,11,26,10,30,391.0,174.0,2.2,16.4,359.0,426.0,343.36
2018,11,26,10,45,372.0,185.5,2.15,16.75,366.5,406.0,326.09
2018,11,26,11,0,353.0,197.0,2.1,17.1,374.0,394.56,315.35
2018,11,26,11,15,411.5,184.5,1.95,17.3,395.0,407.02,323.49
2018,11,26,11,30,470.0,172.0,1.8,17.5,416.0,407.97,322.13
2018,11,26,11,45,535.0,156.5,1.7,17.65,436.0,404.63,317.09
2018,11,26,12,0,600.0,141.0,1.6,17.8,456.0,399.23,309.65
2018,11,26,12,15,621.5,135.5,1.6,17.95,459.5,376.28,288.58
2018,11,26,12,30,643.0,130.0,1.6,18.1,463.0,350.32,264.6
2018,11,26,12,45,585.0,140.5,1.55,18.25,438.0,310.18,230.66
2018,11,26,13,0,527.0,151.0,1.5,18.4,413.0,271.19,198.07
2018,11,26,13,15,374.5,157.0,1.45,18.4,339.5,212.85,154.4
2018,11,26,13,30,222.0,163.0,1.4,18.4,266.0,170.12,125.02
2018,11,26,13,45,229.5,149.0,1.35,18.45,250.5,145.96,105.12
2018,11,26,14,0,237.0,135.0,1.3,18.5,235.0,121.22,86.31
2018,11,26,14,15,390.0,117.0,1.25,18.35,266.5,91.68,64.58
2018,11,26,14,30,543.0,99.0,1.2,18.2,298.0,70.57,56.4
2018,11,26,14,45,392.5,106.0,1.15,18.05,242.0,75.4,60.73
2018,11,26,15,0,242.0,113.0,1.1,17.9,186.0,84.11,68.36
2018,11,26,15,15,168.5,97.5,1.1,17.9,145.0,73.36,58.9
2018,11,26,15,30,95.0,82.0,1.1,17.9,104.0,64.81,51.26
2018,11,26,15,45,73.5,64.5,1.15,17.55,79.5,51.86,39.68
2018,11,26,16,0,52.0,47.0,1.2,17.2,55.0,38.57,27.65
2018,11,26,16,15,55.0,34.5,1.35,17.0,40.5,28.61,17.95
2018,11,26,16,30,58.0,22.0,1.5,16.8,26.0,17.89,0.62
2018,11,26,16,45,49.0,13.5,1.65,16.65,15.0,12.28,0.0
2018,11,26,17,0,40.0,5.0,1.8,16.5,4.0,0.0,0.0
2018,11,26,17,15,20.0,2.5,1.85,16.35,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,2.0,14.1,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,2.1,14.1,1.0,0.0,0.0
2018,11,27,7,15,0.0,4.0,2.15,14.25,4.0,3.64,0.0
2018,11,27,7,30,0.0,7.0,2.2,14.4,7.0,6.14,0.0
2018,11,27,7,45,0.0,10.0,2.2,14.55,10.0,8.78,1.51
2018,11,27,8,0,0.0,13.0,2.2,14.7,13.0,11.41,3.95
2018,11,27,8,15,0.0,16.0,2.35,14.9,16.0,14.06,6.32
2018,11,27,8,30,0.0,19.0,2.5,15.1,19.0,16.7,8.65
2018,11,27,8,45,1.0,45.5,2.6,15.35,46.0,40.77,29.26
2018,11,27,9,0,2.0,72.0,2.7,15.6,73.0,65.94,50.64
2018,11,27,9,15,5.0,102.0,2.85,15.7,104.0,97.64,77.37
2018,11,27,9,30,8.0,132.0,3.0,15.8,135.0,129.38,103.79
2018,11,27,9,45,6.0,128.5,3.1,15.95,131.0,122.56,97.82
2018,11,27,10,0,4.0,125.0,3.2,16.1,127.0,116.54,92.57
2018,11,27,10,15,2.0,119.5,3.3,16.15,120.5,109.15,86.23
2018,11,27,10,30,0.0,114.0,3.4,16.2,114.0,102.22,80.31
2018,11,27,10,45,1.5,128.0,3.55,16.3,128.5,115.77,91.45
2018,11,27,11,0,3.0,142.0,3.7,16.4,143.0,129.08,102.32
2018,11,27,11,15,12.5,167.5,3.85,16.45,173.5,156.89,125.14
2018,11,27,11,30,22.0,193.0,4.0,16.5,204.0,183.64,146.86
2018,11,27,11,45,29.0,192.0,4.2,16.5,207.0,187.24,149.66
2018,11,27,12,0,36.0,191.0,4.4,16.5,210.0,186.35,148.79
2018,11,27,12,15,25.5,180.5,4.55,16.55,194.0,169.78,135.19
2018,11,27,12,30,15.0,170.0,4.7,16.6,178.0,153.95,122.3
2018,11,27,12,45,8.0,144.0,4.85,16.6,148.0,128.37,101.42
2018,11,27,13,0,1.0,118.0,5.0,16.6,118.0,103.71,81.28
2018,11,27,13,15,1.0,102.5,5.05,16.65,102.5,90.3,70.21
2018,11,27,13,30,1.0,87.0,5.1,16.7,87.0,77.0,59.17
2018,11,27,13,45,1.0,105.5,5.1,16.7,105.5,92.02,71.83
2018,11,27,14,0,1.0,124.0,5.1,16.7,124.0,105.85,83.49
2018,11,27,14,15,0.5,100.5,5.1,16.65,100.5,86.66,67.6
2018,11,27,14,30,0.0,77.0,5.1,16.6,77.0,67.6,54.22
2018,11,27,14,45,5.5,79.5,5.1,16.6,81.0,69.18,55.68
2018,11,27,15,0,11.0,82.0,5.1,16.6,85.0,70.51,56.85
2018,11,27,15,15,8.0,71.0,5.1,16.6,73.0,61.3,48.66
2018,11,27,15,30,5.0,60.0,5.1,16.6,61.0,52.0,40.29
2018,11,27,15,45,2.5,36.0,4.7,16.5,36.5,31.75,22.24
2018,11,27,16,0,0.0,12.0,4.3,16.4,12.0,10.53,3.47
2018,11,27,16,15,12.0,9.0,4.0,16.3,9.5,8.16,1.08
2018,11,27,16,30,24.0,6.0,3.7,16.2,7.0,5.13,0.0
2018,11,27,16,45,24.0,5.0,3.45,16.15,5.0,4.55,0.0
2018,11,27,17,0,24.0,4.0,3.2,16.1,3.0,0.0,0.0
2018,11,27,17,15,12.0,2.0,3.05,16.1,1.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,28,6,45,2.5,1.0,0.5,15.2,1.0,0.0,0.0
2018,11,28,7,0,5.0,2.0,0.4,15.2,2.0,0.0,0.0
2018,11,28,7,15,5.0,5.5,0.65,15.3,5.5,7.64,0.0
2018,11,28,7,30,5.0,9.0,0.9,15.4,9.0,10.81,0.64
2018,11,28,7,45,2.5,15.5,1.2,15.5,15.5,15.06,6.61
2018,11,28,8,0,0.0,22.0,1.5,15.6,22.0,19.35,10.57
2018,11,28,8,15,0.0,29.0,1.6,15.65,29.0,25.53,16.01
2018,11,28,8,30,0.0,36.0,1.7,15.7,36.0,31.72,21.41
2018,11,28,8,45,17.0,52.5,1.8,15.8,57.5,60.01,45.93
2018,11,28,9,0,34.0,69.0,1.9,15.9,79.0,87.64,69.65
2018,11,28,9,15,19.5,82.5,1.85,16.0,88.5,91.85,72.72
2018,11,28,9,30,5.0,96.0,1.8,16.1,98.0,90.33,70.96
2018,11,28,9,45,9.0,113.5,1.75,16.2,117.5,109.37,86.78
2018,11,28,10,0,13.0,131.0,1.7,16.3,137.0,128.13,102.17
2018,11,28,10,15,32.5,158.5,1.8,16.4,173.5,173.08,139.16
2018,11,28,10,30,52.0,186.0,1.9,16.5,210.0,210.27,169.19
2018,11,28,10,45,35.5,171.5,1.95,16.55,188.0,182.55,146.13
2018,11,28,11,0,19.0,157.0,2.0,16.6,166.0,151.87,120.8
2018,11,28,11,15,132.5,164.0,2.05,16.65,232.0,226.62,182.18
2018,11,28,11,30,246.0,171.0,2.1,16.7,298.0,288.27,230.81
2018,11,28,11,45,330.5,174.0,2.15,16.75,345.5,319.11,253.59
2018,11,28,12,0,415.0,177.0,2.2,16.8,393.0,347.37,273.36
2018,11,28,12,15,388.5,181.5,2.4,16.85,382.5,320.82,250.7
2018,11,28,12,30,362.0,186.0,2.6,16.9,372.0,293.31,227.4
2018,11,28,12,45,343.5,187.0,2.8,16.9,360.0,269.27,206.67
2018,11,28,13,0,325.0,188.0,3.0,16.9,348.0,245.9,186.48
