Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,13,15,367.0,176.5,3.1,16.9,351.0,227.3,168.1
2018,11,28,13,30,409.0,165.0,3.2,16.9,354.0,202.26,144.51
2018,11,28,13,45,449.0,146.5,3.35,16.9,343.0,168.68,115.19
2018,11,28,14,0,489.0,128.0,3.5,16.9,332.0,131.23,86.09
2018,11,28,14,15,425.0,127.0,3.4,16.95,294.5,99.32,71.14
2018,11,28,14,30,361.0,126.0,3.3,17.0,257.0,88.2,72.15
2018,11,28,14,45,378.5,109.5,3.25,17.0,234.0,77.93,63.24
2018,11,28,15,0,396.0,93.0,3.2,17.0,211.0,67.36,53.97
2018,11,28,15,15,292.5,88.0,3.2,17.0,168.5,64.3,51.22
2018,11,28,15,30,189.0,83.0,3.2,17.0,126.0,63.44,50.25
2018,11,28,15,45,139.0,68.0,2.85,16.85,96.0,52.6,40.4
2018,11,28,16,0,89.0,53.0,2.5,16.7,66.0,42.77,31.26
2018,11,28,16,15,69.5,37.0,2.5,16.6,45.0,30.35,19.25
2018,11,28,16,30,50.0,21.0,2.5,16.5,24.0,17.11,0.0
2018,11,28,16,45,41.0,13.0,2.55,16.4,14.0,11.82,0.0
2018,11,28,17,0,32.0,5.0,2.6,16.3,4.0,0.0,0.0
2018,11,28,17,15,16.0,2.5,3.0,16.3,2.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,16.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.7,16.25,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.9,16.3,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.05,16.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,16.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.4,16.35,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.6,16.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.95,16.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,7.0,16.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,7.0,16.65,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,7.0,16.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.3,16.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.6,16.7,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.9,16.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.2,16.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.5,16.8,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,16.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.05,16.75,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.3,16.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.3,16.65,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.3,16.6,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.3,16.55,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,16.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,16.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,16.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.9,16.3,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.8,16.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.9,16.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,9.0,16.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.1,16.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.2,16.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.4,15.95,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.6,15.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.8,15.85,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,10.0,15.8,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,10.0,15.8,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.0,15.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.0,15.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,15.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,15.85,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,15.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.2,15.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.3,15.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.4,15.9,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,15.9,0.0,0.0,0.0
2018,11,29,6,45,0.5,1.5,10.65,15.9,1.5,0.0,0.0
2018,11,29,7,0,1.0,3.0,10.8,15.9,3.0,0.0,0.0
2018,11,29,7,15,9.5,13.5,10.8,15.85,14.0,17.27,0.0
2018,11,29,7,30,18.0,24.0,10.8,15.8,25.0,38.16,14.28
2018,11,29,7,45,40.5,39.0,10.85,15.75,44.5,79.32,58.55
2018,11,29,8,0,63.0,54.0,10.9,15.7,64.0,108.68,85.74
2018,11,29,8,15,63.5,68.5,10.8,15.7,81.0,124.14,100.02
2018,11,29,8,30,64.0,83.0,10.7,15.7,98.0,129.04,104.94
2018,11,29,8,45,33.0,67.0,10.65,15.7,75.0,86.23,68.48
2018,11,29,9,0,2.0,51.0,10.6,15.7,52.0,46.27,33.88
2018,11,29,9,15,88.0,84.0,10.45,15.7,116.5,145.68,120.08
2018,11,29,9,30,174.0,117.0,10.3,15.7,181.0,245.76,205.32
2018,11,29,9,45,238.5,139.0,10.15,15.75,235.0,306.91,256.54
2018,11,29,10,0,303.0,161.0,10.0,15.8,289.0,365.33,304.67
2018,11,29,10,15,241.0,147.5,9.75,15.8,253.0,305.5,253.8
2018,11,29,10,30,179.0,134.0,9.5,15.8,217.0,247.58,204.5
2018,11,29,10,45,220.0,144.5,9.25,15.8,250.5,275.47,227.3
2018,11,29,11,0,261.0,155.0,9.0,15.8,284.0,300.55,247.3
2018,11,29,11,15,232.5,165.5,8.8,15.85,282.0,286.09,234.07
2018,11,29,11,30,204.0,176.0,8.6,15.9,280.0,271.97,221.29
2018,11,29,11,45,102.0,120.5,8.4,15.9,172.5,159.63,128.01
2018,11,29,12,0,0.0,65.0,8.2,15.9,65.0,57.48,42.8
2018,11,29,12,15,258.0,68.5,8.05,15.9,200.0,166.93,131.43
2018,11,29,12,30,516.0,72.0,7.9,15.9,335.0,250.66,194.12
2018,11,29,12,45,665.5,76.5,7.8,15.9,408.0,279.59,210.5
2018,11,29,13,0,815.0,81.0,7.7,15.9,481.0,292.37,211.57
2018,11,29,13,15,756.0,91.5,7.55,15.9,451.5,248.59,172.76
2018,11,29,13,30,697.0,102.0,7.4,15.9,422.0,204.12,135.14
2018,11,29,13,45,510.0,103.0,7.25,15.9,330.0,143.32,92.4
2018,11,29,14,0,323.0,104.0,7.1,15.9,238.0,100.52,67.23
2018,11,29,14,15,327.0,87.0,7.0,15.85,214.0,68.47,47.26
2018,11,29,14,30,331.0,70.0,6.9,15.8,190.0,49.18,38.11
2018,11,29,14,45,440.5,73.5,6.8,15.75,215.5,51.83,40.51
2018,11,29,15,0,550.0,77.0,6.7,15.7,241.0,56.91,45.02
2018,11,29,15,15,546.0,67.5,6.7,15.7,210.5,50.83,39.56
2018,11,29,15,30,542.0,58.0,6.7,15.7,180.0,44.54,33.84
2018,11,29,15,45,465.5,52.0,6.95,15.55,141.0,40.86,30.3
2018,11,29,16,0,389.0,46.0,7.2,15.4,102.0,37.25,26.62
2018,11,29,16,15,257.0,34.5,7.35,15.3,66.0,26.96,16.48
2018,11,29,16,30,125.0,23.0,7.5,15.2,30.0,18.13,0.0
2018,11,29,16,45,62.5,11.5,7.65,15.1,15.0,10.46,0.0
2018,11,29,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.9,14.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,8.0,14.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,8.15,14.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,8.3,14.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.4,14.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.5,14.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.6,14.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.7,14.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.75,14.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.8,14.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.9,14.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,9.05,14.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,9.1,14.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,9.1,14.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,9.1,14.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,9.2,14.55,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.3,14.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.35,14.6,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.4,14.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.35,14.55,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.3,14.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,9.25,14.5,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,9.2,14.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,9.1,14.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,9.0,14.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.9,14.35,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.8,14.3,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.65,14.25,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.5,14.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.35,14.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,8.2,14.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,8.15,14.05,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,8.05,13.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,8.0,13.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.95,13.9,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.9,13.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.9,13.85,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.9,13.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.8,13.8,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.7,13.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.65,13.8,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.55,13.8,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.5,13.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.45,13.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.4,13.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.35,13.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,11,30,6,45,26.0,3.5,7.2,13.8,3.0,0.0,0.0
2018,11,30,7,0,52.0,7.0,7.1,13.8,6.0,0.0,0.0
2018,11,30,7,15,79.0,15.5,7.2,13.95,18.5,55.43,0.0
2018,11,30,7,30,106.0,24.0,7.3,14.1,31.0,112.77,46.24
2018,11,30,7,45,117.5,40.0,7.35,14.3,53.0,136.43,104.97
2018,11,30,8,0,129.0,56.0,7.4,14.5,75.0,161.99,130.93
2018,11,30,8,15,175.5,70.0,7.45,14.6,105.0,205.14,169.68
2018,11,30,8,30,222.0,84.0,7.5,14.7,135.0,249.04,208.39
2018,11,30,8,45,290.0,93.5,7.55,14.85,173.0,300.42,252.95
2018,11,30,9,0,358.0,103.0,7.6,15.0,211.0,364.78,307.21
2018,11,30,9,15,460.5,101.0,7.5,15.1,258.0,423.89,356.86
2018,11,30,9,30,563.0,99.0,7.4,15.2,305.0,487.37,408.87
2018,11,30,9,45,691.5,84.0,7.3,15.35,358.5,544.85,455.41
2018,11,30,10,0,820.0,69.0,7.2,15.5,412.0,595.89,495.71
2018,11,30,10,15,833.5,70.5,7.15,15.55,437.0,593.37,491.82
2018,11,30,10,30,847.0,72.0,7.1,15.6,462.0,587.6,485.26
2018,11,30,10,45,855.0,72.5,7.0,15.65,479.5,574.29,472.39
2018,11,30,11,0,863.0,73.0,6.9,15.7,497.0,555.75,455.15
2018,11,30,11,15,867.5,73.5,6.85,15.75,507.5,535.02,435.88
2018,11,30,11,30,872.0,74.0,6.8,15.8,518.0,511.43,413.94
2018,11,30,11,45,873.5,74.0,6.8,15.8,521.5,483.17,387.96
2018,11,30,12,0,875.0,74.0,6.8,15.8,525.0,452.4,359.4
2018,11,30,12,15,873.5,73.5,6.8,15.8,520.5,417.58,327.0
2018,11,30,12,30,872.0,73.0,6.8,15.8,516.0,380.73,292.32
2018,11,30,12,45,869.5,71.5,6.8,15.75,505.0,340.79,254.63
2018,11,30,13,0,867.0,70.0,6.8,15.7,494.0,299.24,215.27
2018,11,30,13,15,859.5,68.0,6.75,15.7,475.0,254.7,173.76
2018,11,30,13,30,852.0,66.0,6.7,15.7,456.0,209.38,132.84
2018,11,30,13,45,840.5,64.5,6.65,15.65,431.0,163.34,94.59
2018,11,30,14,0,829.0,63.0,6.6,15.6,406.0,111.73,57.85
2018,11,30,14,15,809.0,61.0,6.55,15.55,374.5,64.78,36.65
2018,11,30,14,30,789.0,59.0,6.5,15.5,343.0,46.08,35.41
2018,11,30,14,45,761.5,56.5,6.45,15.45,307.0,44.74,34.26
2018,11,30,15,0,734.0,54.0,6.4,15.4,271.0,43.44,33.12
2018,11,30,15,15,692.0,50.5,6.4,15.4,231.5,41.27,31.13
2018,11,30,15,30,650.0,47.0,6.4,15.4,192.0,39.16,29.11
2018,11,30,15,45,582.5,42.5,6.1,15.15,152.0,36.11,26.17
2018,11,30,16,0,515.0,38.0,5.8,14.9,112.0,30.35,20.69
2018,11,30,16,15,378.5,30.5,5.65,14.7,74.5,24.86,14.76
2018,11,30,16,30,242.0,23.0,5.5,14.5,37.0,19.39,0.0
2018,11,30,16,45,121.0,11.5,5.35,14.3,18.5,10.46,0.0
2018,11,30,17,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.2,13.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.55,13.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.85,14.05,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.15,14.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.3,14.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.45,14.3,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.6,14.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.7,14.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.8,14.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.8,14.4,0.0,0.0,0.0
2018,12,1,6,45,4.0,2.0,6.8,14.5,2.0,0.0,0.0
2018,12,1,7,0,8.0,4.0,6.8,14.6,4.0,0.0,0.0
2018,12,1,7,15,62.0,17.0,6.95,14.7,20.5,47.75,0.0
2018,12,1,7,30,116.0,30.0,7.1,14.8,37.0,120.07,39.5
2018,12,1,7,45,201.0,44.0,7.25,14.9,68.5,202.04,156.29
2018,12,1,8,0,286.0,58.0,7.4,15.0,100.0,268.01,218.91
2018,12,1,8,15,309.0,68.5,7.5,15.0,127.0,294.88,245.03
2018,12,1,8,30,332.0,79.0,7.6,15.0,154.0,321.69,269.68
2018,12,1,8,45,251.0,90.0,7.75,15.0,153.0,271.2,227.83
2018,12,1,9,0,170.0,101.0,7.9,15.0,152.0,231.34,193.54
2018,12,1,9,15,201.5,120.0,7.95,15.0,187.5,270.58,226.73
2018,12,1,9,30,233.0,139.0,8.0,15.0,223.0,308.32,258.11
2018,12,1,9,45,148.5,130.5,8.05,15.0,186.0,230.34,191.58
2018,12,1,10,0,64.0,122.0,8.1,15.0,149.0,156.56,128.09
2018,12,1,10,15,200.5,144.0,8.05,15.0,234.5,276.75,229.98
2018,12,1,10,30,337.0,166.0,8.0,15.0,320.0,373.44,310.02
2018,12,1,10,45,531.5,136.0,7.95,15.05,390.5,452.09,374.43
2018,12,1,11,0,726.0,106.0,7.9,15.1,461.0,517.08,425.94
2018,12,1,11,15,777.5,97.5,7.95,15.05,485.0,513.28,420.69
2018,12,1,11,30,829.0,89.0,8.0,15.0,509.0,505.37,411.63
2018,12,1,11,45,788.0,97.5,8.0,15.0,499.0,466.25,376.93
2018,12,1,12,0,747.0,106.0,8.0,15.0,489.0,425.96,341.11
2018,12,1,12,15,711.0,108.0,8.0,14.95,470.5,382.88,302.86
2018,12,1,12,30,675.0,110.0,8.0,14.9,452.0,340.64,265.05
2018,12,1,12,45,692.0,103.0,8.0,14.9,446.5,308.18,233.79
2018,12,1,13,0,709.0,96.0,8.0,14.9,441.0,273.11,199.88
2018,12,1,13,15,715.5,96.0,8.0,14.85,433.0,239.01,167.13
2018,12,1,13,30,722.0,96.0,8.0,14.8,425.0,203.04,133.8
2018,12,1,13,45,622.0,103.5,7.95,14.75,375.5,157.77,100.03
2018,12,1,14,0,522.0,111.0,7.9,14.7,326.0,121.43,77.81
2018,12,1,14,15,575.0,95.0,7.9,14.65,315.0,79.94,53.43
2018,12,1,14,30,628.0,79.0,7.9,14.6,304.0,55.93,44.31
2018,12,1,14,45,647.5,73.0,7.85,14.55,284.0,52.8,41.57
2018,12,1,15,0,667.0,67.0,7.8,14.5,264.0,49.57,38.7
2018,12,1,15,15,579.5,65.5,7.8,14.5,218.5,49.43,38.51
2018,12,1,15,30,492.0,64.0,7.8,14.5,173.0,49.64,38.51
2018,12,1,15,45,445.5,55.0,7.55,14.3,138.0,43.58,32.83
2018,12,1,16,0,399.0,46.0,7.3,14.1,103.0,37.38,26.84
2018,12,1,16,15,276.0,35.0,7.15,13.95,68.0,28.96,18.11
2018,12,1,16,30,153.0,24.0,7.0,13.8,33.0,18.99,0.0
2018,12,1,16,45,76.5,12.0,6.9,13.7,16.5,10.91,0.0
2018,12,1,17,0,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.75,13.55,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.7,13.45,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.7,13.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.7,13.35,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.7,13.25,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.7,13.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.65,13.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.55,13.05,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.45,12.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.3,12.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,6.2,12.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,6.05,12.55,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.95,12.45,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.85,12.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.65,12.05,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.55,11.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.5,11.85,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.4,11.75,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,5.25,11.6,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,2,6,45,27.5,3.5,3.35,11.2,2.5,0.0,0.0
2018,12,2,7,0,55.0,7.0,3.2,11.2,5.0,0.0,0.0
2018,12,2,7,15,57.0,11.5,3.05,11.35,12.5,40.01,0.0
2018,12,2,7,30,59.0,16.0,2.9,11.5,20.0,60.29,11.34
2018,12,2,7,45,41.0,31.0,2.8,11.65,34.5,66.49,48.02
2018,12,2,8,0,23.0,46.0,2.7,11.8,49.0,64.15,48.65
2018,12,2,8,15,33.5,63.0,2.65,11.9,69.5,89.17,70.89
2018,12,2,8,30,44.0,80.0,2.6,12.0,90.0,113.56,92.35
2018,12,2,8,45,112.5,96.5,2.6,12.15,128.5,182.88,152.41
2018,12,2,9,0,181.0,113.0,2.6,12.3,167.0,253.38,212.17
2018,12,2,9,15,211.5,127.5,2.5,12.35,198.0,285.86,238.93
2018,12,2,9,30,242.0,142.0,2.4,12.4,229.0,317.25,264.33
2018,12,2,9,45,355.5,137.0,2.3,12.45,277.5,387.58,321.72
2018,12,2,10,0,469.0,132.0,2.2,12.5,326.0,444.63,366.89
2018,12,2,10,15,653.5,102.5,2.1,12.6,390.0,519.79,425.57
2018,12,2,10,30,838.0,73.0,2.0,12.7,454.0,580.82,471.22
2018,12,2,10,45,870.0,69.0,1.85,12.75,478.5,573.76,462.76
2018,12,2,11,0,902.0,65.0,1.7,12.8,503.0,566.02,453.84
2018,12,2,11,15,907.0,65.0,1.65,12.9,514.0,544.41,434.39
2018,12,2,11,30,912.0,65.0,1.6,13.0,525.0,519.83,412.36
2018,12,2,11,45,913.5,65.5,1.55,13.1,529.0,491.23,386.77
2018,12,2,12,0,915.0,66.0,1.5,13.2,533.0,459.99,358.56
2018,12,2,12,15,914.0,65.5,1.5,13.3,529.0,424.28,326.46
2018,12,2,12,30,913.0,65.0,1.5,13.4,525.0,386.41,291.9
2018,12,2,12,45,863.0,75.0,1.45,13.5,502.0,340.76,251.58
2018,12,2,13,0,813.0,85.0,1.4,13.6,479.0,294.0,210.51
2018,12,2,13,15,629.5,120.0,1.35,13.6,418.0,239.89,169.2
2018,12,2,13,30,446.0,155.0,1.3,13.6,357.0,200.5,142.45
2018,12,2,13,45,312.5,159.0,1.25,13.65,297.0,163.18,117.63
2018,12,2,14,0,179.0,163.0,1.2,13.7,237.0,139.72,105.64
2018,12,2,14,15,193.0,148.5,1.2,13.65,222.5,117.26,90.85
2018,12,2,14,30,207.0,134.0,1.2,13.6,208.0,97.42,81.11
2018,12,2,14,45,206.5,124.0,1.2,13.6,191.5,91.09,75.65
2018,12,2,15,0,206.0,114.0,1.2,13.6,175.0,84.59,69.92
2018,12,2,15,15,168.0,99.5,1.2,13.6,144.5,74.69,61.08
2018,12,2,15,30,130.0,85.0,1.2,13.6,114.0,66.69,53.76
2018,12,2,15,45,98.5,68.5,1.3,13.45,88.0,54.44,42.54
2018,12,2,16,0,67.0,52.0,1.4,13.3,62.0,41.91,30.92
2018,12,2,16,15,38.5,35.0,1.4,13.15,40.5,28.79,18.06
2018,12,2,16,30,10.0,18.0,1.4,13.0,19.0,15.71,0.0
2018,12,2,16,45,5.0,9.0,1.45,12.9,9.5,8.19,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,3,7,15,33.5,10.5,3.95,10.5,12.5,26.84,0.0
2018,12,3,7,30,67.0,21.0,4.0,10.8,25.0,74.23,6.13
2018,12,3,7,45,194.5,34.5,4.1,11.1,59.5,183.61,141.08
2018,12,3,8,0,322.0,48.0,4.2,11.4,94.0,274.04,225.17
2018,12,3,8,15,487.0,48.0,4.1,11.65,143.0,376.74,314.52
2018,12,3,8,30,652.0,48.0,4.0,11.9,192.0,475.97,398.57
2018,12,3,8,45,695.0,51.0,3.95,12.15,231.5,510.19,427.44
2018,12,3,9,0,738.0,54.0,3.9,12.4,271.0,542.36,453.54
2018,12,3,9,15,692.0,67.0,3.85,12.65,291.0,531.4,443.53
2018,12,3,9,30,646.0,80.0,3.8,12.9,311.0,514.54,428.58
2018,12,3,9,45,622.0,94.0,3.75,13.15,332.0,509.52,422.87
2018,12,3,10,0,598.0,108.0,3.7,13.4,353.0,501.78,414.76
2018,12,3,10,15,722.0,87.5,3.7,13.55,401.5,543.19,447.06
2018,12,3,10,30,846.0,67.0,3.7,13.7,450.0,574.39,470.34
2018,12,3,10,45,856.0,68.0,3.7,13.85,469.0,563.63,459.51
2018,12,3,11,0,866.0,69.0,3.7,14.0,488.0,549.72,446.17
2018,12,3,11,15,864.0,71.5,3.65,14.1,497.5,527.99,426.37
2018,12,3,11,30,862.0,74.0,3.6,14.2,507.0,503.65,404.2
2018,12,3,11,45,847.0,77.5,3.55,14.3,505.5,472.13,376.04
2018,12,3,12,0,832.0,81.0,3.5,14.4,504.0,438.16,345.55
2018,12,3,12,15,861.0,74.0,3.45,14.45,509.0,411.09,319.53
2018,12,3,12,30,890.0,67.0,3.4,14.5,514.0,379.66,289.1
2018,12,3,12,45,725.5,104.0,3.3,14.6,463.0,318.81,238.91
2018,12,3,13,0,561.0,141.0,3.2,14.7,412.0,269.76,199.86
2018,12,3,13,15,416.5,163.0,3.15,14.75,360.0,225.75,166.3
2018,12,3,13,30,272.0,185.0,3.1,14.8,308.0,194.63,145.32
2018,12,3,13,45,195.5,162.5,3.0,14.85,248.5,154.36,115.5
2018,12,3,14,0,119.0,140.0,2.9,14.9,189.0,119.55,90.98
2018,12,3,14,15,93.5,123.0,2.95,14.85,159.5,98.02,76.12
2018,12,3,14,30,68.0,106.0,3.0,14.8,130.0,87.23,71.94
2018,12,3,14,45,68.5,104.0,3.0,14.8,126.0,85.04,70.07
2018,12,3,15,0,69.0,102.0,3.0,14.8,122.0,82.58,67.9
2018,12,3,15,15,35.5,69.0,3.0,14.8,79.0,58.46,46.47
2018,12,3,15,30,2.0,36.0,3.0,14.8,36.0,31.73,22.61
2018,12,3,15,45,1.5,30.0,3.0,14.45,30.0,26.43,17.73
2018,12,3,16,0,1.0,24.0,3.0,14.1,24.0,21.13,12.75
2018,12,3,16,15,1.0,20.5,3.0,14.0,20.5,18.05,9.14
2018,12,3,16,30,1.0,17.0,3.0,13.9,17.0,14.95,0.0
2018,12,3,16,45,0.5,8.5,3.0,13.8,8.5,7.73,0.0
2018,12,3,17,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,12,4,7,15,0.0,6.0,5.1,11.65,6.0,5.46,0.0
2018,12,4,7,30,0.0,12.0,5.2,11.8,12.0,10.56,0.0
2018,12,4,7,45,0.0,22.5,5.25,11.95,22.5,19.83,9.9
2018,12,4,8,0,0.0,33.0,5.3,12.1,33.0,29.11,18.75
2018,12,4,8,15,0.0,45.0,5.3,12.3,45.0,40.79,29.09
2018,12,4,8,30,0.0,57.0,5.3,12.5,57.0,52.24,39.17
2018,12,4,8,45,0.5,68.0,5.3,12.7,68.0,62.75,48.35
2018,12,4,9,0,1.0,79.0,5.3,12.9,79.0,73.22,57.37
2018,12,4,9,15,0.5,64.5,5.25,13.15,64.5,57.31,43.7
2018,12,4,9,30,0.0,50.0,5.2,13.4,50.0,44.12,32.32
2018,12,4,9,45,0.0,39.0,5.15,13.7,39.0,34.38,23.9
2018,12,4,10,0,0.0,28.0,5.1,14.0,28.0,24.67,15.51
2018,12,4,10,15,0.0,24.5,5.0,14.25,24.5,21.58,12.83
2018,12,4,10,30,0.0,21.0,4.9,14.5,21.0,18.5,10.16
2018,12,4,10,45,0.0,22.5,4.85,14.75,22.5,19.83,11.26
2018,12,4,11,0,0.0,24.0,4.8,15.0,24.0,21.16,12.36
2018,12,4,11,15,0.0,24.5,4.8,15.2,24.5,21.6,12.71
2018,12,4,11,30,0.0,25.0,4.8,15.4,25.0,22.04,13.06
2018,12,4,11,45,0.0,34.5,4.8,15.6,34.5,30.44,20.14
2018,12,4,12,0,0.0,44.0,4.8,15.8,44.0,38.85,27.22
2018,12,4,12,15,0.0,62.0,4.6,15.8,62.0,54.81,40.66
2018,12,4,12,30,0.0,80.0,4.4,15.8,80.0,70.81,54.09
2018,12,4,12,45,0.0,77.5,4.2,15.8,77.5,68.58,52.25
2018,12,4,13,0,0.0,75.0,4.0,15.8,75.0,66.35,50.42
2018,12,4,13,15,0.0,71.0,3.95,15.7,71.0,62.79,47.5
2018,12,4,13,30,0.0,67.0,3.9,15.6,67.0,59.23,44.59
2018,12,4,13,45,0.0,62.0,3.9,15.55,62.0,54.78,40.91
2018,12,4,14,0,0.0,57.0,3.9,15.5,57.0,50.34,37.22
2018,12,4,14,15,0.0,54.0,4.05,15.4,54.0,47.67,35.03
2018,12,4,14,30,0.0,51.0,4.2,15.3,51.0,45.01,34.52
2018,12,4,14,45,0.0,46.5,4.35,15.25,46.5,41.02,31.0
2018,12,4,15,0,0.0,42.0,4.5,15.2,42.0,37.03,27.45
2018,12,4,15,15,0.0,35.5,4.5,15.2,35.5,31.28,22.27
2018,12,4,15,30,0.0,29.0,4.5,15.2,29.0,25.53,17.05
2018,12,4,15,45,0.0,23.5,4.6,14.85,23.5,20.67,12.6
2018,12,4,16,0,0.0,18.0,4.7,14.5,18.0,15.82,8.1
2018,12,4,16,15,0.0,12.5,4.65,14.35,12.5,10.98,3.31
2018,12,4,16,30,0.0,7.0,4.6,14.2,7.0,6.14,0.0
2018,12,4,16,45,0.0,3.5,4.5,14.0,3.5,3.18,0.0
2018,12,4,17,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,5.35,13.35,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,5.4,13.45,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,5.4,13.55,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.25,13.55,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.7,13.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.9,13.15,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.1,13.25,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.0,3.9,13.4,2.0,1.82,0.0
2018,12,5,7,30,0.0,4.0,3.9,13.5,4.0,3.5,0.0
2018,12,5,7,45,0.0,7.5,3.95,13.6,7.5,6.58,0.0
2018,12,5,8,0,0.0,11.0,4.0,13.7,11.0,9.65,2.39
2018,12,5,8,15,0.0,16.0,4.05,13.85,16.0,14.06,6.27
2018,12,5,8,30,0.0,21.0,4.1,14.0,21.0,18.46,10.15
2018,12,5,8,45,2.5,47.5,4.1,14.1,48.0,43.45,31.67
2018,12,5,9,0,5.0,74.0,4.1,14.2,75.0,70.5,54.86
2018,12,5,9,15,5.0,64.0,4.05,14.35,65.5,59.66,45.59
2018,12,5,9,30,5.0,54.0,4.0,14.5,56.0,50.76,37.96
2018,12,5,9,45,6.0,74.0,3.9,14.65,76.5,69.21,53.59
2018,12,5,10,0,7.0,94.0,3.8,14.8,97.0,88.54,69.8
2018,12,5,10,15,29.5,130.5,3.7,14.9,143.5,142.48,115.19
2018,12,5,10,30,52.0,167.0,3.6,15.0,190.0,190.92,155.19
2018,12,5,10,45,55.5,179.5,3.45,15.1,205.0,202.29,164.03
2018,12,5,11,0,59.0,192.0,3.3,15.2,220.0,213.0,172.33
2018,12,5,11,15,46.5,179.0,3.15,15.25,201.5,190.1,153.15
2018,12,5,11,30,34.0,166.0,3.0,15.3,183.0,168.6,135.23
2018,12,5,11,45,32.5,160.0,2.85,15.35,176.5,159.82,127.82
2018,12,5,12,0,31.0,154.0,2.7,15.4,170.0,151.32,120.63
2018,12,5,12,15,16.0,128.0,2.5,15.4,136.0,119.16,94.11
2018,12,5,12,30,1.0,102.0,2.3,15.4,102.0,90.44,70.49
2018,12,5,12,45,2.0,107.5,2.15,15.4,108.0,95.31,74.58
2018,12,5,13,0,3.0,113.0,2.0,15.4,114.0,99.94,78.44
2018,12,5,13,15,3.5,119.0,1.95,15.35,120.5,104.58,82.34
2018,12,5,13,30,4.0,125.0,1.9,15.3,127.0,108.86,85.97
2018,12,5,13,45,39.5,126.0,1.8,15.25,142.5,110.85,86.15
2018,12,5,14,0,75.0,127.0,1.7,15.2,158.0,110.6,85.02
2018,12,5,14,15,57.0,124.0,1.8,15.15,146.5,101.97,79.86
2018,12,5,14,30,39.0,121.0,1.9,15.1,135.0,97.11,80.47
2018,12,5,14,45,50.0,100.5,2.05,15.05,116.5,82.49,67.72
2018,12,5,15,0,61.0,80.0,2.2,15.0,98.0,64.46,51.83
2018,12,5,15,15,68.5,73.5,2.2,15.0,91.0,59.46,47.33
2018,12,5,15,30,76.0,67.0,2.2,15.0,84.0,54.29,42.54
2018,12,5,15,45,79.0,57.0,2.4,14.75,71.5,46.47,35.31
2018,12,5,16,0,82.0,47.0,2.6,14.5,59.0,38.45,27.72
2018,12,5,16,15,55.5,32.0,2.7,14.4,39.0,26.64,16.07
2018,12,5,16,30,29.0,17.0,2.8,14.3,19.0,14.57,0.0
2018,12,5,16,45,14.5,8.5,2.9,14.2,9.5,7.73,0.0
2018,12,5,17,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,7,15,103.5,10.5,3.85,12.3,15.5,62.32,0.0
2018,12,6,7,30,207.0,21.0,3.9,12.5,31.0,154.44,0.0
2018,12,6,7,45,338.0,29.0,4.0,12.7,65.5,256.33,190.08
2018,12,6,8,0,469.0,37.0,4.1,12.9,100.0,344.73,279.92
2018,12,6,8,15,539.5,42.5,4.05,13.1,139.0,397.85,328.85
2018,12,6,8,30,610.0,48.0,4.0,13.3,178.0,446.65,371.87
2018,12,6,8,45,655.5,51.5,4.0,13.5,216.5,482.64,402.73
2018,12,6,9,0,701.0,55.0,4.0,13.7,255.0,516.74,430.74
2018,12,6,9,15,733.0,57.0,3.9,13.95,290.5,538.45,447.55
2018,12,6,9,30,765.0,59.0,3.8,14.2,326.0,557.52,461.56
2018,12,6,9,45,790.5,59.5,3.7,14.4,357.5,567.9,468.27
2018,12,6,10,0,816.0,60.0,3.6,14.6,389.0,571.21,469.21
2018,12,6,10,15,829.5,62.0,3.45,14.8,414.5,570.29,466.25
2018,12,6,10,30,843.0,64.0,3.3,15.0,440.0,566.21,460.6
2018,12,6,10,45,851.0,65.5,3.15,15.2,458.0,555.24,449.4
2018,12,6,11,0,859.0,67.0,3.0,15.4,476.0,541.2,435.6
2018,12,6,11,15,864.0,67.5,2.85,15.55,487.5,521.48,417.24
2018,12,6,11,30,869.0,68.0,2.7,15.7,499.0,498.9,396.33
2018,12,6,11,45,870.0,68.0,2.5,15.85,502.5,471.17,370.94
2018,12,6,12,0,871.0,68.0,2.3,16.0,506.0,440.98,343.17
2018,12,6,12,15,869.5,68.5,2.2,16.05,503.0,407.94,313.0
2018,12,6,12,30,868.0,69.0,2.1,16.1,500.0,372.82,280.59
2018,12,6,12,45,863.5,68.0,2.0,16.2,489.0,333.48,244.34
2018,12,6,13,0,859.0,67.0,1.9,16.3,478.0,292.67,206.6
2018,12,6,13,15,851.0,66.5,1.85,16.35,461.0,250.22,167.9
2018,12,6,13,30,843.0,66.0,1.8,16.4,444.0,206.94,129.63
2018,12,6,13,45,829.5,64.5,1.7,16.45,419.5,156.61,88.64
2018,12,6,14,0,816.0,63.0,1.6,16.5,395.0,110.86,57.22
2018,12,6,14,15,796.5,61.0,1.55,16.5,364.5,64.95,36.66
2018,12,6,14,30,777.0,59.0,1.5,16.5,334.0,46.19,35.4
2018,12,6,14,45,748.0,56.5,1.45,16.45,298.5,44.83,34.25
2018,12,6,15,0,719.0,54.0,1.4,16.4,263.0,43.52,33.1
2018,12,6,15,15,662.0,52.0,1.4,16.4,222.5,42.6,32.21
2018,12,6,15,30,605.0,50.0,1.4,16.4,182.0,38.31,28.27
2018,12,6,15,45,539.5,44.5,1.2,16.15,143.5,34.77,24.92
2018,12,6,16,0,474.0,39.0,1.0,15.9,105.0,31.27,21.4
2018,12,6,16,15,332.5,30.5,0.95,15.75,69.0,24.89,14.57
2018,12,6,16,30,191.0,22.0,0.9,15.6,33.0,18.47,0.0
2018,12,6,16,45,95.5,11.0,0.9,15.5,16.5,10.01,0.0
2018,12,6,17,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,7,7,15,16.0,8.5,1.8,12.95,9.5,15.86,0.0
2018,12,7,7,30,32.0,17.0,1.9,13.0,19.0,40.77,0.0
2018,12,7,7,45,107.0,32.0,2.05,13.05,45.0,118.88,84.22
2018,12,7,8,0,182.0,47.0,2.2,13.1,71.0,179.19,143.7
2018,12,7,8,15,266.0,57.0,2.15,13.25,106.0,251.58,206.83
2018,12,7,8,30,350.0,67.0,2.1,13.4,141.0,313.85,260.31
2018,12,7,8,45,330.5,82.5,2.1,13.55,163.5,320.91,266.76
2018,12,7,9,0,311.0,98.0,2.1,13.7,186.0,325.87,270.87
2018,12,7,9,15,236.5,119.5,1.95,13.9,191.5,290.68,240.94
2018,12,7,9,30,162.0,141.0,1.8,14.1,197.0,255.29,210.53
2018,12,7,9,45,271.5,140.0,1.65,14.25,244.5,326.27,268.85
2018,12,7,10,0,381.0,139.0,1.5,14.4,292.0,396.07,323.76
2018,12,7,10,15,592.5,107.0,1.35,14.65,361.5,484.25,391.93
2018,12,7,10,30,804.0,75.0,1.2,14.9,431.0,558.36,446.16
2018,12,7,10,45,836.5,70.0,1.05,15.15,454.5,554.0,439.0
2018,12,7,11,0,869.0,65.0,0.9,15.4,478.0,543.74,427.85
2018,12,7,11,15,874.5,65.5,0.95,15.6,489.5,524.18,410.91
2018,12,7,11,30,880.0,66.0,1.0,15.8,501.0,501.69,391.4
2018,12,7,11,45,882.0,66.5,1.05,16.0,505.5,474.73,368.0
2018,12,7,12,0,884.0,67.0,1.1,16.2,510.0,445.18,341.99
2018,12,7,12,15,883.0,66.5,1.2,16.25,506.5,411.03,312.16
2018,12,7,12,30,882.0,66.0,1.3,16.3,503.0,374.77,279.83
2018,12,7,12,45,878.0,65.5,1.4,16.4,492.5,335.63,244.44
2018,12,7,13,0,874.0,65.0,1.5,16.5,482.0,294.92,207.25
2018,12,7,13,15,865.5,64.0,1.55,16.45,464.0,251.39,167.98
2018,12,7,13,30,857.0,63.0,1.6,16.4,446.0,207.07,129.05
2018,12,7,13,45,843.5,62.0,1.65,16.4,421.5,161.51,92.07
2018,12,7,14,0,830.0,61.0,1.7,16.4,397.0,116.03,60.98
2018,12,7,14,15,811.0,59.0,1.7,16.35,366.5,64.15,35.57
2018,12,7,14,30,792.0,57.0,1.7,16.3,336.0,44.72,34.13
2018,12,7,14,45,763.0,55.0,1.7,16.25,301.0,43.71,33.28
2018,12,7,15,0,734.0,53.0,1.7,16.2,266.0,42.77,32.45
2018,12,7,15,15,692.5,49.5,1.7,16.2,227.0,40.57,30.44
2018,12,7,15,30,651.0,46.0,1.7,16.2,188.0,38.42,28.38
2018,12,7,15,45,585.0,41.0,1.6,15.8,148.5,34.86,25.02
2018,12,7,16,0,519.0,36.0,1.5,15.4,109.0,31.36,21.51
2018,12,7,16,15,383.5,29.0,1.5,15.25,72.5,23.6,13.53
2018,12,7,16,30,248.0,22.0,1.5,15.1,36.0,18.53,0.0
2018,12,7,16,45,124.0,11.0,1.55,14.9,18.0,10.01,0.0
2018,12,7,17,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,8,7,15,54.5,9.5,2.95,11.35,12.0,36.23,0.0
2018,12,8,7,30,109.0,19.0,3.0,11.6,24.0,98.96,0.0
2018,12,8,7,45,208.5,31.0,3.05,11.8,53.5,186.16,132.66
2018,12,8,8,0,308.0,43.0,3.1,12.0,83.0,256.95,207.88
2018,12,8,8,15,456.0,46.0,3.1,12.25,129.0,351.43,290.56
2018,12,8,8,30,604.0,49.0,3.1,12.5,175.0,446.86,371.28
2018,12,8,8,45,664.0,51.5,3.1,12.7,216.0,485.55,404.26
2018,12,8,9,0,724.0,54.0,3.1,12.9,257.0,527.41,438.43
2018,12,8,9,15,756.0,56.5,3.1,13.25,293.5,549.83,455.69
2018,12,8,9,30,788.0,59.0,3.1,13.6,330.0,569.55,470.13
2018,12,8,9,45,715.0,76.5,3.05,13.95,340.0,541.9,446.01
2018,12,8,10,0,642.0,94.0,3.0,14.3,350.0,509.3,418.13
2018,12,8,10,15,703.0,89.5,2.95,14.55,386.0,529.97,433.07
2018,12,8,10,30,764.0,85.0,2.9,14.8,422.0,545.42,443.18
2018,12,8,10,45,820.0,76.0,2.8,15.1,451.5,550.72,444.83
2018,12,8,11,0,876.0,67.0,2.7,15.4,481.0,549.08,440.77
2018,12,8,11,15,817.0,82.5,2.6,15.55,476.0,513.57,410.17
2018,12,8,11,30,758.0,98.0,2.5,15.7,471.0,475.13,377.47
2018,12,8,11,45,759.5,99.0,2.35,15.85,475.5,450.43,355.01
2018,12,8,12,0,761.0,100.0,2.2,16.0,480.0,423.46,330.27
2018,12,8,12,15,823.5,84.5,2.1,16.05,493.5,404.03,310.39
2018,12,8,12,30,886.0,69.0,2.0,16.1,507.0,378.92,284.85
2018,12,8,12,45,880.5,69.0,1.9,16.2,496.5,339.62,248.58
2018,12,8,13,0,875.0,69.0,1.8,16.3,486.0,298.84,210.88
2018,12,8,13,15,866.0,68.5,1.7,16.3,468.0,255.55,171.54
2018,12,8,13,30,857.0,68.0,1.6,16.3,450.0,211.49,132.69
2018,12,8,13,45,843.5,66.0,1.5,16.35,425.0,160.26,90.98
2018,12,8,14,0,830.0,64.0,1.4,16.4,400.0,113.49,58.73
2018,12,8,14,15,810.0,62.5,1.4,16.35,369.5,67.34,38.03
2018,12,8,14,30,790.0,61.0,1.4,16.3,339.0,47.91,36.95
2018,12,8,14,45,745.5,60.5,1.35,16.25,301.0,48.15,37.22
2018,12,8,15,0,701.0,60.0,1.3,16.2,263.0,48.6,37.62
2018,12,8,15,15,644.0,56.5,1.3,16.2,222.0,42.55,32.19
2018,12,8,15,30,587.0,53.0,1.3,16.2,181.0,40.76,30.45
2018,12,8,15,45,507.0,47.0,1.35,15.8,141.0,36.84,26.75
2018,12,8,16,0,427.0,41.0,1.4,15.4,101.0,32.97,22.9
2018,12,8,16,15,307.0,31.0,1.55,15.2,66.5,25.32,14.93
2018,12,8,16,30,187.0,21.0,1.7,15.0,32.0,17.48,0.0
2018,12,8,16,45,93.5,10.5,1.8,14.8,16.0,9.55,0.0
2018,12,8,17,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
