Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,19,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,9,7,15,20.5,8.0,2.0,13.25,9.0,17.62,0.0
2018,12,9,7,30,41.0,16.0,2.0,13.3,18.0,36.1,0.0
2018,12,9,7,45,85.5,31.0,1.95,13.3,40.0,105.47,70.95
2018,12,9,8,0,130.0,46.0,1.9,13.3,62.0,148.49,117.52
2018,12,9,8,15,161.0,60.0,1.9,13.4,88.0,182.12,148.46
2018,12,9,8,30,192.0,74.0,1.9,13.5,114.0,216.12,178.52
2018,12,9,8,45,210.0,89.0,1.9,13.55,140.5,243.52,202.21
2018,12,9,9,0,228.0,104.0,1.9,13.6,167.0,270.1,224.55
2018,12,9,9,15,161.0,116.0,1.85,13.65,163.5,228.94,189.77
2018,12,9,9,30,94.0,128.0,1.8,13.7,160.0,197.96,162.98
2018,12,9,9,45,112.0,146.5,1.75,13.75,188.0,226.14,186.16
2018,12,9,10,0,130.0,165.0,1.7,13.8,216.0,253.08,207.74
2018,12,9,10,15,113.5,148.5,1.6,13.85,195.5,219.97,180.03
2018,12,9,10,30,97.0,132.0,1.5,13.9,175.0,188.75,153.95
2018,12,9,10,45,48.5,99.5,1.35,13.95,121.0,119.17,95.62
2018,12,9,11,0,0.0,67.0,1.2,14.0,67.0,59.24,44.75
2018,12,9,11,15,3.5,110.0,1.15,14.0,111.5,99.69,78.78
2018,12,9,11,30,7.0,153.0,1.1,14.0,156.0,140.06,112.06
2018,12,9,11,45,23.5,167.5,1.05,14.0,179.0,159.74,127.97
2018,12,9,12,0,40.0,182.0,1.0,14.0,202.0,180.25,144.34
2018,12,9,12,15,153.0,191.5,1.1,14.0,267.0,231.37,184.07
2018,12,9,12,30,266.0,201.0,1.2,14.0,332.0,271.32,212.86
2018,12,9,12,45,299.0,194.0,1.3,14.0,338.5,260.52,201.72
2018,12,9,13,0,332.0,187.0,1.4,14.0,345.0,246.56,187.79
2018,12,9,13,15,398.5,166.5,1.55,14.0,349.0,225.23,166.33
2018,12,9,13,30,465.0,146.0,1.7,14.0,353.0,197.71,139.56
2018,12,9,13,45,506.5,128.5,1.85,14.0,342.5,163.03,109.09
2018,12,9,14,0,548.0,111.0,2.0,14.0,332.0,125.04,79.57
2018,12,9,14,15,605.5,91.5,2.1,13.95,318.5,79.92,52.25
2018,12,9,14,30,663.0,72.0,2.2,13.9,305.0,51.17,40.22
2018,12,9,14,45,660.5,65.0,2.35,13.85,276.5,46.98,36.54
2018,12,9,15,0,658.0,58.0,2.5,13.8,248.0,46.66,36.24
2018,12,9,15,15,501.5,64.5,2.5,13.8,197.0,48.46,37.78
2018,12,9,15,30,345.0,71.0,2.5,13.8,146.0,53.16,41.74
2018,12,9,15,45,248.5,60.5,2.45,13.65,108.5,45.76,34.84
2018,12,9,16,0,152.0,50.0,2.4,13.5,71.0,39.46,28.71
2018,12,9,16,15,97.0,35.0,2.45,13.35,46.5,28.01,17.26
2018,12,9,16,30,42.0,20.0,2.5,13.2,22.0,16.85,0.0
2018,12,9,16,45,21.0,10.0,2.5,13.1,11.0,9.1,0.0
2018,12,9,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,10,7,15,0.0,6.0,3.5,11.35,6.0,5.46,0.0
2018,12,10,7,30,0.0,12.0,3.6,11.4,12.0,10.91,0.0
2018,12,10,7,45,8.0,27.5,3.7,11.5,28.5,36.88,20.58
2018,12,10,8,0,16.0,43.0,3.8,11.6,45.0,59.33,43.73
2018,12,10,8,15,36.0,60.0,3.9,11.7,66.5,89.55,70.76
2018,12,10,8,30,56.0,77.0,4.0,11.8,88.0,119.32,97.15
2018,12,10,8,45,68.5,92.5,4.05,11.95,109.0,142.17,117.27
2018,12,10,9,0,81.0,108.0,4.1,12.1,130.0,174.87,145.32
2018,12,10,9,15,88.5,122.0,4.15,12.25,149.5,192.16,159.94
2018,12,10,9,30,96.0,136.0,4.2,12.4,169.0,208.97,173.9
2018,12,10,9,45,102.5,148.5,4.25,12.6,186.5,222.8,185.11
2018,12,10,10,0,109.0,161.0,4.3,12.8,204.0,236.01,195.65
2018,12,10,10,15,63.5,152.0,4.25,13.0,177.5,185.57,152.52
2018,12,10,10,30,18.0,143.0,4.2,13.2,151.0,140.93,114.2
2018,12,10,10,45,31.5,154.5,4.15,13.45,169.0,163.9,133.3
2018,12,10,11,0,45.0,166.0,4.1,13.7,187.0,180.02,146.4
2018,12,10,11,15,67.5,182.5,4.0,13.9,215.0,204.51,166.28
2018,12,10,11,30,90.0,199.0,3.9,14.1,243.0,227.06,184.22
2018,12,10,11,45,62.5,195.0,3.8,14.25,225.5,205.73,166.17
2018,12,10,12,0,35.0,191.0,3.7,14.4,208.0,186.23,149.93
2018,12,10,12,15,79.0,200.5,3.65,14.55,239.0,208.12,167.08
2018,12,10,12,30,123.0,210.0,3.6,14.7,270.0,227.49,181.45
2018,12,10,12,45,208.5,195.0,3.6,14.8,294.5,233.03,182.99
2018,12,10,13,0,294.0,180.0,3.6,14.9,319.0,231.0,177.24
2018,12,10,13,15,408.0,156.0,3.7,15.0,341.5,219.23,161.56
2018,12,10,13,30,522.0,132.0,3.8,15.1,364.0,197.16,136.8
2018,12,10,13,45,624.5,106.0,3.85,15.15,368.5,161.79,102.75
2018,12,10,14,0,727.0,80.0,3.9,15.2,373.0,115.01,64.12
2018,12,10,14,15,725.0,74.0,4.0,15.15,347.5,75.35,45.88
2018,12,10,14,30,723.0,68.0,4.1,15.1,322.0,53.23,41.84
2018,12,10,14,45,723.5,61.5,4.15,15.1,293.0,48.88,38.02
2018,12,10,15,0,724.0,55.0,4.2,15.1,264.0,44.44,34.06
2018,12,10,15,15,661.5,53.0,4.2,15.1,223.0,43.51,33.16
2018,12,10,15,30,599.0,51.0,4.2,15.1,182.0,39.14,29.12
2018,12,10,15,45,510.5,45.0,3.95,14.6,140.0,35.12,25.35
2018,12,10,16,0,422.0,39.0,3.7,14.1,98.0,31.14,21.42
2018,12,10,16,15,329.0,30.5,3.65,13.85,66.5,24.88,14.67
2018,12,10,16,30,236.0,22.0,3.6,13.6,35.0,18.49,0.0
2018,12,10,16,45,118.0,11.0,3.6,13.4,17.5,10.01,0.0
2018,12,10,17,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,11,7,15,120.5,9.5,2.75,11.35,14.0,8.64,0.0
2018,12,11,7,30,241.0,19.0,2.7,11.6,28.0,143.08,0.0
2018,12,11,7,45,384.5,26.0,2.65,11.8,62.5,272.06,180.84
2018,12,11,8,0,528.0,33.0,2.6,12.0,97.0,361.95,289.77
2018,12,11,8,15,599.0,37.5,2.65,12.25,137.0,416.49,341.39
2018,12,11,8,30,670.0,42.0,2.7,12.5,177.0,470.26,388.53
2018,12,11,8,45,712.5,45.5,2.8,12.8,216.5,504.73,418.32
2018,12,11,9,0,755.0,49.0,2.9,13.1,256.0,537.29,445.16
2018,12,11,9,15,782.0,52.0,2.9,13.35,292.0,557.44,460.86
2018,12,11,9,30,809.0,55.0,2.9,13.6,328.0,574.88,473.67
2018,12,11,9,45,824.5,57.5,2.9,13.85,358.5,581.74,477.67
2018,12,11,10,0,840.0,60.0,2.9,14.1,389.0,581.53,475.97
2018,12,11,10,15,852.5,61.5,2.95,14.35,414.5,579.54,472.7
2018,12,11,10,30,865.0,63.0,3.0,14.6,440.0,574.39,466.72
2018,12,11,10,45,872.0,64.5,3.05,14.8,458.5,562.93,455.7
2018,12,11,11,0,879.0,66.0,3.1,15.0,477.0,548.38,442.03
2018,12,11,11,15,883.5,66.5,3.2,15.15,488.5,528.4,424.05
2018,12,11,11,30,888.0,67.0,3.3,15.3,500.0,505.53,403.39
2018,12,11,11,45,888.0,67.5,3.45,15.45,504.0,477.77,378.5
2018,12,11,12,0,888.0,68.0,3.6,15.6,508.0,447.52,351.05
2018,12,11,12,15,886.5,67.5,3.75,15.65,504.5,413.36,319.96
2018,12,11,12,30,885.0,67.0,3.9,15.7,501.0,377.12,286.48
2018,12,11,12,45,881.0,66.0,4.0,15.75,490.5,337.7,249.82
2018,12,11,13,0,877.0,65.0,4.1,15.8,480.0,296.73,211.49
2018,12,11,13,15,868.0,64.0,4.2,15.8,462.0,253.24,171.45
2018,12,11,13,30,859.0,63.0,4.3,15.8,444.0,208.99,131.85
2018,12,11,13,45,802.0,70.0,4.45,15.8,410.5,159.8,93.09
2018,12,11,14,0,745.0,77.0,4.6,15.8,377.0,119.13,66.67
2018,12,11,14,15,695.5,78.0,4.55,15.7,341.5,73.3,44.23
2018,12,11,14,30,646.0,79.0,4.5,15.6,306.0,56.4,44.57
2018,12,11,14,45,583.0,78.5,4.45,15.5,267.0,57.07,45.22
2018,12,11,15,0,520.0,78.0,4.4,15.4,228.0,58.04,46.08
2018,12,11,15,15,531.5,65.0,4.4,15.4,199.5,49.02,38.0
2018,12,11,15,30,543.0,52.0,4.4,15.4,171.0,39.75,29.62
2018,12,11,15,45,521.5,44.5,3.9,14.9,139.0,34.72,24.96
2018,12,11,16,0,500.0,37.0,3.4,14.4,107.0,29.54,20.01
2018,12,11,16,15,350.5,30.0,3.5,14.2,70.5,24.44,14.31
2018,12,11,16,30,201.0,23.0,3.6,14.0,34.0,19.42,0.0
2018,12,11,16,45,100.5,11.5,3.7,13.75,17.0,10.46,0.0
2018,12,11,17,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,12,7,15,55.5,8.0,4.85,12.55,10.0,7.28,0.0
2018,12,12,7,30,111.0,16.0,5.0,12.7,20.0,72.31,0.0
2018,12,12,7,45,206.0,27.5,5.15,12.85,47.5,174.74,111.09
2018,12,12,8,0,301.0,39.0,5.3,13.0,75.0,247.15,198.02
2018,12,12,8,15,442.5,43.5,5.4,13.05,119.5,337.86,279.48
2018,12,12,8,30,584.0,48.0,5.5,13.1,164.0,430.37,359.77
2018,12,12,8,45,591.5,55.5,5.55,13.2,195.0,447.32,375.91
2018,12,12,9,0,599.0,63.0,5.6,13.3,226.0,462.21,389.22
2018,12,12,9,15,631.5,70.0,5.5,13.45,263.0,489.54,411.52
2018,12,12,9,30,664.0,77.0,5.4,13.6,300.0,514.51,431.04
2018,12,12,9,45,552.5,96.5,5.3,13.75,294.0,463.37,387.45
2018,12,12,10,0,441.0,116.0,5.2,13.9,288.0,405.51,338.36
2018,12,12,10,15,555.5,108.5,5.2,14.1,340.0,461.85,383.75
2018,12,12,10,30,670.0,101.0,5.2,14.3,392.0,508.44,419.93
2018,12,12,10,45,783.0,81.5,5.15,14.5,436.0,534.42,438.99
2018,12,12,11,0,896.0,62.0,5.1,14.7,480.0,552.9,451.33
2018,12,12,11,15,903.0,62.5,5.2,14.9,492.5,533.99,433.52
2018,12,12,11,30,910.0,63.0,5.3,15.1,505.0,512.01,412.96
2018,12,12,11,45,914.0,62.5,5.35,15.25,510.5,484.58,387.58
2018,12,12,12,0,918.0,62.0,5.4,15.4,516.0,454.4,359.42
2018,12,12,12,15,916.0,63.0,5.5,15.55,513.5,420.69,327.9
2018,12,12,12,30,914.0,64.0,5.6,15.7,511.0,384.77,293.94
2018,12,12,12,45,906.5,64.5,5.7,15.85,500.5,344.64,256.14
2018,12,12,13,0,899.0,65.0,5.8,16.0,490.0,303.1,216.89
2018,12,12,13,15,891.0,64.0,5.75,16.1,472.0,258.93,175.72
2018,12,12,13,30,883.0,63.0,5.7,16.2,454.0,213.86,135.01
2018,12,12,13,45,871.0,61.0,5.65,16.25,429.5,166.74,95.79
2018,12,12,14,0,859.0,59.0,5.6,16.3,405.0,119.55,62.47
2018,12,12,14,15,839.0,57.0,5.45,16.3,373.5,72.21,40.26
2018,12,12,14,30,819.0,55.0,5.3,16.3,342.0,48.93,37.83
2018,12,12,14,45,790.5,52.0,5.1,16.25,305.5,41.48,31.27
2018,12,12,15,0,762.0,49.0,4.9,16.2,269.0,39.61,29.61
2018,12,12,15,15,586.5,57.0,4.9,16.2,212.0,42.7,32.28
2018,12,12,15,30,411.0,65.0,4.9,16.2,155.0,48.92,37.59
2018,12,12,15,45,353.0,53.0,4.3,15.65,118.5,40.37,29.83
2018,12,12,16,0,295.0,41.0,3.7,15.1,82.0,31.62,21.74
2018,12,12,16,15,281.5,32.0,3.65,14.85,60.0,26.16,15.7
2018,12,12,16,30,268.0,23.0,3.6,14.6,38.0,19.47,0.0
2018,12,12,16,45,134.0,11.5,3.55,14.35,19.0,10.46,0.0
2018,12,12,17,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,13,7,15,114.0,9.0,3.3,11.35,13.0,0.0,0.0
2018,12,13,7,30,228.0,18.0,3.4,11.6,26.0,134.67,0.0
2018,12,13,7,45,369.5,25.0,3.45,11.85,59.0,259.65,160.62
2018,12,13,8,0,511.0,32.0,3.5,12.1,92.0,349.73,279.35
2018,12,13,8,15,584.5,36.5,3.6,12.3,131.5,405.3,333.09
2018,12,13,8,30,658.0,41.0,3.7,12.5,171.0,460.26,381.96
2018,12,13,8,45,705.0,44.0,3.8,12.75,210.5,496.71,413.87
2018,12,13,9,0,752.0,47.0,3.9,13.0,250.0,531.35,442.86
2018,12,13,9,15,783.5,49.5,3.95,13.3,287.0,553.72,460.68
2018,12,13,9,30,815.0,52.0,4.0,13.6,324.0,568.86,472.1
2018,12,13,9,45,835.5,53.5,4.0,13.95,356.0,577.93,477.84
2018,12,13,10,0,856.0,55.0,4.0,14.3,388.0,584.0,480.81
2018,12,13,10,15,870.0,56.5,4.0,14.65,414.0,583.03,477.93
2018,12,13,10,30,884.0,58.0,4.0,15.0,440.0,578.81,472.28
2018,12,13,10,45,893.0,59.0,4.0,15.4,459.5,567.9,461.08
2018,12,13,11,0,902.0,60.0,4.0,15.8,479.0,553.78,447.15
2018,12,13,11,15,907.5,60.0,4.0,16.0,491.0,533.57,428.53
2018,12,13,11,30,913.0,60.0,4.0,16.2,503.0,510.37,407.19
2018,12,13,11,45,914.5,60.5,4.0,16.4,508.0,482.91,382.06
2018,12,13,12,0,916.0,61.0,4.0,16.6,513.0,452.8,354.29
2018,12,13,12,15,914.0,61.5,3.9,16.75,510.5,418.79,322.83
2018,12,13,12,30,912.0,62.0,3.8,16.9,508.0,382.6,289.05
2018,12,13,12,45,905.5,62.5,3.7,17.0,497.5,342.99,252.17
2018,12,13,13,0,899.0,63.0,3.6,17.1,487.0,301.89,213.78
2018,12,13,13,15,889.5,62.5,3.55,17.15,469.5,257.94,173.45
2018,12,13,13,30,880.0,62.0,3.5,17.2,452.0,213.19,133.58
2018,12,13,13,45,866.0,61.0,3.4,17.25,427.5,166.85,95.41
2018,12,13,14,0,852.0,60.0,3.3,17.3,403.0,120.56,63.03
2018,12,13,14,15,832.0,58.5,3.1,17.25,372.5,73.95,41.21
2018,12,13,14,30,812.0,57.0,2.9,17.2,342.0,44.89,34.14
2018,12,13,14,45,782.5,55.0,2.75,17.15,306.5,43.86,33.27
2018,12,13,15,0,753.0,53.0,2.6,17.1,271.0,42.9,32.42
2018,12,13,15,15,710.5,50.0,2.6,17.1,232.0,41.1,30.77
2018,12,13,15,30,668.0,47.0,2.6,17.1,193.0,39.38,29.1
2018,12,13,15,45,598.5,42.0,2.25,16.45,152.5,35.82,25.77
2018,12,13,16,0,529.0,37.0,1.9,15.8,112.0,32.32,22.31
2018,12,13,16,15,389.5,29.5,1.9,15.55,74.5,24.01,13.95
2018,12,13,16,30,250.0,22.0,1.9,15.3,37.0,18.44,0.0
2018,12,13,16,45,125.0,11.0,1.95,15.05,18.5,10.01,0.0
2018,12,13,17,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,5.15,14.2,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.65,14.35,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.4,14.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.6,14.9,0.0,0.0,0.0
2018,12,14,7,15,1.5,5.0,6.8,15.0,5.0,0.0,0.0
2018,12,14,7,30,3.0,10.0,7.0,15.1,10.0,10.65,0.0
2018,12,14,7,45,1.5,22.5,7.15,15.2,22.5,22.19,7.78
2018,12,14,8,0,0.0,35.0,7.3,15.3,35.0,34.11,21.93
2018,12,14,8,15,3.0,50.5,7.45,15.4,51.0,51.66,37.49
2018,12,14,8,30,6.0,66.0,7.6,15.5,67.0,68.62,52.36
2018,12,14,8,45,8.0,65.5,7.75,15.6,67.5,65.73,50.32
2018,12,14,9,0,10.0,65.0,7.9,15.7,68.0,64.73,49.68
2018,12,14,9,15,5.0,41.5,7.95,15.75,43.0,39.63,28.29
2018,12,14,9,30,0.0,18.0,8.0,15.8,18.0,15.83,7.88
2018,12,14,9,45,11.0,52.5,8.05,15.85,57.0,54.73,41.22
2018,12,14,10,0,22.0,87.0,8.1,15.9,96.0,95.16,75.53
2018,12,14,10,15,84.0,129.0,8.15,15.95,165.0,181.85,148.98
2018,12,14,10,30,146.0,171.0,8.2,16.0,234.0,258.18,212.46
2018,12,14,10,45,316.5,160.0,8.2,16.05,304.5,343.62,283.61
2018,12,14,11,0,487.0,149.0,8.2,16.1,375.0,422.08,347.06
2018,12,14,11,15,568.5,134.0,8.2,16.15,404.5,437.59,358.0
2018,12,14,11,30,650.0,119.0,8.2,16.2,434.0,443.52,360.58
2018,12,14,11,45,740.0,99.0,8.15,16.2,460.5,441.93,356.29
2018,12,14,12,0,830.0,79.0,8.1,16.2,487.0,434.27,345.97
2018,12,14,12,15,725.5,101.5,8.0,16.2,457.0,381.76,300.55
2018,12,14,12,30,621.0,124.0,7.9,16.2,427.0,334.74,260.12
2018,12,14,12,45,399.5,163.5,7.85,16.2,357.0,268.62,207.78
2018,12,14,13,0,178.0,203.0,7.8,16.2,287.0,219.42,171.8
2018,12,14,13,15,199.0,193.5,7.65,16.2,284.0,205.06,158.21
2018,12,14,13,30,220.0,184.0,7.5,16.2,281.0,188.68,142.96
2018,12,14,13,45,206.5,174.5,7.35,16.15,262.0,165.6,124.34
2018,12,14,14,0,193.0,165.0,7.2,16.1,243.0,143.62,107.96
2018,12,14,14,15,121.5,126.5,7.0,16.0,174.5,102.21,78.55
2018,12,14,14,30,50.0,88.0,6.8,15.9,106.0,74.18,60.21
2018,12,14,14,45,25.0,66.5,6.65,15.85,75.5,57.46,45.48
2018,12,14,15,0,0.0,45.0,6.5,15.8,45.0,39.69,29.72
2018,12,14,15,15,0.0,40.0,6.5,15.8,40.0,35.26,25.73
2018,12,14,15,30,0.0,35.0,6.5,15.8,35.0,30.84,21.68
2018,12,14,15,45,3.0,34.0,5.95,15.6,34.5,29.98,20.72
2018,12,14,16,0,6.0,33.0,5.4,15.4,34.0,29.13,19.56
2018,12,14,16,15,17.5,24.5,5.25,15.3,26.0,21.62,12.02
2018,12,14,16,30,29.0,16.0,5.1,15.2,18.0,13.83,0.0
2018,12,14,16,45,28.0,10.0,4.9,15.1,10.5,9.1,0.0
2018,12,14,17,0,27.0,4.0,4.7,15.0,3.0,0.0,0.0
2018,12,14,17,15,13.5,2.0,4.55,14.95,1.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,12,15,7,15,22.0,6.0,3.65,13.9,6.5,0.0,0.0
2018,12,15,7,30,44.0,12.0,3.8,14.1,13.0,33.62,0.0
2018,12,15,7,45,86.0,27.0,3.9,14.3,35.0,96.26,50.36
2018,12,15,8,0,128.0,42.0,4.0,14.5,57.0,142.48,110.39
2018,12,15,8,15,185.5,55.0,4.15,14.7,86.0,189.34,153.59
2018,12,15,8,30,243.0,68.0,4.3,14.9,115.0,249.8,206.06
2018,12,15,8,45,260.5,82.0,4.4,15.1,142.5,264.13,219.52
2018,12,15,9,0,278.0,96.0,4.5,15.3,170.0,289.71,241.38
2018,12,15,9,15,370.5,98.5,4.5,15.5,212.0,357.77,298.05
2018,12,15,9,30,463.0,101.0,4.5,15.7,254.0,413.17,343.23
2018,12,15,9,45,495.0,100.5,4.45,15.9,278.5,426.71,353.42
2018,12,15,10,0,527.0,100.0,4.4,16.1,303.0,444.26,366.42
2018,12,15,10,15,346.0,134.5,4.3,16.25,271.5,361.29,296.75
2018,12,15,10,30,165.0,169.0,4.2,16.4,240.0,267.02,217.79
2018,12,15,10,45,163.0,180.5,4.1,16.55,253.0,271.68,220.9
2018,12,15,11,0,161.0,192.0,4.0,16.7,266.0,275.52,223.09
2018,12,15,11,15,158.0,201.0,3.9,16.8,275.5,275.56,222.24
2018,12,15,11,30,155.0,210.0,3.8,16.9,285.0,274.92,220.84
2018,12,15,11,45,123.5,211.0,3.7,17.0,271.0,253.23,202.62
2018,12,15,12,0,92.0,212.0,3.6,17.1,257.0,229.59,183.08
2018,12,15,12,15,83.0,205.0,3.6,17.1,245.5,214.05,170.2
2018,12,15,12,30,74.0,198.0,3.6,17.1,234.0,199.27,157.95
2018,12,15,12,45,124.5,200.5,3.6,17.15,259.5,212.26,166.82
2018,12,15,13,0,175.0,203.0,3.6,17.2,285.0,218.85,169.78
2018,12,15,13,15,121.0,187.5,3.6,17.15,243.5,183.17,141.88
2018,12,15,13,30,67.0,172.0,3.6,17.1,202.0,154.6,120.44
2018,12,15,13,45,50.5,142.5,3.6,17.1,164.5,125.03,96.9
2018,12,15,14,0,34.0,113.0,3.6,17.1,127.0,97.52,75.13
2018,12,15,14,15,47.0,122.0,3.6,17.0,139.5,100.82,78.42
2018,12,15,14,30,60.0,131.0,3.6,16.9,152.0,103.55,85.61
2018,12,15,14,45,94.0,121.0,3.6,16.85,150.0,92.54,76.07
2018,12,15,15,0,128.0,111.0,3.6,16.8,148.0,85.53,69.94
2018,12,15,15,15,126.5,98.0,3.6,16.8,130.0,76.19,61.65
2018,12,15,15,30,125.0,85.0,3.6,16.8,112.0,66.61,53.0
2018,12,15,15,45,103.0,68.5,3.7,16.4,88.0,54.43,42.0
2018,12,15,16,0,81.0,52.0,3.8,16.0,64.0,41.96,30.58
2018,12,15,16,15,74.0,36.5,3.9,15.8,44.5,29.95,18.84
2018,12,15,16,30,67.0,21.0,4.0,15.6,25.0,17.12,0.0
2018,12,15,16,45,56.0,13.5,4.1,15.35,14.5,12.28,0.0
2018,12,15,17,0,45.0,6.0,4.2,15.1,4.0,0.0,0.0
2018,12,15,17,15,22.5,3.0,4.3,15.0,2.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.4,14.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.6,14.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,15.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,15.2,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.85,15.15,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.75,15.05,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.7,15.05,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.85,15.15,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.15,15.25,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.2,15.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.15,15.2,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,6.0,15.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,5.95,15.2,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,6.0,15.3,3.0,2.73,0.0
2018,12,16,7,45,0.0,5.5,6.1,15.4,5.5,4.82,0.0
2018,12,16,8,0,0.0,8.0,6.2,15.5,8.0,7.02,0.0
2018,12,16,8,15,0.0,10.0,6.35,15.6,10.0,8.77,1.66
2018,12,16,8,30,0.0,12.0,6.5,15.7,12.0,10.53,3.25
2018,12,16,8,45,0.0,20.0,6.6,15.8,20.0,17.58,9.31
2018,12,16,9,0,0.0,28.0,6.7,15.9,28.0,24.64,15.38
2018,12,16,9,15,0.0,32.5,6.75,16.0,32.5,28.62,18.79
2018,12,16,9,30,0.0,37.0,6.8,16.1,37.0,32.61,22.17
2018,12,16,9,45,0.0,36.5,6.85,16.15,36.5,32.17,21.77
2018,12,16,10,0,0.0,36.0,6.9,16.2,36.0,31.73,21.37
2018,12,16,10,15,0.0,60.5,7.0,16.25,60.5,53.45,39.72
2018,12,16,10,30,0.0,85.0,7.1,16.3,85.0,75.47,58.21
2018,12,16,10,45,0.0,80.5,7.2,16.35,80.5,71.24,54.56
2018,12,16,11,0,0.0,76.0,7.3,16.4,76.0,67.23,51.13
2018,12,16,11,15,0.0,84.5,7.25,16.4,84.5,74.82,57.45
2018,12,16,11,30,0.0,93.0,7.2,16.4,93.0,82.44,63.79
2018,12,16,11,45,0.0,72.0,7.1,16.4,72.0,63.69,48.04
2018,12,16,12,0,0.0,51.0,7.0,16.4,51.0,45.05,32.38
2018,12,16,12,15,0.0,59.5,6.95,16.4,59.5,52.58,38.72
2018,12,16,12,30,0.0,68.0,6.9,16.4,68.0,60.13,45.07
2018,12,16,12,45,0.0,63.0,6.85,16.4,63.0,55.69,41.36
2018,12,16,13,0,0.0,58.0,6.8,16.4,58.0,51.25,37.65
2018,12,16,13,15,0.0,48.5,6.85,16.4,48.5,42.82,30.59
2018,12,16,13,30,0.0,39.0,6.9,16.4,39.0,34.4,23.51
2018,12,16,13,45,0.0,33.0,6.95,16.45,33.0,29.09,19.04
2018,12,16,14,0,0.0,27.0,7.0,16.5,27.0,23.78,14.57
2018,12,16,14,15,0.0,20.5,7.1,16.45,20.5,18.04,9.71
2018,12,16,14,30,0.0,14.0,7.2,16.4,14.0,12.31,5.31
2018,12,16,14,45,1.5,33.0,7.25,16.4,33.5,29.08,20.23
2018,12,16,15,0,3.0,52.0,7.3,16.4,53.0,45.92,35.16
2018,12,16,15,15,2.5,53.0,7.3,16.4,53.5,46.81,35.88
2018,12,16,15,30,2.0,54.0,7.3,16.4,54.0,47.18,36.03
2018,12,16,15,45,1.0,43.0,7.25,16.25,43.0,37.81,27.51
2018,12,16,16,0,0.0,32.0,7.2,16.1,32.0,28.22,18.73
2018,12,16,16,15,10.5,23.5,7.15,16.05,24.0,20.84,11.42
2018,12,16,16,30,21.0,15.0,7.1,16.0,16.0,13.05,0.0
2018,12,16,16,45,21.0,10.0,7.0,15.95,10.0,9.1,0.0
2018,12,16,17,0,21.0,5.0,6.9,15.9,4.0,0.0,0.0
2018,12,16,17,15,10.5,2.5,6.65,15.9,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.6,15.85,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.85,15.75,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.4,15.45,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,17,7,15,102.5,8.0,2.2,12.95,11.0,0.0,0.0
2018,12,17,7,30,205.0,16.0,2.1,13.2,22.0,119.85,0.0
2018,12,17,7,45,346.0,22.5,2.05,13.4,52.5,239.14,115.57
2018,12,17,8,0,487.0,29.0,2.0,13.6,83.0,331.07,258.26
2018,12,17,8,15,564.5,33.5,1.95,13.8,121.5,387.91,313.69
2018,12,17,8,30,642.0,38.0,1.9,14.0,160.0,444.69,363.04
2018,12,17,8,45,690.0,41.0,1.9,14.2,199.0,481.56,394.63
2018,12,17,9,0,738.0,44.0,1.9,14.4,238.0,516.83,423.41
2018,12,17,9,15,765.0,47.5,1.8,14.55,274.0,537.96,439.54
2018,12,17,9,30,792.0,51.0,1.7,14.7,310.0,551.93,449.41
2018,12,17,9,45,733.0,67.5,1.65,14.85,326.0,535.71,434.99
2018,12,17,10,0,674.0,84.0,1.6,15.0,342.0,514.1,416.45
2018,12,17,10,15,761.0,73.0,1.65,15.1,383.0,541.14,436.79
2018,12,17,10,30,848.0,62.0,1.7,15.2,424.0,562.47,451.83
2018,12,17,10,45,856.5,63.0,1.7,15.3,443.0,552.16,441.78
2018,12,17,11,0,865.0,64.0,1.7,15.4,462.0,538.79,429.38
2018,12,17,11,15,848.0,70.0,1.8,15.5,469.0,514.58,408.82
2018,12,17,11,30,831.0,76.0,1.9,15.6,476.0,489.44,387.18
2018,12,17,11,45,761.0,93.5,1.95,15.65,463.0,448.01,352.71
2018,12,17,12,0,691.0,111.0,2.0,15.7,450.0,406.68,318.2
2018,12,17,12,15,587.0,135.0,2.1,15.75,422.0,360.44,280.24
2018,12,17,12,30,483.0,159.0,2.2,15.8,394.0,315.99,244.02
2018,12,17,12,45,306.5,175.5,2.25,15.85,323.5,249.71,192.67
2018,12,17,13,0,130.0,192.0,2.3,15.9,253.0,198.53,155.03
2018,12,17,13,15,126.0,183.0,2.3,15.9,240.5,181.33,140.61
2018,12,17,13,30,122.0,174.0,2.3,15.9,228.0,164.48,126.55
2018,12,17,13,45,103.0,154.0,2.35,15.9,198.0,138.1,105.67
2018,12,17,14,0,84.0,134.0,2.4,15.9,168.0,114.01,87.17
2018,12,17,14,15,42.0,90.0,2.35,15.8,107.0,77.73,59.4
2018,12,17,14,30,0.0,46.0,2.3,15.7,46.0,40.58,30.53
2018,12,17,14,45,90.5,57.5,2.3,15.65,84.0,44.43,34.0
2018,12,17,15,0,181.0,69.0,2.3,15.6,122.0,53.48,42.03
2018,12,17,15,15,200.5,73.0,2.3,15.6,124.0,56.55,44.65
2018,12,17,15,30,220.0,77.0,2.3,15.6,126.0,59.4,46.94
2018,12,17,15,45,239.5,59.5,2.05,15.2,102.5,44.88,33.89
2018,12,17,16,0,259.0,42.0,1.8,14.8,79.0,32.25,22.4
2018,12,17,16,15,257.0,32.5,1.8,14.65,59.0,26.42,16.2
2018,12,17,16,30,255.0,23.0,1.8,14.5,39.0,19.27,0.54
2018,12,17,16,45,154.0,15.0,1.8,14.4,22.0,13.64,0.0
2018,12,17,17,0,53.0,7.0,1.8,14.3,5.0,0.0,0.0
2018,12,17,17,15,26.5,3.5,1.8,14.25,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,7,15,37.5,6.0,2.1,13.1,7.0,0.0,0.0
2018,12,18,7,30,75.0,12.0,2.1,13.3,14.0,49.36,0.0
2018,12,18,7,45,85.0,26.5,2.1,13.55,32.5,94.34,38.8
2018,12,18,8,0,95.0,41.0,2.1,13.8,51.0,123.56,94.02
2018,12,18,8,15,161.5,54.0,2.15,14.0,80.5,174.61,140.82
2018,12,18,8,30,228.0,67.0,2.2,14.2,110.0,227.68,187.22
2018,12,18,8,45,276.5,77.0,2.25,14.4,141.0,279.2,231.08
2018,12,18,9,0,325.0,87.0,2.3,14.6,172.0,318.74,264.34
2018,12,18,9,15,400.5,92.5,2.25,14.75,212.5,368.52,305.21
2018,12,18,9,30,476.0,98.0,2.2,14.9,253.0,417.24,344.05
2018,12,18,9,45,645.0,79.0,2.15,15.05,311.5,498.38,408.12
2018,12,18,10,0,814.0,60.0,2.1,15.2,370.0,567.9,461.04
2018,12,18,10,15,775.0,72.0,2.0,15.3,383.5,548.29,443.21
2018,12,18,10,30,736.0,84.0,1.9,15.4,397.0,527.51,424.98
2018,12,18,10,45,703.5,95.0,1.8,15.55,405.5,505.96,406.06
2018,12,18,11,0,671.0,106.0,1.7,15.7,414.0,482.63,385.69
2018,12,18,11,15,699.5,103.0,1.6,15.8,432.0,475.07,377.55
2018,12,18,11,30,728.0,100.0,1.5,15.9,450.0,464.03,366.22
2018,12,18,11,45,751.5,95.5,1.4,16.0,460.0,446.2,349.28
2018,12,18,12,0,775.0,91.0,1.3,16.1,470.0,424.87,329.14
2018,12,18,12,15,774.0,90.5,1.25,16.15,468.0,394.26,301.77
2018,12,18,12,30,773.0,90.0,1.2,16.2,466.0,361.78,272.45
2018,12,18,12,45,822.0,76.0,1.2,16.25,469.0,330.84,242.74
2018,12,18,13,0,871.0,62.0,1.2,16.3,472.0,297.58,210.13
2018,12,18,13,15,863.0,61.5,1.2,16.3,455.5,255.52,171.99
2018,12,18,13,30,855.0,61.0,1.2,16.3,439.0,212.56,133.93
2018,12,18,13,45,842.0,59.5,1.25,16.35,415.5,167.37,96.59
2018,12,18,14,0,829.0,58.0,1.3,16.4,392.0,122.17,64.23
2018,12,18,14,15,647.5,83.0,1.35,16.35,332.0,81.46,48.87
2018,12,18,14,30,466.0,108.0,1.4,16.3,272.0,76.67,62.24
2018,12,18,14,45,391.5,105.5,1.4,16.3,233.5,75.49,61.26
2018,12,18,15,0,317.0,103.0,1.4,16.3,195.0,74.44,60.33
2018,12,18,15,15,374.5,82.0,1.4,16.3,176.0,60.43,47.93
2018,12,18,15,30,432.0,61.0,1.4,16.3,157.0,46.8,35.76
2018,12,18,15,45,481.0,48.5,1.3,15.95,135.0,37.88,27.69
2018,12,18,16,0,530.0,36.0,1.2,15.6,113.0,31.19,21.44
2018,12,18,16,15,424.0,30.0,1.2,15.45,78.5,24.38,14.52
2018,12,18,16,30,318.0,24.0,1.2,15.3,44.0,20.27,1.64
2018,12,18,16,45,188.5,15.5,1.25,15.15,24.5,14.1,0.0
2018,12,18,17,0,59.0,7.0,1.3,15.0,5.0,0.0,0.0
2018,12,18,17,15,29.5,3.5,1.25,15.0,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
