Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,19,7,15,89.0,8.0,0.75,13.8,10.0,0.0,0.0
2018,12,19,7,30,178.0,16.0,0.7,13.9,20.0,105.63,0.0
2018,12,19,7,45,314.5,23.5,0.65,14.0,49.5,220.88,87.25
2018,12,19,8,0,451.0,31.0,0.6,14.1,79.0,319.6,244.14
2018,12,19,8,15,368.0,39.0,0.8,14.3,89.5,287.06,229.97
2018,12,19,8,30,285.0,47.0,1.0,14.5,100.0,245.11,200.22
2018,12,19,8,45,145.5,69.5,1.2,14.7,97.0,178.65,146.26
2018,12,19,9,0,6.0,92.0,1.4,14.9,94.0,92.96,73.33
2018,12,19,9,15,11.0,102.0,1.65,15.1,105.5,104.19,83.08
2018,12,19,9,30,16.0,112.0,1.9,15.3,117.0,115.61,92.69
2018,12,19,9,45,146.5,120.5,2.15,15.55,175.5,217.63,179.27
2018,12,19,10,0,277.0,129.0,2.4,15.8,234.0,310.68,255.73
2018,12,19,10,15,237.0,141.0,2.45,15.95,235.5,294.27,240.88
2018,12,19,10,30,197.0,153.0,2.5,16.1,237.0,277.57,226.22
2018,12,19,10,45,366.0,132.0,2.6,16.25,296.5,352.18,286.73
2018,12,19,11,0,535.0,111.0,2.7,16.4,356.0,415.24,335.84
2018,12,19,11,15,712.0,86.0,2.65,16.5,422.0,464.22,372.11
2018,12,19,11,30,889.0,61.0,2.6,16.6,488.0,502.1,398.07
2018,12,19,11,45,782.5,87.0,2.5,16.7,466.0,452.67,356.39
2018,12,19,12,0,676.0,113.0,2.4,16.8,444.0,403.51,315.55
2018,12,19,12,15,718.5,101.5,2.3,16.85,452.0,382.21,295.1
2018,12,19,12,30,761.0,90.0,2.2,16.9,460.0,358.4,271.63
2018,12,19,12,45,773.5,84.5,2.1,16.95,454.5,324.38,239.92
2018,12,19,13,0,786.0,79.0,2.0,17.0,449.0,287.83,205.72
2018,12,19,13,15,769.0,79.5,1.95,17.0,431.0,247.35,169.34
2018,12,19,13,30,752.0,80.0,1.9,17.0,413.0,206.95,133.88
2018,12,19,13,45,725.5,81.0,1.8,17.0,388.5,166.0,100.51
2018,12,19,14,0,699.0,82.0,1.7,17.0,364.0,121.93,68.82
2018,12,19,14,15,629.0,87.5,1.6,16.95,327.0,85.28,51.89
2018,12,19,14,30,559.0,93.0,1.5,16.9,290.0,66.75,53.41
2018,12,19,14,45,608.5,77.5,1.45,16.85,272.0,56.29,44.28
2018,12,19,15,0,658.0,62.0,1.4,16.8,254.0,45.68,34.94
2018,12,19,15,15,536.5,65.0,1.4,16.8,207.5,48.85,37.68
2018,12,19,15,30,415.0,68.0,1.4,16.8,161.0,51.08,39.46
2018,12,19,15,45,346.5,57.0,1.2,16.45,124.0,43.3,32.37
2018,12,19,16,0,278.0,46.0,1.0,16.1,87.0,35.35,25.0
2018,12,19,16,15,243.0,35.5,1.0,15.9,62.5,27.69,17.29
2018,12,19,16,30,208.0,25.0,1.0,15.7,38.0,21.07,2.75
2018,12,19,16,45,135.0,16.0,1.05,15.55,21.5,14.55,0.0
2018,12,19,17,0,62.0,7.0,1.1,15.4,5.0,0.0,0.0
2018,12,19,17,15,31.0,3.5,1.1,15.3,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,20,7,15,38.0,6.0,2.65,12.4,7.0,0.0,0.0
2018,12,20,7,30,76.0,12.0,2.7,12.5,14.0,49.74,0.0
2018,12,20,7,45,101.5,25.5,2.7,12.6,33.0,100.9,32.99
2018,12,20,8,0,127.0,39.0,2.7,12.7,52.0,138.26,105.65
2018,12,20,8,15,145.0,53.0,2.7,12.8,74.5,164.04,132.46
2018,12,20,8,30,163.0,67.0,2.7,12.9,97.0,190.03,156.38
2018,12,20,8,45,142.5,81.0,2.7,13.05,112.0,182.26,150.88
2018,12,20,9,0,122.0,95.0,2.7,13.2,127.0,184.1,152.64
2018,12,20,9,15,104.0,111.0,2.55,13.35,141.0,189.18,156.6
2018,12,20,9,30,86.0,127.0,2.4,13.5,155.0,183.52,151.39
2018,12,20,9,45,85.5,136.5,2.3,13.6,166.5,190.08,156.56
2018,12,20,10,0,85.0,146.0,2.2,13.7,178.0,196.52,161.48
2018,12,20,10,15,78.5,159.5,2.0,13.9,191.0,203.62,166.61
2018,12,20,10,30,72.0,173.0,1.8,14.1,204.0,210.32,171.34
2018,12,20,10,45,81.5,184.5,1.65,14.25,221.0,223.48,181.54
2018,12,20,11,0,91.0,196.0,1.5,14.4,238.0,235.76,190.84
2018,12,20,11,15,81.0,198.5,1.4,14.5,236.5,228.12,183.95
2018,12,20,11,30,71.0,201.0,1.3,14.6,235.0,220.85,177.5
2018,12,20,11,45,60.0,201.0,1.2,14.7,230.0,211.17,169.19
2018,12,20,12,0,49.0,201.0,1.1,14.8,225.0,202.08,161.48
2018,12,20,12,15,93.5,206.5,1.1,14.85,252.0,220.24,175.32
2018,12,20,12,30,138.0,212.0,1.1,14.9,279.0,236.39,186.83
2018,12,20,12,45,165.5,208.5,1.05,14.9,287.5,232.93,182.46
2018,12,20,13,0,193.0,205.0,1.0,14.9,296.0,226.89,175.74
2018,12,20,13,15,168.0,198.5,1.05,14.9,275.5,203.63,156.95
2018,12,20,13,30,143.0,192.0,1.1,14.9,255.0,182.33,140.17
2018,12,20,13,45,101.0,174.0,1.1,14.9,217.5,152.74,117.81
2018,12,20,14,0,59.0,156.0,1.1,14.9,180.0,130.96,102.25
2018,12,20,14,15,40.5,139.5,1.1,14.85,155.5,113.01,88.97
2018,12,20,14,30,22.0,123.0,1.1,14.8,131.0,102.17,84.89
2018,12,20,14,45,23.0,113.0,1.1,14.8,120.5,90.74,74.97
2018,12,20,15,0,24.0,103.0,1.1,14.8,110.0,83.02,68.21
2018,12,20,15,15,13.0,85.5,1.1,14.8,89.0,72.0,58.42
2018,12,20,15,30,2.0,68.0,1.1,14.8,68.0,57.99,45.87
2018,12,20,15,45,1.0,54.0,1.05,14.6,54.0,46.45,35.4
2018,12,20,16,0,0.0,40.0,1.0,14.4,40.0,34.78,24.71
2018,12,20,16,15,29.0,28.0,1.05,14.35,30.0,23.76,14.22
2018,12,20,16,30,58.0,16.0,1.1,14.3,20.0,13.29,0.2
2018,12,20,16,45,58.0,11.5,1.1,14.25,12.5,10.46,0.0
2018,12,20,17,0,58.0,7.0,1.1,14.2,5.0,0.0,0.0
2018,12,20,17,15,29.0,3.5,1.1,14.2,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,12,21,7,15,32.0,6.0,2.0,14.25,6.5,0.0,0.0
2018,12,21,7,30,64.0,12.0,2.2,14.3,13.0,43.56,0.0
2018,12,21,7,45,141.5,25.0,2.4,14.4,37.0,129.95,37.21
2018,12,21,8,0,219.0,38.0,2.6,14.5,61.0,199.47,152.53
2018,12,21,8,15,340.5,42.5,2.8,14.6,96.5,275.03,222.71
2018,12,21,8,30,462.0,47.0,3.0,14.7,132.0,354.05,291.14
2018,12,21,8,45,313.0,57.5,3.25,14.8,121.0,275.16,228.37
2018,12,21,9,0,164.0,68.0,3.5,14.9,110.0,184.74,153.08
2018,12,21,9,15,102.0,82.0,3.55,14.95,109.5,152.01,125.09
2018,12,21,9,30,40.0,96.0,3.6,15.0,109.0,119.14,96.35
2018,12,21,9,45,25.0,102.5,3.65,15.1,111.0,115.11,92.58
2018,12,21,10,0,10.0,109.0,3.7,15.2,113.0,105.58,84.13
2018,12,21,10,15,15.5,132.5,3.8,15.3,139.0,131.11,105.42
2018,12,21,10,30,21.0,156.0,3.9,15.4,165.0,156.16,126.06
2018,12,21,10,45,15.0,156.0,4.0,15.5,162.5,151.02,121.45
2018,12,21,11,0,9.0,156.0,4.1,15.6,160.0,146.35,117.32
2018,12,21,11,15,15.5,168.0,4.1,15.65,175.5,159.78,128.3
2018,12,21,11,30,22.0,180.0,4.1,15.7,191.0,172.6,138.68
2018,12,21,11,45,41.5,187.0,4.05,15.75,207.5,189.8,152.55
2018,12,21,12,0,61.0,194.0,4.0,15.8,224.0,201.04,161.31
2018,12,21,12,15,97.5,195.0,4.05,15.85,242.5,211.93,169.42
2018,12,21,12,30,134.0,196.0,4.1,15.9,261.0,221.72,176.17
2018,12,21,12,45,163.0,179.0,4.15,15.9,256.5,208.24,163.74
2018,12,21,13,0,192.0,162.0,4.2,15.9,252.0,192.24,148.82
2018,12,21,13,15,293.0,156.5,4.25,15.9,289.0,199.35,149.83
2018,12,21,13,30,394.0,151.0,4.3,15.9,326.0,195.35,140.9
2018,12,21,13,45,386.5,145.5,4.3,15.9,309.5,166.96,117.16
2018,12,21,14,0,379.0,140.0,4.3,15.9,293.0,138.84,95.93
2018,12,21,14,15,515.0,110.0,4.3,15.8,302.0,99.6,66.03
2018,12,21,14,30,651.0,80.0,4.3,15.7,311.0,57.04,45.09
2018,12,21,14,45,594.5,78.0,4.25,15.6,272.5,56.52,44.7
2018,12,21,15,0,538.0,76.0,4.2,15.5,234.0,56.19,44.43
2018,12,21,15,15,456.0,72.0,4.2,15.5,193.0,54.26,42.65
2018,12,21,15,30,374.0,68.0,4.2,15.5,152.0,50.87,39.47
2018,12,21,15,45,286.5,56.5,4.0,15.05,113.5,42.67,32.0
2018,12,21,16,0,199.0,45.0,3.8,14.6,75.0,34.33,24.27
2018,12,21,16,15,181.5,34.0,3.9,14.4,54.5,26.35,16.39
2018,12,21,16,30,164.0,23.0,4.0,14.2,34.0,18.11,2.99
2018,12,21,16,45,106.0,14.5,4.05,14.05,19.5,13.19,0.0
2018,12,21,17,0,48.0,6.0,4.1,13.9,5.0,0.0,0.0
2018,12,21,17,15,24.0,3.0,4.0,13.85,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,22,7,15,45.0,6.0,2.55,11.75,7.0,0.0,0.0
2018,12,22,7,30,90.0,12.0,2.6,11.9,14.0,56.76,0.0
2018,12,22,7,45,178.0,23.5,2.65,12.05,38.0,146.46,35.65
2018,12,22,8,0,266.0,35.0,2.7,12.2,62.0,220.69,170.03
2018,12,22,8,15,381.0,43.0,2.8,12.4,102.0,298.42,243.34
2018,12,22,8,30,496.0,51.0,2.9,12.6,142.0,378.38,312.76
2018,12,22,8,45,552.5,54.5,3.0,12.85,178.0,419.37,348.66
2018,12,22,9,0,609.0,58.0,3.1,13.1,214.0,459.13,382.25
2018,12,22,9,15,641.5,64.5,3.05,13.2,251.0,486.51,404.47
2018,12,22,9,30,674.0,71.0,3.0,13.3,288.0,511.64,424.03
2018,12,22,9,45,706.5,72.0,2.95,13.45,320.0,527.63,435.78
2018,12,22,10,0,739.0,73.0,2.9,13.6,352.0,538.89,443.4
2018,12,22,10,15,732.5,80.5,2.85,13.7,373.5,535.64,439.03
2018,12,22,10,30,726.0,88.0,2.8,13.8,395.0,527.73,430.94
2018,12,22,10,45,752.0,87.0,2.7,13.95,418.0,524.98,426.76
2018,12,22,11,0,778.0,86.0,2.6,14.1,441.0,520.52,420.86
2018,12,22,11,15,722.0,100.5,2.6,14.25,437.5,486.49,391.8
2018,12,22,11,30,666.0,115.0,2.6,14.4,434.0,451.42,362.0
2018,12,22,11,45,540.5,146.5,2.65,14.5,407.5,396.91,317.17
2018,12,22,12,0,415.0,178.0,2.7,14.6,381.0,350.65,279.14
2018,12,22,12,15,400.0,181.0,2.75,14.75,376.0,328.35,259.54
2018,12,22,12,30,385.0,184.0,2.8,14.9,371.0,303.52,237.71
2018,12,22,12,45,354.0,185.0,2.85,15.05,354.5,275.32,213.46
2018,12,22,13,0,323.0,186.0,2.9,15.2,338.0,248.66,190.64
2018,12,22,13,15,328.5,178.5,2.85,15.3,328.5,225.66,169.84
2018,12,22,13,30,334.0,171.0,2.8,15.4,319.0,201.76,148.54
2018,12,22,13,45,251.0,171.5,2.7,15.5,279.5,170.18,125.69
2018,12,22,14,0,168.0,172.0,2.6,15.6,240.0,149.01,112.71
2018,12,22,14,15,118.0,150.0,2.65,15.6,196.0,119.63,92.36
2018,12,22,14,30,68.0,128.0,2.7,15.6,152.0,101.87,84.5
2018,12,22,14,45,72.0,114.0,2.7,15.6,137.0,91.75,75.72
2018,12,22,15,0,76.0,100.0,2.7,15.6,122.0,78.28,63.89
2018,12,22,15,15,79.5,93.5,2.7,15.6,114.0,73.24,59.37
2018,12,22,15,30,83.0,87.0,2.7,15.6,106.0,67.96,54.5
2018,12,22,15,45,66.0,71.0,2.65,15.1,84.0,56.2,43.88
2018,12,22,16,0,49.0,55.0,2.6,14.6,62.0,45.26,33.79
2018,12,22,16,15,59.5,39.0,2.6,14.5,45.0,31.91,21.11
2018,12,22,16,30,70.0,23.0,2.6,14.4,28.0,18.72,3.97
2018,12,22,16,45,64.5,15.0,2.65,14.3,17.0,13.64,0.0
2018,12,22,17,0,59.0,7.0,2.7,14.2,6.0,0.0,0.0
2018,12,22,17,15,29.5,3.5,2.65,14.15,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,23,7,15,50.5,6.5,2.7,12.35,7.5,0.0,0.0
2018,12,23,7,30,101.0,13.0,2.6,12.5,15.0,63.22,0.0
2018,12,23,7,45,168.5,24.5,2.45,12.65,37.5,142.65,26.8
2018,12,23,8,0,236.0,36.0,2.3,12.8,60.0,205.98,157.3
2018,12,23,8,15,294.5,46.5,2.25,13.0,90.5,251.67,204.13
2018,12,23,8,30,353.0,57.0,2.2,13.2,121.0,299.17,246.58
2018,12,23,8,45,355.5,70.0,2.2,13.4,147.5,317.26,263.17
2018,12,23,9,0,358.0,83.0,2.2,13.6,174.0,333.85,277.52
2018,12,23,9,15,370.0,95.5,2.2,13.85,202.0,353.98,293.95
2018,12,23,9,30,382.0,108.0,2.2,14.1,230.0,372.49,308.41
2018,12,23,9,45,406.0,109.0,2.25,14.3,251.0,383.46,316.87
2018,12,23,10,0,430.0,110.0,2.3,14.5,272.0,392.87,323.79
2018,12,23,10,15,359.5,135.0,2.4,14.65,277.0,371.14,304.63
2018,12,23,10,30,289.0,160.0,2.5,14.8,282.0,338.84,277.25
2018,12,23,10,45,482.0,132.0,2.6,14.95,347.0,418.3,341.1
2018,12,23,11,0,675.0,104.0,2.7,15.1,412.0,485.42,392.65
2018,12,23,11,15,768.5,82.0,2.65,15.2,442.5,491.87,395.31
2018,12,23,11,30,862.0,60.0,2.6,15.3,473.0,491.19,391.98
2018,12,23,11,45,734.0,93.0,2.55,15.4,447.5,439.67,348.82
2018,12,23,12,0,606.0,126.0,2.5,15.5,422.0,389.1,306.95
2018,12,23,12,15,504.0,150.0,2.5,15.55,396.0,342.63,268.65
2018,12,23,12,30,402.0,174.0,2.5,15.6,370.0,304.11,237.06
2018,12,23,12,45,568.5,132.5,2.5,15.65,404.0,303.9,230.78
2018,12,23,13,0,735.0,91.0,2.5,15.7,438.0,286.4,208.28
2018,12,23,13,15,616.5,113.5,2.5,15.75,398.0,242.42,172.58
2018,12,23,13,30,498.0,136.0,2.5,15.8,358.0,204.94,144.02
2018,12,23,13,45,338.5,149.0,2.5,15.8,296.5,166.85,118.9
2018,12,23,14,0,179.0,162.0,2.5,15.8,235.0,143.85,107.85
2018,12,23,14,15,162.0,151.0,2.5,15.75,213.5,122.67,93.58
2018,12,23,14,30,145.0,140.0,2.5,15.7,192.0,105.58,87.68
2018,12,23,14,45,136.0,124.5,2.45,15.65,169.5,95.15,78.67
2018,12,23,15,0,127.0,109.0,2.4,15.6,147.0,84.45,69.3
2018,12,23,15,15,140.5,98.0,2.4,15.6,134.5,76.49,62.23
2018,12,23,15,30,154.0,87.0,2.4,15.6,122.0,66.05,52.83
2018,12,23,15,45,126.0,71.0,2.15,15.25,96.0,56.45,44.09
2018,12,23,16,0,98.0,55.0,1.9,14.9,70.0,44.34,32.99
2018,12,23,16,15,90.5,38.0,1.9,14.7,48.5,30.32,19.85
2018,12,23,16,30,83.0,21.0,1.9,14.5,27.0,17.22,3.8
2018,12,23,16,45,66.5,12.5,1.85,14.35,15.0,11.37,0.0
2018,12,23,17,0,50.0,4.0,1.8,14.2,3.0,0.0,0.0
2018,12,23,17,15,25.0,2.0,1.75,14.1,1.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.0,2.85,13.6,1.0,0.0,0.0
2018,12,24,7,30,0.0,2.0,2.9,13.8,2.0,1.82,0.0
2018,12,24,7,45,0.0,7.0,2.95,14.05,7.0,6.14,0.0
2018,12,24,8,0,0.0,12.0,3.0,14.3,12.0,10.54,2.62
2018,12,24,8,15,0.0,18.0,3.05,14.45,18.0,15.82,7.54
2018,12,24,8,30,0.0,24.0,3.1,14.6,24.0,21.12,12.23
2018,12,24,8,45,0.0,27.5,3.15,14.8,27.5,24.2,15.01
2018,12,24,9,0,0.0,31.0,3.2,15.0,31.0,27.3,17.73
2018,12,24,9,15,0.0,32.5,3.25,15.15,32.5,28.62,18.89
2018,12,24,9,30,0.0,34.0,3.3,15.3,34.0,29.95,20.02
2018,12,24,9,45,0.0,53.5,3.35,15.45,53.5,47.23,34.71
2018,12,24,10,0,0.0,73.0,3.4,15.6,73.0,64.6,49.36
2018,12,24,10,15,0.0,73.5,3.55,15.7,73.5,65.0,49.6
2018,12,24,10,30,0.0,74.0,3.7,15.8,74.0,65.45,49.89
2018,12,24,10,45,278.5,68.0,3.8,15.9,195.0,235.51,194.54
2018,12,24,11,0,557.0,62.0,3.9,16.0,316.0,376.8,309.02
2018,12,24,11,15,665.0,64.5,4.1,16.0,376.5,420.54,341.78
2018,12,24,11,30,773.0,67.0,4.3,16.0,437.0,456.93,368.05
2018,12,24,11,45,598.0,60.5,4.45,16.0,349.0,344.55,276.97
2018,12,24,12,0,423.0,54.0,4.6,16.0,261.0,241.22,192.49
2018,12,24,12,15,352.5,50.5,4.75,15.9,222.5,191.92,151.0
2018,12,24,12,30,282.0,47.0,4.9,15.8,184.0,148.03,113.98
2018,12,24,12,45,141.0,40.0,5.05,15.7,108.5,82.37,60.69
2018,12,24,13,0,0.0,33.0,5.2,15.6,33.0,29.1,19.05
2018,12,24,13,15,0.0,34.0,5.25,15.55,34.0,29.98,19.84
2018,12,24,13,30,0.0,35.0,5.3,15.5,35.0,30.86,20.61
2018,12,24,13,45,0.0,34.5,5.3,15.45,34.5,30.42,20.27
2018,12,24,14,0,0.0,34.0,5.3,15.4,34.0,29.97,19.92
2018,12,24,14,15,0.0,30.5,5.35,15.45,30.5,26.87,17.31
2018,12,24,14,30,0.0,27.0,5.4,15.5,27.0,23.77,15.58
2018,12,24,14,45,13.0,30.0,5.45,15.5,34.0,27.04,18.51
2018,12,24,15,0,26.0,33.0,5.5,15.5,41.0,28.43,19.75
2018,12,24,15,15,28.0,32.0,5.5,15.5,39.5,27.66,19.03
2018,12,24,15,30,30.0,31.0,5.5,15.5,38.0,26.86,18.23
2018,12,24,15,45,23.0,25.5,5.8,15.45,30.0,22.28,14.03
2018,12,24,16,0,16.0,20.0,6.1,15.4,22.0,17.98,10.02
2018,12,24,16,15,12.5,14.0,6.3,15.35,15.5,12.57,4.91
2018,12,24,16,30,9.0,8.0,6.5,15.3,9.0,7.25,0.0
2018,12,24,16,45,7.5,4.5,6.7,15.2,5.0,4.09,0.0
2018,12,24,17,0,6.0,1.0,6.9,15.1,1.0,0.0,0.0
2018,12,24,17,15,3.0,0.5,6.85,14.95,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.8,14.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.75,14.6,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.85,14.25,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,7.0,14.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,7.15,13.95,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,7.25,13.7,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,7.2,13.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.8,13.35,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,6.2,13.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,6.05,13.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.75,13.35,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.55,13.4,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.85,12.65,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.75,12.4,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.55,12.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,5.2,11.75,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.55,11.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.5,11.65,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,12,25,7,15,49.5,5.0,5.55,12.0,6.0,0.0,0.0
2018,12,25,7,30,99.0,10.0,5.6,12.3,12.0,59.39,0.0
2018,12,25,7,45,257.5,20.5,5.65,12.6,42.0,183.49,15.97
2018,12,25,8,0,416.0,31.0,5.7,12.9,72.0,299.22,229.42
2018,12,25,8,15,504.5,37.0,5.75,13.1,110.5,361.57,295.71
2018,12,25,8,30,593.0,43.0,5.8,13.3,149.0,419.84,349.19
2018,12,25,8,45,549.0,55.5,5.85,13.45,172.5,418.63,350.92
2018,12,25,9,0,505.0,68.0,5.9,13.6,196.0,408.83,344.08
2018,12,25,9,15,585.5,70.0,5.95,13.75,240.5,459.8,387.07
2018,12,25,9,30,666.0,72.0,6.0,13.9,285.0,508.84,427.23
2018,12,25,9,45,732.5,69.0,6.0,14.05,325.5,538.45,450.8
2018,12,25,10,0,799.0,66.0,6.0,14.2,366.0,568.22,473.8
2018,12,25,10,15,817.5,68.0,6.05,14.3,394.0,571.59,475.04
2018,12,25,10,30,836.0,70.0,6.1,14.4,422.0,571.71,473.45
2018,12,25,10,45,848.5,70.5,6.15,14.55,443.0,563.41,464.81
2018,12,25,11,0,861.0,71.0,6.2,14.7,464.0,551.88,453.32
2018,12,25,11,15,868.0,71.5,6.2,14.75,477.5,532.4,435.29
2018,12,25,11,30,875.0,72.0,6.2,14.8,491.0,512.33,416.36
2018,12,25,11,45,878.5,72.5,6.25,14.9,498.0,487.67,393.32
2018,12,25,12,0,882.0,73.0,6.3,15.0,505.0,460.31,367.57
2018,12,25,12,15,882.5,73.0,6.35,15.05,504.5,428.63,337.87
2018,12,25,12,30,883.0,73.0,6.4,15.1,504.0,394.66,305.68
2018,12,25,12,45,878.5,72.5,6.4,15.15,495.0,356.43,269.53
2018,12,25,13,0,874.0,72.0,6.4,15.2,486.0,316.59,231.66
2018,12,25,13,15,867.0,71.0,6.45,15.25,470.0,270.98,189.15
2018,12,25,13,30,860.0,70.0,6.5,15.3,454.0,227.06,148.73
2018,12,25,13,45,849.5,68.5,6.55,15.35,432.0,181.41,109.15
2018,12,25,14,0,839.0,67.0,6.6,15.4,410.0,135.53,73.92
2018,12,25,14,15,821.0,65.5,6.55,15.4,381.0,89.26,47.21
2018,12,25,14,30,803.0,64.0,6.5,15.4,352.0,50.2,39.08
2018,12,25,14,45,776.5,61.0,6.5,15.35,317.5,48.48,37.6
2018,12,25,15,0,750.0,58.0,6.5,15.3,283.0,46.8,36.12
2018,12,25,15,15,709.0,55.0,6.5,15.3,244.5,45.1,34.56
2018,12,25,15,30,668.0,52.0,6.5,15.3,206.0,43.5,33.01
2018,12,25,15,45,607.0,47.0,6.05,14.9,166.0,36.67,26.77
2018,12,25,16,0,546.0,42.0,5.6,14.5,126.0,33.57,23.69
2018,12,25,16,15,441.5,35.0,5.45,14.25,89.0,28.62,18.56
2018,12,25,16,30,337.0,28.0,5.3,14.0,52.0,23.73,8.87
2018,12,25,16,45,201.5,18.0,5.15,13.75,29.5,16.37,0.0
2018,12,25,17,0,66.0,8.0,5.0,13.5,7.0,0.0,0.0
2018,12,25,17,15,33.0,4.0,4.95,13.4,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.85,13.1,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,26,7,15,0.0,1.5,4.4,11.6,1.5,0.0,0.0
2018,12,26,7,30,0.0,3.0,4.4,11.8,3.0,2.73,0.0
2018,12,26,7,45,0.0,8.5,4.35,12.05,8.5,7.46,0.0
2018,12,26,8,0,0.0,14.0,4.3,12.3,14.0,12.3,4.0
2018,12,26,8,15,46.0,29.0,4.5,12.55,37.0,60.83,45.94
2018,12,26,8,30,92.0,44.0,4.7,12.8,60.0,115.43,93.58
2018,12,26,8,45,143.5,55.5,4.9,13.0,88.0,158.98,132.02
2018,12,26,9,0,195.0,67.0,5.1,13.2,116.0,202.65,170.15
2018,12,26,9,15,100.5,72.5,5.3,13.3,98.0,140.17,116.13
2018,12,26,9,30,6.0,78.0,5.5,13.4,80.0,74.08,58.08
2018,12,26,9,45,164.0,101.5,5.7,13.5,163.0,217.16,181.91
2018,12,26,10,0,322.0,125.0,5.9,13.6,246.0,334.65,280.94
2018,12,26,10,15,483.5,113.5,5.95,13.7,310.0,422.0,353.09
2018,12,26,10,30,645.0,102.0,6.0,13.8,374.0,498.95,415.07
2018,12,26,10,45,632.5,111.0,6.05,13.85,388.5,487.74,404.07
2018,12,26,11,0,620.0,120.0,6.1,13.9,403.0,474.43,391.48
2018,12,26,11,15,735.0,98.5,6.0,13.95,443.5,494.82,406.12
2018,12,26,11,30,850.0,77.0,5.9,14.0,484.0,507.69,413.64
2018,12,26,11,45,874.5,73.0,5.75,14.0,496.5,487.64,394.06
2018,12,26,12,0,899.0,69.0,5.6,14.0,509.0,465.15,371.97
2018,12,26,12,15,896.5,69.5,5.7,14.05,507.5,432.34,341.45
2018,12,26,12,30,894.0,70.0,5.8,14.1,506.0,397.39,308.54
2018,12,26,12,45,821.5,84.5,5.9,14.1,480.0,348.61,265.41
2018,12,26,13,0,749.0,99.0,6.0,14.1,454.0,301.56,224.01
2018,12,26,13,15,806.5,84.0,6.05,14.1,455.0,269.63,191.11
2018,12,26,13,30,864.0,69.0,6.1,14.1,456.0,228.7,150.67
2018,12,26,13,45,850.5,68.0,6.15,14.1,433.0,182.87,110.82
2018,12,26,14,0,837.0,67.0,6.2,14.1,410.0,137.08,75.41
2018,12,26,14,15,817.5,65.5,6.15,14.05,381.0,90.81,48.17
2018,12,26,14,30,798.0,64.0,6.1,14.0,352.0,50.12,39.24
2018,12,26,14,45,712.0,69.0,6.05,14.0,307.0,54.76,43.42
2018,12,26,15,0,626.0,74.0,6.0,14.0,262.0,54.69,43.36
2018,12,26,15,15,504.5,72.5,6.0,14.0,211.0,54.53,43.16
2018,12,26,15,30,383.0,71.0,6.0,14.0,160.0,52.97,41.62
2018,12,26,15,45,394.5,58.5,5.85,13.7,134.5,45.89,35.09
2018,12,26,16,0,406.0,46.0,5.7,13.4,109.0,36.69,26.56
2018,12,26,16,15,366.0,36.5,5.7,13.25,80.0,29.78,19.7
2018,12,26,16,30,326.0,27.0,5.7,13.1,51.0,22.64,8.9
2018,12,26,16,45,194.0,17.0,5.75,12.95,28.5,15.46,0.0
2018,12,26,17,0,62.0,7.0,5.8,12.8,6.0,0.0,0.0
2018,12,26,17,15,31.0,3.5,5.8,12.75,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.8,12.65,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.75,12.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.65,12.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.65,12.6,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.75,12.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.65,12.6,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.8,12.55,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.85,12.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.9,12.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.9,12.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.85,12.15,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.6,11.85,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.45,11.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,6.25,11.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.8,11.35,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.65,11.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.6,11.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.65,11.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.75,10.9,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.65,10.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.5,5.75,11.0,6.5,0.0,0.0
2018,12,27,7,30,120.0,11.0,5.9,11.3,13.0,70.91,0.0
2018,12,27,7,45,296.0,19.5,6.05,11.6,43.5,202.11,0.0
2018,12,27,8,0,472.0,28.0,6.2,11.9,74.0,318.7,244.03
2018,12,27,8,15,556.0,32.5,6.4,12.15,112.5,379.83,312.05
2018,12,27,8,30,640.0,37.0,6.6,12.4,151.0,440.79,368.42
2018,12,27,8,45,691.5,40.5,6.85,12.7,191.0,481.03,405.28
2018,12,27,9,0,743.0,44.0,7.1,13.0,231.0,519.82,439.28
2018,12,27,9,15,775.0,47.0,7.25,13.2,269.0,544.22,460.15
2018,12,27,9,30,807.0,50.0,7.4,13.4,307.0,561.45,474.35
2018,12,27,9,45,825.0,53.5,7.6,13.65,340.0,572.84,482.9
2018,12,27,10,0,843.0,57.0,7.8,13.9,373.0,581.22,488.52
2018,12,27,10,15,859.0,58.0,7.85,14.05,400.5,582.25,487.82
2018,12,27,10,30,875.0,59.0,7.9,14.2,428.0,580.09,484.24
2018,12,27,10,45,886.5,59.5,8.0,14.35,449.0,571.52,475.26
2018,12,27,11,0,898.0,60.0,8.1,14.5,470.0,559.71,463.37
2018,12,27,11,15,900.0,61.5,8.1,14.6,483.0,540.74,445.32
2018,12,27,11,30,902.0,63.0,8.1,14.7,496.0,518.87,424.57
2018,12,27,11,45,912.0,62.5,8.15,14.8,505.0,495.85,402.49
2018,12,27,12,0,922.0,62.0,8.2,14.9,514.0,469.68,377.28
2018,12,27,12,15,922.0,61.5,8.2,14.95,513.0,436.36,345.8
2018,12,27,12,30,922.0,61.0,8.2,15.0,512.0,400.7,311.78
2018,12,27,12,45,919.5,61.0,8.2,15.1,504.0,362.48,275.05
2018,12,27,13,0,917.0,61.0,8.2,15.2,496.0,322.36,236.36
2018,12,27,13,15,911.0,60.0,8.2,15.2,480.5,278.78,194.96
2018,12,27,13,30,905.0,59.0,8.2,15.2,465.0,234.0,153.28
2018,12,27,13,45,893.5,58.5,8.2,15.25,442.5,187.78,112.74
2018,12,27,14,0,882.0,58.0,8.2,15.3,420.0,141.23,76.51
2018,12,27,14,15,865.5,56.0,8.15,15.25,390.5,93.11,47.8
2018,12,27,14,30,849.0,54.0,8.1,15.2,361.0,48.4,37.51
2018,12,27,14,45,824.5,52.0,8.1,15.1,326.5,46.7,36.05
2018,12,27,15,0,800.0,50.0,8.1,15.0,292.0,40.33,30.39
2018,12,27,15,15,763.5,47.5,8.1,15.0,253.5,38.82,29.02
2018,12,27,15,30,727.0,45.0,8.1,15.0,215.0,37.39,27.63
2018,12,27,15,45,672.0,40.5,7.85,14.6,174.5,34.17,24.62
2018,12,27,16,0,617.0,36.0,7.6,14.2,134.0,30.98,21.5
2018,12,27,16,15,520.0,31.0,7.5,13.95,96.0,27.28,17.57
2018,12,27,16,30,423.0,26.0,7.4,13.7,58.0,23.78,10.2
2018,12,27,16,45,259.5,18.0,7.3,13.45,33.0,16.37,0.0
2018,12,27,17,0,96.0,10.0,7.2,13.2,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,7.2,13.1,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,7.2,12.9,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,7.15,12.7,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,7.1,12.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,7.1,12.25,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,7.05,12.15,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.95,12.05,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.6,11.75,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.55,11.65,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.6,11.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.6,11.35,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.6,11.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.55,11.2,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.5,11.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.5,10.95,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.55,10.85,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.6,10.8,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.6,10.75,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.6,10.7,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.55,10.6,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.4,10.45,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.3,10.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.3,10.35,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.25,10.25,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.2,10.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.2,10.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.2,10.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.2,9.95,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.2,9.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.95,9.85,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.9,9.8,0.0,0.0,0.0
2018,12,28,7,15,25.0,4.5,5.9,10.05,5.0,0.0,0.0
2018,12,28,7,30,50.0,9.0,5.9,10.3,10.0,33.56,0.0
2018,12,28,7,45,152.0,22.0,5.85,10.5,34.5,128.56,0.0
2018,12,28,8,0,254.0,35.0,5.8,10.7,59.0,215.31,163.84
2018,12,28,8,15,371.0,42.5,5.9,10.9,97.5,292.11,240.53
2018,12,28,8,30,488.0,50.0,6.0,11.1,136.0,372.92,312.84
2018,12,28,8,45,625.0,46.0,6.05,11.35,185.0,448.5,379.29
2018,12,28,9,0,762.0,42.0,6.1,11.6,234.0,524.23,444.04
2018,12,28,9,15,794.0,44.0,6.05,11.8,271.5,547.46,463.54
2018,12,28,9,30,826.0,46.0,6.0,12.0,309.0,568.38,480.26
2018,12,28,9,45,846.5,47.5,5.95,12.2,341.5,578.97,487.82
2018,12,28,10,0,867.0,49.0,5.9,12.4,374.0,586.59,492.49
2018,12,28,10,15,882.0,50.0,5.8,12.6,401.5,587.15,490.99
2018,12,28,10,30,897.0,51.0,5.7,12.8,429.0,584.47,486.58
2018,12,28,10,45,907.0,51.5,5.55,13.0,450.0,575.03,476.39
2018,12,28,11,0,917.0,52.0,5.4,13.2,471.0,562.33,463.35
2018,12,28,11,15,923.0,53.0,5.35,13.35,485.5,544.8,446.47
2018,12,28,11,30,929.0,54.0,5.3,13.5,500.0,524.13,426.73
2018,12,28,11,45,931.5,54.5,5.3,13.65,507.0,498.18,402.47
2018,12,28,12,0,934.0,55.0,5.3,13.8,514.0,469.43,375.44
2018,12,28,12,15,931.5,56.0,5.2,13.9,513.0,436.43,344.38
2018,12,28,12,30,929.0,57.0,5.1,14.0,512.0,401.16,310.9
2018,12,28,12,45,921.0,59.0,5.05,14.1,504.0,362.9,274.6
2018,12,28,13,0,913.0,61.0,5.0,14.2,496.0,323.07,236.61
2018,12,28,13,15,906.0,60.0,4.9,14.3,480.0,279.45,195.43
2018,12,28,13,30,899.0,59.0,4.8,14.4,464.0,234.72,154.0
2018,12,28,13,45,888.5,58.0,4.65,14.5,441.5,188.53,113.49
2018,12,28,14,0,878.0,57.0,4.5,14.6,419.0,141.95,77.02
2018,12,28,14,15,862.0,56.0,4.45,14.6,390.5,94.85,48.69
2018,12,28,14,30,846.0,55.0,4.4,14.6,362.0,49.13,38.25
2018,12,28,14,45,823.5,52.5,4.3,14.6,328.0,47.07,36.48
2018,12,28,15,0,801.0,50.0,4.2,14.6,294.0,40.29,30.44
2018,12,28,15,15,764.5,47.5,4.2,14.6,255.5,38.79,29.07
2018,12,28,15,30,728.0,45.0,4.2,14.6,217.0,37.34,27.68
2018,12,28,15,45,670.0,41.5,3.85,14.05,176.5,35.01,25.47
2018,12,28,16,0,612.0,38.0,3.5,13.5,136.0,32.8,23.22
2018,12,28,16,15,513.5,32.5,3.4,13.3,97.5,28.69,18.92
2018,12,28,16,30,415.0,27.0,3.3,13.1,59.0,22.59,10.01
2018,12,28,16,45,254.5,17.5,3.2,12.9,33.5,15.92,0.0
2018,12,28,17,0,94.0,8.0,3.1,12.7,8.0,7.28,0.0
2018,12,28,17,15,47.0,4.0,3.0,12.7,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
