Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,29,7,15,55.0,5.5,2.35,11.35,6.0,0.0,0.0
2018,12,29,7,30,110.0,11.0,2.4,11.5,12.0,65.83,0.0
2018,12,29,7,45,276.5,20.0,2.45,11.65,41.5,191.57,0.0
2018,12,29,8,0,443.0,29.0,2.5,11.8,71.0,303.16,228.53
2018,12,29,8,15,527.0,34.0,2.6,12.0,109.0,365.13,296.21
2018,12,29,8,30,611.0,39.0,2.7,12.2,147.0,426.72,351.59
2018,12,29,8,45,661.5,43.0,2.8,12.35,186.5,467.02,387.42
2018,12,29,9,0,712.0,47.0,2.9,12.5,226.0,505.87,420.47
2018,12,29,9,15,745.5,49.0,2.9,12.7,262.5,530.0,440.18
2018,12,29,9,30,779.0,51.0,2.9,12.9,299.0,551.7,457.04
2018,12,29,9,45,802.0,53.5,2.85,13.1,332.0,560.45,462.95
2018,12,29,10,0,825.0,56.0,2.8,13.3,365.0,570.95,469.66
2018,12,29,10,15,839.5,57.5,2.65,13.45,392.0,572.09,468.44
2018,12,29,10,30,854.0,59.0,2.5,13.6,419.0,570.12,464.54
2018,12,29,10,45,862.5,60.5,2.4,13.8,439.5,561.52,455.38
2018,12,29,11,0,871.0,62.0,2.3,14.0,460.0,549.81,443.6
2018,12,29,11,15,877.5,62.5,2.15,14.2,474.0,532.83,427.35
2018,12,29,11,30,884.0,63.0,2.0,14.4,488.0,512.85,408.49
2018,12,29,11,45,886.0,63.5,1.85,14.65,494.5,487.79,385.3
2018,12,29,12,0,888.0,64.0,1.7,14.9,501.0,460.06,359.65
2018,12,29,12,15,886.5,65.0,1.65,15.0,500.5,428.84,331.35
2018,12,29,12,30,885.0,66.0,1.6,15.1,500.0,395.39,300.7
2018,12,29,12,45,879.0,66.0,1.6,15.25,491.5,357.42,266.06
2018,12,29,13,0,873.0,66.0,1.6,15.4,483.0,317.91,229.68
2018,12,29,13,15,865.0,65.5,1.65,15.4,467.5,276.1,191.48
2018,12,29,13,30,857.0,65.0,1.7,15.4,452.0,233.32,152.85
2018,12,29,13,45,843.5,64.0,1.7,15.45,429.5,188.47,114.33
2018,12,29,14,0,830.0,63.0,1.7,15.5,407.0,138.59,75.44
2018,12,29,14,15,812.0,61.5,1.75,15.45,378.5,92.76,47.49
2018,12,29,14,30,794.0,60.0,1.8,15.4,350.0,47.84,36.99
2018,12,29,14,45,698.0,67.5,1.8,15.4,304.5,53.2,41.82
2018,12,29,15,0,602.0,75.0,1.8,15.4,259.0,55.11,43.52
2018,12,29,15,15,484.5,75.5,1.8,15.4,211.0,56.67,44.85
2018,12,29,15,30,367.0,76.0,1.8,15.4,163.0,56.49,44.54
2018,12,29,15,45,320.5,65.5,1.65,15.0,131.0,49.33,38.01
2018,12,29,16,0,274.0,55.0,1.5,14.6,99.0,41.99,31.18
2018,12,29,16,15,220.0,42.5,1.55,14.45,71.0,32.89,22.49
2018,12,29,16,30,166.0,30.0,1.6,14.3,43.0,23.53,11.11
2018,12,29,16,45,99.0,18.0,1.7,14.2,24.5,16.37,0.0
2018,12,29,17,0,32.0,6.0,1.8,14.1,6.0,5.46,0.0
2018,12,29,17,15,16.0,3.0,1.9,14.0,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,4.25,11.3,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.9,10.75,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,30,7,15,10.0,4.0,5.4,10.9,4.0,0.0,0.0
2018,12,30,7,30,20.0,8.0,5.5,11.1,8.0,17.43,0.0
2018,12,30,7,45,84.5,22.0,5.6,11.25,29.0,84.59,0.0
2018,12,30,8,0,149.0,36.0,5.7,11.4,50.0,159.68,119.14
2018,12,30,8,15,194.5,49.0,5.6,11.45,77.0,199.76,162.63
2018,12,30,8,30,240.0,62.0,5.5,11.5,104.0,241.42,201.15
2018,12,30,8,45,233.0,74.5,5.4,11.55,124.0,239.43,201.44
2018,12,30,9,0,226.0,87.0,5.3,11.6,144.0,248.65,210.04
2018,12,30,9,15,278.5,98.0,5.0,11.7,179.0,291.12,246.53
2018,12,30,9,30,331.0,109.0,4.7,11.8,214.0,344.99,291.31
2018,12,30,9,45,431.5,108.5,4.45,11.9,260.5,401.23,337.8
2018,12,30,10,0,532.0,108.0,4.2,12.0,307.0,455.36,381.22
2018,12,30,10,15,688.5,86.0,3.95,12.15,363.5,521.82,433.79
2018,12,30,10,30,845.0,64.0,3.7,12.3,420.0,571.88,471.99
2018,12,30,10,45,858.0,64.0,3.45,12.45,441.5,564.24,463.04
2018,12,30,11,0,871.0,64.0,3.2,12.6,463.0,553.43,451.62
2018,12,30,11,15,742.5,96.5,3.3,12.8,444.0,501.54,408.03
2018,12,30,11,30,614.0,129.0,3.4,13.0,425.0,447.54,362.97
2018,12,30,11,45,460.0,161.5,3.55,13.2,385.0,380.57,307.84
2018,12,30,12,0,306.0,194.0,3.7,13.4,345.0,318.97,257.24
2018,12,30,12,15,288.5,200.0,4.0,13.6,342.0,302.71,242.88
2018,12,30,12,30,271.0,206.0,4.3,13.8,339.0,286.57,228.52
2018,12,30,12,45,423.0,171.5,4.6,14.05,375.5,294.75,230.39
2018,12,30,13,0,575.0,137.0,4.9,14.3,412.0,290.51,220.02
2018,12,30,13,15,470.0,152.0,5.05,14.4,372.0,245.46,183.15
2018,12,30,13,30,365.0,167.0,5.2,14.5,332.0,211.44,156.84
2018,12,30,13,45,281.5,170.5,5.3,14.65,294.0,179.59,133.02
2018,12,30,14,0,198.0,174.0,5.4,14.8,256.0,157.84,119.05
2018,12,30,14,15,402.0,132.5,5.45,14.8,284.5,119.6,82.84
2018,12,30,14,30,606.0,91.0,5.5,14.8,313.0,67.1,54.15
2018,12,30,14,45,673.5,75.5,5.6,14.85,300.5,54.42,42.96
2018,12,30,15,0,741.0,60.0,5.7,14.9,288.0,48.16,37.4
2018,12,30,15,15,620.0,64.5,5.7,14.9,238.5,48.12,37.33
2018,12,30,15,30,499.0,69.0,5.7,14.9,189.0,53.05,41.58
2018,12,30,15,45,329.5,63.0,5.75,14.55,136.0,47.42,36.39
2018,12,30,16,0,160.0,57.0,5.8,14.2,83.0,44.72,33.61
2018,12,30,16,15,126.5,43.5,6.0,14.0,60.5,34.54,23.96
2018,12,30,16,30,93.0,30.0,6.2,13.8,38.0,24.13,11.99
2018,12,30,16,45,46.5,17.0,6.45,13.6,21.0,15.46,0.0
2018,12,30,17,0,0.0,4.0,6.7,13.4,4.0,3.64,0.0
2018,12,30,17,15,0.0,2.0,6.8,13.2,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,7.05,12.8,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,7.25,12.25,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,7.3,12.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,7.35,12.05,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.5,11.95,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.5,11.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.5,11.85,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.5,11.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,7.4,11.75,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,7.3,11.7,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,7.2,11.65,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,7.1,11.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,7.0,11.55,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.75,11.45,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.6,11.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,6.45,11.35,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,6.3,11.3,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,6.0,11.25,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.85,11.2,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.8,11.25,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.85,11.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.95,11.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,6.2,11.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,6.3,11.4,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.55,11.4,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.7,11.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.8,11.35,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.9,11.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,7.05,11.3,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,7.2,11.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.45,11.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.7,11.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,8.0,11.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.3,11.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.35,11.2,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.4,11.1,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.6,10.9,0.0,0.0,0.0
2018,12,31,7,15,13.0,4.0,8.6,10.95,4.0,0.0,0.0
2018,12,31,7,30,26.0,8.0,8.6,11.0,8.0,20.48,0.0
2018,12,31,7,45,107.5,21.5,8.6,11.05,30.5,103.89,0.0
2018,12,31,8,0,189.0,35.0,8.6,11.1,53.0,180.29,135.38
2018,12,31,8,15,377.5,40.0,8.6,11.25,99.0,293.83,242.47
2018,12,31,8,30,566.0,45.0,8.6,11.4,145.0,413.53,348.25
2018,12,31,8,45,673.5,43.5,8.65,11.55,191.5,475.74,404.3
2018,12,31,9,0,781.0,42.0,8.7,11.7,238.0,537.47,458.33
2018,12,31,9,15,814.0,44.5,8.8,11.85,277.0,562.41,479.96
2018,12,31,9,30,847.0,47.0,8.9,12.0,316.0,584.97,498.64
2018,12,31,9,45,867.5,49.5,8.95,12.2,350.5,597.1,507.77
2018,12,31,10,0,888.0,52.0,9.0,12.4,385.0,606.13,513.84
2018,12,31,10,15,903.0,53.0,8.95,12.5,413.5,606.75,512.71
2018,12,31,10,30,918.0,54.0,8.9,12.6,442.0,604.06,508.58
2018,12,31,10,45,927.5,55.5,8.9,12.75,464.0,595.39,499.23
2018,12,31,11,0,937.0,57.0,8.9,12.9,486.0,583.36,486.85
2018,12,31,11,15,943.5,57.5,8.85,13.0,501.0,565.25,469.27
2018,12,31,11,30,950.0,58.0,8.8,13.1,516.0,543.93,448.71
2018,12,31,11,45,953.0,58.5,8.75,13.2,523.5,517.78,423.79
2018,12,31,12,0,956.0,59.0,8.7,13.3,531.0,488.71,395.97
2018,12,31,12,15,954.0,59.5,8.65,13.4,530.5,454.76,363.64
2018,12,31,12,30,952.0,60.0,8.6,13.5,530.0,418.46,328.76
2018,12,31,12,45,945.0,61.5,8.55,13.6,521.5,379.21,290.97
2018,12,31,13,0,938.0,63.0,8.5,13.7,513.0,338.26,251.37
2018,12,31,13,15,930.5,62.5,8.5,13.7,497.0,293.92,209.0
2018,12,31,13,30,923.0,62.0,8.5,13.7,481.0,248.41,166.23
2018,12,31,13,45,909.0,61.0,8.5,13.75,457.0,200.49,123.55
2018,12,31,14,0,895.0,60.0,8.5,13.8,433.0,152.44,84.91
2018,12,31,14,15,830.0,65.5,8.45,13.8,393.0,101.05,53.04
2018,12,31,14,30,765.0,71.0,8.4,13.8,353.0,60.2,48.23
2018,12,31,14,45,704.5,70.5,8.35,13.75,311.5,50.71,39.83
2018,12,31,15,0,644.0,70.0,8.3,13.7,270.0,51.18,40.28
2018,12,31,15,15,578.5,68.5,8.3,13.7,230.5,51.08,40.15
2018,12,31,15,30,513.0,67.0,8.3,13.7,191.0,51.26,40.19
2018,12,31,15,45,367.0,57.0,4.6,14.1,137.5,43.01,32.59
2018,12,31,16,0,221.0,47.0,0.9,14.5,84.0,35.63,25.71
2018,12,31,16,15,193.0,38.5,0.9,14.4,64.0,29.64,19.86
2018,12,31,16,30,165.0,30.0,0.9,14.3,44.0,23.47,11.95
2018,12,31,16,45,112.5,19.0,0.95,14.2,26.0,17.28,0.0
2018,12,31,17,0,60.0,8.0,1.0,14.1,8.0,7.28,0.0
2018,12,31,17,15,30.0,4.0,0.95,14.1,4.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
